Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,76.5,6.5,0.95,5.0,8.5,0.0,0.0
2016,1,1,7,30,153.0,13.0,1.0,5.0,17.0,10.23,0.0
2016,1,1,7,45,294.5,24.0,1.05,5.5,51.0,19.87,8.38
2016,1,1,8,0,436.0,35.0,1.1,6.0,85.0,29.23,20.16
2016,1,1,8,15,517.5,42.5,1.25,6.5,126.5,35.48,26.47
2016,1,1,8,30,599.0,50.0,1.4,7.0,168.0,41.81,32.54
2016,1,1,8,45,305.0,75.0,1.6,7.5,135.5,54.95,44.66
2016,1,1,9,0,11.0,100.0,1.8,8.0,103.0,72.19,60.31
2016,1,1,9,15,15.0,114.0,1.95,8.0,119.0,82.03,69.22
2016,1,1,9,30,19.0,128.0,2.1,8.0,135.0,91.77,77.94
2016,1,1,9,45,9.5,114.0,2.25,8.5,117.5,83.78,70.5
2016,1,1,10,0,0.0,100.0,2.4,9.0,100.0,74.91,62.3
2016,1,1,10,15,60.5,147.5,2.4,9.0,174.5,103.92,88.15
2016,1,1,10,30,121.0,195.0,2.4,9.0,249.0,128.19,109.49
2016,1,1,10,45,119.5,205.5,2.4,9.5,261.0,134.05,114.24
2016,1,1,11,0,118.0,216.0,2.4,10.0,273.0,151.46,119.7
2016,1,1,11,15,118.5,222.5,2.4,10.0,280.5,168.09,131.94
2016,1,1,11,30,119.0,229.0,2.4,10.0,288.0,184.76,145.57
2016,1,1,11,45,120.0,231.5,2.4,10.5,292.0,199.02,157.54
2016,1,1,12,0,121.0,234.0,2.4,11.0,296.0,213.18,169.7
2016,1,1,12,15,121.0,233.0,2.35,11.0,295.0,224.38,179.83
2016,1,1,12,30,121.0,232.0,2.3,11.0,294.0,235.24,189.68
2016,1,1,12,45,120.0,228.0,2.3,11.0,288.5,242.92,196.93
2016,1,1,13,0,119.0,224.0,2.3,11.0,283.0,250.07,203.69
2016,1,1,13,15,118.5,216.5,2.25,11.0,273.5,253.84,207.62
2016,1,1,13,30,118.0,209.0,2.2,11.0,264.0,257.0,211.0
2016,1,1,13,45,118.0,198.5,2.15,11.0,251.5,256.91,211.72
2016,1,1,14,0,118.0,188.0,2.1,11.0,239.0,256.14,211.85
2016,1,1,14,15,116.0,175.0,2.0,11.0,222.0,250.74,208.08
2016,1,1,14,30,114.0,162.0,1.9,11.0,205.0,244.5,203.54
2016,1,1,14,45,111.5,146.5,1.8,11.0,185.5,234.12,195.48
2016,1,1,15,0,109.0,131.0,1.7,11.0,166.0,222.79,186.46
2016,1,1,15,15,103.0,114.5,1.45,10.5,143.5,206.7,173.35
2016,1,1,15,30,97.0,98.0,1.2,10.0,121.0,189.59,158.99
2016,1,1,15,45,85.5,80.5,0.95,9.5,98.0,165.86,138.41
2016,1,1,16,0,74.0,63.0,0.7,9.0,75.0,140.84,116.14
2016,1,1,16,15,53.0,45.5,0.65,8.5,53.0,107.18,85.64
2016,1,1,16,30,32.0,28.0,0.6,8.0,31.0,69.73,47.52
2016,1,1,16,45,16.0,14.0,0.55,8.0,15.5,22.65,0.0
2016,1,1,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,6.0,1.25,6.5,6.0,0.0,0.0
2016,1,2,7,30,0.0,12.0,1.4,7.0,12.0,9.44,0.0
2016,1,2,7,45,89.5,26.0,1.55,7.5,36.0,19.54,7.94
2016,1,2,8,0,179.0,40.0,1.7,8.0,60.0,29.93,20.55
2016,1,2,8,15,207.5,56.0,1.95,8.5,89.5,41.46,31.56
2016,1,2,8,30,236.0,72.0,2.2,9.0,119.0,52.67,42.03
2016,1,2,8,45,256.5,87.0,2.45,9.5,148.5,62.95,51.49
2016,1,2,9,0,277.0,102.0,2.7,10.0,178.0,72.99,60.57
2016,1,2,9,15,291.5,115.0,2.85,10.5,205.0,81.53,68.13
2016,1,2,9,30,306.0,128.0,3.0,11.0,232.0,89.88,75.39
2016,1,2,9,45,226.5,149.5,3.15,11.5,231.0,101.47,85.44
2016,1,2,10,0,147.0,171.0,3.3,12.0,230.0,114.77,96.88
2016,1,2,10,15,223.5,176.5,3.35,12.0,272.5,116.87,98.55
2016,1,2,10,30,300.0,182.0,3.4,12.0,315.0,121.36,102.34
2016,1,2,10,45,150.0,153.5,3.45,12.5,220.0,106.81,89.24
2016,1,2,11,0,0.0,125.0,3.5,13.0,125.0,93.41,73.73
2016,1,2,11,15,2.5,147.0,3.55,13.0,148.5,109.59,87.13
2016,1,2,11,30,5.0,169.0,3.6,13.0,172.0,126.43,101.01
2016,1,2,11,45,129.5,197.5,3.65,13.0,264.0,178.13,138.99
2016,1,2,12,0,254.0,226.0,3.7,13.0,356.0,247.99,193.18
2016,1,2,12,15,269.0,223.5,3.7,13.0,361.0,270.75,213.24
2016,1,2,12,30,284.0,221.0,3.7,13.0,366.0,294.23,234.14
2016,1,2,12,45,280.0,218.0,3.7,13.5,359.0,309.8,248.39
2016,1,2,13,0,276.0,215.0,3.7,14.0,352.0,324.2,261.45
2016,1,2,13,15,275.0,208.0,3.65,14.0,340.5,335.37,272.14
2016,1,2,13,30,274.0,201.0,3.6,14.0,329.0,345.38,281.75
2016,1,2,13,45,548.0,136.5,3.55,14.0,376.5,470.79,385.64
2016,1,2,14,0,822.0,72.0,3.5,14.0,424.0,600.31,491.12
2016,1,2,14,15,803.5,69.5,3.25,13.5,394.0,612.59,502.67
2016,1,2,14,30,785.0,67.0,3.0,13.0,364.0,621.04,511.45
2016,1,2,14,45,759.0,64.5,2.8,13.0,329.0,620.58,512.07
2016,1,2,15,0,733.0,62.0,2.6,13.0,294.0,616.19,508.66
2016,1,2,15,15,694.5,58.0,2.25,12.5,255.0,597.29,493.41
2016,1,2,15,30,656.0,54.0,1.9,12.0,216.0,574.49,474.22
2016,1,2,15,45,597.0,48.5,1.55,11.5,174.5,538.07,442.98
2016,1,2,16,0,538.0,43.0,1.2,11.0,133.0,493.17,403.16
2016,1,2,16,15,441.0,34.5,1.15,10.5,94.0,414.16,335.07
2016,1,2,16,30,344.0,26.0,1.1,10.0,55.0,334.31,246.13
2016,1,2,16,45,172.0,13.0,1.05,9.5,27.5,135.5,0.0
2016,1,2,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,5.0,3.35,9.5,5.0,0.0,0.0
2016,1,3,7,30,0.0,10.0,3.5,10.0,10.0,7.87,0.0
2016,1,3,7,45,48.0,25.5,3.7,10.5,31.0,19.21,7.46
2016,1,3,8,0,96.0,41.0,3.9,11.0,52.0,30.28,20.53
2016,1,3,8,15,119.0,58.5,3.95,11.0,78.5,42.47,32.09
2016,1,3,8,30,142.0,76.0,4.0,11.0,105.0,54.39,43.21
2016,1,3,8,45,157.5,93.0,4.1,11.5,131.5,66.3,54.08
2016,1,3,9,0,173.0,110.0,4.2,12.0,158.0,77.53,64.16
2016,1,3,9,15,186.0,124.5,4.25,12.0,182.5,87.11,72.73
2016,1,3,9,30,199.0,139.0,4.3,12.0,207.0,96.47,81.0
2016,1,3,9,45,214.5,152.5,4.4,12.5,232.5,103.01,86.52
2016,1,3,10,0,230.0,166.0,4.5,13.0,258.0,111.05,93.3
2016,1,3,10,15,332.5,162.5,4.55,13.0,305.0,110.95,93.05
2016,1,3,10,30,435.0,159.0,4.6,13.0,352.0,107.78,90.12
2016,1,3,10,45,384.0,177.5,4.65,13.5,354.0,120.49,100.95
2016,1,3,11,0,333.0,196.0,4.7,14.0,356.0,151.84,112.19
2016,1,3,11,15,249.5,212.5,4.75,14.0,334.5,176.64,131.86
2016,1,3,11,30,166.0,229.0,4.8,14.0,313.0,192.67,148.37
2016,1,3,11,45,258.5,220.0,4.9,14.5,352.0,224.35,171.21
2016,1,3,12,0,351.0,211.0,5.0,15.0,391.0,264.25,202.32
2016,1,3,12,15,284.5,220.5,5.05,15.0,366.5,273.27,213.97
2016,1,3,12,30,218.0,230.0,5.1,15.0,342.0,270.13,214.77
2016,1,3,12,45,109.0,145.0,5.2,15.0,201.0,168.91,134.83
2016,1,3,13,0,0.0,60.0,5.3,15.0,60.0,46.01,33.29
2016,1,3,13,15,56.5,134.5,5.15,15.0,161.5,139.55,112.08
2016,1,3,13,30,113.0,209.0,5.0,15.0,263.0,253.75,206.86
2016,1,3,13,45,89.5,195.5,4.9,15.0,237.0,225.44,183.97
2016,1,3,14,0,66.0,182.0,4.8,15.0,211.0,205.16,167.54
2016,1,3,14,15,33.0,152.5,4.4,14.5,167.0,159.55,129.78
2016,1,3,14,30,0.0,123.0,4.0,14.0,123.0,101.51,80.79
2016,1,3,14,45,0.0,111.0,3.6,14.0,111.0,92.14,73.04
2016,1,3,15,0,0.0,99.0,3.2,14.0,99.0,82.66,65.09
2016,1,3,15,15,0.0,85.5,2.85,13.5,85.5,71.51,55.74
2016,1,3,15,30,0.0,72.0,2.5,13.0,72.0,60.16,46.08
2016,1,3,15,45,0.0,58.0,2.2,13.0,58.0,47.99,35.49
2016,1,3,16,0,0.0,44.0,1.9,13.0,44.0,35.43,24.49
2016,1,3,16,15,0.0,31.0,1.7,12.5,31.0,23.69,14.18
2016,1,3,16,30,0.0,18.0,1.5,12.0,18.0,13.71,4.87
2016,1,3,16,45,0.0,9.0,1.35,11.5,9.0,6.84,0.0
2016,1,3,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,5.0,1.6,10.5,5.0,0.0,0.0
2016,1,4,7,30,0.0,10.0,1.8,11.0,10.0,7.87,0.0
2016,1,4,7,45,59.5,25.0,2.0,11.5,32.0,18.76,7.08
2016,1,4,8,0,119.0,40.0,2.2,12.0,54.0,29.72,19.98
2016,1,4,8,15,145.0,57.5,2.4,12.0,81.5,42.01,31.57
2016,1,4,8,30,171.0,75.0,2.6,12.0,109.0,54.01,42.71
2016,1,4,8,45,189.5,91.0,2.8,12.5,136.5,64.75,52.48
2016,1,4,9,0,208.0,107.0,3.0,13.0,164.0,75.23,61.85
2016,1,4,9,15,220.0,122.0,3.15,13.0,190.0,84.78,70.36
2016,1,4,9,30,232.0,137.0,3.3,13.0,216.0,94.1,78.56
2016,1,4,9,45,116.0,99.0,3.5,13.5,138.5,72.4,59.08
2016,1,4,10,0,0.0,61.0,3.7,14.0,61.0,46.74,36.13
2016,1,4,10,15,0.0,87.0,3.75,14.0,87.0,66.27,53.39
2016,1,4,10,30,0.0,113.0,3.8,14.0,113.0,84.39,69.26
2016,1,4,10,45,0.0,118.5,3.9,14.5,118.5,88.37,72.49
2016,1,4,11,0,0.0,124.0,4.0,15.0,124.0,92.73,72.61
2016,1,4,11,15,71.5,177.0,4.0,15.0,213.0,135.74,105.2
2016,1,4,11,30,143.0,230.0,4.0,15.0,302.0,188.94,145.59
2016,1,4,11,45,204.5,228.5,4.05,15.0,333.0,215.87,165.73
2016,1,4,12,0,266.0,227.0,4.1,15.0,364.0,251.36,194.04
2016,1,4,12,15,133.0,160.5,4.05,15.0,229.0,172.93,135.47
2016,1,4,12,30,0.0,94.0,4.0,15.0,94.0,72.32,55.31
2016,1,4,12,45,0.0,80.0,4.0,15.0,80.0,61.49,46.33
2016,1,4,13,0,0.0,66.0,4.0,15.0,66.0,50.65,37.24
2016,1,4,13,15,0.0,105.0,3.95,15.0,105.0,81.34,63.09
2016,1,4,13,30,0.0,144.0,3.9,15.0,144.0,114.13,90.54
2016,1,4,13,45,86.5,167.0,3.9,15.0,204.5,195.45,159.29
2016,1,4,14,0,173.0,190.0,3.9,15.0,265.0,291.21,239.19
2016,1,4,14,15,268.0,166.0,3.7,14.5,273.0,351.38,290.53
2016,1,4,14,30,363.0,142.0,3.5,14.0,281.0,401.38,333.86
2016,1,4,14,45,535.5,104.0,3.3,14.0,287.5,513.99,426.79
2016,1,4,15,0,708.0,66.0,3.1,14.0,294.0,603.84,499.76
2016,1,4,15,15,668.5,62.0,2.7,13.5,255.0,589.01,487.19
2016,1,4,15,30,629.0,58.0,2.3,13.0,216.0,566.45,468.32
2016,1,4,15,45,565.0,52.5,1.9,13.0,175.0,520.57,429.1
2016,1,4,16,0,501.0,47.0,1.5,13.0,134.0,471.62,385.84
2016,1,4,16,15,402.5,38.5,1.4,12.5,95.5,391.16,317.08
2016,1,4,16,30,304.0,30.0,1.3,12.0,57.0,309.92,233.8
2016,1,4,16,45,152.0,15.0,1.25,12.0,28.5,159.27,0.0
2016,1,4,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,7.5,2.25,11.0,7.5,0.0,0.0
2016,1,5,7,30,0.0,15.0,2.3,11.0,15.0,11.8,0.0
2016,1,5,7,45,208.5,24.0,2.4,11.5,48.0,19.62,7.63
2016,1,5,8,0,417.0,33.0,2.5,12.0,81.0,27.48,18.05
2016,1,5,8,15,500.5,40.0,2.65,12.0,121.5,33.35,23.93
2016,1,5,8,30,584.0,47.0,2.8,12.0,162.0,39.33,29.62
2016,1,5,8,45,640.0,51.0,3.0,12.0,204.0,46.38,36.16
2016,1,5,9,0,696.0,55.0,3.2,12.0,246.0,50.17,39.67
2016,1,5,9,15,475.0,95.0,3.35,12.0,234.0,69.96,57.42
2016,1,5,9,30,254.0,135.0,3.5,12.0,222.0,93.26,78.13
2016,1,5,9,45,159.5,151.0,3.65,12.5,207.5,103.48,86.9
2016,1,5,10,0,65.0,167.0,3.8,13.0,193.0,113.93,95.79
2016,1,5,10,15,32.5,109.5,3.9,13.0,122.5,80.42,66.09
2016,1,5,10,30,0.0,52.0,4.0,13.0,52.0,39.81,29.97
2016,1,5,10,45,0.0,102.0,4.1,13.0,102.0,77.14,63.04
2016,1,5,11,0,0.0,152.0,4.2,13.0,152.0,111.45,88.92
2016,1,5,11,15,4.0,164.0,4.2,13.0,166.5,121.23,96.81
2016,1,5,11,30,8.0,176.0,4.2,13.0,181.0,131.72,105.29
2016,1,5,11,45,4.0,143.0,4.2,13.0,145.5,109.05,86.49
2016,1,5,12,0,0.0,110.0,4.2,13.0,110.0,84.24,65.83
2016,1,5,12,15,0.0,59.5,4.15,12.5,59.5,45.64,33.3
2016,1,5,12,30,0.0,9.0,4.1,12.0,9.0,6.87,0.23
2016,1,5,12,45,17.5,106.0,4.1,12.0,115.0,92.05,72.69
2016,1,5,13,0,35.0,203.0,4.1,12.0,221.0,183.63,149.38
2016,1,5,13,15,17.5,162.5,4.05,11.5,171.5,137.35,111.15
2016,1,5,13,30,0.0,122.0,4.0,11.0,122.0,95.61,76.2
2016,1,5,13,45,41.0,155.0,4.0,11.0,172.5,157.3,129.12
2016,1,5,14,0,82.0,188.0,4.0,11.0,223.0,220.74,183.12
2016,1,5,14,15,41.0,124.0,3.85,11.0,141.5,135.02,110.89
2016,1,5,14,30,0.0,60.0,3.7,11.0,60.0,45.97,34.13
2016,1,5,14,45,0.0,54.5,3.6,11.0,54.5,41.71,30.56
2016,1,5,15,0,0.0,49.0,3.5,11.0,49.0,37.47,26.93
2016,1,5,15,15,0.0,42.5,3.25,10.5,42.5,32.46,22.65
2016,1,5,15,30,0.0,36.0,3.0,10.0,36.0,27.47,18.32
2016,1,5,15,45,0.0,29.5,2.8,10.0,29.5,22.48,13.9
2016,1,5,16,0,0.0,23.0,2.6,10.0,23.0,17.5,9.44
2016,1,5,16,15,0.0,16.5,2.35,9.5,16.5,12.54,4.99
2016,1,5,16,30,0.0,10.0,2.1,9.0,10.0,7.58,0.37
2016,1,5,16,45,0.0,5.0,1.85,9.0,5.0,3.78,0.0
2016,1,5,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,1.0,3.55,12.0,1.0,0.0,0.0
2016,1,6,7,30,0.0,2.0,3.5,12.0,2.0,1.57,0.0
2016,1,6,7,45,0.0,10.5,3.45,12.0,10.5,7.97,0.0
2016,1,6,8,0,0.0,19.0,3.4,12.0,19.0,14.46,6.83
2016,1,6,8,15,0.0,29.5,3.5,12.0,29.5,22.51,14.32
2016,1,6,8,30,0.0,40.0,3.6,12.0,40.0,30.57,21.79
2016,1,6,8,45,0.0,51.5,3.7,12.0,51.5,39.41,29.9
2016,1,6,9,0,0.0,63.0,3.8,12.0,63.0,47.89,37.61
2016,1,6,9,15,0.0,73.5,3.85,12.0,73.5,55.6,44.55
2016,1,6,9,30,0.0,84.0,3.9,12.0,84.0,63.25,51.36
2016,1,6,9,45,0.0,53.5,3.95,12.0,53.5,40.94,31.29
2016,1,6,10,0,0.0,23.0,4.0,12.0,23.0,17.53,10.17
2016,1,6,10,15,0.0,49.0,4.1,12.0,49.0,37.49,28.09
2016,1,6,10,30,0.0,75.0,4.2,12.0,75.0,57.59,45.98
2016,1,6,10,45,79.5,146.5,4.3,12.0,185.0,101.42,84.74
2016,1,6,11,0,159.0,218.0,4.4,12.0,295.0,154.16,120.37
2016,1,6,11,15,165.5,224.5,4.45,12.0,306.5,173.89,134.13
2016,1,6,11,30,172.0,231.0,4.5,12.0,318.0,194.25,150.39
2016,1,6,11,45,86.0,178.5,4.55,12.0,222.0,153.16,120.43
2016,1,6,12,0,0.0,126.0,4.6,12.0,126.0,96.19,76.13
2016,1,6,12,15,47.0,179.5,4.55,12.0,203.5,154.77,124.17
2016,1,6,12,30,94.0,233.0,4.5,12.0,281.0,219.44,177.32
2016,1,6,12,45,178.0,226.5,4.45,12.0,316.5,265.25,214.91
2016,1,6,13,0,262.0,220.0,4.4,12.0,352.0,320.9,261.25
2016,1,6,13,15,131.0,114.5,4.3,11.5,180.5,175.04,143.22
2016,1,6,13,30,0.0,9.0,4.2,11.0,9.0,6.86,0.25
2016,1,6,13,45,0.0,11.0,4.1,11.0,11.0,8.38,1.59
2016,1,6,14,0,0.0,13.0,4.0,11.0,13.0,9.9,2.92
2016,1,6,14,15,0.0,69.5,3.8,10.5,69.5,53.32,40.53
2016,1,6,14,30,0.0,126.0,3.6,10.0,126.0,103.96,84.2
2016,1,6,14,45,0.0,114.0,3.45,10.0,114.0,94.63,76.28
2016,1,6,15,0,0.0,102.0,3.3,10.0,102.0,85.19,68.28
2016,1,6,15,15,0.0,88.0,3.1,9.5,88.0,73.56,58.41
2016,1,6,15,30,0.0,74.0,2.9,9.0,74.0,61.7,48.19
2016,1,6,15,45,0.0,60.0,2.7,9.0,60.0,49.57,37.51
2016,1,6,16,0,0.0,46.0,2.5,9.0,46.0,37.08,26.41
2016,1,6,16,15,0.0,32.5,2.4,8.5,32.5,24.84,15.53
2016,1,6,16,30,0.0,19.0,2.3,8.0,19.0,14.47,6.0
2016,1,6,16,45,0.0,9.5,2.2,8.0,9.5,7.21,0.0
2016,1,6,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,5.5,0.55,8.0,5.5,0.0,0.0
2016,1,7,7,30,0.0,11.0,0.6,8.0,11.0,8.65,0.0
2016,1,7,7,45,101.0,29.0,0.65,8.5,40.5,21.59,9.22
2016,1,7,8,0,202.0,47.0,0.7,9.0,70.0,34.99,24.91
2016,1,7,8,15,284.0,60.0,0.85,9.0,107.5,44.62,34.35
2016,1,7,8,30,366.0,73.0,1.0,9.0,145.0,54.23,43.46
2016,1,7,8,45,442.5,79.0,1.15,9.0,186.0,59.04,48.09
2016,1,7,9,0,519.0,85.0,1.3,9.0,227.0,67.16,55.54
2016,1,7,9,15,594.5,78.5,1.45,9.0,264.0,62.26,51.13
2016,1,7,9,30,670.0,72.0,1.6,9.0,301.0,58.11,47.33
2016,1,7,9,45,742.0,70.0,1.8,9.5,347.5,62.25,50.9
2016,1,7,10,0,814.0,68.0,2.0,10.0,394.0,61.83,50.32
2016,1,7,10,15,830.0,69.5,2.05,10.0,422.5,63.19,51.46
2016,1,7,10,30,846.0,71.0,2.1,10.0,451.0,64.56,52.59
2016,1,7,10,45,856.0,73.0,2.2,10.5,473.0,66.16,53.83
2016,1,7,11,0,866.0,75.0,2.3,11.0,495.0,109.88,63.1
2016,1,7,11,15,872.5,76.0,2.35,11.0,509.5,168.56,99.66
2016,1,7,11,30,879.0,77.0,2.4,11.0,524.0,221.12,141.42
2016,1,7,11,45,883.0,77.0,2.5,11.0,531.0,271.88,186.79
2016,1,7,12,0,887.0,77.0,2.6,11.0,538.0,321.66,233.31
2016,1,7,12,15,634.5,142.0,2.65,11.0,472.0,336.52,258.17
2016,1,7,12,30,382.0,207.0,2.7,11.0,406.0,318.81,252.96
2016,1,7,12,45,621.5,144.5,2.75,11.5,461.5,405.25,322.33
2016,1,7,13,0,861.0,82.0,2.8,12.0,517.0,493.95,394.34
2016,1,7,13,15,575.5,142.0,2.85,12.0,429.0,444.28,359.61
2016,1,7,13,30,290.0,202.0,2.9,12.0,341.0,354.06,289.55
2016,1,7,13,45,337.0,184.0,2.95,12.0,338.0,380.77,313.57
2016,1,7,14,0,384.0,166.0,3.0,12.0,335.0,408.46,338.04
2016,1,7,14,15,325.0,162.0,2.95,11.5,298.5,383.44,319.22
2016,1,7,14,30,266.0,158.0,2.9,11.0,262.0,354.37,296.64
2016,1,7,14,45,254.0,146.0,2.85,11.0,237.5,345.09,290.04
2016,1,7,15,0,242.0,134.0,2.8,11.0,213.0,334.15,281.73
2016,1,7,15,15,231.5,117.5,2.45,10.5,186.0,316.96,268.19
2016,1,7,15,30,221.0,101.0,2.1,10.0,159.0,297.95,252.62
2016,1,7,15,45,382.5,74.0,1.8,10.0,152.5,407.6,344.06
2016,1,7,16,0,544.0,47.0,1.5,10.0,146.0,505.64,418.65
2016,1,7,16,15,452.0,39.0,1.35,9.5,106.0,430.43,352.72
2016,1,7,16,30,360.0,31.0,1.2,9.0,66.0,354.11,277.32
2016,1,7,16,45,180.0,15.5,1.1,8.5,33.0,184.75,30.33
2016,1,7,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,8.0,0.55,7.0,8.0,0.0,0.0
2016,1,8,7,30,0.0,16.0,0.5,7.0,16.0,12.59,0.0
2016,1,8,7,45,231.5,23.5,0.5,7.5,50.0,19.26,7.73
2016,1,8,8,0,463.0,31.0,0.5,8.0,84.0,28.33,19.23
2016,1,8,8,15,542.5,37.5,0.55,8.5,126.0,34.33,25.27
2016,1,8,8,30,622.0,44.0,0.6,9.0,168.0,40.43,31.08
2016,1,8,8,45,675.0,48.0,0.65,9.5,210.0,44.24,34.67
2016,1,8,9,0,728.0,52.0,0.7,10.0,252.0,48.12,38.2
2016,1,8,9,15,460.5,96.5,0.75,10.5,230.0,70.74,58.47
2016,1,8,9,30,193.0,141.0,0.8,11.0,208.0,97.59,82.15
2016,1,8,9,45,367.5,129.5,0.9,11.5,272.0,89.86,74.98
2016,1,8,10,0,542.0,118.0,1.0,12.0,336.0,85.13,70.55
2016,1,8,10,15,315.5,157.0,1.1,12.0,286.0,107.51,90.13
2016,1,8,10,30,89.0,196.0,1.2,12.0,236.0,131.84,111.17
2016,1,8,10,45,131.0,207.5,1.3,12.5,269.5,135.51,113.93
2016,1,8,11,0,173.0,219.0,1.4,13.0,303.0,155.24,119.91
2016,1,8,11,15,254.0,215.5,1.4,13.0,343.0,177.31,131.93
2016,1,8,11,30,335.0,212.0,1.4,13.0,383.0,210.2,154.6
2016,1,8,11,45,606.0,145.5,1.45,13.0,460.0,254.92,181.59
2016,1,8,12,0,877.0,79.0,1.5,13.0,537.0,320.13,229.35
2016,1,8,12,15,876.5,79.0,1.4,13.0,536.5,366.9,272.55
2016,1,8,12,30,876.0,79.0,1.3,13.0,536.0,411.88,313.65
2016,1,8,12,45,863.0,81.5,1.25,13.0,525.5,452.76,350.82
2016,1,8,13,0,850.0,84.0,1.2,13.0,515.0,490.71,384.58
2016,1,8,13,15,620.5,134.5,1.1,13.0,444.0,460.67,365.37
2016,1,8,13,30,391.0,185.0,1.0,13.0,373.0,393.25,315.4
2016,1,8,13,45,255.0,190.0,0.95,13.0,310.0,338.75,273.97
2016,1,8,14,0,119.0,195.0,0.9,13.0,247.0,262.29,213.0
2016,1,8,14,15,245.5,170.0,0.85,12.5,269.0,340.74,279.17
2016,1,8,14,30,372.0,145.0,0.8,12.0,291.0,426.02,348.81
2016,1,8,14,45,348.0,136.5,0.75,12.0,263.0,398.95,327.92
2016,1,8,15,0,324.0,128.0,0.7,12.0,235.0,384.94,317.55
2016,1,8,15,15,308.0,113.0,0.6,11.5,205.0,366.5,303.73
2016,1,8,15,30,292.0,98.0,0.5,11.0,175.0,345.96,287.64
2016,1,8,15,45,264.0,83.0,0.4,11.0,143.5,314.62,261.39
2016,1,8,16,0,236.0,68.0,0.3,11.0,112.0,281.6,232.78
2016,1,8,16,15,191.0,52.0,0.25,10.5,81.0,232.7,190.3
2016,1,8,16,30,146.0,36.0,0.2,10.0,50.0,182.44,142.44
2016,1,8,16,45,73.0,18.0,0.2,10.0,25.0,91.45,23.06
2016,1,8,17,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,2.0,2.05,9.0,2.0,0.0,0.0
2016,1,9,7,30,0.0,4.0,2.2,9.0,4.0,3.15,0.0
2016,1,9,7,45,0.0,14.5,2.35,9.5,14.5,11.03,1.98
2016,1,9,8,0,0.0,25.0,2.5,10.0,25.0,19.08,10.95
2016,1,9,8,15,0.0,37.5,2.6,10.0,37.5,28.64,19.96
2016,1,9,8,30,0.0,50.0,2.7,10.0,50.0,37.87,28.58
2016,1,9,8,45,0.0,62.5,2.8,10.0,62.5,47.02,37.05
2016,1,9,9,0,0.0,75.0,2.9,10.0,75.0,56.1,45.35
2016,1,9,9,15,0.0,87.0,2.95,10.0,87.0,64.75,53.18
2016,1,9,9,30,0.0,99.0,3.0,10.0,99.0,73.33,60.84
2016,1,9,9,45,6.5,123.5,3.05,10.5,126.0,89.93,75.47
2016,1,9,10,0,13.0,148.0,3.1,11.0,153.0,106.07,89.51
2016,1,9,10,15,12.0,155.5,3.05,11.0,160.5,111.47,94.11
2016,1,9,10,30,11.0,163.0,3.0,11.0,168.0,116.77,98.61
2016,1,9,10,45,97.5,191.0,2.95,11.0,238.5,130.35,110.37
2016,1,9,11,0,184.0,219.0,2.9,11.0,309.0,155.8,121.35
2016,1,9,11,15,100.0,204.5,2.85,11.0,254.0,155.65,121.98
2016,1,9,11,30,16.0,190.0,2.8,11.0,199.0,142.61,114.59
2016,1,9,11,45,8.0,150.5,2.75,11.0,155.0,115.35,92.14
2016,1,9,12,0,0.0,111.0,2.7,11.0,111.0,85.0,66.9
2016,1,9,12,15,0.0,115.0,2.55,11.0,115.0,88.23,69.66
2016,1,9,12,30,0.0,119.0,2.4,11.0,119.0,91.55,72.46
2016,1,9,12,45,0.0,119.5,2.25,11.5,119.5,92.23,72.92
2016,1,9,13,0,0.0,120.0,2.1,12.0,120.0,92.96,73.43
2016,1,9,13,15,0.0,120.5,1.95,12.0,120.5,93.75,74.16
2016,1,9,13,30,0.0,121.0,1.8,12.0,121.0,94.64,74.99
2016,1,9,13,45,0.0,83.5,1.7,12.0,83.5,64.22,49.35
2016,1,9,14,0,0.0,46.0,1.6,12.0,46.0,35.19,24.66
2016,1,9,14,15,0.0,76.0,1.5,12.0,76.0,58.36,44.59
2016,1,9,14,30,0.0,106.0,1.4,12.0,106.0,84.86,67.23
2016,1,9,14,45,0.0,96.5,1.3,12.0,96.5,77.39,60.95
2016,1,9,15,0,0.0,87.0,1.2,12.0,87.0,69.87,54.62
2016,1,9,15,15,0.0,76.0,1.1,11.5,76.0,60.85,47.04
2016,1,9,15,30,0.0,65.0,1.0,11.0,65.0,51.72,39.26
2016,1,9,15,45,0.0,53.5,0.9,11.0,53.5,41.97,30.73
2016,1,9,16,0,0.0,42.0,0.8,11.0,42.0,32.13,22.06
2016,1,9,16,15,0.0,30.5,0.8,11.0,30.5,23.29,14.17
2016,1,9,16,30,0.0,19.0,0.8,11.0,19.0,14.47,6.16
2016,1,9,16,45,0.0,9.5,0.8,11.0,9.5,7.21,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,7,15,78.0,6.0,0.85,9.0,8.0,0.0,0.0
2016,1,10,7,30,156.0,12.0,1.0,9.0,16.0,9.44,0.0
2016,1,10,7,45,303.5,22.0,1.15,9.0,50.0,18.21,7.08
2016,1,10,8,0,451.0,32.0,1.3,9.0,84.0,26.81,17.8
2016,1,10,8,15,530.5,38.5,1.3,9.5,125.5,35.12,25.83
2016,1,10,8,30,610.0,45.0,1.3,10.0,167.0,41.17,31.59
2016,1,10,8,45,662.0,49.5,1.35,10.5,209.0,45.35,35.5
2016,1,10,9,0,714.0,54.0,1.4,11.0,251.0,49.57,39.32
2016,1,10,9,15,746.0,57.0,1.3,11.0,290.0,52.37,41.85
2016,1,10,9,30,778.0,60.0,1.2,11.0,329.0,55.19,44.34
2016,1,10,9,45,802.0,62.0,1.15,11.5,363.5,57.12,45.91
2016,1,10,10,0,826.0,64.0,1.1,12.0,398.0,59.07,47.47
2016,1,10,10,15,482.5,132.0,1.05,12.5,331.0,92.43,76.77
2016,1,10,10,30,139.0,200.0,1.0,13.0,264.0,131.37,110.3
2016,1,10,10,45,266.5,194.5,0.95,13.5,323.0,127.54,106.48
2016,1,10,11,0,394.0,189.0,0.9,14.0,382.0,149.02,108.15
2016,1,10,11,15,199.0,180.5,1.0,14.0,278.0,148.6,110.14
2016,1,10,11,30,4.0,172.0,1.1,14.0,174.0,128.27,101.65
2016,1,10,11,45,4.5,173.5,1.2,14.0,176.0,130.95,103.89
2016,1,10,12,0,5.0,175.0,1.3,14.0,178.0,133.63,106.09
2016,1,10,12,15,2.5,113.0,1.35,14.0,114.5,87.54,68.07
2016,1,10,12,30,0.0,51.0,1.4,14.0,51.0,39.09,27.55
2016,1,10,12,45,0.0,50.5,1.45,14.0,50.5,38.7,27.27
2016,1,10,13,0,0.0,50.0,1.5,14.0,50.0,38.31,26.96
2016,1,10,13,15,0.0,75.0,1.5,14.0,75.0,57.61,43.31
2016,1,10,13,30,0.0,100.0,1.5,14.0,100.0,77.44,60.03
2016,1,10,13,45,0.0,53.5,1.5,14.0,53.5,40.98,29.3
2016,1,10,14,0,0.0,7.0,1.5,14.0,7.0,5.33,0.0
2016,1,10,14,15,0.0,25.5,1.4,13.5,25.5,19.45,11.09
2016,1,10,14,30,0.0,44.0,1.3,13.0,44.0,33.63,23.35
2016,1,10,14,45,0.0,40.0,1.25,13.0,40.0,30.55,20.74
2016,1,10,15,0,0.0,36.0,1.2,13.0,36.0,27.47,18.12
2016,1,10,15,15,0.0,31.5,1.0,12.5,31.5,24.01,15.2
2016,1,10,15,30,0.0,27.0,0.8,12.0,27.0,20.56,12.24
2016,1,10,15,45,0.0,22.0,0.65,11.5,22.0,16.73,8.9
2016,1,10,16,0,0.0,17.0,0.5,11.0,17.0,12.91,5.53
2016,1,10,16,15,0.0,12.5,0.4,11.0,12.5,9.48,2.45
2016,1,10,16,30,0.0,8.0,0.3,11.0,8.0,6.06,0.0
2016,1,10,16,45,0.0,4.0,0.25,11.0,4.0,3.02,0.0
2016,1,10,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,4.0,0.6,11.0,4.0,0.0,0.0
2016,1,11,7,30,0.0,8.0,0.6,11.0,8.0,6.29,0.0
2016,1,11,7,45,11.5,24.0,0.65,11.0,25.5,18.16,7.09
2016,1,11,8,0,23.0,40.0,0.7,11.0,43.0,29.64,20.12
2016,1,11,8,15,36.0,58.0,0.8,11.5,64.5,42.19,31.9
2016,1,11,8,30,49.0,76.0,0.9,12.0,86.0,54.55,43.26
2016,1,11,8,45,57.0,93.5,1.0,12.5,107.5,66.38,53.97
2016,1,11,9,0,65.0,111.0,1.1,13.0,129.0,77.99,64.28
2016,1,11,9,15,70.5,127.0,1.0,13.0,149.0,88.53,73.59
2016,1,11,9,30,76.0,143.0,0.9,13.0,169.0,98.86,82.58
2016,1,11,9,45,147.0,157.0,0.85,13.5,214.5,106.71,89.13
2016,1,11,10,0,218.0,171.0,0.8,14.0,260.0,116.3,97.09
2016,1,11,10,15,325.5,167.0,0.7,14.0,310.0,113.41,94.35
2016,1,11,10,30,433.0,163.0,0.6,14.0,360.0,109.9,91.14
2016,1,11,10,45,443.5,169.5,0.5,14.5,380.0,113.45,93.85
2016,1,11,11,0,454.0,176.0,0.4,15.0,400.0,142.09,100.28
2016,1,11,11,15,355.5,201.5,0.35,15.0,380.0,180.2,128.25
2016,1,11,11,30,257.0,227.0,0.3,15.0,360.0,205.48,151.62
2016,1,11,11,45,278.5,227.5,0.25,15.0,373.0,231.79,172.36
2016,1,11,12,0,300.0,228.0,0.2,15.0,386.0,259.85,195.24
2016,1,11,12,15,361.5,215.0,0.3,15.0,405.5,292.65,221.76
2016,1,11,12,30,423.0,202.0,0.4,15.0,425.0,335.67,256.84
2016,1,11,12,45,377.5,208.0,0.55,15.0,405.0,341.11,264.86
2016,1,11,13,0,332.0,214.0,0.7,15.0,385.0,347.9,273.32
2016,1,11,13,15,331.5,207.0,0.75,15.0,373.5,361.81,286.28
2016,1,11,13,30,331.0,200.0,0.8,15.0,362.0,374.43,297.98
2016,1,11,13,45,341.5,188.0,0.9,15.0,348.5,387.29,310.1
2016,1,11,14,0,352.0,176.0,1.0,15.0,335.0,399.17,321.42
2016,1,11,14,15,344.0,165.0,0.95,15.0,312.0,399.08,322.56
2016,1,11,14,30,336.0,154.0,0.9,15.0,289.0,396.95,322.06
2016,1,11,14,45,324.0,142.5,0.85,15.0,263.5,389.57,317.25
2016,1,11,15,0,312.0,131.0,0.8,15.0,238.0,380.23,310.71
2016,1,11,15,15,300.0,116.0,0.75,14.5,208.5,364.65,299.59
2016,1,11,15,30,288.0,101.0,0.7,14.0,179.0,347.09,286.4
2016,1,11,15,45,267.0,85.5,0.7,14.0,148.0,320.24,264.61
