Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,246.0,70.0,0.7,14.0,117.0,291.62,240.36
2016,1,11,16,15,208.0,54.0,0.7,13.5,86.5,265.26,216.22
2016,1,11,16,30,170.0,38.0,0.7,13.0,56.0,220.66,174.27
2016,1,11,16,45,85.0,19.0,0.75,13.0,28.0,119.55,60.24
2016,1,11,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,7,15,108.0,6.0,1.7,8.5,8.5,0.0,0.0
2016,1,12,7,30,216.0,12.0,2.0,9.0,17.0,9.44,0.0
2016,1,12,7,45,357.5,21.0,2.35,10.0,53.0,19.09,7.89
2016,1,12,8,0,499.0,30.0,2.7,11.0,89.0,27.6,18.31
2016,1,12,8,15,577.0,36.5,2.75,11.0,131.5,33.69,24.37
2016,1,12,8,30,655.0,43.0,2.8,11.0,174.0,39.86,30.25
2016,1,12,8,45,699.5,47.5,2.85,11.5,217.0,44.08,34.19
2016,1,12,9,0,744.0,52.0,2.9,12.0,260.0,48.32,38.01
2016,1,12,9,15,776.0,55.0,2.85,12.5,299.5,51.21,40.53
2016,1,12,9,30,808.0,58.0,2.8,13.0,339.0,54.1,42.99
2016,1,12,9,45,827.0,61.0,2.75,13.5,374.0,56.78,45.21
2016,1,12,10,0,846.0,64.0,2.7,14.0,409.0,59.42,47.37
2016,1,12,10,15,861.0,66.0,2.55,14.0,438.0,67.35,54.29
2016,1,12,10,30,876.0,68.0,2.4,14.0,467.0,69.48,56.06
2016,1,12,10,45,795.0,87.0,2.25,14.5,462.5,74.88,60.59
2016,1,12,11,0,714.0,106.0,2.1,15.0,458.0,114.21,70.83
2016,1,12,11,15,808.5,89.5,2.05,15.0,499.5,163.77,96.98
2016,1,12,11,30,903.0,73.0,2.0,15.0,541.0,220.51,137.42
2016,1,12,11,45,904.5,74.0,2.0,15.5,548.0,273.04,183.1
2016,1,12,12,0,906.0,75.0,2.0,16.0,555.0,324.39,229.57
2016,1,12,12,15,906.0,75.0,1.9,16.0,555.0,373.01,274.32
2016,1,12,12,30,906.0,75.0,1.8,16.0,555.0,419.85,316.96
2016,1,12,12,45,706.0,126.0,1.7,16.0,496.5,425.38,328.8
2016,1,12,13,0,506.0,177.0,1.6,16.0,438.0,406.95,319.47
2016,1,12,13,15,445.5,184.5,1.5,16.0,409.5,410.21,324.68
2016,1,12,13,30,385.0,192.0,1.4,16.0,381.0,396.69,316.1
2016,1,12,13,45,339.0,190.0,1.3,16.0,351.0,387.86,310.61
2016,1,12,14,0,293.0,188.0,1.2,16.0,321.0,375.01,301.48
2016,1,12,14,15,276.5,177.0,1.1,15.5,296.0,368.21,297.71
2016,1,12,14,30,260.0,166.0,1.0,15.0,271.0,359.17,291.93
2016,1,12,14,45,251.0,153.0,0.9,15.0,247.0,351.02,286.25
2016,1,12,15,0,242.0,140.0,0.8,15.0,223.0,341.2,279.03
2016,1,12,15,15,233.0,123.5,0.8,14.5,196.0,325.37,267.7
2016,1,12,15,30,224.0,107.0,0.8,14.0,169.0,307.75,254.48
2016,1,12,15,45,204.0,91.0,0.85,13.5,140.0,280.93,233.04
2016,1,12,16,0,184.0,75.0,0.9,13.0,111.0,252.61,209.35
2016,1,12,16,15,157.5,57.0,0.95,12.5,82.5,214.52,176.31
2016,1,12,16,30,131.0,39.0,1.0,12.0,54.0,174.23,139.01
2016,1,12,16,45,65.5,24.0,1.05,11.5,31.5,100.84,55.87
2016,1,12,17,0,0.0,9.0,1.1,11.0,9.0,7.08,0.0
2016,1,12,17,15,0.0,4.5,1.1,11.0,4.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,5.5,2.0,12.0,5.5,0.0,0.0
2016,1,13,7,30,0.0,11.0,2.1,12.0,11.0,8.65,0.0
2016,1,13,7,45,70.5,26.5,2.25,12.5,34.5,19.86,8.46
2016,1,13,8,0,141.0,42.0,2.4,13.0,58.0,31.22,21.28
2016,1,13,8,15,166.0,59.5,2.55,13.0,87.0,43.51,32.82
2016,1,13,8,30,191.0,77.0,2.7,13.0,116.0,55.53,43.93
2016,1,13,8,45,213.0,93.0,2.85,13.5,145.5,66.31,53.69
2016,1,13,9,0,235.0,109.0,3.0,14.0,175.0,76.85,63.05
2016,1,13,9,15,247.5,123.5,3.1,14.0,202.0,86.13,71.27
2016,1,13,9,30,260.0,138.0,3.2,14.0,229.0,95.18,79.17
2016,1,13,9,45,530.0,107.5,3.3,14.0,316.5,80.81,66.37
2016,1,13,10,0,800.0,77.0,3.4,14.0,404.0,68.29,55.2
2016,1,13,10,15,816.5,79.0,3.5,14.0,433.5,69.88,56.51
2016,1,13,10,30,833.0,81.0,3.6,14.0,463.0,71.49,57.83
2016,1,13,10,45,844.0,83.0,3.7,14.5,485.5,72.99,58.94
2016,1,13,11,0,855.0,85.0,3.8,15.0,508.0,113.46,66.55
2016,1,13,11,15,647.0,140.0,3.85,15.0,465.5,175.72,113.83
2016,1,13,11,30,439.0,195.0,3.9,15.0,423.0,216.26,154.65
2016,1,13,11,45,658.5,141.0,4.0,15.0,488.5,262.2,185.23
2016,1,13,12,0,878.0,87.0,4.1,15.0,554.0,324.29,232.92
2016,1,13,12,15,704.5,131.5,4.05,14.5,506.5,350.38,265.07
2016,1,13,12,30,531.0,176.0,4.0,14.0,459.0,356.34,278.5
2016,1,13,12,45,544.0,169.0,4.0,14.0,455.5,387.6,307.18
2016,1,13,13,0,557.0,162.0,4.0,14.0,452.0,418.25,334.97
2016,1,13,13,15,577.5,150.5,3.9,14.0,443.5,447.87,361.52
2016,1,13,13,30,598.0,139.0,3.8,14.0,435.0,483.26,392.2
2016,1,13,13,45,386.5,170.5,3.75,14.0,358.5,409.72,334.94
2016,1,13,14,0,175.0,202.0,3.7,14.0,282.0,303.28,248.76
2016,1,13,14,15,330.5,166.5,3.55,13.5,305.5,392.18,324.86
2016,1,13,14,30,486.0,131.0,3.4,13.0,329.0,489.86,406.67
2016,1,13,14,45,464.5,124.5,3.3,13.0,300.0,484.46,403.07
2016,1,13,15,0,443.0,118.0,3.2,13.0,271.0,476.26,397.44
2016,1,13,15,15,563.0,90.0,2.8,12.5,261.0,550.63,459.12
2016,1,13,15,30,683.0,62.0,2.4,12.0,251.0,618.72,512.05
2016,1,13,15,45,635.5,56.0,2.0,12.0,209.0,584.93,482.31
2016,1,13,16,0,588.0,50.0,1.6,12.0,167.0,547.94,449.19
2016,1,13,16,15,502.5,42.5,1.45,11.5,125.0,477.57,390.01
2016,1,13,16,30,417.0,35.0,1.3,11.0,83.0,405.46,324.52
2016,1,13,16,45,274.0,23.5,1.15,10.5,49.0,276.69,173.14
2016,1,13,17,0,131.0,12.0,1.0,10.0,15.0,106.3,0.0
2016,1,13,17,15,65.5,6.0,1.0,9.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,6.5,0.15,8.0,6.5,0.0,0.0
2016,1,14,7,30,0.0,13.0,0.2,8.0,13.0,10.23,0.0
2016,1,14,7,45,112.5,27.0,0.3,8.5,40.0,20.35,9.28
2016,1,14,8,0,225.0,41.0,0.4,9.0,67.0,30.88,21.5
2016,1,14,8,15,262.0,56.0,0.45,9.5,99.5,41.7,31.8
2016,1,14,8,30,299.0,71.0,0.5,10.0,132.0,52.28,41.63
2016,1,14,8,45,328.5,84.0,0.6,10.5,164.5,61.21,49.8
2016,1,14,9,0,358.0,97.0,0.7,11.0,197.0,69.95,57.61
2016,1,14,9,15,368.0,110.5,0.9,11.5,227.0,78.56,65.16
2016,1,14,9,30,378.0,124.0,1.1,12.0,257.0,86.93,72.38
2016,1,14,9,45,331.5,145.0,1.35,12.5,270.5,100.64,84.21
2016,1,14,10,0,285.0,166.0,1.6,13.0,284.0,112.05,93.9
2016,1,14,10,15,461.0,141.0,1.7,13.0,346.5,97.45,80.94
2016,1,14,10,30,637.0,116.0,1.8,13.0,409.0,85.92,70.71
2016,1,14,10,45,599.5,133.5,1.95,13.5,420.0,96.4,79.65
2016,1,14,11,0,562.0,151.0,2.1,14.0,431.0,132.6,90.61
2016,1,14,11,15,740.5,109.5,2.1,14.0,490.0,164.88,101.09
2016,1,14,11,30,919.0,68.0,2.1,14.0,549.0,219.3,136.24
2016,1,14,11,45,918.0,69.5,2.15,14.0,555.5,272.54,183.26
2016,1,14,12,0,917.0,71.0,2.2,14.0,562.0,324.36,231.11
2016,1,14,12,15,916.5,71.0,2.15,14.0,562.0,373.42,276.84
2016,1,14,12,30,916.0,71.0,2.1,14.0,562.0,420.65,320.46
2016,1,14,12,45,906.5,73.0,2.1,14.0,552.5,463.87,360.2
2016,1,14,13,0,897.0,75.0,2.1,14.0,543.0,504.23,396.63
2016,1,14,13,15,623.5,138.5,2.05,13.5,459.5,467.18,373.06
2016,1,14,13,30,350.0,202.0,2.0,13.0,376.0,387.01,312.98
2016,1,14,13,45,241.5,203.0,1.95,13.0,320.5,343.39,279.61
2016,1,14,14,0,133.0,204.0,1.9,13.0,265.0,279.12,228.05
2016,1,14,14,15,66.5,169.5,1.75,13.0,200.0,196.63,160.75
2016,1,14,14,30,0.0,135.0,1.6,13.0,135.0,111.27,88.89
2016,1,14,14,45,0.0,123.0,1.5,13.0,123.0,102.04,81.45
2016,1,14,15,0,0.0,111.0,1.4,13.0,111.0,92.71,73.72
2016,1,14,15,15,0.0,97.5,1.3,12.5,97.5,81.75,64.65
2016,1,14,15,30,0.0,84.0,1.2,12.0,84.0,70.63,55.3
2016,1,14,15,45,0.0,69.5,1.1,11.5,69.5,58.2,44.66
2016,1,14,16,0,0.0,55.0,1.0,11.0,55.0,45.45,33.58
2016,1,14,16,15,0.0,41.0,1.0,11.0,41.0,32.83,22.42
2016,1,14,16,30,0.0,27.0,1.0,11.0,27.0,20.62,11.55
2016,1,14,16,45,0.0,16.0,1.0,11.0,16.0,12.19,2.66
2016,1,14,17,0,0.0,5.0,1.0,11.0,5.0,3.93,0.0
2016,1,14,17,15,0.0,2.5,0.95,11.0,2.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,7,15,72.5,6.5,0.85,9.0,8.5,0.0,0.0
2016,1,15,7,30,145.0,13.0,1.0,9.0,17.0,10.23,0.0
2016,1,15,7,45,282.5,24.5,1.15,9.5,51.5,20.21,9.26
2016,1,15,8,0,420.0,36.0,1.3,10.0,86.0,29.92,20.53
2016,1,15,8,15,501.5,43.5,1.35,10.0,128.0,36.13,26.72
2016,1,15,8,30,583.0,51.0,1.4,10.0,170.0,42.41,32.73
2016,1,15,8,45,635.0,56.0,1.45,10.5,212.5,46.53,36.58
2016,1,15,9,0,687.0,61.0,1.5,11.0,255.0,54.91,44.13
2016,1,15,9,15,720.5,65.0,1.5,11.0,295.0,58.35,47.21
2016,1,15,9,30,754.0,69.0,1.5,11.0,335.0,61.78,50.24
2016,1,15,9,45,754.0,77.5,1.5,11.5,366.0,68.11,55.7
2016,1,15,10,0,754.0,86.0,1.5,12.0,397.0,68.55,55.87
2016,1,15,10,15,772.0,88.5,1.4,12.0,426.5,76.05,62.4
2016,1,15,10,30,790.0,91.0,1.3,12.0,456.0,77.89,63.9
2016,1,15,10,45,804.0,92.0,1.25,12.5,479.0,78.58,64.27
2016,1,15,11,0,818.0,93.0,1.2,13.0,502.0,116.57,70.64
2016,1,15,11,15,825.5,94.0,1.15,13.0,517.0,168.67,100.79
2016,1,15,11,30,833.0,95.0,1.1,13.0,532.0,220.83,141.12
2016,1,15,11,45,840.5,94.0,1.05,13.5,540.5,271.22,184.37
2016,1,15,12,0,848.0,93.0,1.0,14.0,549.0,321.11,228.75
2016,1,15,12,15,847.5,93.0,0.9,14.0,549.0,368.45,271.62
2016,1,15,12,30,847.0,93.0,0.8,14.0,549.0,414.1,312.29
2016,1,15,12,45,844.5,92.0,0.75,14.0,541.0,456.08,349.31
2016,1,15,13,0,842.0,91.0,0.7,14.0,533.0,495.77,383.49
2016,1,15,13,15,607.0,145.0,0.65,14.0,459.0,464.85,363.95
2016,1,15,13,30,372.0,199.0,0.6,14.0,385.0,396.53,314.16
2016,1,15,13,45,366.0,192.0,0.55,14.0,368.5,406.14,323.68
2016,1,15,14,0,360.0,185.0,0.5,14.0,352.0,413.97,330.91
2016,1,15,14,15,570.5,130.5,0.45,14.0,375.5,527.15,419.82
2016,1,15,14,30,781.0,76.0,0.4,14.0,399.0,636.83,502.73
2016,1,15,14,45,766.0,71.0,0.4,14.0,365.5,642.3,507.19
2016,1,15,15,0,751.0,66.0,0.4,14.0,332.0,644.09,509.25
2016,1,15,15,15,716.5,62.5,0.4,13.5,292.5,629.69,500.23
2016,1,15,15,30,682.0,59.0,0.4,13.0,253.0,611.34,487.94
2016,1,15,15,45,634.5,53.5,0.45,13.0,211.0,583.06,467.08
2016,1,15,16,0,587.0,48.0,0.5,13.0,169.0,546.72,438.63
2016,1,15,16,15,505.5,41.0,0.5,12.5,127.0,479.87,385.09
2016,1,15,16,30,424.0,34.0,0.5,12.0,85.0,411.48,326.03
2016,1,15,16,45,282.0,23.5,0.5,12.0,51.0,287.84,195.71
2016,1,15,17,0,140.0,13.0,0.5,12.0,17.0,114.34,0.0
2016,1,15,17,15,70.0,6.5,0.45,12.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,8.5,1.0,11.0,8.5,0.0,0.0
2016,1,16,7,30,0.0,17.0,1.1,11.0,17.0,13.38,0.0
2016,1,16,7,45,173.0,28.5,1.25,11.5,49.5,21.58,10.36
2016,1,16,8,0,346.0,40.0,1.4,12.0,82.0,32.87,22.92
2016,1,16,8,15,428.5,49.0,1.5,12.0,122.5,40.06,29.98
2016,1,16,8,30,511.0,58.0,1.6,12.0,163.0,47.29,36.82
2016,1,16,8,45,280.5,85.5,1.75,12.5,145.0,61.7,49.83
2016,1,16,9,0,50.0,113.0,1.9,13.0,127.0,79.23,65.41
2016,1,16,9,15,57.0,129.0,1.9,13.0,147.5,89.77,74.73
2016,1,16,9,30,64.0,145.0,1.9,13.0,168.0,100.11,83.75
2016,1,16,9,45,133.5,161.0,1.95,13.5,214.5,108.89,91.14
2016,1,16,10,0,203.0,177.0,2.0,14.0,261.0,119.48,100.02
2016,1,16,10,15,237.0,186.5,1.95,14.0,291.5,122.65,102.56
2016,1,16,10,30,271.0,196.0,1.9,14.0,322.0,128.47,107.41
2016,1,16,10,45,237.0,210.5,1.9,14.0,324.5,139.65,116.87
2016,1,16,11,0,203.0,225.0,1.9,14.0,327.0,159.78,122.57
2016,1,16,11,15,139.0,229.0,1.85,14.0,300.0,172.39,132.3
2016,1,16,11,30,75.0,233.0,1.8,14.0,273.0,178.47,139.64
2016,1,16,11,45,199.0,231.5,1.75,14.0,339.0,215.1,164.71
2016,1,16,12,0,323.0,230.0,1.7,14.0,405.0,267.42,204.0
2016,1,16,12,15,312.5,236.0,1.65,14.0,405.5,291.94,226.06
2016,1,16,12,30,302.0,242.0,1.6,14.0,406.0,315.2,246.9
2016,1,16,12,45,155.0,213.0,1.55,14.0,297.0,243.5,193.56
2016,1,16,13,0,8.0,184.0,1.5,14.0,188.0,147.77,117.62
2016,1,16,13,15,20.5,193.0,1.4,14.0,203.5,163.58,131.01
2016,1,16,13,30,33.0,202.0,1.3,14.0,219.0,190.39,153.15
2016,1,16,13,45,18.0,180.0,1.25,14.0,189.5,156.43,125.46
2016,1,16,14,0,3.0,158.0,1.2,14.0,160.0,130.02,103.77
2016,1,16,14,15,1.5,145.0,1.05,14.0,146.0,119.2,95.0
2016,1,16,14,30,0.0,132.0,0.9,14.0,132.0,108.09,85.89
2016,1,16,14,45,0.0,94.5,0.8,14.0,94.5,74.89,58.21
2016,1,16,15,0,0.0,57.0,0.7,14.0,57.0,43.65,31.84
2016,1,16,15,15,0.0,50.0,0.65,14.0,50.0,38.24,27.3
2016,1,16,15,30,0.0,43.0,0.6,14.0,43.0,32.85,22.69
2016,1,16,15,45,0.0,36.0,0.55,14.0,36.0,27.47,18.03
2016,1,16,16,0,0.0,29.0,0.5,14.0,29.0,22.1,13.33
2016,1,16,16,15,0.0,21.5,0.5,13.5,21.5,16.35,8.29
2016,1,16,16,30,0.0,14.0,0.5,13.0,14.0,10.63,3.23
2016,1,16,16,45,0.0,8.5,0.5,13.0,8.5,6.44,0.0
2016,1,16,17,0,0.0,3.0,0.5,13.0,3.0,2.36,0.0
2016,1,16,17,15,0.0,1.5,0.5,13.0,1.5,1.18,0.0
2016,1,16,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,2.0,1.0,12.0,2.0,0.0,0.0
2016,1,17,7,30,0.0,4.0,1.0,12.0,4.0,3.15,0.0
2016,1,17,7,45,0.0,12.0,1.05,12.5,12.0,9.11,1.18
2016,1,17,8,0,0.0,20.0,1.1,13.0,20.0,15.22,7.58
2016,1,17,8,15,0.0,29.5,1.4,13.0,29.5,22.5,14.35
2016,1,17,8,30,0.0,39.0,1.7,13.0,39.0,29.79,21.08
2016,1,17,8,45,0.0,49.0,2.05,13.5,49.0,37.49,28.05
2016,1,17,9,0,0.0,59.0,2.4,14.0,59.0,45.21,34.94
2016,1,17,9,15,0.0,68.0,2.45,14.0,68.0,51.94,40.93
2016,1,17,9,30,0.0,77.0,2.5,14.0,77.0,58.6,46.8
2016,1,17,9,45,0.0,63.5,2.6,14.0,63.5,48.67,37.89
2016,1,17,10,0,0.0,50.0,2.7,14.0,50.0,38.26,28.55
2016,1,17,10,15,0.0,42.0,2.75,14.0,42.0,32.11,23.03
2016,1,17,10,30,0.0,34.0,2.8,14.0,34.0,25.98,17.53
2016,1,17,10,45,0.0,77.0,2.9,14.5,77.0,59.16,46.77
2016,1,17,11,0,0.0,120.0,3.0,15.0,120.0,90.2,70.37
2016,1,17,11,15,0.0,92.0,3.1,15.0,92.0,70.6,53.89
2016,1,17,11,30,0.0,64.0,3.2,15.0,64.0,49.12,35.85
2016,1,17,11,45,39.0,153.5,3.35,15.5,174.5,124.55,96.96
2016,1,17,12,0,78.0,243.0,3.5,16.0,285.0,203.21,159.86
2016,1,17,12,15,39.0,199.5,3.5,16.0,220.5,166.57,131.54
2016,1,17,12,30,0.0,156.0,3.5,16.0,156.0,119.87,94.27
2016,1,17,12,45,59.5,199.5,3.5,16.0,231.5,185.1,147.35
2016,1,17,13,0,119.0,243.0,3.5,16.0,307.0,263.73,211.09
2016,1,17,13,15,72.5,220.5,3.3,15.5,259.0,221.96,178.26
2016,1,17,13,30,26.0,198.0,3.1,15.0,211.0,173.67,139.38
2016,1,17,13,45,13.0,172.0,2.95,15.0,178.5,146.3,117.07
2016,1,17,14,0,0.0,146.0,2.8,15.0,146.0,117.33,93.08
2016,1,17,14,15,0.0,137.5,2.6,15.0,137.5,111.24,88.2
2016,1,17,14,30,0.0,129.0,2.4,15.0,129.0,105.13,83.27
2016,1,17,14,45,0.0,67.0,2.25,15.0,67.0,51.38,38.16
2016,1,17,15,0,0.0,5.0,2.1,15.0,5.0,3.8,0.0
2016,1,17,15,15,0.0,4.5,1.8,14.5,4.5,3.41,0.0
2016,1,17,15,30,0.0,4.0,1.5,14.0,4.0,3.03,0.0
2016,1,17,15,45,0.0,3.0,1.2,13.5,3.0,2.27,0.0
2016,1,17,16,0,0.0,2.0,0.9,13.0,2.0,1.51,0.0
2016,1,17,16,15,0.0,1.5,0.9,12.5,1.5,1.13,0.0
2016,1,17,16,30,0.0,1.0,0.9,12.0,1.0,0.75,0.0
2016,1,17,16,45,0.0,0.5,0.9,12.0,0.5,0.38,0.0
2016,1,17,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,7,15,86.5,6.5,1.25,12.0,9.5,0.0,0.0
2016,1,18,7,30,173.0,13.0,1.2,12.0,19.0,10.23,0.0
2016,1,18,7,45,318.5,22.5,1.2,12.5,54.5,18.62,8.48
2016,1,18,8,0,464.0,32.0,1.2,13.0,90.0,29.17,19.69
2016,1,18,8,15,541.0,38.5,1.2,13.0,132.0,35.16,25.57
2016,1,18,8,30,618.0,45.0,1.2,13.0,174.0,41.22,31.29
2016,1,18,8,45,671.0,48.5,1.2,13.5,217.0,44.61,34.44
2016,1,18,9,0,724.0,52.0,1.2,14.0,260.0,48.1,37.53
2016,1,18,9,15,755.5,55.0,1.15,14.5,300.0,50.96,39.99
2016,1,18,9,30,787.0,58.0,1.1,15.0,340.0,53.82,42.39
2016,1,18,9,45,795.5,64.0,1.05,15.5,373.0,58.53,46.37
2016,1,18,10,0,804.0,70.0,1.0,16.0,406.0,63.1,50.19
2016,1,18,10,15,820.0,71.5,1.05,16.0,435.5,64.43,51.24
2016,1,18,10,30,836.0,73.0,1.1,16.0,465.0,65.76,52.3
2016,1,18,10,45,846.5,74.5,1.15,16.5,488.0,66.97,53.16
2016,1,18,11,0,857.0,76.0,1.2,17.0,511.0,112.97,65.5
2016,1,18,11,15,863.5,77.0,1.4,17.0,526.5,166.06,95.55
2016,1,18,11,30,870.0,78.0,1.6,17.0,542.0,218.99,136.2
2016,1,18,11,45,873.0,79.0,1.8,17.0,550.0,270.74,181.16
2016,1,18,12,0,876.0,80.0,2.0,17.0,558.0,321.55,227.34
2016,1,18,12,15,654.0,145.0,2.05,17.0,502.0,345.47,257.83
2016,1,18,12,30,432.0,210.0,2.1,17.0,446.0,345.9,266.55
2016,1,18,12,45,267.5,226.5,2.15,17.0,372.0,309.55,242.88
2016,1,18,13,0,103.0,243.0,2.2,17.0,298.0,248.33,196.89
2016,1,18,13,15,171.0,234.5,2.1,17.0,323.0,294.43,234.59
2016,1,18,13,30,239.0,226.0,2.0,17.0,348.0,337.47,269.75
2016,1,18,13,45,306.5,205.0,1.95,17.0,354.0,384.26,308.01
2016,1,18,14,0,374.0,184.0,1.9,17.0,360.0,422.6,339.82
2016,1,18,14,15,423.5,162.0,1.7,16.5,350.5,464.81,374.4
2016,1,18,14,30,473.0,140.0,1.5,16.0,341.0,493.61,398.62
2016,1,18,14,45,369.0,142.0,1.35,16.0,291.0,438.93,355.85
2016,1,18,15,0,265.0,144.0,1.2,16.0,241.0,363.09,296.22
2016,1,18,15,15,252.0,129.5,1.0,15.5,213.5,347.24,284.83
2016,1,18,15,30,239.0,115.0,0.8,15.0,186.0,329.67,271.2
2016,1,18,15,45,224.5,98.0,0.65,15.0,156.5,305.87,251.75
2016,1,18,16,0,210.0,81.0,0.5,15.0,127.0,280.33,230.15
2016,1,18,16,15,183.0,63.5,0.6,14.5,97.0,242.65,198.71
2016,1,18,16,30,156.0,46.0,0.7,14.0,67.0,203.15,163.96
2016,1,18,16,45,78.0,31.0,0.8,14.0,41.5,128.55,92.93
2016,1,18,17,0,0.0,16.0,0.9,14.0,16.0,14.04,0.0
2016,1,18,17,15,0.0,8.0,0.9,14.0,8.0,6.29,0.0
2016,1,18,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.0,4.0,13.5,1.0,0.75,0.0
2016,1,19,8,0,0.0,2.0,4.3,14.0,2.0,1.51,0.0
2016,1,19,8,15,0.0,3.0,4.55,14.0,3.0,2.27,0.0
2016,1,19,8,30,0.0,4.0,4.8,14.0,4.0,3.03,0.0
2016,1,19,8,45,0.0,5.5,5.1,14.0,5.5,4.17,0.0
2016,1,19,9,0,0.0,7.0,5.4,14.0,7.0,5.31,0.0
2016,1,19,9,15,0.0,8.0,5.35,14.0,8.0,6.07,0.0
2016,1,19,9,30,0.0,9.0,5.3,14.0,9.0,6.84,0.48
2016,1,19,9,45,0.0,12.0,5.25,14.5,12.0,9.13,2.52
2016,1,19,10,0,0.0,15.0,5.2,15.0,15.0,11.42,4.53
2016,1,19,10,15,0.0,28.0,5.15,15.0,28.0,21.37,13.36
2016,1,19,10,30,0.0,41.0,5.1,15.0,41.0,31.36,22.18
2016,1,19,10,45,0.0,37.5,5.05,15.0,37.5,28.68,19.77
2016,1,19,11,0,0.0,34.0,5.0,15.0,34.0,26.0,16.4
2016,1,19,11,15,55.5,139.5,4.9,15.0,169.0,109.25,83.84
2016,1,19,11,30,111.0,245.0,4.8,15.0,304.0,192.35,149.61
2016,1,19,11,45,488.0,160.5,4.75,15.0,427.5,234.59,169.73
2016,1,19,12,0,865.0,76.0,4.7,15.0,551.0,315.7,226.99
2016,1,19,12,15,868.0,76.5,4.7,15.0,553.5,364.34,272.65
2016,1,19,12,30,871.0,77.0,4.7,15.0,556.0,411.62,316.85
2016,1,19,12,45,853.5,82.5,4.75,15.5,547.0,453.76,355.78
2016,1,19,13,0,836.0,88.0,4.8,16.0,538.0,493.03,391.25
2016,1,19,13,15,470.0,159.5,4.7,16.0,411.5,403.01,324.35
2016,1,19,13,30,104.0,231.0,4.6,16.0,285.0,256.44,206.85
2016,1,19,13,45,75.5,214.0,4.6,16.0,252.5,232.16,187.84
2016,1,19,14,0,47.0,197.0,4.6,16.0,220.0,204.89,165.73
2016,1,19,14,15,413.5,139.5,4.35,15.5,317.5,436.12,359.88
2016,1,19,14,30,780.0,82.0,4.1,15.0,415.0,647.68,531.34
2016,1,19,14,45,754.0,80.5,3.85,15.0,380.5,649.51,532.83
2016,1,19,15,0,728.0,79.0,3.6,15.0,346.0,651.98,535.06
2016,1,19,15,15,694.5,75.0,3.3,14.5,306.5,638.37,525.24
2016,1,19,15,30,661.0,71.0,3.0,14.0,267.0,620.95,512.0
2016,1,19,15,45,607.0,65.5,2.7,14.0,224.5,582.45,480.59
2016,1,19,16,0,553.0,60.0,2.4,14.0,182.0,540.42,445.19
2016,1,19,16,15,471.5,52.0,2.1,13.5,139.0,471.26,387.41
2016,1,19,16,30,390.0,44.0,1.8,13.0,96.0,399.59,324.75
2016,1,19,16,45,263.0,31.5,1.55,13.0,60.5,288.96,218.36
2016,1,19,17,0,136.0,19.0,1.3,13.0,25.0,155.11,0.0
2016,1,19,17,15,68.0,9.5,1.15,12.5,12.5,58.04,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,10.5,0.25,10.0,10.5,8.26,0.0
2016,1,20,7,30,0.0,21.0,0.3,10.0,21.0,16.52,0.0
2016,1,20,7,45,232.5,28.5,0.35,10.5,58.0,23.35,12.68
2016,1,20,8,0,465.0,36.0,0.4,11.0,95.0,30.1,20.8
2016,1,20,8,15,543.0,43.0,0.5,11.5,138.5,35.97,26.54
2016,1,20,8,30,621.0,50.0,0.6,12.0,182.0,41.93,32.12
2016,1,20,8,45,517.5,73.5,0.7,12.5,200.0,58.68,47.2
2016,1,20,9,0,414.0,97.0,0.8,13.0,218.0,70.57,57.72
2016,1,20,9,15,437.5,106.5,0.8,13.0,250.5,76.82,63.22
2016,1,20,9,30,461.0,116.0,0.8,13.0,283.0,82.94,68.52
2016,1,20,9,45,550.5,109.0,0.85,13.5,328.0,81.74,67.19
2016,1,20,10,0,640.0,102.0,0.9,14.0,373.0,77.4,63.12
2016,1,20,10,15,621.0,116.0,0.85,14.0,394.0,85.96,70.5
2016,1,20,10,30,602.0,130.0,0.8,14.0,415.0,94.33,77.63
2016,1,20,10,45,602.5,137.0,0.8,14.5,434.0,98.18,80.67
2016,1,20,11,0,603.0,144.0,0.8,15.0,453.0,132.47,88.6
2016,1,20,11,15,597.5,151.0,0.7,15.0,465.0,177.29,116.01
2016,1,20,11,30,592.0,158.0,0.6,15.0,477.0,221.25,150.04
2016,1,20,11,45,572.5,167.5,0.5,15.5,479.5,259.34,182.73
2016,1,20,12,0,553.0,177.0,0.4,16.0,482.0,297.85,216.38
2016,1,20,12,15,551.5,177.5,0.4,16.0,482.0,333.07,247.45
2016,1,20,12,30,550.0,178.0,0.4,16.0,482.0,367.07,277.21
2016,1,20,12,45,524.0,184.5,0.45,16.5,471.0,394.03,301.02
2016,1,20,13,0,498.0,191.0,0.5,17.0,460.0,417.63,321.52
2016,1,20,13,15,685.0,135.5,0.65,17.0,494.5,500.12,386.6
2016,1,20,13,30,872.0,80.0,0.8,17.0,529.0,583.01,451.85
2016,1,20,13,45,767.5,97.5,1.0,17.0,480.5,574.48,449.37
2016,1,20,14,0,663.0,115.0,1.2,17.0,432.0,559.14,441.53
2016,1,20,14,15,743.5,93.5,1.2,16.5,429.0,614.94,486.97
2016,1,20,14,30,824.0,72.0,1.2,16.0,426.0,668.26,529.72
2016,1,20,14,45,804.0,69.0,1.2,16.0,391.0,673.68,534.7
2016,1,20,15,0,784.0,66.0,1.2,16.0,356.0,675.17,536.67
2016,1,20,15,15,753.5,62.5,1.1,15.5,316.0,664.4,529.54
2016,1,20,15,30,723.0,59.0,1.0,15.0,276.0,649.69,519.14
2016,1,20,15,45,679.5,54.0,0.9,14.5,233.5,619.5,496.51
2016,1,20,16,0,636.0,49.0,0.8,14.0,191.0,585.71,469.92
2016,1,20,16,15,563.5,43.0,0.8,13.5,147.5,532.84,427.84
2016,1,20,16,30,491.0,37.0,0.8,13.0,104.0,471.67,376.09
2016,1,20,16,45,367.0,27.0,0.8,13.0,66.0,365.4,276.24
2016,1,20,17,0,243.0,17.0,0.8,13.0,28.0,236.76,0.0
2016,1,20,17,15,121.5,8.5,0.75,12.5,14.0,97.32,0.0
2016,1,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,9.5,1.5,10.5,9.5,7.47,0.0
2016,1,21,7,30,0.0,19.0,1.6,11.0,19.0,14.95,0.0
2016,1,21,7,45,144.5,31.0,1.7,11.5,49.5,23.3,12.73
2016,1,21,8,0,289.0,43.0,1.8,12.0,80.0,32.67,22.91
2016,1,21,8,15,339.5,56.5,2.0,12.5,117.0,42.62,32.26
2016,1,21,8,30,390.0,70.0,2.2,13.0,154.0,52.41,41.27
2016,1,21,8,45,427.5,81.0,2.45,13.5,191.5,60.23,48.35
2016,1,21,9,0,465.0,92.0,2.7,14.0,229.0,67.91,55.14
2016,1,21,9,15,497.5,98.5,2.8,14.5,263.5,72.46,59.03
2016,1,21,9,30,530.0,105.0,2.9,15.0,298.0,79.55,65.07
2016,1,21,9,45,568.0,108.5,3.05,15.5,334.0,81.58,66.6
2016,1,21,10,0,606.0,112.0,3.2,16.0,370.0,83.73,68.21
2016,1,21,10,15,609.0,120.0,3.45,16.5,395.0,88.42,72.02
2016,1,21,10,30,612.0,128.0,3.7,17.0,420.0,93.04,75.75
2016,1,21,10,45,579.5,145.5,3.95,17.5,432.5,103.39,84.4
2016,1,21,11,0,547.0,163.0,4.2,18.0,445.0,139.07,94.76
2016,1,21,11,15,705.5,125.0,4.15,18.0,500.0,172.15,106.88
2016,1,21,11,30,864.0,87.0,4.1,18.0,555.0,221.66,138.8
2016,1,21,11,45,859.5,90.0,4.1,18.0,561.5,274.49,185.21
2016,1,21,12,0,855.0,93.0,4.1,18.0,568.0,325.74,232.13
2016,1,21,12,15,619.0,159.5,3.9,17.5,504.0,346.45,260.79
2016,1,21,12,30,383.0,226.0,3.7,17.0,440.0,334.76,260.23
2016,1,21,12,45,294.0,237.5,3.5,17.0,400.5,330.49,260.34
2016,1,21,13,0,205.0,249.0,3.3,17.0,361.0,309.93,246.18
2016,1,21,13,15,210.0,241.5,2.95,16.5,353.5,321.1,256.69
2016,1,21,13,30,215.0,234.0,2.6,16.0,346.0,331.79,266.62
2016,1,21,13,45,355.5,198.0,2.3,16.0,374.0,407.64,328.53
2016,1,21,14,0,496.0,162.0,2.0,16.0,402.0,493.51,396.98
2016,1,21,14,15,395.0,169.5,1.75,15.5,353.0,455.29,367.57
2016,1,21,14,30,294.0,177.0,1.5,15.0,304.0,395.99,321.79
2016,1,21,14,45,292.0,162.0,1.3,15.0,279.5,391.71,319.55
2016,1,21,15,0,290.0,147.0,1.1,15.0,255.0,385.64,315.35
2016,1,21,15,15,271.0,134.0,1.05,14.5,226.5,367.62,302.28
2016,1,21,15,30,252.0,121.0,1.0,14.0,198.0,347.82,287.42
2016,1,21,15,45,234.0,104.0,1.0,14.0,167.0,321.69,266.64
2016,1,21,16,0,216.0,87.0,1.0,14.0,136.0,293.8,243.61
2016,1,21,16,15,187.0,69.5,1.0,13.5,105.0,254.94,210.77
2016,1,21,16,30,158.0,52.0,1.0,13.0,74.0,214.52,175.14
2016,1,21,16,45,79.0,36.0,1.05,13.0,47.0,137.47,104.52
2016,1,21,17,0,0.0,20.0,1.1,13.0,20.0,19.52,0.0
2016,1,21,17,15,0.0,10.0,1.1,12.5,10.0,7.87,0.0
2016,1,21,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
