Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,1.5,3.15,12.5,1.5,1.13,0.0
2016,1,22,8,0,0.0,3.0,3.2,13.0,3.0,2.27,0.0
2016,1,22,8,15,0.0,4.5,3.3,13.0,4.5,3.4,0.0
2016,1,22,8,30,0.0,6.0,3.4,13.0,6.0,4.54,0.0
2016,1,22,8,45,0.0,7.5,3.55,13.0,7.5,5.69,0.0
2016,1,22,9,0,0.0,9.0,3.7,13.0,9.0,6.83,0.52
2016,1,22,9,15,0.0,10.5,3.7,13.0,10.5,7.98,1.55
2016,1,22,9,30,0.0,12.0,3.7,13.0,12.0,9.13,2.57
2016,1,22,9,45,0.0,20.0,3.7,13.5,20.0,15.24,8.04
2016,1,22,10,0,0.0,28.0,3.7,14.0,28.0,21.37,13.47
2016,1,22,10,15,0.0,33.5,3.7,14.0,33.5,25.59,17.2
2016,1,22,10,30,0.0,39.0,3.7,14.0,39.0,29.83,20.92
2016,1,22,10,45,0.0,40.5,3.75,14.0,40.5,30.99,21.91
2016,1,22,11,0,0.0,42.0,3.8,14.0,42.0,32.15,21.7
2016,1,22,11,15,82.5,147.0,3.85,14.0,192.0,115.86,88.4
2016,1,22,11,30,165.0,252.0,3.9,14.0,342.0,205.34,158.1
2016,1,22,11,45,82.5,210.0,3.95,14.5,255.0,173.84,135.91
2016,1,22,12,0,0.0,168.0,4.0,15.0,168.0,127.17,100.57
2016,1,22,12,15,0.0,146.5,3.9,15.0,146.5,112.0,88.08
2016,1,22,12,30,0.0,125.0,3.8,15.0,125.0,96.12,74.95
2016,1,22,12,45,206.0,170.0,3.75,15.0,283.0,236.81,188.98
2016,1,22,13,0,412.0,215.0,3.7,15.0,441.0,397.25,317.4
2016,1,22,13,15,328.0,224.0,3.45,14.5,401.0,377.09,303.57
2016,1,22,13,30,244.0,233.0,3.2,14.0,361.0,347.34,281.61
2016,1,22,13,45,225.0,224.5,3.0,14.0,338.5,343.22,279.46
2016,1,22,14,0,206.0,216.0,2.8,14.0,316.0,336.87,275.18
2016,1,22,14,15,103.5,181.5,2.55,14.0,232.0,245.67,200.88
2016,1,22,14,30,1.0,147.0,2.3,14.0,148.0,121.9,97.29
2016,1,22,14,45,0.5,135.5,2.05,14.0,136.0,112.97,90.2
2016,1,22,15,0,0.0,124.0,1.8,14.0,124.0,103.98,82.81
2016,1,22,15,15,0.0,110.0,1.65,13.5,110.0,92.73,73.63
2016,1,22,15,30,0.0,96.0,1.5,13.0,96.0,81.33,64.18
2016,1,22,15,45,0.0,81.5,1.4,13.0,81.5,69.2,53.85
2016,1,22,16,0,0.0,67.0,1.3,13.0,67.0,56.83,43.16
2016,1,22,16,15,0.0,52.0,1.3,13.0,52.0,43.51,31.52
2016,1,22,16,30,0.0,37.0,1.3,13.0,37.0,29.59,19.29
2016,1,22,16,45,0.0,24.0,1.3,13.0,24.0,18.32,9.08
2016,1,22,17,0,0.0,11.0,1.3,13.0,11.0,8.36,0.0
2016,1,22,17,15,0.0,5.5,1.3,12.5,5.5,4.33,0.0
2016,1,22,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,11.5,1.75,10.0,11.5,9.05,0.0
2016,1,23,7,30,0.0,23.0,2.0,10.0,23.0,16.54,0.0
2016,1,23,7,45,201.5,33.0,2.25,10.5,59.5,24.96,14.52
2016,1,23,8,0,403.0,43.0,2.5,11.0,96.0,35.49,25.55
2016,1,23,8,15,486.0,51.0,2.7,11.0,139.5,41.92,31.87
2016,1,23,8,30,569.0,59.0,2.9,11.0,183.0,48.43,38.06
2016,1,23,8,45,621.5,64.5,3.15,11.5,227.0,52.75,42.03
2016,1,23,9,0,674.0,70.0,3.4,12.0,271.0,57.12,45.92
2016,1,23,9,15,708.0,74.0,3.45,12.0,311.5,60.17,48.61
2016,1,23,9,30,742.0,78.0,3.5,12.0,352.0,63.23,51.27
2016,1,23,9,45,761.5,82.0,3.55,12.5,387.5,71.48,58.41
2016,1,23,10,0,781.0,86.0,3.6,13.0,423.0,74.46,60.81
2016,1,23,10,15,797.5,88.0,3.6,13.0,453.0,75.89,61.95
2016,1,23,10,30,814.0,90.0,3.6,13.0,483.0,77.35,63.11
2016,1,23,10,45,820.0,93.5,3.6,13.0,505.0,79.67,65.04
2016,1,23,11,0,826.0,97.0,3.6,13.0,527.0,121.26,73.68
2016,1,23,11,15,833.0,98.0,3.55,13.0,543.5,174.5,105.29
2016,1,23,11,30,840.0,99.0,3.5,13.0,560.0,227.78,147.36
2016,1,23,11,45,842.0,100.5,3.45,13.0,568.0,280.1,193.71
2016,1,23,12,0,844.0,102.0,3.4,13.0,576.0,331.48,241.09
2016,1,23,12,15,526.5,181.0,3.4,13.0,477.0,328.71,252.81
2016,1,23,12,30,209.0,260.0,3.4,13.0,378.0,288.83,229.73
2016,1,23,12,45,271.5,247.0,3.45,13.0,398.0,328.88,263.17
2016,1,23,13,0,334.0,234.0,3.5,13.0,418.0,367.94,296.09
2016,1,23,13,15,578.5,167.0,3.55,13.0,475.5,469.06,378.83
2016,1,23,13,30,823.0,100.0,3.6,13.0,533.0,579.24,468.69
2016,1,23,13,45,638.0,138.0,3.65,13.0,465.5,541.68,441.08
2016,1,23,14,0,453.0,176.0,3.7,13.0,398.0,481.32,394.54
2016,1,23,14,15,272.0,183.5,3.7,12.5,314.5,374.21,309.6
2016,1,23,14,30,91.0,191.0,3.7,12.0,231.0,241.9,200.12
2016,1,23,14,45,412.0,136.5,3.7,12.0,296.5,467.21,391.36
2016,1,23,15,0,733.0,82.0,3.7,12.0,362.0,665.32,552.49
2016,1,23,15,15,699.5,78.0,3.5,11.5,322.0,651.84,541.94
2016,1,23,15,30,666.0,74.0,3.3,11.0,282.0,634.48,529.24
2016,1,23,15,45,625.5,67.5,3.15,11.0,239.5,605.07,505.54
2016,1,23,16,0,585.0,61.0,3.0,11.0,197.0,572.3,478.03
2016,1,23,16,15,509.0,53.5,2.8,10.5,153.5,507.57,423.95
2016,1,23,16,30,433.0,46.0,2.6,10.0,110.0,440.27,365.1
2016,1,23,16,45,320.5,34.0,2.45,10.0,72.0,339.39,271.7
2016,1,23,17,0,208.0,22.0,2.3,10.0,34.0,222.25,78.36
2016,1,23,17,15,104.0,11.0,2.25,10.0,17.0,87.0,0.0
2016,1,23,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,7,15,71.0,9.0,1.65,9.0,12.0,7.08,0.0
2016,1,24,7,30,142.0,18.0,1.8,9.0,24.0,13.73,0.0
2016,1,24,7,45,263.5,31.0,2.0,9.5,60.0,25.47,15.21
2016,1,24,8,0,385.0,44.0,2.2,10.0,96.0,36.19,26.32
2016,1,24,8,15,464.0,52.5,2.25,10.0,139.0,42.93,32.95
2016,1,24,8,30,543.0,61.0,2.3,10.0,182.0,49.73,39.41
2016,1,24,8,45,347.0,93.5,2.35,10.0,176.5,67.65,55.74
2016,1,24,9,0,151.0,126.0,2.4,10.0,171.0,87.21,73.36
2016,1,24,9,15,165.0,141.0,2.4,10.0,197.0,96.97,82.01
2016,1,24,9,30,179.0,156.0,2.4,10.0,223.0,106.5,90.36
2016,1,24,9,45,469.0,123.0,2.4,10.5,321.5,86.98,72.65
2016,1,24,10,0,759.0,90.0,2.4,11.0,420.0,71.1,58.26
2016,1,24,10,15,615.0,129.5,2.4,11.0,409.0,94.82,79.19
2016,1,24,10,30,471.0,169.0,2.4,11.0,398.0,113.41,95.38
2016,1,24,10,45,643.0,134.0,2.45,11.0,462.0,96.46,80.3
2016,1,24,11,0,815.0,99.0,2.5,11.0,526.0,122.48,75.27
2016,1,24,11,15,822.0,100.0,2.4,11.0,542.0,175.21,106.88
2016,1,24,11,30,829.0,101.0,2.3,11.0,558.0,228.01,148.72
2016,1,24,11,45,625.5,161.5,2.25,11.0,509.0,272.29,196.47
2016,1,24,12,0,422.0,222.0,2.2,11.0,460.0,294.16,224.86
2016,1,24,12,15,397.0,228.0,2.05,11.0,452.5,316.22,246.33
2016,1,24,12,30,372.0,234.0,1.9,11.0,445.0,337.83,266.81
2016,1,24,12,45,374.5,230.5,1.75,11.5,440.5,360.94,287.0
2016,1,24,13,0,377.0,227.0,1.6,12.0,436.0,383.2,306.02
2016,1,24,13,15,298.5,233.5,1.65,12.0,396.0,370.73,298.33
2016,1,24,13,30,220.0,240.0,1.7,12.0,356.0,340.63,275.94
2016,1,24,13,45,182.0,231.0,1.75,12.0,325.0,323.87,263.76
2016,1,24,14,0,144.0,222.0,1.8,12.0,294.0,303.61,248.21
2016,1,24,14,15,485.5,148.5,2.0,12.0,368.0,497.0,408.32
2016,1,24,14,30,827.0,75.0,2.2,12.0,442.0,680.33,554.83
2016,1,24,14,45,810.0,71.5,2.4,12.0,407.5,687.64,561.39
2016,1,24,15,0,793.0,68.0,2.6,12.0,373.0,691.07,566.11
2016,1,24,15,15,763.0,64.5,2.4,11.5,332.5,680.9,559.21
2016,1,24,15,30,733.0,61.0,2.2,11.0,292.0,666.72,548.92
2016,1,24,15,45,681.0,58.0,2.05,11.0,248.0,632.17,521.58
2016,1,24,16,0,629.0,55.0,1.9,11.0,204.0,600.82,495.61
2016,1,24,16,15,558.5,48.0,1.7,10.5,159.5,541.18,446.39
2016,1,24,16,30,488.0,41.0,1.5,10.0,115.0,479.35,392.79
2016,1,24,16,45,363.0,31.5,1.3,9.5,75.5,371.1,296.13
2016,1,24,17,0,238.0,22.0,1.1,9.0,36.0,248.32,112.66
2016,1,24,17,15,119.0,11.0,1.05,9.0,18.0,98.61,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,25,7,15,142.5,8.0,1.6,7.5,14.0,6.29,0.0
2016,1,25,7,30,285.0,16.0,1.7,8.0,28.0,14.48,0.0
2016,1,25,7,45,414.5,24.5,1.85,8.5,67.5,22.38,12.92
2016,1,25,8,0,544.0,33.0,2.0,9.0,107.0,30.46,21.41
2016,1,25,8,15,614.0,38.5,2.1,9.5,152.0,35.68,26.54
2016,1,25,8,30,684.0,44.0,2.2,10.0,197.0,41.0,31.55
2016,1,25,8,45,728.5,47.5,2.3,10.5,241.5,44.47,34.75
2016,1,25,9,0,773.0,51.0,2.4,11.0,286.0,47.98,37.88
2016,1,25,9,15,801.5,54.0,2.55,11.5,327.0,50.91,40.4
2016,1,25,9,30,830.0,57.0,2.7,12.0,368.0,59.19,47.66
2016,1,25,9,45,832.5,64.0,2.85,13.0,402.0,59.18,47.35
2016,1,25,10,0,835.0,71.0,3.0,14.0,436.0,64.36,51.64
2016,1,25,10,15,850.0,73.0,3.05,14.0,466.5,66.05,53.01
2016,1,25,10,30,865.0,75.0,3.1,14.0,497.0,67.71,54.37
2016,1,25,10,45,873.5,77.0,3.15,14.5,520.5,76.35,61.73
2016,1,25,11,0,882.0,79.0,3.2,15.0,544.0,119.7,69.73
2016,1,25,11,15,888.5,79.5,3.2,15.0,560.5,174.54,101.94
2016,1,25,11,30,895.0,80.0,3.2,15.0,577.0,229.19,144.93
2016,1,25,11,45,897.5,81.0,3.25,15.5,585.5,282.87,192.03
2016,1,25,12,0,900.0,82.0,3.3,16.0,594.0,335.54,240.0
2016,1,25,12,15,900.5,82.0,3.3,16.0,595.0,385.46,286.37
2016,1,25,12,30,901.0,82.0,3.3,16.0,596.0,433.69,330.77
2016,1,25,12,45,898.5,81.5,3.3,16.0,588.5,478.28,371.45
2016,1,25,13,0,896.0,81.0,3.3,16.0,581.0,520.51,409.29
2016,1,25,13,15,890.5,80.5,3.25,16.0,566.5,558.64,442.96
2016,1,25,13,30,885.0,80.0,3.2,16.0,552.0,593.9,473.58
2016,1,25,13,45,876.0,78.5,3.15,16.0,530.0,623.01,498.89
2016,1,25,14,0,867.0,77.0,3.1,16.0,508.0,653.84,524.82
2016,1,25,14,15,853.0,75.0,3.0,15.5,478.5,672.94,542.38
2016,1,25,14,30,839.0,73.0,2.9,15.0,449.0,688.23,556.84
2016,1,25,14,45,820.0,70.5,2.85,15.0,414.0,695.54,563.26
2016,1,25,15,0,801.0,68.0,2.8,15.0,379.0,698.89,566.59
2016,1,25,15,15,772.0,65.0,2.4,14.5,338.5,690.21,559.93
2016,1,25,15,30,743.0,62.0,2.0,14.0,298.0,677.51,549.68
2016,1,25,15,45,699.5,57.5,1.7,13.5,254.5,647.91,526.47
2016,1,25,16,0,656.0,53.0,1.4,13.0,211.0,614.52,499.19
2016,1,25,16,15,588.0,46.5,1.3,12.5,166.0,563.85,458.35
2016,1,25,16,30,520.0,40.0,1.2,12.0,121.0,504.55,408.15
2016,1,25,16,45,401.5,31.0,1.15,11.5,80.5,401.49,318.2
2016,1,25,17,0,283.0,22.0,1.1,11.0,40.0,286.02,150.8
2016,1,25,17,15,141.5,11.0,1.1,10.5,20.0,115.99,0.0
2016,1,25,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,26,7,15,126.5,9.0,1.55,7.5,14.5,7.08,0.0
2016,1,26,7,30,253.0,18.0,1.6,8.0,29.0,14.91,0.0
2016,1,26,7,45,386.0,27.5,1.65,8.5,69.0,22.94,13.54
2016,1,26,8,0,519.0,37.0,1.7,9.0,109.0,31.15,22.06
2016,1,26,8,15,592.5,43.5,1.75,9.5,154.5,39.81,30.27
2016,1,26,8,30,666.0,50.0,1.8,10.0,200.0,45.83,35.94
2016,1,26,8,45,714.5,54.0,1.85,10.5,245.5,49.58,39.38
2016,1,26,9,0,763.0,58.0,1.9,11.0,291.0,53.39,42.76
2016,1,26,9,15,793.0,61.0,1.9,11.5,333.0,56.18,45.13
2016,1,26,9,30,823.0,64.0,1.9,12.0,375.0,58.97,47.46
2016,1,26,9,45,841.5,67.0,1.95,12.5,412.0,61.56,49.56
2016,1,26,10,0,860.0,70.0,2.0,13.0,449.0,64.1,51.6
2016,1,26,10,15,874.5,72.0,1.95,13.5,480.0,72.34,58.65
2016,1,26,10,30,889.0,74.0,1.9,14.0,511.0,74.41,60.22
2016,1,26,10,45,899.5,75.0,1.9,14.5,535.0,75.66,61.09
2016,1,26,11,0,910.0,76.0,1.9,15.0,559.0,120.34,69.07
2016,1,26,11,15,916.5,77.0,1.85,15.0,576.0,177.13,102.5
2016,1,26,11,30,923.0,78.0,1.8,15.0,593.0,233.75,146.82
2016,1,26,11,45,925.5,78.5,1.8,15.5,601.5,288.62,194.57
2016,1,26,12,0,928.0,79.0,1.8,16.0,610.0,342.4,243.0
2016,1,26,12,15,928.0,79.0,1.8,16.0,611.0,393.6,289.87
2016,1,26,12,30,928.0,79.0,1.8,16.0,612.0,443.01,334.58
2016,1,26,12,45,920.5,80.5,1.85,16.5,603.5,488.48,374.76
2016,1,26,13,0,913.0,82.0,1.9,17.0,595.0,531.2,411.62
2016,1,26,13,15,907.0,81.5,1.9,17.0,580.0,569.92,445.02
2016,1,26,13,30,901.0,81.0,1.9,17.0,565.0,605.66,475.37
2016,1,26,13,45,724.5,118.5,1.9,17.0,498.0,579.25,457.64
2016,1,26,14,0,548.0,156.0,1.9,17.0,431.0,525.55,418.54
2016,1,26,14,15,512.5,154.0,1.8,17.0,399.5,522.74,418.09
2016,1,26,14,30,477.0,152.0,1.7,17.0,368.0,515.99,413.97
2016,1,26,14,45,524.0,129.5,1.65,17.0,349.5,543.37,437.17
2016,1,26,15,0,571.0,107.0,1.6,17.0,331.0,577.61,464.91
2016,1,26,15,15,664.0,85.0,1.4,16.5,319.0,638.22,511.57
2016,1,26,15,30,757.0,63.0,1.2,16.0,307.0,691.51,549.95
2016,1,26,15,45,712.5,59.0,1.0,15.5,262.5,661.76,526.63
2016,1,26,16,0,668.0,55.0,0.8,15.0,218.0,628.07,500.06
2016,1,26,16,15,601.0,48.5,0.85,14.5,172.5,578.43,462.47
2016,1,26,16,30,534.0,42.0,0.9,14.0,127.0,519.61,414.95
2016,1,26,16,45,415.5,33.0,0.95,13.5,85.0,415.95,327.32
2016,1,26,17,0,297.0,24.0,1.0,13.0,43.0,301.66,175.49
2016,1,26,17,15,148.5,12.0,0.95,13.0,21.5,122.48,0.0
2016,1,26,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,13.0,0.7,10.0,13.0,10.23,0.0
2016,1,27,7,30,0.0,26.0,0.7,10.0,26.0,18.63,0.0
2016,1,27,7,45,184.0,35.5,0.75,10.5,61.5,26.71,16.73
2016,1,27,8,0,368.0,45.0,0.8,11.0,97.0,36.79,26.91
2016,1,27,8,15,431.5,55.5,0.85,11.5,138.0,44.99,34.68
2016,1,27,8,30,495.0,66.0,0.9,12.0,179.0,53.09,42.17
2016,1,27,8,45,532.5,75.0,1.0,12.5,219.5,59.65,48.08
2016,1,27,9,0,570.0,84.0,1.1,13.0,260.0,66.1,53.74
2016,1,27,9,15,619.5,83.0,1.1,13.0,298.5,65.27,52.94
2016,1,27,9,30,669.0,82.0,1.1,13.0,337.0,64.75,52.39
2016,1,27,9,45,759.5,78.5,1.15,13.5,394.5,68.67,55.64
2016,1,27,10,0,850.0,75.0,1.2,14.0,452.0,67.54,54.4
2016,1,27,10,15,865.5,77.0,1.15,14.0,483.0,69.19,55.73
2016,1,27,10,30,881.0,79.0,1.1,14.0,514.0,70.83,57.06
2016,1,27,10,45,891.5,80.5,1.1,14.5,538.5,72.01,57.87
2016,1,27,11,0,902.0,82.0,1.1,15.0,563.0,124.7,72.47
2016,1,27,11,15,758.0,120.5,1.05,15.0,533.5,178.6,109.96
2016,1,27,11,30,614.0,159.0,1.0,15.0,504.0,228.78,155.44
2016,1,27,11,45,767.0,122.0,0.95,15.5,559.0,278.44,191.43
2016,1,27,12,0,920.0,85.0,0.9,16.0,614.0,346.1,244.35
2016,1,27,12,15,919.5,85.0,0.85,16.0,614.5,397.0,289.88
2016,1,27,12,30,919.0,85.0,0.8,16.0,615.0,446.07,333.13
2016,1,27,12,45,912.5,85.5,0.75,16.0,607.0,490.92,372.01
2016,1,27,13,0,906.0,86.0,0.7,16.0,599.0,533.06,407.6
2016,1,27,13,15,899.5,85.5,0.6,16.0,583.5,571.42,438.77
2016,1,27,13,30,893.0,85.0,0.5,16.0,568.0,610.46,469.18
2016,1,27,13,45,701.0,127.0,0.4,16.0,497.0,574.71,443.91
2016,1,27,14,0,509.0,169.0,0.3,16.0,426.0,514.27,400.15
2016,1,27,14,15,617.5,130.0,0.25,15.5,423.5,578.19,450.95
2016,1,27,14,30,726.0,91.0,0.2,15.0,421.0,635.61,495.31
2016,1,27,14,45,593.5,110.5,0.15,15.0,367.0,583.05,456.55
2016,1,27,15,0,461.0,130.0,0.1,15.0,313.0,514.45,406.55
2016,1,27,15,15,436.0,121.5,0.15,14.5,280.0,499.15,398.31
2016,1,27,15,30,411.0,113.0,0.2,14.0,247.0,481.18,386.91
2016,1,27,15,45,390.0,98.5,0.3,14.0,211.5,456.68,369.89
2016,1,27,16,0,369.0,84.0,0.4,14.0,176.0,429.75,349.98
2016,1,27,16,15,329.0,70.0,0.45,13.5,139.5,386.32,315.71
2016,1,27,16,30,289.0,56.0,0.5,13.0,103.0,341.45,278.22
2016,1,27,16,45,226.0,40.5,0.6,13.0,69.5,275.42,219.85
2016,1,27,17,0,163.0,25.0,0.7,13.0,36.0,200.0,125.25
2016,1,27,17,15,81.5,12.5,0.7,13.0,18.0,72.1,0.0
2016,1,27,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,7,15,124.5,9.0,0.75,9.5,15.5,7.08,0.0
2016,1,28,7,30,249.0,18.0,0.8,10.0,31.0,14.86,0.0
2016,1,28,7,45,376.5,28.0,0.85,10.5,70.5,23.28,14.0
2016,1,28,8,0,504.0,38.0,0.9,11.0,110.0,31.84,22.58
2016,1,28,8,15,575.5,44.5,0.95,11.5,155.0,37.33,27.88
2016,1,28,8,30,647.0,51.0,1.0,12.0,200.0,46.47,36.26
2016,1,28,8,45,694.0,55.0,1.05,12.5,245.0,50.15,39.6
2016,1,28,9,0,741.0,59.0,1.1,13.0,290.0,53.89,42.87
2016,1,28,9,15,701.0,71.5,1.05,13.5,314.0,58.16,46.53
2016,1,28,9,30,661.0,84.0,1.0,14.0,338.0,65.98,53.27
2016,1,28,9,45,586.5,113.0,0.95,14.5,354.0,84.44,69.24
2016,1,28,10,0,512.0,142.0,0.9,15.0,370.0,98.85,81.44
2016,1,28,10,15,486.5,159.5,0.95,15.0,388.5,108.37,89.46
2016,1,28,10,30,461.0,177.0,1.0,15.0,407.0,117.56,97.19
2016,1,28,10,45,670.0,128.5,1.05,15.5,479.5,92.83,75.57
2016,1,28,11,0,879.0,80.0,1.1,16.0,552.0,122.7,70.8
2016,1,28,11,15,678.0,143.5,1.3,16.0,514.0,185.24,118.28
2016,1,28,11,30,477.0,207.0,1.5,16.0,476.0,233.8,165.06
2016,1,28,11,45,474.0,211.5,1.75,16.0,482.5,270.46,196.67
2016,1,28,12,0,471.0,216.0,2.0,16.0,489.0,306.32,228.67
2016,1,28,12,15,319.0,244.0,2.2,16.0,429.5,303.06,233.32
2016,1,28,12,30,167.0,272.0,2.4,16.0,370.0,282.49,221.93
2016,1,28,12,45,233.5,261.0,2.6,16.0,395.5,318.23,251.29
2016,1,28,13,0,300.0,250.0,2.8,16.0,421.0,367.03,291.24
2016,1,28,13,15,249.5,250.0,2.65,16.0,390.0,360.75,287.61
2016,1,28,13,30,199.0,250.0,2.5,16.0,359.0,338.69,271.26
2016,1,28,13,45,99.5,169.0,2.35,16.5,223.5,215.22,172.89
2016,1,28,14,0,0.0,88.0,2.2,17.0,88.0,67.76,51.02
2016,1,28,14,15,54.5,145.0,2.15,16.5,170.5,162.66,131.13
2016,1,28,14,30,109.0,202.0,2.1,16.0,253.0,265.61,216.16
2016,1,28,14,45,249.0,173.0,2.05,16.0,276.5,375.57,307.12
2016,1,28,15,0,389.0,144.0,2.0,16.0,300.0,476.88,389.43
2016,1,28,15,15,377.0,130.5,1.75,15.5,269.0,465.15,380.74
2016,1,28,15,30,365.0,117.0,1.5,15.0,238.0,450.96,370.49
2016,1,28,15,45,348.5,102.0,1.25,15.0,204.0,429.13,352.98
2016,1,28,16,0,332.0,87.0,1.0,15.0,170.0,405.04,332.93
2016,1,28,16,15,301.0,71.5,1.0,14.5,135.5,366.71,301.94
2016,1,28,16,30,270.0,56.0,1.0,14.0,101.0,326.7,267.83
2016,1,28,16,45,214.5,40.5,1.05,13.5,69.0,266.21,214.1
2016,1,28,17,0,159.0,25.0,1.1,13.0,37.0,198.51,132.11
2016,1,28,17,15,79.5,12.5,1.05,13.0,18.5,70.79,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,7,15,115.5,9.0,0.8,12.5,15.0,7.08,0.0
2016,1,29,7,30,231.0,18.0,0.8,13.0,30.0,14.79,0.0
2016,1,29,7,45,356.0,27.5,0.85,13.5,68.5,22.76,13.47
2016,1,29,8,0,481.0,37.0,0.9,14.0,107.0,30.88,21.46
2016,1,29,8,15,551.5,43.0,1.1,14.5,151.0,35.96,26.31
2016,1,29,8,30,622.0,49.0,1.3,15.0,195.0,44.54,34.1
2016,1,29,8,45,669.0,53.0,1.5,15.5,238.5,48.23,37.4
2016,1,29,9,0,716.0,57.0,1.7,16.0,282.0,51.97,40.63
2016,1,29,9,15,746.0,60.5,1.85,16.5,323.0,55.1,43.25
2016,1,29,9,30,776.0,64.0,2.0,17.0,364.0,58.21,45.8
2016,1,29,9,45,645.0,103.5,2.15,17.5,369.0,78.65,63.43
2016,1,29,10,0,514.0,143.0,2.3,18.0,374.0,99.44,81.1
2016,1,29,10,15,347.0,184.5,2.35,18.0,345.0,123.65,101.65
2016,1,29,10,30,180.0,226.0,2.4,18.0,316.0,146.65,120.98
2016,1,29,10,45,170.0,237.5,2.45,18.0,326.0,152.68,125.84
2016,1,29,11,0,160.0,249.0,2.5,18.0,336.0,172.16,131.09
2016,1,29,11,15,179.5,256.0,2.55,18.0,356.5,194.97,146.32
2016,1,29,11,30,199.0,263.0,2.6,18.0,377.0,219.95,165.16
2016,1,29,11,45,107.5,238.5,2.65,18.0,300.5,199.99,153.63
2016,1,29,12,0,16.0,214.0,2.7,18.0,224.0,165.29,129.37
2016,1,29,12,15,9.5,198.0,2.75,18.0,204.5,153.75,120.41
2016,1,29,12,30,3.0,182.0,2.8,18.0,185.0,140.82,110.16
2016,1,29,12,45,1.5,126.0,2.85,18.0,127.5,97.85,75.29
2016,1,29,13,0,0.0,70.0,2.9,18.0,70.0,53.8,39.13
2016,1,29,13,15,0.0,68.5,2.85,18.0,68.5,52.63,38.22
2016,1,29,13,30,0.0,67.0,2.8,18.0,67.0,51.46,37.29
2016,1,29,13,45,104.5,148.5,2.8,18.0,202.0,199.26,160.15
2016,1,29,14,0,209.0,230.0,2.8,18.0,337.0,354.04,284.75
2016,1,29,14,15,194.0,217.5,2.65,17.5,312.5,344.48,277.89
2016,1,29,14,30,179.0,205.0,2.5,17.0,288.0,333.01,270.01
2016,1,29,14,45,488.5,135.0,2.45,17.0,337.5,527.12,428.49
2016,1,29,15,0,798.0,65.0,2.4,17.0,387.0,701.06,562.74
2016,1,29,15,15,771.5,62.0,2.1,16.5,347.5,694.18,556.49
2016,1,29,15,30,745.0,59.0,1.8,16.0,308.0,683.42,548.39
2016,1,29,15,45,708.5,55.0,1.55,16.0,265.5,659.81,529.42
2016,1,29,16,0,672.0,51.0,1.3,16.0,223.0,632.64,506.84
2016,1,29,16,15,611.5,45.5,1.2,15.5,178.0,581.18,466.67
2016,1,29,16,30,551.0,40.0,1.1,15.0,133.0,526.82,421.88
2016,1,29,16,45,449.5,32.0,1.05,14.5,92.0,444.83,352.05
2016,1,29,17,0,348.0,24.0,1.0,14.0,51.0,351.46,242.13
2016,1,29,17,15,174.0,12.0,1.0,13.5,25.5,143.35,0.0
2016,1,29,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,30,7,15,8.0,10.0,2.65,11.0,10.5,7.87,0.0
2016,1,30,7,30,16.0,20.0,2.6,11.0,21.0,15.18,0.0
2016,1,30,7,45,71.0,37.0,2.6,11.0,47.0,27.52,17.74
2016,1,30,8,0,126.0,54.0,2.6,11.0,73.0,39.49,29.36
2016,1,30,8,15,146.5,73.0,2.6,11.0,102.5,52.49,41.48
2016,1,30,8,30,167.0,92.0,2.6,11.0,132.0,65.14,53.15
2016,1,30,8,45,181.5,110.5,2.65,11.0,161.5,77.08,64.0
2016,1,30,9,0,196.0,129.0,2.7,11.0,191.0,88.69,74.38
2016,1,30,9,15,204.5,146.0,2.7,11.0,218.5,100.89,85.14
2016,1,30,9,30,213.0,163.0,2.7,11.0,246.0,111.41,94.28
2016,1,30,9,45,281.5,170.0,2.75,11.5,291.0,114.28,96.42
2016,1,30,10,0,350.0,177.0,2.8,12.0,336.0,119.54,100.63
2016,1,30,10,15,226.5,201.5,2.85,12.0,307.0,134.71,113.68
2016,1,30,10,30,103.0,226.0,2.9,12.0,278.0,149.89,126.62
2016,1,30,10,45,165.5,236.5,3.0,12.5,324.5,152.2,128.15
2016,1,30,11,0,228.0,247.0,3.1,13.0,371.0,176.41,135.07
2016,1,30,11,15,561.0,162.0,3.15,13.0,479.5,182.36,122.5
2016,1,30,11,30,894.0,77.0,3.2,13.0,588.0,232.27,148.62
2016,1,30,11,45,468.5,162.0,3.25,13.0,430.5,235.99,172.43
2016,1,30,12,0,43.0,247.0,3.3,13.0,273.0,196.74,156.78
2016,1,30,12,15,44.5,248.5,3.3,13.0,275.5,204.87,163.81
2016,1,30,12,30,46.0,250.0,3.3,13.0,278.0,213.12,170.88
2016,1,30,12,45,62.5,255.5,3.3,13.0,292.5,231.49,186.11
2016,1,30,13,0,79.0,261.0,3.3,13.0,307.0,251.82,203.09
2016,1,30,13,15,79.0,254.5,3.2,13.0,299.5,254.7,205.96
2016,1,30,13,30,79.0,248.0,3.1,13.0,292.0,257.21,208.58
2016,1,30,13,45,39.5,202.5,3.05,13.0,224.5,198.14,160.54
2016,1,30,14,0,0.0,157.0,3.0,13.0,157.0,125.64,100.31
2016,1,30,14,15,0.0,126.0,2.95,13.0,126.0,99.82,79.01
2016,1,30,14,30,0.0,95.0,2.9,13.0,95.0,73.87,57.32
2016,1,30,14,45,17.0,128.0,2.85,13.0,135.5,116.53,94.02
2016,1,30,15,0,34.0,161.0,2.8,13.0,176.0,179.82,147.65
2016,1,30,15,15,31.0,145.5,2.65,12.5,158.0,166.19,136.68
2016,1,30,15,30,28.0,130.0,2.5,12.0,140.0,152.14,125.32
2016,1,30,15,45,23.0,113.0,2.35,12.0,120.5,134.09,110.08
2016,1,30,16,0,18.0,96.0,2.2,12.0,101.0,103.06,83.56
2016,1,30,16,15,10.0,78.0,1.9,11.5,81.0,81.19,64.51
2016,1,30,16,30,2.0,60.0,1.6,11.0,61.0,58.67,44.6
2016,1,30,16,45,1.0,41.5,1.3,10.5,42.0,39.82,27.88
2016,1,30,17,0,0.0,23.0,1.0,10.0,23.0,18.47,8.2
2016,1,30,17,15,0.0,11.5,0.95,10.0,11.5,9.05,0.0
2016,1,30,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,7,45,0.0,1.0,2.25,7.0,1.0,0.75,0.0
2016,1,31,8,0,0.0,2.0,2.4,7.0,2.0,1.51,0.0
2016,1,31,8,15,0.0,2.5,2.5,7.0,2.5,1.89,0.0
2016,1,31,8,30,0.0,3.0,2.6,7.0,3.0,2.27,0.0
2016,1,31,8,45,0.0,4.0,2.75,7.0,4.0,3.03,0.0
2016,1,31,9,0,0.0,5.0,2.9,7.0,5.0,3.79,0.0
2016,1,31,9,15,0.0,6.0,3.0,7.0,6.0,4.56,0.0
2016,1,31,9,30,0.0,7.0,3.1,7.0,7.0,5.32,0.0
2016,1,31,9,45,0.0,50.0,3.25,7.0,50.0,38.26,29.41
2016,1,31,10,0,0.0,93.0,3.4,7.0,93.0,70.78,58.82
2016,1,31,10,15,0.0,82.0,3.5,7.0,82.0,63.03,51.68
2016,1,31,10,30,0.0,71.0,3.6,7.0,71.0,54.52,43.89
2016,1,31,10,45,11.5,141.0,3.75,7.5,147.5,104.6,88.59
2016,1,31,11,0,23.0,211.0,3.9,8.0,224.0,152.16,123.79
2016,1,31,11,15,33.5,227.0,4.05,8.0,246.5,162.77,131.73
2016,1,31,11,30,44.0,243.0,4.2,8.0,269.0,180.86,146.3
2016,1,31,11,45,49.5,250.5,4.35,8.5,280.0,194.04,156.98
2016,1,31,12,0,55.0,258.0,4.5,9.0,291.0,208.05,168.52
2016,1,31,12,15,123.5,268.5,4.65,9.0,342.0,250.34,202.52
2016,1,31,12,30,192.0,279.0,4.8,9.0,393.0,298.63,242.33
2016,1,31,12,45,555.0,181.5,5.0,9.0,505.5,414.08,335.83
2016,1,31,13,0,918.0,84.0,5.2,9.0,618.0,544.18,443.64
2016,1,31,13,15,459.0,98.0,5.3,9.0,365.0,355.35,295.37
2016,1,31,13,30,0.0,112.0,5.4,9.0,112.0,86.83,68.73
2016,1,31,13,45,71.5,175.0,5.55,9.5,212.5,192.55,159.54
2016,1,31,14,0,143.0,238.0,5.7,10.0,313.0,319.38,266.15
2016,1,31,14,15,318.0,198.0,5.7,9.5,352.0,424.26,357.18
2016,1,31,14,30,493.0,158.0,5.7,9.0,391.0,539.34,456.06
2016,1,31,14,45,246.5,109.0,5.75,9.0,225.5,303.16,259.47
2016,1,31,15,0,0.0,60.0,5.8,9.0,60.0,45.97,34.31
2016,1,31,15,15,0.0,54.0,5.65,8.5,54.0,41.33,30.49
2016,1,31,15,30,0.0,48.0,5.5,8.0,48.0,36.7,26.56
2016,1,31,15,45,0.0,41.0,5.35,8.0,41.0,31.31,21.86
2016,1,31,16,0,0.0,34.0,5.2,8.0,34.0,25.93,17.13
2016,1,31,16,15,0.0,27.0,5.1,7.5,27.0,20.56,12.38
2016,1,31,16,30,0.0,20.0,5.0,7.0,20.0,15.2,7.59
2016,1,31,16,45,0.0,13.5,4.9,7.0,13.5,10.24,3.09
2016,1,31,17,0,0.0,7.0,4.8,7.0,7.0,5.3,0.0
2016,1,31,17,15,0.0,3.5,4.85,7.0,3.5,2.75,0.0
2016,1,31,17,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,188.0,10.0,4.4,6.0,21.5,7.87,0.0
2016,2,1,7,30,376.0,20.0,4.6,6.0,43.0,18.3,3.73
2016,2,1,7,45,498.5,28.0,4.85,6.5,87.5,25.83,16.85
2016,2,1,8,0,621.0,36.0,5.1,7.0,132.0,33.56,24.58
2016,2,1,8,15,686.0,41.5,5.25,7.5,180.5,38.85,29.74
2016,2,1,8,30,751.0,47.0,5.4,8.0,229.0,44.21,34.78
2016,2,1,8,45,793.0,50.5,5.6,8.5,276.5,47.73,38.0
2016,2,1,9,0,835.0,54.0,5.8,9.0,324.0,51.28,41.14
2016,2,1,9,15,862.0,56.5,5.8,9.0,367.5,58.97,48.05
2016,2,1,9,30,889.0,59.0,5.8,9.0,411.0,62.12,50.79
2016,2,1,9,45,898.0,64.0,5.85,9.5,448.5,66.56,54.57
2016,2,1,10,0,907.0,69.0,5.9,10.0,486.0,70.82,58.15
2016,2,1,10,15,921.0,71.0,5.85,10.0,518.0,73.01,59.98
2016,2,1,10,30,935.0,73.0,5.8,10.0,550.0,75.11,61.73
2016,2,1,10,45,944.5,73.5,5.75,10.0,575.5,76.04,62.44
