Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,0,954.0,74.0,5.7,10.0,601.0,128.72,73.79
2016,2,1,11,15,959.5,75.0,5.6,10.0,618.0,188.42,111.76
2016,2,1,11,30,965.0,76.0,5.5,10.0,635.0,247.79,160.77
2016,2,1,11,45,963.0,78.5,5.45,10.5,643.5,305.94,213.79
2016,2,1,12,0,961.0,81.0,5.4,11.0,652.0,362.57,267.05
2016,2,1,12,15,960.0,81.0,5.3,11.0,652.5,415.76,317.81
2016,2,1,12,30,959.0,81.0,5.2,11.0,653.0,466.99,366.17
2016,2,1,12,45,945.5,84.5,5.1,11.0,643.5,513.54,409.75
2016,2,1,13,0,932.0,88.0,5.0,11.0,634.0,556.79,449.42
2016,2,1,13,15,925.5,87.5,4.85,10.5,618.5,596.7,486.13
2016,2,1,13,30,919.0,87.0,4.7,10.0,603.0,633.53,519.56
2016,2,1,13,45,906.0,86.5,4.55,10.0,579.0,667.84,549.15
2016,2,1,14,0,893.0,86.0,4.4,10.0,555.0,694.49,572.19
2016,2,1,14,15,879.0,84.0,4.15,10.0,524.5,714.98,589.48
2016,2,1,14,30,865.0,82.0,3.9,10.0,494.0,731.5,603.31
2016,2,1,14,45,846.5,79.0,3.7,10.0,457.5,739.61,609.87
2016,2,1,15,0,828.0,76.0,3.5,10.0,421.0,743.58,613.3
2016,2,1,15,15,800.5,72.5,3.15,9.5,379.0,735.93,608.13
2016,2,1,15,30,773.0,69.0,2.8,9.0,337.0,724.1,599.45
2016,2,1,15,45,746.0,62.5,2.5,9.0,292.5,705.25,583.96
2016,2,1,16,0,719.0,56.0,2.2,9.0,248.0,682.71,564.66
2016,2,1,16,15,658.5,50.5,1.95,8.5,200.5,630.71,522.39
2016,2,1,16,30,598.0,45.0,1.7,8.0,153.0,575.29,475.12
2016,2,1,16,45,508.0,36.0,1.5,7.5,108.5,500.95,409.53
2016,2,1,17,0,418.0,27.0,1.3,7.0,64.0,404.67,308.26
2016,2,1,17,15,209.0,13.5,1.25,6.5,32.0,209.7,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,0.75,7.0,5.5,4.33,0.0
2016,2,2,7,30,0.0,11.0,0.8,7.0,11.0,8.36,0.0
2016,2,2,7,45,0.0,23.0,0.9,7.5,23.0,17.54,9.71
2016,2,2,8,0,0.0,35.0,1.0,8.0,35.0,26.75,18.49
2016,2,2,8,15,0.0,49.0,1.0,8.0,49.0,37.23,28.32
2016,2,2,8,30,0.0,63.0,1.0,8.0,63.0,47.48,37.85
2016,2,2,8,45,0.0,77.0,1.05,8.5,77.0,57.64,47.07
2016,2,2,9,0,0.0,91.0,1.1,9.0,91.0,67.7,56.04
2016,2,2,9,15,0.0,104.0,1.15,9.0,104.0,77.02,64.31
2016,2,2,9,30,0.0,117.0,1.2,9.0,117.0,86.24,72.42
2016,2,2,9,45,27.0,155.5,1.3,9.0,168.0,108.2,91.77
2016,2,2,10,0,54.0,194.0,1.4,9.0,219.0,130.71,111.38
2016,2,2,10,15,33.5,190.0,1.5,9.0,206.0,129.21,109.79
2016,2,2,10,30,13.0,186.0,1.6,9.0,193.0,132.85,112.79
2016,2,2,10,45,58.0,220.0,1.7,9.5,252.0,147.23,124.93
2016,2,2,11,0,103.0,254.0,1.8,10.0,311.0,176.58,139.95
2016,2,2,11,15,200.0,256.0,1.9,10.0,371.5,199.37,153.0
2016,2,2,11,30,297.0,258.0,2.0,10.0,432.0,235.93,178.54
2016,2,2,11,45,327.5,256.0,2.15,10.0,450.5,266.84,204.11
2016,2,2,12,0,358.0,254.0,2.3,10.0,469.0,300.38,232.86
2016,2,2,12,15,361.0,254.0,2.35,10.0,471.0,328.04,257.92
2016,2,2,12,30,364.0,254.0,2.4,10.0,473.0,355.28,282.49
2016,2,2,12,45,364.5,251.5,2.5,10.5,468.5,378.88,303.45
2016,2,2,13,0,365.0,249.0,2.6,11.0,464.0,401.51,323.3
2016,2,2,13,15,618.5,168.0,2.6,11.0,522.5,508.72,410.51
2016,2,2,13,30,872.0,87.0,2.6,11.0,581.0,612.0,494.46
2016,2,2,13,45,866.0,85.0,2.65,11.0,559.5,643.54,521.44
2016,2,2,14,0,860.0,83.0,2.7,11.0,538.0,671.8,545.99
2016,2,2,14,15,847.5,81.0,2.6,11.0,509.0,692.24,563.5
2016,2,2,14,30,835.0,79.0,2.5,11.0,480.0,708.91,577.44
2016,2,2,14,45,824.0,74.5,2.45,11.0,446.0,720.05,586.6
2016,2,2,15,0,813.0,70.0,2.4,11.0,412.0,727.42,593.0
2016,2,2,15,15,787.5,67.0,2.1,11.0,371.5,721.58,587.78
2016,2,2,15,30,762.0,64.0,1.8,11.0,331.0,711.76,579.27
2016,2,2,15,45,730.0,59.5,1.5,11.0,287.5,691.09,561.98
2016,2,2,16,0,698.0,55.0,1.2,11.0,244.0,666.77,540.99
2016,2,2,16,15,640.0,49.5,1.1,10.5,197.5,616.73,502.05
2016,2,2,16,30,582.0,44.0,1.0,10.0,151.0,563.53,458.45
2016,2,2,16,45,488.0,36.0,0.95,9.5,107.5,486.3,393.15
2016,2,2,17,0,394.0,28.0,0.9,9.0,64.0,401.19,306.66
2016,2,2,17,15,197.0,14.0,0.9,8.5,32.0,203.22,0.0
2016,2,2,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,7,15,151.0,11.0,1.05,6.5,21.0,8.65,0.0
2016,2,3,7,30,302.0,22.0,1.2,7.0,42.0,18.25,5.87
2016,2,3,7,45,413.5,31.0,1.4,7.5,83.5,25.81,16.99
2016,2,3,8,0,525.0,40.0,1.6,8.0,125.0,33.5,24.55
2016,2,3,8,15,592.0,46.5,1.6,8.5,171.0,42.27,32.81
2016,2,3,8,30,659.0,53.0,1.6,9.0,217.0,48.19,38.32
2016,2,3,8,45,700.0,57.5,1.65,9.5,262.0,52.2,41.95
2016,2,3,9,0,741.0,62.0,1.7,10.0,307.0,56.22,45.47
2016,2,3,9,15,770.5,65.5,1.65,10.5,349.0,59.28,48.05
2016,2,3,9,30,800.0,69.0,1.6,11.0,391.0,62.33,50.57
2016,2,3,9,45,814.0,73.5,1.55,11.5,427.5,65.8,53.43
2016,2,3,10,0,828.0,78.0,1.5,12.0,464.0,69.17,56.19
2016,2,3,10,15,843.0,80.0,1.45,12.0,495.5,70.73,57.43
2016,2,3,10,30,858.0,82.0,1.4,12.0,527.0,72.28,58.68
2016,2,3,10,45,867.0,84.0,1.35,12.5,551.5,73.69,59.69
2016,2,3,11,0,876.0,86.0,1.3,13.0,576.0,127.02,72.72
2016,2,3,11,15,883.0,87.0,1.3,13.0,593.5,189.49,113.55
2016,2,3,11,30,890.0,88.0,1.3,13.0,611.0,245.33,158.47
2016,2,3,11,45,894.5,88.0,1.35,13.0,620.5,299.5,206.44
2016,2,3,12,0,899.0,88.0,1.4,13.0,630.0,352.83,255.08
2016,2,3,12,15,900.0,88.5,1.4,13.0,631.5,404.25,302.01
2016,2,3,12,30,901.0,89.0,1.4,13.0,633.0,454.08,346.78
2016,2,3,12,45,557.0,182.5,1.4,13.5,518.0,419.32,327.47
2016,2,3,13,0,213.0,276.0,1.4,14.0,403.0,339.97,269.17
2016,2,3,13,15,297.5,254.0,1.3,14.0,426.5,393.25,312.46
2016,2,3,13,30,382.0,232.0,1.2,14.0,450.0,443.04,352.31
2016,2,3,13,45,618.0,161.0,1.2,14.0,497.0,565.96,448.73
2016,2,3,14,0,854.0,90.0,1.2,14.0,544.0,677.55,534.81
2016,2,3,14,15,588.5,144.0,1.15,13.5,449.0,582.92,464.04
2016,2,3,14,30,323.0,198.0,1.1,13.0,354.0,445.85,359.76
2016,2,3,14,45,253.5,190.0,1.05,13.0,307.5,400.54,325.75
2016,2,3,15,0,184.0,182.0,1.0,13.0,261.0,334.34,273.79
2016,2,3,15,15,174.0,166.5,0.85,12.5,235.0,319.05,262.88
2016,2,3,15,30,164.0,151.0,0.7,12.0,209.0,302.56,250.38
2016,2,3,15,45,155.5,131.5,0.6,12.0,181.0,280.68,233.03
2016,2,3,16,0,147.0,112.0,0.5,12.0,153.0,257.36,214.09
2016,2,3,16,15,130.5,92.5,0.5,11.5,123.5,226.13,188.44
2016,2,3,16,30,114.0,73.0,0.5,11.0,94.0,193.49,160.63
2016,2,3,16,45,86.0,53.5,0.55,11.0,66.5,149.9,122.1
2016,2,3,17,0,58.0,34.0,0.6,11.0,39.0,103.77,78.57
2016,2,3,17,15,29.0,17.0,0.55,10.5,19.5,49.08,0.0
2016,2,3,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,4,7,15,163.0,11.0,0.4,8.5,22.5,8.65,0.0
2016,2,4,7,30,326.0,22.0,0.4,9.0,45.0,18.3,6.67
2016,2,4,7,45,438.5,31.0,0.4,9.5,87.5,25.92,17.07
2016,2,4,8,0,551.0,40.0,0.4,10.0,130.0,36.55,27.17
2016,2,4,8,15,616.5,46.0,0.45,10.5,176.5,42.05,32.42
2016,2,4,8,30,682.0,52.0,0.5,11.0,223.0,47.6,37.54
2016,2,4,8,45,723.0,56.0,0.55,11.5,269.0,51.28,40.82
2016,2,4,9,0,764.0,60.0,0.6,12.0,315.0,54.98,44.02
2016,2,4,9,15,792.0,63.0,0.65,12.5,357.5,57.71,46.28
2016,2,4,9,30,820.0,66.0,0.7,13.0,400.0,60.44,48.49
2016,2,4,9,45,831.5,71.0,0.8,13.5,436.0,64.29,51.67
2016,2,4,10,0,843.0,76.0,0.9,14.0,472.0,68.02,54.71
2016,2,4,10,15,857.5,78.0,0.95,14.0,503.5,69.62,55.98
2016,2,4,10,30,872.0,80.0,1.0,14.0,535.0,71.2,57.24
2016,2,4,10,45,881.5,81.0,1.05,14.5,560.0,79.6,64.34
2016,2,4,11,0,891.0,82.0,1.1,15.0,585.0,133.59,76.56
2016,2,4,11,15,897.5,83.0,1.1,15.0,602.0,190.26,112.42
2016,2,4,11,30,904.0,84.0,1.1,15.0,619.0,246.79,157.71
2016,2,4,11,45,907.5,84.5,1.15,15.0,628.5,301.83,206.09
2016,2,4,12,0,911.0,85.0,1.2,15.0,638.0,355.94,254.97
2016,2,4,12,15,911.5,85.0,1.15,15.0,639.0,407.4,301.32
2016,2,4,12,30,912.0,85.0,1.1,15.0,640.0,457.15,345.3
2016,2,4,12,45,911.5,83.5,1.1,15.5,633.5,503.2,384.81
2016,2,4,13,0,911.0,82.0,1.1,16.0,627.0,546.97,421.34
2016,2,4,13,15,905.5,81.5,1.1,16.0,612.0,586.5,454.45
2016,2,4,13,30,900.0,81.0,1.1,16.0,597.0,623.08,484.55
2016,2,4,13,45,889.5,80.0,1.1,16.0,574.0,652.92,509.11
2016,2,4,14,0,879.0,79.0,1.1,16.0,551.0,679.24,530.67
2016,2,4,14,15,865.5,77.5,1.1,15.5,521.5,699.37,548.46
2016,2,4,14,30,852.0,76.0,1.1,15.0,492.0,722.46,567.19
2016,2,4,14,45,829.0,75.0,1.15,15.0,455.5,729.1,573.43
2016,2,4,15,0,806.0,74.0,1.2,15.0,419.0,731.55,576.94
2016,2,4,15,15,676.0,86.0,1.1,14.5,356.5,665.67,530.33
2016,2,4,15,30,546.0,98.0,1.0,14.0,294.0,588.4,474.77
2016,2,4,15,45,503.5,92.0,0.9,14.0,254.0,555.81,450.77
2016,2,4,16,0,461.0,86.0,0.8,14.0,214.0,514.66,418.98
2016,2,4,16,15,418.0,74.0,0.8,13.5,174.0,470.39,385.04
2016,2,4,16,30,375.0,62.0,0.8,13.0,134.0,424.41,347.76
2016,2,4,16,45,305.0,48.0,0.85,12.5,95.5,352.46,287.5
2016,2,4,17,0,235.0,34.0,0.9,12.0,57.0,281.04,219.82
2016,2,4,17,15,117.5,17.0,0.9,11.5,28.5,144.37,17.97
2016,2,4,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,7,15,146.0,12.5,1.05,7.5,23.0,9.83,0.0
2016,2,5,7,30,292.0,25.0,1.2,8.0,46.0,20.71,9.09
2016,2,5,7,45,400.0,35.5,1.35,8.5,88.5,29.4,20.22
2016,2,5,8,0,508.0,46.0,1.5,9.0,131.0,38.16,28.69
2016,2,5,8,15,576.5,53.0,1.5,9.5,178.0,43.86,34.16
2016,2,5,8,30,645.0,60.0,1.5,10.0,225.0,49.62,39.48
2016,2,5,8,45,686.0,65.5,1.55,10.5,270.5,53.95,43.36
2016,2,5,9,0,727.0,71.0,1.6,11.0,316.0,63.07,51.43
2016,2,5,9,15,758.0,74.5,1.65,11.5,359.0,65.95,53.79
2016,2,5,9,30,789.0,78.0,1.7,12.0,402.0,68.83,56.13
2016,2,5,9,45,820.0,78.5,1.8,13.0,442.0,69.52,56.37
2016,2,5,10,0,851.0,79.0,1.9,14.0,482.0,70.31,56.7
2016,2,5,10,15,866.0,81.0,1.9,14.5,514.5,71.87,57.83
2016,2,5,10,30,881.0,83.0,1.9,15.0,547.0,73.43,58.95
2016,2,5,10,45,893.0,84.0,1.9,15.5,572.5,81.81,66.0
2016,2,5,11,0,905.0,85.0,1.9,16.0,598.0,138.27,79.23
2016,2,5,11,15,911.5,86.0,1.85,16.0,615.5,195.94,116.13
2016,2,5,11,30,918.0,87.0,1.8,16.0,633.0,253.46,162.45
2016,2,5,11,45,921.5,87.5,1.75,16.5,643.0,309.47,211.36
2016,2,5,12,0,925.0,88.0,1.7,17.0,653.0,364.52,260.44
2016,2,5,12,15,925.5,88.0,1.65,17.0,654.5,416.9,307.58
2016,2,5,12,30,926.0,88.0,1.6,17.0,656.0,467.54,352.36
2016,2,5,12,45,922.0,88.5,1.55,17.5,648.5,514.61,392.49
2016,2,5,13,0,918.0,89.0,1.5,18.0,641.0,559.17,429.34
2016,2,5,13,15,913.0,88.0,1.4,17.5,626.0,599.1,462.97
2016,2,5,13,30,908.0,87.0,1.3,17.0,611.0,636.06,493.5
2016,2,5,13,45,745.5,123.5,1.2,17.0,543.5,614.73,478.76
2016,2,5,14,0,583.0,160.0,1.1,17.0,476.0,566.15,443.67
2016,2,5,14,15,570.5,154.5,0.95,17.0,450.0,576.58,452.6
2016,2,5,14,30,558.0,149.0,0.8,17.0,424.0,584.0,458.39
2016,2,5,14,45,557.5,137.0,0.7,17.0,395.0,590.42,464.02
2016,2,5,15,0,557.0,125.0,0.6,17.0,366.0,594.05,467.46
2016,2,5,15,15,658.5,98.5,0.6,16.5,356.5,668.46,524.14
2016,2,5,15,30,760.0,72.0,0.6,16.0,347.0,726.67,566.52
2016,2,5,15,45,725.5,67.0,0.6,15.5,302.0,703.17,550.87
2016,2,5,16,0,691.0,62.0,0.6,15.0,257.0,682.49,537.47
2016,2,5,16,15,633.0,56.0,0.65,14.5,209.5,632.37,501.91
2016,2,5,16,30,575.0,50.0,0.7,14.0,162.0,579.54,461.98
2016,2,5,16,45,485.5,40.5,0.75,13.5,117.0,494.6,394.32
2016,2,5,17,0,396.0,31.0,0.8,13.0,72.0,409.71,317.34
2016,2,5,17,15,198.0,15.5,0.9,12.5,36.0,212.97,61.26
2016,2,5,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,7,15,180.0,12.0,0.9,9.5,25.5,9.44,0.0
2016,2,6,7,30,360.0,24.0,0.9,10.0,51.0,20.05,9.16
2016,2,6,7,45,469.0,32.0,0.95,11.0,95.0,29.2,19.9
2016,2,6,8,0,578.0,40.0,1.0,12.0,139.0,36.72,27.1
2016,2,6,8,15,640.5,46.0,1.1,12.5,186.5,42.25,32.33
2016,2,6,8,30,703.0,52.0,1.2,13.0,234.0,47.83,37.41
2016,2,6,8,45,742.5,56.0,1.35,13.5,280.0,51.53,40.68
2016,2,6,9,0,782.0,60.0,1.5,14.0,326.0,55.24,43.85
2016,2,6,9,15,808.5,63.0,1.6,14.5,369.0,57.98,46.1
2016,2,6,9,30,835.0,66.0,1.7,15.0,412.0,60.71,48.3
2016,2,6,9,45,846.0,70.5,1.8,15.5,448.5,64.2,51.14
2016,2,6,10,0,857.0,75.0,1.9,16.0,485.0,67.57,53.85
2016,2,6,10,15,871.0,76.5,1.9,16.0,516.5,75.91,60.98
2016,2,6,10,30,885.0,78.0,1.9,16.0,548.0,77.57,62.29
2016,2,6,10,45,894.5,79.5,1.9,16.5,572.5,79.29,63.53
2016,2,6,11,0,904.0,81.0,1.9,17.0,597.0,137.17,77.53
2016,2,6,11,15,909.5,81.5,1.85,17.0,614.0,194.24,114.28
2016,2,6,11,30,915.0,82.0,1.8,17.0,631.0,251.03,160.12
2016,2,6,11,45,918.0,82.5,1.75,17.5,640.5,306.67,208.7
2016,2,6,12,0,921.0,83.0,1.7,18.0,650.0,361.3,257.35
2016,2,6,12,15,921.0,83.0,1.7,18.0,651.0,413.21,304.11
2016,2,6,12,30,921.0,83.0,1.7,18.0,652.0,463.33,348.55
2016,2,6,12,45,920.5,81.5,1.75,18.0,645.0,509.9,389.38
2016,2,6,13,0,920.0,80.0,1.8,18.0,638.0,554.17,427.45
2016,2,6,13,15,914.5,79.5,1.9,18.0,623.0,594.14,461.65
2016,2,6,13,30,909.0,79.0,2.0,18.0,608.0,631.12,492.92
2016,2,6,13,45,900.0,78.0,2.1,18.0,585.0,662.27,519.36
2016,2,6,14,0,891.0,77.0,2.2,18.0,562.0,689.95,542.87
2016,2,6,14,15,792.5,93.5,2.15,18.0,508.5,676.63,534.14
2016,2,6,14,30,694.0,110.0,2.1,18.0,455.0,652.9,517.53
2016,2,6,14,45,762.5,89.5,2.1,18.0,443.0,700.15,554.68
2016,2,6,15,0,831.0,69.0,2.1,18.0,431.0,749.79,591.62
2016,2,6,15,15,694.0,84.0,1.85,17.5,367.0,681.65,542.06
2016,2,6,15,30,557.0,99.0,1.6,17.0,303.0,602.03,483.93
2016,2,6,15,45,529.0,90.0,1.35,16.5,264.0,578.1,466.6
2016,2,6,16,0,501.0,81.0,1.1,16.0,225.0,551.05,445.6
2016,2,6,16,15,552.5,63.0,1.1,15.0,195.0,576.84,466.06
2016,2,6,16,30,604.0,45.0,1.1,14.0,165.0,590.87,475.11
2016,2,6,16,45,516.0,37.5,1.1,13.5,120.0,516.9,414.19
2016,2,6,17,0,428.0,30.0,1.1,13.0,75.0,435.54,340.12
2016,2,6,17,15,214.0,15.0,1.05,12.5,37.5,226.76,91.97
2016,2,6,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,7,15,186.5,12.0,1.25,10.5,26.5,9.44,0.0
2016,2,7,7,30,373.0,24.0,1.4,11.0,53.0,21.85,10.98
2016,2,7,7,45,481.5,32.0,1.6,12.0,97.5,29.25,19.9
2016,2,7,8,0,590.0,40.0,1.8,13.0,142.0,36.8,27.06
2016,2,7,8,15,652.5,45.0,1.85,13.5,190.0,41.52,31.54
2016,2,7,8,30,715.0,50.0,1.9,14.0,238.0,46.33,35.91
2016,2,7,8,45,755.0,54.0,2.0,14.5,285.0,50.11,39.24
2016,2,7,9,0,795.0,58.0,2.1,15.0,332.0,53.9,42.47
2016,2,7,9,15,822.5,60.5,2.1,15.5,375.0,56.34,44.45
2016,2,7,9,30,850.0,63.0,2.1,16.0,418.0,64.75,51.64
2016,2,7,9,45,870.0,65.0,2.1,16.5,457.0,67.21,53.55
2016,2,7,10,0,890.0,67.0,2.1,17.0,496.0,69.59,55.37
2016,2,7,10,15,903.5,68.5,2.15,17.5,528.0,71.4,56.69
2016,2,7,10,30,917.0,70.0,2.2,18.0,560.0,73.13,57.95
2016,2,7,10,45,923.0,72.5,2.25,18.5,584.5,77.12,61.16
2016,2,7,11,0,929.0,75.0,2.3,19.0,609.0,136.96,75.42
2016,2,7,11,15,935.0,75.5,2.3,19.0,627.0,195.46,113.28
2016,2,7,11,30,941.0,76.0,2.3,19.0,645.0,253.72,160.33
2016,2,7,11,45,941.0,77.5,2.3,19.5,653.5,310.73,210.2
2016,2,7,12,0,941.0,79.0,2.3,20.0,662.0,366.42,259.91
2016,2,7,12,15,941.5,79.0,2.3,20.0,663.5,419.51,307.66
2016,2,7,12,30,942.0,79.0,2.3,20.0,665.0,470.84,353.11
2016,2,7,12,45,941.0,78.5,2.3,20.5,658.5,519.05,394.31
2016,2,7,13,0,940.0,78.0,2.3,21.0,652.0,564.92,432.47
2016,2,7,13,15,935.0,77.0,2.25,21.0,637.0,605.55,466.34
2016,2,7,13,30,930.0,76.0,2.2,21.0,622.0,643.14,497.09
2016,2,7,13,45,919.5,76.0,2.2,21.0,599.0,675.1,523.28
2016,2,7,14,0,909.0,76.0,2.2,21.0,576.0,703.5,546.41
2016,2,7,14,15,897.5,74.5,2.1,21.0,546.0,725.92,564.02
2016,2,7,14,30,886.0,73.0,2.0,21.0,516.0,744.58,577.52
2016,2,7,14,45,866.5,71.5,1.9,21.0,479.5,753.45,584.1
2016,2,7,15,0,847.0,70.0,1.8,21.0,443.0,766.05,593.42
2016,2,7,15,15,822.5,67.0,1.6,20.5,401.0,761.43,590.7
2016,2,7,15,30,798.0,64.0,1.4,20.0,359.0,752.73,584.97
2016,2,7,15,45,760.0,61.0,1.25,19.5,313.0,729.06,568.71
2016,2,7,16,0,722.0,58.0,1.1,19.0,267.0,701.49,548.99
2016,2,7,16,15,667.5,52.5,1.15,18.0,219.5,653.63,516.36
2016,2,7,16,30,613.0,47.0,1.2,17.0,172.0,602.56,478.87
2016,2,7,16,45,519.0,39.5,1.25,16.5,125.5,523.76,416.22
2016,2,7,17,0,425.0,32.0,1.3,16.0,79.0,436.87,340.11
2016,2,7,17,15,212.5,16.0,1.3,15.5,39.5,229.74,112.47
2016,2,7,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,7,15,158.5,13.5,1.25,13.0,26.5,10.62,0.0
2016,2,8,7,30,317.0,27.0,1.2,14.0,53.0,22.37,11.67
2016,2,8,7,45,431.0,36.5,1.2,15.0,97.5,30.29,20.59
2016,2,8,8,0,545.0,46.0,1.2,16.0,142.0,38.34,28.11
2016,2,8,8,15,611.0,52.0,1.3,16.0,190.0,43.34,32.83
2016,2,8,8,30,677.0,58.0,1.4,16.0,238.0,52.44,41.03
2016,2,8,8,45,720.5,62.5,1.55,16.5,285.5,56.41,44.47
2016,2,8,9,0,764.0,67.0,1.7,17.0,333.0,60.4,47.82
2016,2,8,9,15,792.5,70.0,1.65,17.5,376.0,63.0,49.9
2016,2,8,9,30,821.0,73.0,1.6,18.0,419.0,65.61,51.94
2016,2,8,9,45,852.5,72.0,1.6,18.5,459.5,65.39,51.51
2016,2,8,10,0,884.0,71.0,1.6,19.0,500.0,72.23,57.17
2016,2,8,10,15,897.0,72.5,1.6,19.5,532.5,73.99,58.42
2016,2,8,10,30,910.0,74.0,1.6,20.0,565.0,75.67,59.61
2016,2,8,10,45,917.5,76.0,1.65,20.5,589.5,81.0,63.92
2016,2,8,11,0,925.0,78.0,1.7,21.0,614.0,140.49,77.17
2016,2,8,11,15,931.0,79.0,1.65,21.0,631.5,199.29,115.25
2016,2,8,11,30,937.0,80.0,1.6,21.0,649.0,257.89,162.12
2016,2,8,11,45,938.5,81.0,1.55,21.5,658.5,314.87,211.16
2016,2,8,12,0,940.0,82.0,1.5,22.0,668.0,370.67,259.97
2016,2,8,12,15,940.5,82.0,1.4,22.0,669.0,423.89,306.58
2016,2,8,12,30,941.0,82.0,1.3,22.0,670.0,475.34,350.64
2016,2,8,12,45,942.0,80.0,1.25,22.0,664.0,523.26,390.97
2016,2,8,13,0,943.0,78.0,1.2,22.0,658.0,568.92,428.4
2016,2,8,13,15,938.5,77.5,1.15,22.0,643.0,610.51,461.75
2016,2,8,13,30,934.0,77.0,1.1,22.0,628.0,649.11,492.01
2016,2,8,13,45,925.5,76.0,1.05,22.0,605.0,681.54,517.14
2016,2,8,14,0,917.0,75.0,1.0,22.0,582.0,710.44,539.24
2016,2,8,14,15,905.0,73.5,0.9,22.0,552.5,732.74,555.27
2016,2,8,14,30,893.0,72.0,0.8,22.0,523.0,751.21,567.38
2016,2,8,14,45,875.5,70.0,0.75,22.5,486.5,761.11,573.29
2016,2,8,15,0,858.0,68.0,0.7,23.0,450.0,767.02,576.61
2016,2,8,15,15,834.5,65.5,0.65,22.5,408.0,771.74,581.38
2016,2,8,15,30,811.0,63.0,0.6,22.0,366.0,764.59,578.03
2016,2,8,15,45,775.5,59.5,0.55,21.5,320.0,742.4,564.23
2016,2,8,16,0,740.0,56.0,0.5,21.0,274.0,716.35,547.21
2016,2,8,16,15,687.0,51.0,0.55,20.5,226.0,670.32,516.41
2016,2,8,16,30,634.0,46.0,0.6,20.0,178.0,621.09,481.08
2016,2,8,16,45,544.0,39.0,0.65,20.0,131.0,536.37,415.87
2016,2,8,17,0,454.0,32.0,0.7,20.0,84.0,461.8,351.49
2016,2,8,17,15,227.0,16.0,0.75,19.5,42.0,243.46,132.73
2016,2,8,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,9,7,15,186.0,13.5,1.2,13.5,29.0,10.62,0.0
2016,2,9,7,30,372.0,27.0,1.1,14.0,58.0,22.53,12.19
2016,2,9,7,45,478.0,35.5,1.05,15.0,104.0,29.72,20.16
2016,2,9,8,0,584.0,44.0,1.0,16.0,150.0,40.19,29.77
2016,2,9,8,15,647.5,50.0,1.2,16.5,199.0,45.66,34.82
2016,2,9,8,30,711.0,56.0,1.4,17.0,248.0,51.17,39.75
2016,2,9,8,45,751.0,60.5,1.6,17.5,295.5,55.21,43.23
2016,2,9,9,0,791.0,65.0,1.8,18.0,343.0,59.24,46.6
2016,2,9,9,15,819.0,68.0,1.85,18.5,387.5,61.92,48.74
2016,2,9,9,30,847.0,71.0,1.9,19.0,432.0,64.6,50.84
2016,2,9,9,45,868.5,73.0,1.95,19.5,471.5,66.42,52.17
2016,2,9,10,0,890.0,75.0,2.0,20.0,511.0,75.07,59.36
2016,2,9,10,15,904.0,76.5,2.15,20.5,543.5,76.83,60.6
2016,2,9,10,30,918.0,78.0,2.3,21.0,576.0,78.5,61.78
2016,2,9,10,45,928.5,79.0,2.45,21.5,602.0,85.08,67.11
2016,2,9,11,0,939.0,80.0,2.6,22.0,628.0,144.99,79.55
2016,2,9,11,15,803.5,121.0,2.6,22.0,599.5,206.8,126.29
2016,2,9,11,30,668.0,162.0,2.6,22.0,571.0,254.81,170.59
2016,2,9,11,45,812.5,122.5,2.6,22.0,627.0,312.34,214.33
2016,2,9,12,0,957.0,83.0,2.6,22.0,683.0,379.11,267.94
2016,2,9,12,15,809.5,127.5,2.45,22.0,636.0,413.81,303.86
2016,2,9,12,30,662.0,172.0,2.3,22.0,589.0,433.36,325.57
2016,2,9,12,45,805.0,127.5,2.2,22.0,629.5,503.92,381.52
2016,2,9,13,0,948.0,83.0,2.1,22.0,670.0,578.7,440.28
2016,2,9,13,15,781.0,127.5,1.9,22.0,604.0,575.48,440.27
2016,2,9,13,30,614.0,172.0,1.7,22.0,538.0,553.6,425.4
2016,2,9,13,45,765.0,126.5,1.55,22.0,564.5,638.76,490.15
2016,2,9,14,0,916.0,81.0,1.4,22.0,591.0,718.86,549.41
2016,2,9,14,15,903.0,79.0,1.3,21.5,560.5,740.1,565.74
2016,2,9,14,30,890.0,77.0,1.2,21.0,530.0,757.42,578.63
2016,2,9,14,45,870.0,75.5,1.1,21.0,492.5,773.58,589.64
2016,2,9,15,0,850.0,74.0,1.0,21.0,455.0,778.56,592.92
2016,2,9,15,15,651.5,98.5,0.95,20.5,374.5,671.35,519.82
2016,2,9,15,30,453.0,123.0,0.9,20.0,294.0,542.15,427.74
2016,2,9,15,45,425.0,112.0,0.85,19.5,257.0,515.96,410.89
2016,2,9,16,0,397.0,101.0,0.8,19.0,220.0,487.33,390.41
2016,2,9,16,15,366.0,86.5,0.85,18.0,181.5,449.58,363.35
2016,2,9,16,30,335.0,72.0,0.9,17.0,143.0,409.97,333.04
2016,2,9,16,45,285.5,56.0,0.95,16.5,105.5,351.48,284.8
2016,2,9,17,0,236.0,40.0,1.0,16.0,68.0,292.44,232.25
2016,2,9,17,15,118.0,25.0,1.0,15.5,39.0,170.01,102.44
2016,2,9,17,30,0.0,10.0,1.0,15.0,10.0,7.87,0.0
2016,2,9,17,45,0.0,5.0,1.0,15.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,7,15,193.5,13.5,0.5,13.5,31.0,11.02,0.0
2016,2,10,7,30,387.0,27.0,0.5,14.0,62.0,22.56,12.58
2016,2,10,7,45,492.5,35.5,0.5,14.5,108.0,29.78,20.36
2016,2,10,8,0,598.0,44.0,0.5,15.0,154.0,40.28,30.05
2016,2,10,8,15,658.5,49.5,0.55,15.5,203.0,45.33,34.74
2016,2,10,8,30,719.0,55.0,0.6,16.0,252.0,50.44,39.3
2016,2,10,8,45,757.5,59.5,0.7,16.5,299.5,54.5,42.8
2016,2,10,9,0,796.0,64.0,0.8,17.0,347.0,58.54,46.19
2016,2,10,9,15,822.5,67.0,0.9,17.5,391.0,61.23,48.33
2016,2,10,9,30,849.0,70.0,1.0,18.0,435.0,63.9,50.42
2016,2,10,9,45,865.5,73.0,1.1,18.5,473.5,66.35,52.31
2016,2,10,10,0,882.0,76.0,1.2,19.0,512.0,75.63,60.05
2016,2,10,10,15,895.0,78.0,1.25,19.0,544.0,77.67,61.64
2016,2,10,10,30,908.0,80.0,1.3,19.0,576.0,79.61,63.18
2016,2,10,10,45,916.0,81.5,1.4,19.5,601.5,88.2,70.24
2016,2,10,11,0,924.0,83.0,1.5,20.0,627.0,147.63,82.14
2016,2,10,11,15,930.0,84.0,1.5,20.0,644.5,206.7,121.31
2016,2,10,11,30,936.0,85.0,1.5,20.0,662.0,265.56,168.86
2016,2,10,11,45,938.5,85.5,1.55,20.5,671.5,322.68,218.33
2016,2,10,12,0,941.0,86.0,1.6,21.0,681.0,378.69,267.62
2016,2,10,12,15,941.0,86.0,1.6,21.0,682.0,432.05,314.79
2016,2,10,12,30,941.0,86.0,1.6,21.0,683.0,483.59,359.53
2016,2,10,12,45,941.0,85.0,1.65,21.0,676.5,532.22,401.12
2016,2,10,13,0,941.0,84.0,1.7,21.0,670.0,578.56,439.95
2016,2,10,13,15,936.0,83.0,1.7,21.0,655.0,619.6,473.7
2016,2,10,13,30,931.0,82.0,1.7,21.0,640.0,657.58,504.41
2016,2,10,13,45,925.5,80.0,1.7,21.0,617.5,691.04,531.25
2016,2,10,14,0,920.0,78.0,1.7,21.0,595.0,721.11,555.22
2016,2,10,14,15,755.5,112.0,1.6,21.0,522.5,682.31,527.11
2016,2,10,14,30,591.0,146.0,1.5,21.0,450.0,621.89,483.26
2016,2,10,14,45,726.5,108.5,1.45,21.0,455.5,707.38,548.39
2016,2,10,15,0,862.0,71.0,1.4,21.0,461.0,787.1,604.25
2016,2,10,15,15,838.5,68.0,1.25,20.5,419.0,783.44,601.66
2016,2,10,15,30,815.0,65.0,1.1,20.0,377.0,775.65,596.91
2016,2,10,15,45,777.5,62.0,0.95,19.5,330.0,752.29,580.96
2016,2,10,16,0,740.0,59.0,0.8,19.0,283.0,724.97,561.67
2016,2,10,16,15,688.0,54.0,0.8,18.5,234.5,679.4,530.23
2016,2,10,16,30,636.0,49.0,0.8,18.0,186.0,630.5,494.32
2016,2,10,16,45,547.5,42.0,0.85,17.5,138.0,555.69,436.78
2016,2,10,17,0,459.0,35.0,0.9,17.0,90.0,472.43,367.26
2016,2,10,17,15,229.5,25.0,0.85,16.5,52.5,264.45,170.52
2016,2,10,17,30,0.0,15.0,0.8,16.0,15.0,11.8,0.0
2016,2,10,17,45,0.0,7.5,0.8,16.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,7,15,147.5,15.0,1.0,13.5,28.5,12.16,0.0
2016,2,11,7,30,295.0,30.0,0.9,14.0,57.0,24.68,14.56
2016,2,11,7,45,369.5,43.0,0.85,14.5,98.5,35.15,25.06
2016,2,11,8,0,444.0,56.0,0.8,15.0,140.0,45.45,34.61
2016,2,11,8,15,500.0,64.5,0.9,15.5,183.5,51.86,40.5
2016,2,11,8,30,556.0,73.0,1.0,16.0,227.0,58.23,46.16
2016,2,11,8,45,599.5,76.5,1.15,16.5,269.5,60.67,48.21
2016,2,11,9,0,643.0,80.0,1.3,17.0,312.0,63.22,50.27
2016,2,11,9,15,743.0,76.0,1.2,17.0,375.0,66.64,53.14
2016,2,11,9,30,843.0,72.0,1.1,17.0,438.0,65.25,51.78
2016,2,11,9,45,851.0,77.5,1.05,17.5,474.5,69.27,55.03
2016,2,11,10,0,859.0,83.0,1.0,18.0,511.0,73.15,58.12
2016,2,11,10,15,872.5,85.0,1.0,18.5,543.0,74.61,59.12
2016,2,11,10,30,886.0,87.0,1.0,19.0,575.0,76.07,60.12
2016,2,11,10,45,895.0,88.5,1.05,19.5,600.0,93.85,64.45
2016,2,11,11,0,904.0,90.0,1.1,20.0,625.0,152.42,86.05
2016,2,11,11,15,909.5,91.0,1.15,20.0,642.5,210.52,124.88
2016,2,11,11,30,915.0,92.0,1.2,20.0,660.0,268.38,171.67
2016,2,11,11,45,916.5,93.0,1.25,20.5,669.0,324.69,220.29
2016,2,11,12,0,918.0,94.0,1.3,21.0,678.0,379.86,268.58
2016,2,11,12,15,918.0,94.0,1.3,21.0,679.5,432.3,314.62
2016,2,11,12,30,918.0,94.0,1.3,21.0,681.0,482.97,358.27
2016,2,11,12,45,900.5,99.5,1.3,21.0,670.0,528.02,396.64
2016,2,11,13,0,883.0,105.0,1.3,21.0,659.0,572.36,433.17
2016,2,11,13,15,738.5,143.5,1.2,21.0,600.0,570.54,434.28
2016,2,11,13,30,594.0,182.0,1.1,21.0,541.0,547.88,419.32
2016,2,11,13,45,503.0,202.5,1.05,21.0,499.0,537.62,413.07
2016,2,11,14,0,412.0,223.0,1.0,21.0,457.0,505.31,390.21
2016,2,11,14,15,484.5,191.0,0.9,20.5,452.0,561.7,434.16
2016,2,11,14,30,557.0,159.0,0.8,20.0,447.0,603.94,467.04
2016,2,11,14,45,576.5,141.5,0.75,20.0,421.5,628.29,485.57
2016,2,11,15,0,596.0,124.0,0.7,20.0,396.0,643.37,497.8
2016,2,11,15,15,571.0,116.5,0.7,19.5,358.0,630.12,490.7
2016,2,11,15,30,546.0,109.0,0.7,19.0,320.0,613.25,480.86
2016,2,11,15,45,499.5,104.5,0.7,18.5,279.5,571.35,452.3
2016,2,11,16,0,453.0,100.0,0.7,18.0,239.0,535.43,427.43
2016,2,11,16,15,412.5,87.0,0.75,17.5,197.5,491.4,395.58
2016,2,11,16,30,372.0,74.0,0.8,17.0,156.0,445.5,360.43
2016,2,11,16,45,310.5,59.0,0.85,16.5,115.5,377.95,305.79
2016,2,11,17,0,249.0,44.0,0.9,16.0,75.0,310.32,247.44
2016,2,11,17,15,124.5,28.5,0.9,15.5,44.0,186.29,125.75
2016,2,11,17,30,0.0,13.0,0.9,15.0,13.0,10.23,0.0
2016,2,11,17,45,0.0,6.5,0.9,15.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
