Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,7,15,84.5,17.0,0.9,12.5,25.5,12.89,0.0
2016,2,12,7,30,169.0,34.0,1.0,13.0,51.0,25.58,15.62
2016,2,12,7,45,228.0,51.5,1.1,13.5,87.5,38.33,27.99
2016,2,12,8,0,287.0,69.0,1.2,14.0,124.0,50.84,39.52
2016,2,12,8,15,323.5,84.5,1.2,14.5,163.0,61.53,49.23
2016,2,12,8,30,360.0,100.0,1.2,15.0,202.0,71.95,58.47
2016,2,12,8,45,398.0,109.5,1.25,15.5,240.0,78.25,63.87
2016,2,12,9,0,436.0,119.0,1.3,16.0,278.0,84.45,69.05
2016,2,12,9,15,384.5,145.5,1.3,16.5,297.5,99.59,81.9
2016,2,12,9,30,333.0,172.0,1.3,17.0,317.0,116.38,95.96
2016,2,12,9,45,482.0,151.0,1.35,17.5,382.0,103.2,84.2
2016,2,12,10,0,631.0,130.0,1.4,18.0,447.0,93.68,75.71
2016,2,12,10,15,726.0,119.0,1.4,18.0,505.5,87.47,70.24
2016,2,12,10,30,821.0,108.0,1.4,18.0,564.0,88.78,71.23
2016,2,12,10,45,833.0,109.5,1.4,18.5,589.5,100.06,68.99
2016,2,12,11,0,845.0,111.0,1.4,19.0,615.0,156.72,91.51
2016,2,12,11,15,851.5,112.0,1.4,19.0,632.5,213.12,129.94
2016,2,12,11,30,858.0,113.0,1.4,19.0,650.0,269.54,175.84
2016,2,12,11,45,860.5,114.0,1.45,19.5,659.0,324.67,223.5
2016,2,12,12,0,863.0,115.0,1.5,20.0,668.0,378.9,270.93
2016,2,12,12,15,863.0,115.0,1.55,20.0,669.5,430.24,316.19
2016,2,12,12,30,863.0,115.0,1.6,20.0,671.0,479.91,359.25
2016,2,12,12,45,858.0,115.5,1.7,20.0,663.5,525.73,398.63
2016,2,12,13,0,853.0,116.0,1.8,20.0,656.0,569.03,435.19
2016,2,12,13,15,847.0,115.0,1.85,20.0,641.0,607.69,467.3
2016,2,12,13,30,841.0,114.0,1.9,20.0,626.0,643.36,496.55
2016,2,12,13,45,830.5,113.0,2.0,20.0,603.0,672.98,521.2
2016,2,12,14,0,820.0,112.0,2.1,20.0,580.0,699.05,542.96
2016,2,12,14,15,806.0,109.5,2.1,19.5,550.0,717.48,559.47
2016,2,12,14,30,792.0,107.0,2.1,19.0,520.0,732.0,572.79
2016,2,12,14,45,774.0,103.0,2.15,19.0,484.0,742.69,581.94
2016,2,12,15,0,756.0,99.0,2.2,19.0,448.0,745.35,585.47
2016,2,12,15,15,655.0,104.0,2.0,18.5,386.5,687.0,544.14
2016,2,12,15,30,554.0,109.0,1.8,18.0,325.0,621.86,497.49
2016,2,12,15,45,507.0,105.5,1.6,18.0,285.0,580.43,466.78
2016,2,12,16,0,460.0,102.0,1.4,18.0,245.0,545.25,439.9
2016,2,12,16,15,489.5,83.5,1.3,17.0,212.5,552.93,446.79
2016,2,12,16,30,519.0,65.0,1.2,16.0,180.0,563.52,453.97
2016,2,12,16,45,438.0,54.0,1.15,15.5,134.5,481.66,388.25
2016,2,12,17,0,357.0,43.0,1.1,15.0,89.0,398.82,318.25
2016,2,12,17,15,221.5,28.5,1.1,14.5,52.5,267.2,189.29
2016,2,12,17,30,86.0,14.0,1.1,14.0,16.0,79.61,0.0
2016,2,12,17,45,43.0,7.0,1.1,14.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,7,15,205.5,15.0,1.15,11.5,35.5,12.23,0.0
2016,2,13,7,30,411.0,30.0,1.3,12.0,71.0,25.08,15.48
2016,2,13,7,45,510.0,38.0,1.5,12.5,118.0,31.86,22.47
2016,2,13,8,0,609.0,46.0,1.7,13.0,165.0,42.04,31.91
2016,2,13,8,15,668.0,51.5,1.85,13.5,214.5,47.07,36.58
2016,2,13,8,30,727.0,57.0,2.0,14.0,264.0,52.14,41.12
2016,2,13,8,45,767.5,60.5,2.15,14.5,312.5,55.42,43.93
2016,2,13,9,0,808.0,64.0,2.3,15.0,361.0,58.73,46.69
2016,2,13,9,15,835.0,66.5,2.35,15.0,405.5,61.07,48.64
2016,2,13,9,30,862.0,69.0,2.4,15.0,450.0,63.42,50.58
2016,2,13,9,45,882.0,71.0,2.45,15.5,490.0,72.0,57.84
2016,2,13,10,0,902.0,73.0,2.5,16.0,530.0,74.31,59.59
2016,2,13,10,15,916.0,74.5,2.5,16.5,563.5,76.07,60.85
2016,2,13,10,30,930.0,76.0,2.5,17.0,597.0,77.75,62.05
2016,2,13,10,45,942.5,76.5,2.55,17.5,624.0,92.1,60.3
2016,2,13,11,0,955.0,77.0,2.6,18.0,651.0,153.0,84.53
2016,2,13,11,15,961.0,77.5,2.55,18.0,669.0,213.61,126.54
2016,2,13,11,30,967.0,78.0,2.5,18.0,687.0,273.96,176.66
2016,2,13,11,45,972.0,77.5,2.5,18.5,697.5,332.75,228.52
2016,2,13,12,0,977.0,77.0,2.5,19.0,708.0,390.62,280.2
2016,2,13,12,15,977.5,77.5,2.45,19.0,709.5,446.43,330.16
2016,2,13,12,30,978.0,78.0,2.4,19.0,711.0,500.43,377.52
2016,2,13,12,45,970.0,80.0,2.35,19.0,703.0,549.64,419.99
2016,2,13,13,0,962.0,82.0,2.3,19.0,695.0,595.91,458.95
2016,2,13,13,15,956.5,81.5,2.3,19.0,679.0,638.13,494.06
2016,2,13,13,30,951.0,81.0,2.3,19.0,663.0,677.22,526.02
2016,2,13,13,45,943.5,79.5,2.3,19.0,640.0,710.71,553.28
2016,2,13,14,0,936.0,78.0,2.3,19.0,617.0,740.63,577.5
2016,2,13,14,15,924.0,76.5,2.4,19.0,586.0,763.66,595.99
2016,2,13,14,30,912.0,75.0,2.5,19.0,555.0,782.78,611.29
2016,2,13,14,45,893.5,73.5,2.6,19.0,517.0,792.94,620.4
2016,2,13,15,0,875.0,72.0,2.7,19.0,479.0,799.0,626.76
2016,2,13,15,15,851.5,69.0,2.55,18.5,436.0,803.53,631.68
2016,2,13,15,30,828.0,66.0,2.4,18.0,393.0,795.76,627.66
2016,2,13,15,45,791.5,63.0,2.25,17.5,345.0,773.06,612.67
2016,2,13,16,0,755.0,60.0,2.1,17.0,297.0,746.38,594.24
2016,2,13,16,15,705.0,55.0,1.9,16.0,248.0,702.09,562.44
2016,2,13,16,30,655.0,50.0,1.7,15.0,199.0,654.48,526.23
2016,2,13,16,45,573.5,43.0,1.5,14.5,150.0,575.24,462.47
2016,2,13,17,0,492.0,36.0,1.3,14.0,101.0,505.49,401.63
2016,2,13,17,15,343.0,25.0,1.3,13.5,61.0,367.19,266.87
2016,2,13,17,30,194.0,14.0,1.3,13.0,21.0,166.34,0.0
2016,2,13,17,45,97.0,7.0,1.3,12.5,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,7,15,217.5,14.5,1.8,11.5,36.5,11.83,0.0
2016,2,14,7,30,435.0,29.0,2.1,12.0,73.0,26.47,16.81
2016,2,14,7,45,529.5,36.0,2.4,12.5,120.0,32.96,23.47
2016,2,14,8,0,624.0,43.0,2.7,13.0,167.0,39.59,29.74
2016,2,14,8,15,678.5,47.5,2.85,13.5,215.5,43.87,33.73
2016,2,14,8,30,733.0,52.0,3.0,14.0,264.0,48.21,37.61
2016,2,14,8,45,769.5,55.0,3.15,14.5,311.5,51.18,40.15
2016,2,14,9,0,806.0,58.0,3.3,15.0,359.0,54.17,42.64
2016,2,14,9,15,830.5,61.0,3.6,15.5,402.0,62.85,50.1
2016,2,14,9,30,855.0,64.0,3.9,16.0,445.0,66.15,52.74
2016,2,14,9,45,864.0,68.5,4.25,16.5,482.0,70.04,55.89
2016,2,14,10,0,873.0,73.0,4.6,17.0,519.0,73.75,58.86
2016,2,14,10,15,885.5,75.0,4.7,17.0,551.0,75.76,60.47
2016,2,14,10,30,898.0,77.0,4.8,17.0,583.0,77.68,62.01
2016,2,14,10,45,905.5,78.5,4.95,17.5,608.0,94.12,60.95
2016,2,14,11,0,913.0,80.0,5.1,18.0,633.0,153.12,85.89
2016,2,14,11,15,658.0,171.0,5.05,18.0,575.5,221.4,146.42
2016,2,14,11,30,403.0,262.0,5.0,18.0,518.0,270.2,197.37
2016,2,14,11,45,665.5,172.0,5.0,18.5,602.0,314.44,226.16
2016,2,14,12,0,928.0,82.0,5.0,19.0,686.0,381.03,277.07
2016,2,14,12,15,746.5,147.5,4.95,19.0,634.5,414.08,312.91
2016,2,14,12,30,565.0,213.0,4.9,19.0,583.0,428.29,330.8
2016,2,14,12,45,744.5,147.0,4.85,19.0,628.0,502.06,390.93
2016,2,14,13,0,924.0,81.0,4.8,19.0,673.0,577.52,452.99
2016,2,14,13,15,735.5,142.5,4.7,19.0,607.0,574.62,453.24
2016,2,14,13,30,547.0,204.0,4.6,19.0,541.0,544.21,431.08
2016,2,14,13,45,455.0,222.5,4.6,19.0,496.5,529.03,420.71
2016,2,14,14,0,363.0,241.0,4.6,19.0,452.0,492.58,393.37
2016,2,14,14,15,429.0,212.5,4.45,19.0,449.0,546.86,437.45
2016,2,14,14,30,495.0,184.0,4.3,19.0,446.0,588.22,471.38
2016,2,14,14,45,670.5,127.0,4.15,19.0,456.5,693.28,555.11
2016,2,14,15,0,846.0,70.0,4.0,19.0,467.0,776.09,617.22
2016,2,14,15,15,661.5,98.5,3.7,18.5,392.0,690.48,554.47
2016,2,14,15,30,477.0,127.0,3.4,18.0,317.0,574.06,466.84
2016,2,14,15,45,605.5,93.0,3.15,17.5,305.0,660.95,536.01
2016,2,14,16,0,734.0,59.0,2.9,17.0,293.0,729.81,587.84
2016,2,14,16,15,686.0,54.5,2.65,16.5,245.0,687.68,555.5
2016,2,14,16,30,638.0,50.0,2.4,16.0,197.0,642.32,519.72
2016,2,14,16,45,552.0,43.5,2.2,15.5,149.0,568.35,459.79
2016,2,14,17,0,466.0,37.0,2.0,15.0,101.0,486.6,389.93
2016,2,14,17,15,325.0,26.0,1.95,14.5,61.5,355.05,264.34
2016,2,14,17,30,184.0,15.0,1.9,14.0,22.0,159.67,0.0
2016,2,14,17,45,92.0,7.5,1.9,14.0,11.0,5.9,0.0
2016,2,14,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,7,15,236.0,14.5,1.55,13.5,40.0,12.92,0.0
2016,2,15,7,30,472.0,29.0,1.8,14.0,80.0,26.61,16.94
2016,2,15,7,45,565.0,35.5,2.1,15.0,128.0,32.75,23.08
2016,2,15,8,0,658.0,42.0,2.4,16.0,176.0,39.04,28.91
2016,2,15,8,15,711.5,47.0,2.5,16.5,226.0,43.82,33.27
2016,2,15,8,30,765.0,52.0,2.6,17.0,276.0,48.62,37.5
2016,2,15,8,45,801.0,55.0,2.75,17.5,324.5,51.64,40.06
2016,2,15,9,0,837.0,58.0,2.9,18.0,373.0,60.04,47.25
2016,2,15,9,15,861.0,60.5,2.95,18.5,417.5,63.13,49.71
2016,2,15,9,30,885.0,63.0,3.0,19.0,462.0,66.12,52.06
2016,2,15,9,45,902.5,64.5,3.1,19.5,501.0,68.2,53.6
2016,2,15,10,0,920.0,66.0,3.2,20.0,540.0,70.18,55.06
2016,2,15,10,15,932.0,67.5,3.1,20.0,573.0,71.96,56.45
2016,2,15,10,30,944.0,69.0,3.0,20.0,606.0,73.66,57.78
2016,2,15,10,45,952.5,70.0,2.95,20.5,631.5,92.81,56.95
2016,2,15,11,0,961.0,71.0,2.9,21.0,657.0,154.21,83.25
2016,2,15,11,15,966.5,71.5,2.85,21.0,675.0,215.07,125.95
2016,2,15,11,30,972.0,72.0,2.8,21.0,693.0,275.61,176.24
2016,2,15,11,45,974.5,72.5,2.75,21.5,703.0,334.74,228.13
2016,2,15,12,0,977.0,73.0,2.7,22.0,713.0,392.72,279.46
2016,2,15,12,15,977.5,73.5,2.65,22.0,714.5,448.54,328.92
2016,2,15,12,30,978.0,74.0,2.6,22.0,716.0,502.54,375.79
2016,2,15,12,45,974.0,75.0,2.55,22.0,709.0,552.76,418.54
2016,2,15,13,0,970.0,76.0,2.5,22.0,702.0,600.33,458.05
2016,2,15,13,15,966.0,75.0,2.5,22.0,687.0,643.16,493.25
2016,2,15,13,30,962.0,74.0,2.5,22.0,672.0,682.91,525.37
2016,2,15,13,45,954.5,73.5,2.5,22.0,649.0,717.65,553.23
2016,2,15,14,0,947.0,73.0,2.5,22.0,626.0,748.84,578.07
2016,2,15,14,15,936.5,71.5,2.4,21.5,595.5,773.12,596.57
2016,2,15,14,30,926.0,70.0,2.3,21.0,565.0,793.51,612.38
2016,2,15,14,45,910.5,68.5,2.25,21.0,527.5,806.09,622.01
2016,2,15,15,0,895.0,67.0,2.2,21.0,490.0,814.63,628.96
2016,2,15,15,15,874.0,64.5,2.0,20.5,447.5,813.44,629.11
2016,2,15,15,30,853.0,62.0,1.8,20.0,405.0,808.26,626.37
2016,2,15,15,45,821.5,59.0,1.6,19.5,357.5,798.56,620.15
2016,2,15,16,0,790.0,56.0,1.4,19.0,310.0,776.18,604.41
2016,2,15,16,15,744.0,52.0,1.3,18.0,260.5,736.45,577.59
2016,2,15,16,30,698.0,48.0,1.2,17.0,211.0,693.4,546.58
2016,2,15,16,45,622.0,41.5,1.2,16.5,161.5,618.92,489.72
2016,2,15,17,0,546.0,35.0,1.2,16.0,112.0,542.55,426.99
2016,2,15,17,15,406.0,25.5,1.2,15.5,69.5,410.26,305.4
2016,2,15,17,30,266.0,16.0,1.2,15.0,27.0,258.52,0.0
2016,2,15,17,45,133.0,8.0,1.2,15.0,13.5,111.42,0.0
2016,2,15,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,7,15,236.5,15.5,1.15,13.5,41.5,12.67,1.0
2016,2,16,7,30,473.0,31.0,1.3,14.0,83.0,28.4,18.61
2016,2,16,7,45,560.5,38.0,1.5,15.0,131.5,34.89,25.01
2016,2,16,8,0,648.0,45.0,1.7,16.0,180.0,41.49,31.1
2016,2,16,8,15,701.5,50.0,1.75,16.5,230.0,46.17,35.37
2016,2,16,8,30,755.0,55.0,1.8,17.0,280.0,50.89,39.52
2016,2,16,8,45,788.5,59.0,1.85,17.5,328.0,54.56,42.62
2016,2,16,9,0,822.0,63.0,1.9,18.0,376.0,58.21,45.63
2016,2,16,9,15,846.0,65.5,1.9,18.5,420.0,60.55,47.45
2016,2,16,9,30,870.0,68.0,1.9,19.0,464.0,69.34,54.82
2016,2,16,9,45,891.0,68.5,1.95,20.0,503.5,70.76,55.66
2016,2,16,10,0,912.0,69.0,2.0,21.0,543.0,72.1,56.43
2016,2,16,10,15,923.5,70.5,2.05,21.0,575.5,73.83,57.77
2016,2,16,10,30,935.0,72.0,2.1,21.0,608.0,75.47,59.05
2016,2,16,10,45,943.0,73.5,2.15,21.5,633.5,97.07,58.89
2016,2,16,11,0,951.0,75.0,2.2,22.0,659.0,158.39,86.02
2016,2,16,11,15,956.0,75.5,2.2,22.0,677.0,218.77,128.56
2016,2,16,11,30,961.0,76.0,2.2,22.0,695.0,278.78,178.25
2016,2,16,11,45,963.5,76.5,2.2,22.5,704.5,337.47,229.39
2016,2,16,12,0,966.0,77.0,2.2,23.0,714.0,395.03,279.9
2016,2,16,12,15,966.5,77.0,2.1,23.0,715.5,450.03,328.02
2016,2,16,12,30,967.0,77.0,2.0,23.0,717.0,503.19,373.44
2016,2,16,12,45,967.5,75.5,1.95,23.0,710.5,552.94,415.15
2016,2,16,13,0,968.0,74.0,1.9,23.0,704.0,600.33,453.88
2016,2,16,13,15,964.0,73.5,1.85,23.0,689.0,643.52,488.46
2016,2,16,13,30,960.0,73.0,1.8,23.0,674.0,683.67,519.92
2016,2,16,13,45,953.0,72.0,1.75,23.0,651.0,718.11,546.63
2016,2,16,14,0,946.0,71.0,1.7,23.0,628.0,749.02,570.16
2016,2,16,14,15,936.0,70.0,1.6,23.0,597.5,774.1,587.31
2016,2,16,14,30,926.0,69.0,1.5,23.0,567.0,795.36,601.8
2016,2,16,14,45,912.5,67.0,1.45,23.0,530.5,808.84,611.56
2016,2,16,15,0,899.0,65.0,1.4,23.0,494.0,818.31,618.74
2016,2,16,15,15,878.5,62.5,1.3,22.5,451.5,817.44,619.56
2016,2,16,15,30,858.0,60.0,1.2,22.0,409.0,812.55,617.7
2016,2,16,15,45,830.5,56.5,1.1,21.5,362.0,796.57,608.03
2016,2,16,16,0,803.0,53.0,1.0,21.0,315.0,785.86,601.6
2016,2,16,16,15,759.0,49.0,1.0,20.5,265.0,747.75,576.52
2016,2,16,16,30,715.0,45.0,1.0,20.0,215.0,706.43,547.6
2016,2,16,16,45,644.0,39.5,1.05,19.5,165.5,637.35,496.48
2016,2,16,17,0,573.0,34.0,1.1,19.0,116.0,566.36,439.49
2016,2,16,17,15,286.5,32.0,1.1,18.5,73.0,331.1,248.15
2016,2,16,17,30,0.0,30.0,1.1,18.0,30.0,49.61,0.0
2016,2,16,17,45,0.0,15.0,1.15,17.5,15.0,11.8,0.0
2016,2,16,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,7,15,189.0,18.0,3.05,14.0,39.5,14.57,3.14
2016,2,17,7,30,378.0,36.0,3.2,14.0,79.0,29.77,19.86
2016,2,17,7,45,463.5,45.0,3.35,14.5,124.5,37.06,26.99
2016,2,17,8,0,549.0,54.0,3.5,15.0,170.0,44.4,33.82
2016,2,17,8,15,603.5,60.5,3.65,15.0,217.5,49.53,38.57
2016,2,17,8,30,658.0,67.0,3.8,15.0,265.0,54.66,43.18
2016,2,17,8,45,555.0,96.5,4.0,15.0,282.5,74.3,60.52
2016,2,17,9,0,452.0,126.0,4.2,15.0,300.0,88.85,73.2
2016,2,17,9,15,380.0,156.5,4.35,15.0,314.5,105.78,87.83
2016,2,17,9,30,308.0,187.0,4.5,15.0,329.0,124.28,103.68
2016,2,17,9,45,154.0,114.0,4.7,15.0,185.0,78.32,63.39
2016,2,17,10,0,0.0,41.0,4.9,15.0,41.0,31.39,22.08
2016,2,17,10,15,292.5,107.5,5.05,15.0,276.5,71.25,56.98
2016,2,17,10,30,585.0,174.0,5.2,15.0,512.0,116.12,95.77
2016,2,17,10,45,458.0,223.0,5.4,15.0,494.5,153.51,114.06
2016,2,17,11,0,331.0,272.0,5.6,15.0,477.0,207.84,153.07
2016,2,17,11,15,337.5,279.0,5.75,15.0,493.0,241.28,178.15
2016,2,17,11,30,344.0,286.0,5.9,15.0,509.0,275.44,206.62
2016,2,17,11,45,319.5,296.0,6.1,15.5,505.5,303.42,231.95
2016,2,17,12,0,295.0,306.0,6.3,16.0,502.0,328.72,254.99
2016,2,17,12,15,220.5,314.5,6.4,16.0,461.0,327.5,257.66
2016,2,17,12,30,146.0,323.0,6.5,16.0,420.0,319.73,253.8
2016,2,17,12,45,91.0,297.0,6.6,16.0,357.5,280.87,223.99
2016,2,17,13,0,36.0,271.0,6.7,16.0,295.0,239.14,190.85
2016,2,17,13,15,147.0,281.5,6.75,16.0,375.0,329.76,265.41
2016,2,17,13,30,258.0,292.0,6.8,16.0,455.0,434.03,350.53
2016,2,17,13,45,269.0,279.0,6.85,16.0,444.0,448.34,363.32
2016,2,17,14,0,280.0,266.0,6.9,16.0,433.0,461.85,375.7
2016,2,17,14,15,274.5,255.0,6.85,15.5,412.0,464.35,379.65
2016,2,17,14,30,269.0,244.0,6.8,15.0,391.0,465.09,382.2
2016,2,17,14,45,344.5,211.0,6.8,15.0,385.5,504.11,416.85
2016,2,17,15,0,420.0,178.0,6.8,15.0,380.0,562.27,466.4
2016,2,17,15,15,420.5,160.5,6.6,14.5,348.0,557.51,464.93
2016,2,17,15,30,421.0,143.0,6.4,14.0,316.0,550.08,461.41
2016,2,17,15,45,386.5,133.5,6.2,14.0,278.0,519.54,437.26
2016,2,17,16,0,352.0,124.0,6.0,14.0,240.0,486.59,410.67
2016,2,17,16,15,322.5,107.5,5.8,13.5,201.0,428.17,363.88
2016,2,17,16,30,293.0,91.0,5.6,13.0,162.0,387.68,330.04
2016,2,17,16,45,246.0,73.0,5.45,13.0,123.5,328.55,278.24
2016,2,17,17,0,199.0,55.0,5.3,13.0,85.0,268.67,224.04
2016,2,17,17,15,99.5,38.0,5.35,13.0,53.0,167.32,130.37
2016,2,17,17,30,0.0,21.0,5.4,13.0,21.0,22.45,0.0
2016,2,17,17,45,0.0,10.5,5.45,13.0,10.5,8.26,0.0
2016,2,17,18,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,4.5,1.4,10.5,4.5,0.0,0.0
2016,2,18,7,0,0.0,9.0,1.5,11.0,9.0,7.08,0.0
2016,2,18,7,15,97.5,30.0,1.7,11.0,41.5,22.23,9.31
2016,2,18,7,30,195.0,51.0,1.9,11.0,74.0,37.36,26.85
2016,2,18,7,45,297.0,65.0,2.1,11.0,119.5,48.18,37.34
2016,2,18,8,0,399.0,79.0,2.3,11.0,165.0,58.6,47.16
2016,2,18,8,15,465.0,89.0,2.4,11.0,213.0,65.98,54.01
2016,2,18,8,30,531.0,99.0,2.5,11.0,261.0,73.32,60.65
2016,2,18,8,45,404.5,127.0,2.6,11.5,262.0,89.27,74.68
2016,2,18,9,0,278.0,155.0,2.7,12.0,263.0,105.57,88.79
2016,2,18,9,15,490.5,137.0,2.7,12.0,354.0,95.7,79.83
2016,2,18,9,30,703.0,119.0,2.7,12.0,445.0,89.14,73.84
2016,2,18,9,45,739.0,118.0,2.7,12.5,486.0,88.12,72.61
2016,2,18,10,0,775.0,117.0,2.7,13.0,527.0,87.33,71.6
2016,2,18,10,15,434.0,191.5,2.65,13.0,423.5,123.21,102.64
2016,2,18,10,30,93.0,266.0,2.6,13.0,320.0,172.9,145.05
2016,2,18,10,45,46.5,192.0,2.55,13.0,219.0,135.59,106.87
2016,2,18,11,0,0.0,118.0,2.5,13.0,118.0,89.85,69.86
2016,2,18,11,15,227.5,187.5,2.4,13.0,336.0,167.5,123.64
2016,2,18,11,30,455.0,257.0,2.3,13.0,554.0,282.46,207.79
2016,2,18,11,45,459.5,260.0,2.25,13.5,563.5,321.1,240.69
2016,2,18,12,0,464.0,263.0,2.2,14.0,573.0,359.74,273.97
2016,2,18,12,15,684.5,184.5,2.25,14.0,642.5,427.06,326.72
2016,2,18,12,30,905.0,106.0,2.3,14.0,712.0,505.54,390.06
2016,2,18,12,45,908.5,102.5,2.35,14.5,706.5,553.13,430.72
2016,2,18,13,0,912.0,99.0,2.4,15.0,701.0,598.67,468.83
2016,2,18,13,15,505.0,197.5,2.4,15.0,530.0,490.44,388.66
2016,2,18,13,30,98.0,296.0,2.4,15.0,359.0,313.73,249.62
2016,2,18,13,45,87.0,282.0,2.45,15.0,336.5,303.24,242.65
2016,2,18,14,0,76.0,268.0,2.5,15.0,314.0,291.13,233.62
2016,2,18,14,15,468.0,179.5,2.5,14.5,438.0,549.53,444.41
2016,2,18,14,30,860.0,91.0,2.5,14.0,562.0,783.3,624.17
2016,2,18,14,45,699.5,121.0,2.5,14.0,487.5,719.29,576.43
2016,2,18,15,0,539.0,151.0,2.5,14.0,413.0,631.77,511.35
2016,2,18,15,15,657.5,116.0,2.3,13.5,407.5,716.12,578.06
2016,2,18,15,30,776.0,81.0,2.1,13.0,402.0,783.81,628.44
2016,2,18,15,45,742.5,76.5,1.95,13.0,355.5,760.75,611.1
2016,2,18,16,0,709.0,72.0,1.8,13.0,309.0,740.55,596.27
2016,2,18,16,15,658.5,66.5,1.6,12.5,259.5,695.18,562.53
2016,2,18,16,30,608.0,61.0,1.4,12.0,210.0,646.84,525.11
2016,2,18,16,45,531.5,52.5,1.2,11.5,161.5,569.94,463.63
2016,2,18,17,0,455.0,44.0,1.0,11.0,113.0,491.8,397.84
2016,2,18,17,15,319.0,32.5,1.0,10.5,71.5,361.01,283.6
2016,2,18,17,30,183.0,21.0,1.0,10.0,30.0,211.83,33.17
2016,2,18,17,45,91.5,10.5,1.0,10.0,15.0,81.34,0.0
2016,2,18,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,7.0,1.4,8.5,7.0,0.0,0.0
2016,2,19,7,0,0.0,14.0,1.5,9.0,14.0,11.02,0.0
2016,2,19,7,15,199.5,26.0,1.5,9.5,51.0,19.86,8.74
2016,2,19,7,30,399.0,38.0,1.5,10.0,88.0,31.43,21.93
2016,2,19,7,45,497.0,46.0,1.5,10.5,136.5,38.02,28.44
2016,2,19,8,0,595.0,54.0,1.5,11.0,185.0,44.75,34.79
2016,2,19,8,15,649.0,59.5,1.55,11.0,234.5,49.22,38.98
2016,2,19,8,30,703.0,65.0,1.6,11.0,284.0,58.17,47.06
2016,2,19,8,45,741.0,68.5,1.65,11.5,332.0,61.2,49.61
2016,2,19,9,0,779.0,72.0,1.7,12.0,380.0,64.26,52.12
2016,2,19,9,15,803.5,75.5,1.75,12.5,423.5,67.08,54.38
2016,2,19,9,30,828.0,79.0,1.8,13.0,467.0,69.87,56.57
2016,2,19,9,45,845.5,81.5,1.85,13.5,505.5,71.78,57.98
2016,2,19,10,0,863.0,84.0,1.9,14.0,544.0,73.66,59.36
2016,2,19,10,15,875.5,85.5,1.95,14.0,576.0,82.49,66.91
2016,2,19,10,30,888.0,87.0,2.0,14.0,608.0,83.96,68.05
2016,2,19,10,45,895.0,89.0,2.1,14.5,633.0,111.94,69.64
2016,2,19,11,0,902.0,91.0,2.2,15.0,658.0,171.25,99.4
2016,2,19,11,15,907.5,92.0,2.25,15.0,675.5,229.83,143.04
2016,2,19,11,30,913.0,93.0,2.3,15.0,693.0,288.18,193.08
2016,2,19,11,45,913.5,94.5,2.35,15.5,702.0,344.98,244.04
2016,2,19,12,0,914.0,96.0,2.4,16.0,711.0,400.55,294.09
2016,2,19,12,15,914.0,96.0,2.45,16.0,712.0,453.28,341.7
2016,2,19,12,30,914.0,96.0,2.5,16.0,713.0,504.24,386.85
2016,2,19,12,45,907.0,98.0,2.6,16.0,705.0,551.41,428.13
2016,2,19,13,0,900.0,100.0,2.7,16.0,697.0,595.85,466.29
2016,2,19,13,15,895.0,99.0,2.75,16.0,682.0,635.9,500.13
2016,2,19,13,30,890.0,98.0,2.8,16.0,667.0,672.96,531.04
2016,2,19,13,45,716.0,148.0,2.85,16.0,595.5,651.25,515.65
2016,2,19,14,0,542.0,198.0,2.9,16.0,524.0,599.86,477.46
2016,2,19,14,15,696.5,144.5,2.8,15.5,542.0,694.74,553.63
2016,2,19,14,30,851.0,91.0,2.7,15.0,560.0,779.28,618.7
2016,2,19,14,45,834.5,88.5,2.65,15.0,523.5,789.05,626.14
2016,2,19,15,0,818.0,86.0,2.6,15.0,487.0,794.74,631.36
2016,2,19,15,15,794.5,82.5,2.4,14.5,444.5,789.4,628.79
2016,2,19,15,30,771.0,79.0,2.2,14.0,402.0,779.93,623.21
2016,2,19,15,45,739.0,75.0,2.05,14.0,355.5,758.61,608.0
2016,2,19,16,0,707.0,71.0,1.9,14.0,309.0,739.83,594.32
2016,2,19,16,15,658.0,65.5,1.65,13.5,260.0,695.57,561.2
2016,2,19,16,30,609.0,60.0,1.4,13.0,211.0,648.42,524.53
2016,2,19,16,45,528.5,52.5,1.15,12.5,162.5,569.13,461.27
2016,2,19,17,0,448.0,45.0,0.9,12.0,114.0,488.54,393.86
2016,2,19,17,15,319.0,33.0,0.9,11.5,73.0,362.64,285.45
2016,2,19,17,30,190.0,21.0,0.9,11.0,32.0,220.72,66.5
2016,2,19,17,45,95.0,10.5,0.9,11.0,16.0,84.39,0.0
2016,2,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,6,45,54.5,6.5,1.25,8.5,8.0,0.0,0.0
2016,2,20,7,0,109.0,13.0,1.4,9.0,16.0,10.23,0.0
2016,2,20,7,15,259.5,26.5,1.45,9.5,54.0,21.8,10.93
2016,2,20,7,30,410.0,40.0,1.5,10.0,92.0,33.1,23.48
2016,2,20,7,45,502.0,48.5,1.6,10.5,141.0,40.02,30.27
2016,2,20,8,0,594.0,57.0,1.7,11.0,190.0,47.04,36.86
2016,2,20,8,15,648.5,63.0,1.65,11.0,240.5,51.82,41.33
2016,2,20,8,30,703.0,69.0,1.6,11.0,291.0,56.62,45.67
2016,2,20,8,45,743.5,72.5,1.55,11.5,340.0,64.32,52.39
2016,2,20,9,0,784.0,76.0,1.5,12.0,389.0,67.34,54.84
2016,2,20,9,15,809.0,79.5,1.4,12.5,433.5,70.1,57.02
2016,2,20,9,30,834.0,83.0,1.3,13.0,478.0,72.83,59.15
2016,2,20,9,45,855.5,84.5,1.2,13.5,517.5,74.05,59.93
2016,2,20,10,0,877.0,86.0,1.1,14.0,557.0,75.3,60.75
2016,2,20,10,15,889.5,87.5,1.0,14.5,590.0,84.11,68.12
2016,2,20,10,30,902.0,89.0,0.9,15.0,623.0,85.58,69.09
2016,2,20,10,45,912.5,89.5,0.85,15.5,649.0,115.74,70.68
2016,2,20,11,0,923.0,90.0,0.8,16.0,675.0,175.62,100.81
2016,2,20,11,15,928.5,91.0,0.75,16.0,693.0,235.5,145.0
2016,2,20,11,30,934.0,92.0,0.7,16.0,711.0,295.12,195.06
2016,2,20,11,45,938.0,92.0,0.65,16.5,720.5,353.06,245.34
2016,2,20,12,0,942.0,92.0,0.6,17.0,730.0,410.04,294.53
2016,2,20,12,15,941.5,92.0,0.55,17.0,731.0,464.01,340.88
2016,2,20,12,30,941.0,92.0,0.5,17.0,732.0,516.09,384.31
2016,2,20,12,45,935.0,93.5,0.45,17.0,723.5,564.59,423.62
2016,2,20,13,0,929.0,95.0,0.4,17.0,715.0,610.37,459.56
2016,2,20,13,15,676.0,178.0,0.45,17.0,624.0,585.04,443.72
2016,2,20,13,30,423.0,261.0,0.5,17.0,533.0,525.68,402.02
2016,2,20,13,45,657.0,178.0,0.55,17.0,584.0,641.41,490.58
2016,2,20,14,0,891.0,95.0,0.6,17.0,635.0,754.11,573.76
2016,2,20,14,15,879.5,93.5,0.7,16.5,604.5,777.27,592.07
2016,2,20,14,30,868.0,92.0,0.8,16.0,574.0,796.51,608.78
2016,2,20,14,45,847.5,90.5,0.95,16.0,536.0,804.61,617.72
2016,2,20,15,0,827.0,89.0,1.1,16.0,498.0,808.41,623.87
2016,2,20,15,15,769.0,86.0,1.1,15.5,440.5,774.75,603.03
2016,2,20,15,30,711.0,83.0,1.1,15.0,383.0,741.04,582.23
2016,2,20,15,45,666.5,84.0,1.1,15.0,340.5,715.5,565.73
2016,2,20,16,0,622.0,85.0,1.1,15.0,298.0,686.0,545.74
2016,2,20,16,15,631.5,72.0,1.05,14.0,259.5,683.14,545.89
2016,2,20,16,30,641.0,59.0,1.0,13.0,221.0,676.93,542.02
2016,2,20,16,45,575.0,51.0,0.95,12.5,172.0,609.09,489.5
2016,2,20,17,0,509.0,43.0,0.9,12.0,123.0,539.89,432.85
2016,2,20,17,15,382.0,32.0,0.9,11.5,79.5,415.63,326.95
2016,2,20,17,30,255.0,21.0,0.9,11.0,36.0,277.33,114.73
2016,2,20,17,45,127.5,10.5,0.95,11.0,18.0,110.78,0.0
2016,2,20,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,92.5,6.5,1.0,7.5,9.5,0.0,0.0
2016,2,21,7,0,185.0,13.0,1.0,8.0,19.0,10.23,0.0
2016,2,21,7,15,336.5,24.5,1.15,8.5,60.0,20.33,10.46
2016,2,21,7,30,488.0,36.0,1.3,9.0,101.0,30.19,21.12
2016,2,21,7,45,571.0,43.5,1.5,10.0,151.0,36.53,27.26
2016,2,21,8,0,654.0,51.0,1.7,11.0,201.0,46.55,36.45
2016,2,21,8,15,704.5,56.5,1.8,11.5,252.0,51.49,40.95
2016,2,21,8,30,755.0,62.0,1.9,12.0,303.0,56.44,45.31
2016,2,21,8,45,790.0,65.5,2.05,12.5,352.5,59.59,47.96
2016,2,21,9,0,825.0,69.0,2.2,13.0,402.0,62.76,50.55
2016,2,21,9,15,848.5,72.0,2.2,13.5,446.5,65.34,52.58
2016,2,21,9,30,872.0,75.0,2.2,14.0,491.0,67.88,54.56
2016,2,21,9,45,889.0,77.0,2.25,14.5,531.0,76.73,62.03
2016,2,21,10,0,906.0,79.0,2.3,15.0,571.0,78.87,63.61
2016,2,21,10,15,918.0,80.5,2.3,15.0,604.0,80.48,64.86
2016,2,21,10,30,930.0,82.0,2.3,15.0,637.0,82.01,66.05
2016,2,21,10,45,938.0,83.5,2.35,15.5,662.5,116.08,69.23
2016,2,21,11,0,946.0,85.0,2.4,16.0,688.0,177.76,101.68
2016,2,21,11,15,951.0,86.0,2.4,16.0,706.0,238.85,147.91
2016,2,21,11,30,956.0,87.0,2.4,16.0,724.0,299.59,200.21
2016,2,21,11,45,958.0,87.5,2.45,16.5,733.5,358.48,252.94
2016,2,21,12,0,960.0,88.0,2.5,17.0,743.0,416.19,304.68
2016,2,21,12,15,960.5,88.0,2.5,17.0,744.0,471.46,354.11
2016,2,21,12,30,961.0,88.0,2.5,17.0,745.0,524.9,400.88
2016,2,21,12,45,958.5,88.0,2.55,17.0,738.0,574.77,443.85
2016,2,21,13,0,956.0,88.0,2.6,17.0,731.0,622.11,483.78
2016,2,21,13,15,951.5,87.0,2.65,17.0,715.5,664.58,519.18
2016,2,21,13,30,947.0,86.0,2.7,17.0,700.0,703.95,551.54
2016,2,21,13,45,939.0,85.5,2.75,17.0,676.0,738.19,579.56
2016,2,21,14,0,931.0,85.0,2.8,17.0,652.0,768.87,604.18
2016,2,21,14,15,920.0,83.5,2.85,17.0,621.5,792.59,622.38
2016,2,21,14,30,909.0,82.0,2.9,17.0,591.0,812.41,637.97
2016,2,21,14,45,891.5,80.5,2.95,17.0,552.5,823.11,647.22
2016,2,21,15,0,874.0,79.0,3.0,17.0,514.0,838.42,660.0
2016,2,21,15,15,853.0,76.0,2.8,16.5,471.0,836.48,660.09
2016,2,21,15,30,832.0,73.0,2.6,16.0,428.0,830.36,657.24
2016,2,21,15,45,799.5,70.0,2.45,15.5,380.0,810.23,644.46
2016,2,21,16,0,767.0,67.0,2.3,15.0,332.0,786.06,628.41
2016,2,21,16,15,722.0,62.0,2.05,14.0,281.5,744.76,599.26
2016,2,21,16,30,677.0,57.0,1.8,13.0,231.0,699.98,565.99
2016,2,21,16,45,605.5,50.0,1.55,12.5,180.0,636.0,514.85
2016,2,21,17,0,534.0,43.0,1.3,12.0,129.0,562.97,453.56
2016,2,21,17,15,409.0,32.5,1.3,11.5,84.0,440.16,348.92
2016,2,21,17,30,284.0,22.0,1.3,11.0,39.0,305.36,152.74
2016,2,21,17,45,142.0,11.0,1.35,11.0,19.5,123.21,0.0
2016,2,21,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
