Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,11.5,1.5,9.5,11.5,0.0,0.0
2016,2,22,7,0,0.0,23.0,1.6,10.0,23.0,18.1,0.0
2016,2,22,7,15,258.5,30.0,1.8,10.5,65.0,24.64,14.23
2016,2,22,7,30,517.0,37.0,2.0,11.0,107.0,31.15,21.82
2016,2,22,7,45,596.5,44.0,2.25,11.5,158.0,40.26,30.43
2016,2,22,8,0,676.0,51.0,2.5,12.0,209.0,46.75,36.48
2016,2,22,8,15,725.5,56.0,2.6,12.5,260.5,51.32,40.63
2016,2,22,8,30,775.0,61.0,2.7,13.0,312.0,55.92,44.65
2016,2,22,8,45,808.5,64.5,2.8,13.5,361.5,59.11,47.32
2016,2,22,9,0,842.0,68.0,2.9,14.0,411.0,62.31,49.93
2016,2,22,9,15,772.0,85.0,3.05,14.5,426.0,73.35,59.41
2016,2,22,9,30,702.0,102.0,3.2,15.0,441.0,77.14,62.43
2016,2,22,9,45,691.5,116.0,3.35,15.5,472.0,85.2,69.14
2016,2,22,10,0,681.0,130.0,3.5,16.0,503.0,92.92,75.51
2016,2,22,10,15,812.0,105.0,3.5,16.5,575.0,86.03,69.25
2016,2,22,10,30,943.0,80.0,3.5,17.0,647.0,81.14,64.77
2016,2,22,10,45,950.5,81.5,3.55,17.5,672.5,118.3,68.98
2016,2,22,11,0,958.0,83.0,3.6,18.0,698.0,180.71,102.54
2016,2,22,11,15,962.5,83.5,3.6,18.0,716.0,242.07,149.31
2016,2,22,11,30,967.0,84.0,3.6,18.0,734.0,302.99,201.95
2016,2,22,11,45,969.0,85.0,3.6,18.5,743.5,362.86,255.54
2016,2,22,12,0,971.0,86.0,3.6,19.0,753.0,421.55,308.08
2016,2,22,12,15,971.0,86.0,3.6,19.0,754.0,477.2,357.95
2016,2,22,12,30,971.0,86.0,3.6,19.0,755.0,530.94,405.12
2016,2,22,12,45,963.0,88.0,3.65,19.0,746.0,580.21,447.8
2016,2,22,13,0,955.0,90.0,3.7,19.0,737.0,626.52,487.08
2016,2,22,13,15,950.0,89.5,3.65,19.0,721.0,669.2,522.43
2016,2,22,13,30,945.0,89.0,3.6,19.0,705.0,708.76,554.64
2016,2,22,13,45,938.0,87.5,3.6,19.0,681.5,742.69,582.31
2016,2,22,14,0,931.0,86.0,3.6,19.0,658.0,773.07,606.44
2016,2,22,14,15,920.0,84.5,3.55,18.5,626.5,796.79,625.39
2016,2,22,14,30,909.0,83.0,3.5,18.0,595.0,816.6,641.71
2016,2,22,14,45,893.5,81.0,3.45,18.0,557.5,828.32,651.17
2016,2,22,15,0,878.0,79.0,3.4,18.0,520.0,844.74,664.2
2016,2,22,15,15,857.0,76.0,3.1,17.5,476.5,842.8,663.85
2016,2,22,15,30,836.0,73.0,2.8,17.0,433.0,836.65,660.48
2016,2,22,15,45,805.5,69.5,2.5,17.0,385.0,817.55,646.3
2016,2,22,16,0,775.0,66.0,2.2,17.0,337.0,794.47,628.87
2016,2,22,16,15,731.5,61.5,1.95,16.0,286.5,754.98,601.42
2016,2,22,16,30,688.0,57.0,1.7,15.0,236.0,712.0,569.89
2016,2,22,16,45,618.5,50.0,1.5,14.5,185.0,649.2,520.71
2016,2,22,17,0,549.0,43.0,1.3,14.0,134.0,577.55,461.61
2016,2,22,17,15,427.0,33.0,1.3,13.5,88.5,457.23,360.61
2016,2,22,17,30,305.0,23.0,1.3,13.0,43.0,326.95,183.24
2016,2,22,17,45,152.5,11.5,1.3,12.5,21.5,132.49,0.0
2016,2,22,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.5,0.55,12.5,7.5,5.9,0.0
2016,2,23,7,0,0.0,15.0,0.5,13.0,15.0,11.38,0.0
2016,2,23,7,15,52.5,33.5,0.45,13.0,41.0,24.89,14.72
2016,2,23,7,30,105.0,52.0,0.4,13.0,67.0,37.94,27.71
2016,2,23,7,45,127.5,72.5,0.35,13.5,98.0,52.37,41.0
2016,2,23,8,0,150.0,93.0,0.3,14.0,129.0,66.28,53.55
2016,2,23,8,15,161.0,114.5,0.4,14.5,160.5,80.33,65.93
2016,2,23,8,30,172.0,136.0,0.5,15.0,192.0,94.01,77.72
2016,2,23,8,45,180.5,155.5,0.65,15.5,222.5,106.23,88.01
2016,2,23,9,0,189.0,175.0,0.8,16.0,253.0,118.11,97.86
2016,2,23,9,15,462.0,135.0,0.85,16.5,353.0,93.52,76.24
2016,2,23,9,30,735.0,95.0,0.9,17.0,453.0,73.14,58.35
2016,2,23,9,45,835.0,88.0,1.0,18.0,525.0,75.9,60.37
2016,2,23,10,0,935.0,81.0,1.1,19.0,597.0,80.95,64.29
2016,2,23,10,15,832.0,108.5,1.1,19.0,587.5,88.77,70.78
2016,2,23,10,30,729.0,136.0,1.1,19.0,578.0,95.43,76.27
2016,2,23,10,45,851.0,111.0,1.15,19.5,647.0,125.95,75.6
2016,2,23,11,0,973.0,86.0,1.2,20.0,716.0,187.49,105.57
2016,2,23,11,15,977.5,87.0,1.15,20.0,733.5,250.25,152.7
2016,2,23,11,30,982.0,88.0,1.1,20.0,751.0,312.58,205.12
2016,2,23,11,45,984.0,88.0,1.1,20.5,760.5,372.73,257.26
2016,2,23,12,0,986.0,88.0,1.1,21.0,770.0,431.62,308.02
2016,2,23,12,15,985.5,88.0,1.0,21.0,770.5,487.97,355.8
2016,2,23,12,30,985.0,88.0,0.9,21.0,771.0,542.34,400.4
2016,2,23,12,45,983.5,87.0,0.85,21.0,763.5,593.09,441.14
2016,2,23,13,0,982.0,86.0,0.8,21.0,756.0,641.28,478.63
2016,2,23,13,15,977.0,85.5,0.75,21.0,739.5,685.04,511.8
2016,2,23,13,30,972.0,85.0,0.7,21.0,723.0,725.6,541.76
2016,2,23,13,45,964.5,83.5,0.65,21.0,698.5,760.09,566.84
2016,2,23,14,0,957.0,82.0,0.6,21.0,674.0,790.88,588.01
2016,2,23,14,15,946.0,80.5,0.5,20.5,642.0,815.27,604.14
2016,2,23,14,30,935.0,79.0,0.4,20.0,610.0,835.65,617.69
2016,2,23,14,45,918.0,77.5,0.35,20.0,571.0,847.17,625.33
2016,2,23,15,0,901.0,76.0,0.3,20.0,532.0,854.49,630.49
2016,2,23,15,15,880.0,73.5,0.3,19.5,488.0,862.2,638.24
2016,2,23,15,30,859.0,71.0,0.3,19.0,444.0,856.88,637.52
2016,2,23,15,45,826.0,68.0,0.3,18.5,394.5,836.33,626.85
2016,2,23,16,0,793.0,65.0,0.3,18.0,345.0,811.7,613.23
2016,2,23,16,15,749.0,60.5,0.4,17.0,293.5,771.68,591.19
2016,2,23,16,30,705.0,56.0,0.5,16.0,242.0,728.19,565.0
2016,2,23,16,45,631.0,49.5,0.6,15.5,189.5,653.01,512.32
2016,2,23,17,0,557.0,43.0,0.7,15.0,137.0,586.14,461.5
2016,2,23,17,15,436.5,33.0,0.75,14.5,91.0,466.53,364.27
2016,2,23,17,30,316.0,23.0,0.8,14.0,45.0,339.5,205.14
2016,2,23,17,45,158.0,11.5,0.85,14.0,22.5,137.36,0.0
2016,2,23,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,12.5,1.05,10.5,12.5,9.83,0.0
2016,2,24,7,0,0.0,25.0,1.0,11.0,25.0,17.89,0.0
2016,2,24,7,15,223.5,34.0,1.2,11.5,66.5,25.8,15.87
2016,2,24,7,30,447.0,43.0,1.4,12.0,108.0,35.55,25.74
2016,2,24,7,45,529.5,51.0,1.6,13.0,157.5,42.04,31.9
2016,2,24,8,0,612.0,59.0,1.8,14.0,207.0,48.61,37.88
2016,2,24,8,15,663.0,65.0,1.8,14.5,258.0,53.35,42.11
2016,2,24,8,30,714.0,71.0,1.8,15.0,309.0,58.1,46.21
2016,2,24,8,45,750.0,75.0,1.8,15.5,358.0,66.2,53.16
2016,2,24,9,0,786.0,79.0,1.8,16.0,407.0,69.48,55.77
2016,2,24,9,15,810.5,82.0,1.9,16.5,451.5,71.8,57.52
2016,2,24,9,30,835.0,85.0,2.0,17.0,496.0,74.1,59.23
2016,2,24,9,45,853.0,87.5,2.15,18.0,535.5,75.9,60.38
2016,2,24,10,0,871.0,90.0,2.3,19.0,575.0,77.68,61.51
2016,2,24,10,15,883.0,92.0,2.25,19.0,607.5,78.96,62.46
2016,2,24,10,30,895.0,94.0,2.2,19.0,640.0,88.54,70.49
2016,2,24,10,45,903.0,95.5,2.2,19.5,665.5,129.56,76.19
2016,2,24,11,0,911.0,97.0,2.2,20.0,691.0,189.66,109.81
2016,2,24,11,15,916.5,98.0,2.15,20.0,708.5,249.26,155.3
2016,2,24,11,30,922.0,99.0,2.1,20.0,726.0,308.6,205.87
2016,2,24,11,45,923.0,100.0,2.05,20.5,735.0,366.09,256.3
2016,2,24,12,0,924.0,101.0,2.0,21.0,744.0,422.36,305.4
2016,2,24,12,15,924.0,101.0,1.9,21.0,745.0,475.99,351.83
2016,2,24,12,30,924.0,101.0,1.8,21.0,746.0,527.8,395.5
2016,2,24,12,45,931.5,96.5,1.75,21.0,741.0,577.64,436.53
2016,2,24,13,0,939.0,92.0,1.7,21.0,736.0,625.65,475.04
2016,2,24,13,15,935.0,91.0,1.65,20.5,720.5,667.83,509.24
2016,2,24,13,30,931.0,90.0,1.6,20.0,705.0,706.98,540.53
2016,2,24,13,45,924.0,88.5,1.55,20.0,682.0,740.38,566.11
2016,2,24,14,0,917.0,87.0,1.5,20.0,659.0,770.25,588.03
2016,2,24,14,15,906.0,85.5,1.45,20.0,628.0,793.48,604.24
2016,2,24,14,30,895.0,84.0,1.4,20.0,597.0,812.84,617.9
2016,2,24,14,45,881.5,81.5,1.4,20.0,559.5,825.16,627.48
2016,2,24,15,0,868.0,79.0,1.4,20.0,522.0,842.4,640.64
2016,2,24,15,15,846.5,76.0,1.3,19.5,478.5,839.68,640.18
2016,2,24,15,30,825.0,73.0,1.2,19.0,435.0,832.78,637.07
2016,2,24,15,45,797.0,69.5,1.2,18.5,387.5,815.54,628.12
2016,2,24,16,0,769.0,66.0,1.2,18.0,340.0,794.39,616.19
2016,2,24,16,15,725.5,61.0,1.15,17.0,289.5,753.98,590.42
2016,2,24,16,30,682.0,56.0,1.1,16.0,239.0,710.24,560.86
2016,2,24,16,45,614.5,49.5,1.05,15.5,188.0,640.71,509.13
2016,2,24,17,0,547.0,43.0,1.0,15.0,137.0,579.12,459.89
2016,2,24,17,15,431.5,33.0,1.0,14.5,91.5,463.44,364.87
2016,2,24,17,30,316.0,23.0,1.0,14.0,46.0,342.8,221.11
2016,2,24,17,45,158.0,11.5,1.05,13.5,23.0,137.79,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,6,45,97.0,9.0,0.65,12.5,13.5,7.08,0.0
2016,2,25,7,0,194.0,18.0,0.6,13.0,27.0,14.75,0.0
2016,2,25,7,15,327.5,30.0,0.65,13.5,69.0,24.72,15.1
2016,2,25,7,30,461.0,42.0,0.7,14.0,111.0,34.77,24.93
2016,2,25,7,45,534.5,50.0,0.8,14.5,160.0,41.25,31.07
2016,2,25,8,0,608.0,58.0,0.9,15.0,209.0,47.76,37.01
2016,2,25,8,15,658.0,64.0,0.85,15.5,259.0,52.51,41.22
2016,2,25,8,30,708.0,70.0,0.8,16.0,309.0,57.26,45.29
2016,2,25,8,45,738.5,75.5,0.8,16.5,357.0,66.35,53.06
2016,2,25,9,0,769.0,81.0,0.8,17.0,405.0,70.62,56.51
2016,2,25,9,15,793.0,84.0,0.75,17.5,449.0,72.86,58.16
2016,2,25,9,30,817.0,87.0,0.7,18.0,493.0,75.09,59.78
2016,2,25,9,45,833.0,90.0,0.7,18.5,531.5,77.12,61.23
2016,2,25,10,0,849.0,93.0,0.7,19.0,570.0,79.11,62.64
2016,2,25,10,15,861.5,95.0,0.65,19.0,602.5,80.33,63.52
2016,2,25,10,30,874.0,97.0,0.6,19.0,635.0,81.54,64.42
2016,2,25,10,45,883.5,98.0,0.6,19.5,660.5,132.49,77.68
2016,2,25,11,0,893.0,99.0,0.6,20.0,686.0,191.41,110.87
2016,2,25,11,15,898.5,100.0,0.55,20.0,703.5,250.03,155.17
2016,2,25,11,30,904.0,101.0,0.5,20.0,721.0,308.42,203.9
2016,2,25,11,45,907.5,101.0,0.45,20.5,730.5,365.01,252.03
2016,2,25,12,0,911.0,101.0,0.4,21.0,740.0,420.63,298.74
2016,2,25,12,15,911.0,101.5,0.35,21.0,740.5,473.98,343.07
2016,2,25,12,30,911.0,102.0,0.3,21.0,741.0,525.56,384.61
2016,2,25,12,45,909.5,101.0,0.3,21.5,734.0,573.12,421.61
2016,2,25,13,0,908.0,100.0,0.3,22.0,727.0,618.29,455.65
2016,2,25,13,15,903.0,99.0,0.25,22.0,711.5,658.74,485.65
2016,2,25,13,30,898.0,98.0,0.2,22.0,696.0,696.15,512.75
2016,2,25,13,45,889.0,97.0,0.2,22.0,672.0,727.62,535.93
2016,2,25,14,0,880.0,96.0,0.2,22.0,648.0,755.56,556.01
2016,2,25,14,15,868.5,94.5,0.2,21.5,617.5,785.18,577.12
2016,2,25,14,30,857.0,93.0,0.2,21.0,587.0,803.95,591.21
2016,2,25,14,45,837.5,91.5,0.2,21.0,549.0,812.27,597.66
2016,2,25,15,0,818.0,90.0,0.2,21.0,511.0,816.36,601.66
2016,2,25,15,15,795.5,87.0,0.25,20.5,468.5,812.01,602.28
2016,2,25,15,30,773.0,84.0,0.3,20.0,426.0,803.53,600.37
2016,2,25,15,45,737.5,80.5,0.35,20.0,378.5,779.03,586.56
2016,2,25,16,0,702.0,77.0,0.4,20.0,331.0,757.43,574.49
2016,2,25,16,15,656.0,71.5,0.5,19.0,281.0,714.74,549.95
2016,2,25,16,30,610.0,66.0,0.6,18.0,231.0,669.08,521.67
2016,2,25,16,45,545.5,57.5,0.7,17.5,182.0,600.8,473.38
2016,2,25,17,0,481.0,49.0,0.8,17.0,133.0,531.05,420.25
2016,2,25,17,15,367.5,37.5,0.8,16.5,89.0,415.43,326.6
2016,2,25,17,30,254.0,26.0,0.8,16.0,45.0,297.07,199.54
2016,2,25,17,45,127.0,13.0,0.85,15.5,22.5,114.05,0.0
2016,2,25,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,6,45,93.0,9.5,0.5,13.5,14.5,7.47,0.0
2016,2,26,7,0,186.0,19.0,0.6,14.0,29.0,15.53,0.0
2016,2,26,7,15,313.5,32.0,0.75,14.5,71.0,26.27,16.52
2016,2,26,7,30,441.0,45.0,0.9,15.0,113.0,37.03,26.84
2016,2,26,7,45,513.0,54.0,1.1,15.5,161.5,44.17,33.53
2016,2,26,8,0,585.0,63.0,1.3,16.0,210.0,51.3,39.98
2016,2,26,8,15,425.5,97.5,1.3,16.0,216.5,71.01,57.43
2016,2,26,8,30,266.0,132.0,1.3,16.0,223.0,91.68,75.46
2016,2,26,8,45,504.0,110.0,1.3,16.5,314.0,79.59,64.58
2016,2,26,9,0,742.0,88.0,1.3,17.0,405.0,69.53,55.53
2016,2,26,9,15,563.5,140.5,1.4,17.5,395.5,98.6,80.39
2016,2,26,9,30,385.0,193.0,1.5,18.0,386.0,129.06,105.93
2016,2,26,9,45,496.0,176.5,1.6,18.5,445.0,116.81,95.02
2016,2,26,10,0,607.0,160.0,1.7,19.0,504.0,109.67,88.6
2016,2,26,10,15,567.5,185.0,1.8,19.0,521.0,121.33,98.28
2016,2,26,10,30,528.0,210.0,1.9,19.0,538.0,133.15,108.0
2016,2,26,10,45,691.5,163.0,2.0,19.0,610.0,147.97,94.88
2016,2,26,11,0,855.0,116.0,2.1,19.0,682.0,194.1,115.43
2016,2,26,11,15,861.5,117.0,2.1,19.0,699.5,252.27,160.71
2016,2,26,11,30,868.0,118.0,2.1,19.0,717.0,310.46,210.55
2016,2,26,11,45,868.0,120.0,2.15,19.0,726.0,367.14,260.87
2016,2,26,12,0,868.0,122.0,2.2,19.0,735.0,422.66,310.06
2016,2,26,12,15,869.0,122.0,2.2,19.0,736.5,475.6,356.22
2016,2,26,12,30,870.0,122.0,2.2,19.0,738.0,526.95,399.98
2016,2,26,12,45,692.0,186.5,2.2,19.0,673.0,536.73,411.63
2016,2,26,13,0,514.0,251.0,2.2,19.0,608.0,524.31,404.78
2016,2,26,13,15,491.5,254.0,2.25,19.0,590.0,545.01,422.52
2016,2,26,13,30,469.0,257.0,2.3,19.0,572.0,562.33,437.11
2016,2,26,13,45,448.0,254.5,2.35,19.0,547.0,572.53,446.29
2016,2,26,14,0,427.0,252.0,2.4,19.0,522.0,579.37,452.83
2016,2,26,14,15,484.0,220.5,2.45,18.5,512.5,615.61,483.54
2016,2,26,14,30,541.0,189.0,2.5,18.0,503.0,651.02,513.63
2016,2,26,14,45,552.0,172.0,2.55,18.0,475.5,662.56,524.4
2016,2,26,15,0,563.0,155.0,2.6,18.0,448.0,671.37,533.42
2016,2,26,15,15,519.5,151.0,2.55,17.5,403.5,645.29,516.02
2016,2,26,15,30,476.0,147.0,2.5,17.0,359.0,615.63,495.81
2016,2,26,15,45,491.0,126.5,2.5,17.0,325.0,615.0,497.87
2016,2,26,16,0,506.0,106.0,2.5,17.0,291.0,611.16,496.14
2016,2,26,16,15,451.0,100.0,2.2,16.0,246.5,560.97,458.97
2016,2,26,16,30,396.0,94.0,1.9,15.0,202.0,509.18,419.46
2016,2,26,16,45,422.0,73.5,1.65,14.5,167.5,507.85,417.06
2016,2,26,17,0,448.0,53.0,1.4,14.0,133.0,508.25,413.0
2016,2,26,17,15,335.5,40.5,1.35,13.5,89.0,392.2,315.89
2016,2,26,17,30,223.0,28.0,1.3,13.0,45.0,275.15,195.04
2016,2,26,17,45,111.5,14.0,1.3,13.0,22.5,102.46,0.0
2016,2,26,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,6,45,110.0,10.5,1.0,10.5,17.0,8.26,0.0
2016,2,27,7,0,220.0,21.0,1.1,11.0,34.0,17.26,1.73
2016,2,27,7,15,346.5,32.5,1.05,11.5,76.5,26.78,17.36
2016,2,27,7,30,473.0,44.0,1.0,12.0,119.0,36.37,26.67
2016,2,27,7,45,558.5,50.0,0.95,12.5,169.5,41.39,31.52
2016,2,27,8,0,644.0,56.0,0.9,13.0,220.0,46.58,36.3
2016,2,27,8,15,690.0,61.0,0.85,13.5,270.5,54.84,43.64
2016,2,27,8,30,736.0,66.0,0.8,14.0,321.0,59.21,47.37
2016,2,27,8,45,771.5,68.5,0.8,14.5,370.0,61.51,49.19
2016,2,27,9,0,807.0,71.0,0.8,15.0,419.0,63.86,51.0
2016,2,27,9,15,828.5,74.0,0.85,15.5,463.0,66.31,52.89
2016,2,27,9,30,850.0,77.0,0.9,16.0,507.0,68.73,54.72
2016,2,27,9,45,862.5,80.0,1.0,16.5,545.0,78.47,62.87
2016,2,27,10,0,875.0,83.0,1.1,17.0,583.0,81.01,64.76
2016,2,27,10,15,886.5,85.0,1.15,17.5,615.5,82.79,66.0
2016,2,27,10,30,898.0,87.0,1.2,18.0,648.0,84.49,67.18
2016,2,27,10,45,904.0,89.0,1.3,18.5,672.5,134.1,76.7
2016,2,27,11,0,910.0,91.0,1.4,19.0,697.0,194.31,112.82
2016,2,27,11,15,915.0,91.5,1.45,19.0,714.5,253.38,159.04
2016,2,27,11,30,920.0,92.0,1.5,19.0,732.0,312.12,209.62
2016,2,27,11,45,922.5,92.5,1.6,19.0,741.0,369.5,260.66
2016,2,27,12,0,925.0,93.0,1.7,19.0,750.0,425.79,310.63
2016,2,27,12,15,925.5,93.0,1.8,19.0,751.0,479.52,357.77
2016,2,27,12,30,926.0,93.0,1.9,19.0,752.0,531.48,402.41
2016,2,27,12,45,921.0,94.5,2.0,19.5,744.0,579.84,442.41
2016,2,27,13,0,916.0,96.0,2.1,20.0,736.0,625.57,479.3
2016,2,27,13,15,911.5,95.0,2.15,20.0,721.0,666.54,512.52
2016,2,27,13,30,907.0,94.0,2.2,20.0,706.0,704.49,542.88
2016,2,27,13,45,902.0,92.0,2.3,20.0,683.0,737.94,569.88
2016,2,27,14,0,897.0,90.0,2.4,20.0,660.0,768.03,593.23
2016,2,27,14,15,887.0,88.5,2.4,19.5,630.0,791.35,611.63
2016,2,27,14,30,877.0,87.0,2.4,19.0,600.0,810.92,627.6
2016,2,27,14,45,864.0,84.0,2.4,19.0,563.0,831.28,643.15
2016,2,27,15,0,851.0,81.0,2.4,19.0,526.0,839.36,650.21
2016,2,27,15,15,690.0,109.0,2.2,18.5,450.5,757.32,593.16
2016,2,27,15,30,529.0,137.0,2.0,18.0,375.0,652.11,518.53
2016,2,27,15,45,644.5,102.0,1.85,17.5,361.0,733.79,580.73
2016,2,27,16,0,760.0,67.0,1.7,17.0,347.0,795.28,625.36
2016,2,27,16,15,718.5,62.5,1.55,16.5,297.0,756.78,597.81
2016,2,27,16,30,677.0,58.0,1.4,16.0,247.0,714.95,567.63
2016,2,27,16,45,615.0,51.5,1.25,15.5,196.5,657.56,524.06
2016,2,27,17,0,553.0,45.0,1.1,15.0,146.0,591.97,471.49
2016,2,27,17,15,443.5,35.5,1.1,14.5,100.0,480.7,381.21
2016,2,27,17,30,334.0,26.0,1.1,14.0,54.0,371.36,266.82
2016,2,27,17,45,167.0,13.0,1.1,14.0,27.0,147.63,0.0
2016,2,27,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,60.0,11.5,1.3,10.5,15.5,9.05,0.0
2016,2,28,7,0,120.0,23.0,1.4,11.0,31.0,17.4,3.9
2016,2,28,7,15,206.5,40.0,1.55,11.0,68.0,30.06,20.37
2016,2,28,7,30,293.0,57.0,1.7,11.0,105.0,42.61,32.36
2016,2,28,7,45,345.5,72.5,1.9,11.5,148.5,53.7,42.67
2016,2,28,8,0,398.0,88.0,2.1,12.0,192.0,64.57,52.54
2016,2,28,8,15,452.0,94.5,2.25,12.5,235.5,69.33,56.73
2016,2,28,8,30,506.0,101.0,2.4,13.0,279.0,74.1,60.79
2016,2,28,8,45,441.0,131.5,2.55,13.5,302.5,91.96,76.29
2016,2,28,9,0,376.0,162.0,2.7,14.0,326.0,111.51,93.01
2016,2,28,9,15,423.5,170.0,2.75,14.5,372.5,113.34,94.13
2016,2,28,9,30,471.0,178.0,2.8,15.0,419.0,117.93,97.64
2016,2,28,9,45,666.0,138.5,2.85,15.5,507.5,98.18,80.17
2016,2,28,10,0,861.0,99.0,2.9,16.0,596.0,83.2,66.92
2016,2,28,10,15,743.0,139.5,2.95,16.0,585.0,98.01,79.53
2016,2,28,10,30,625.0,180.0,3.0,16.0,574.0,118.56,96.95
2016,2,28,10,45,616.5,192.5,3.05,16.5,593.5,165.01,110.49
2016,2,28,11,0,608.0,205.0,3.1,17.0,613.0,216.77,144.71
2016,2,28,11,15,605.0,213.0,3.1,17.0,628.0,265.79,183.92
2016,2,28,11,30,602.0,221.0,3.1,17.0,643.0,312.77,224.5
2016,2,28,11,45,475.0,271.0,3.15,17.0,606.5,348.98,260.81
2016,2,28,12,0,348.0,321.0,3.2,17.0,570.0,370.73,283.74
2016,2,28,12,15,387.0,310.0,3.2,17.0,587.0,408.1,314.79
2016,2,28,12,30,426.0,299.0,3.2,17.0,604.0,452.8,351.39
2016,2,28,12,45,396.0,304.5,3.2,17.5,586.0,466.65,363.68
2016,2,28,13,0,366.0,310.0,3.2,18.0,568.0,481.69,376.28
2016,2,28,13,15,263.0,319.0,3.15,18.0,502.5,450.68,353.37
2016,2,28,13,30,160.0,328.0,3.1,18.0,437.0,398.25,313.21
2016,2,28,13,45,174.0,316.0,3.1,18.0,430.5,411.71,325.0
2016,2,28,14,0,188.0,304.0,3.1,18.0,424.0,425.13,336.57
2016,2,28,14,15,325.0,262.5,3.0,17.5,458.5,520.69,413.97
2016,2,28,14,30,462.0,221.0,2.9,17.0,493.0,623.45,495.36
2016,2,28,14,45,627.5,164.0,2.85,17.0,509.0,728.86,577.51
2016,2,28,15,0,793.0,107.0,2.8,17.0,525.0,822.41,646.64
2016,2,28,15,15,583.5,139.0,2.5,16.5,433.0,700.0,557.7
2016,2,28,15,30,374.0,171.0,2.2,16.0,341.0,535.26,432.94
2016,2,28,15,45,332.5,157.0,1.9,16.0,296.5,492.04,400.6
2016,2,28,16,0,291.0,143.0,1.6,16.0,252.0,446.6,365.12
2016,2,28,16,15,261.5,127.5,1.5,15.5,214.5,408.32,336.15
2016,2,28,16,30,232.0,112.0,1.4,15.0,177.0,368.97,305.27
2016,2,28,16,45,210.0,91.0,1.3,14.5,141.0,326.84,271.24
2016,2,28,17,0,188.0,70.0,1.2,14.0,105.0,283.1,234.31
2016,2,28,17,15,140.0,50.5,1.2,13.5,71.5,218.14,177.64
2016,2,28,17,30,92.0,31.0,1.2,13.0,38.0,152.22,112.03
2016,2,28,17,45,46.0,15.5,1.2,13.0,19.0,50.16,0.0
2016,2,28,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,150.5,11.0,1.0,10.5,21.0,8.65,0.0
2016,2,29,7,0,301.0,22.0,1.0,11.0,42.0,18.2,7.09
2016,2,29,7,15,422.5,32.0,1.15,11.5,87.5,26.62,17.59
2016,2,29,7,30,544.0,42.0,1.3,12.0,133.0,35.17,25.75
2016,2,29,7,45,614.0,48.5,1.5,13.0,184.5,44.09,33.92
2016,2,29,8,0,684.0,55.0,1.7,14.0,236.0,50.04,39.24
2016,2,29,8,15,728.0,59.5,1.7,14.5,288.0,54.1,42.78
2016,2,29,8,30,772.0,64.0,1.7,15.0,340.0,58.17,46.22
2016,2,29,8,45,802.0,67.5,1.7,15.5,389.0,61.24,48.7
2016,2,29,9,0,832.0,71.0,1.7,16.0,438.0,64.29,51.12
2016,2,29,9,15,853.0,74.0,1.75,16.5,482.5,66.77,53.01
2016,2,29,9,30,874.0,77.0,1.8,17.0,527.0,76.54,61.2
2016,2,29,9,45,890.5,78.5,1.9,18.0,566.5,78.34,62.33
2016,2,29,10,0,907.0,80.0,2.0,19.0,606.0,80.06,63.39
2016,2,29,10,15,917.5,81.5,2.0,19.5,638.5,81.54,64.38
2016,2,29,10,30,928.0,83.0,2.0,20.0,671.0,82.95,65.3
2016,2,29,10,45,934.5,84.5,2.05,20.5,696.5,142.8,79.2
2016,2,29,11,0,941.0,86.0,2.1,21.0,722.0,204.64,118.34
2016,2,29,11,15,945.5,86.5,2.05,21.0,739.0,265.46,166.83
2016,2,29,11,30,950.0,87.0,2.0,21.0,756.0,325.86,219.02
2016,2,29,11,45,951.0,88.0,1.95,21.5,765.0,384.81,270.6
2016,2,29,12,0,952.0,89.0,1.9,22.0,774.0,442.49,320.4
2016,2,29,12,15,952.0,89.0,1.9,22.0,774.5,497.41,367.58
2016,2,29,12,30,952.0,89.0,1.9,22.0,775.0,550.44,412.0
2016,2,29,12,45,951.0,87.5,1.9,22.5,767.5,599.5,451.39
2016,2,29,13,0,950.0,86.0,1.9,23.0,760.0,646.06,487.69
2016,2,29,13,15,945.5,85.5,1.95,22.5,744.0,688.65,522.39
2016,2,29,13,30,941.0,85.0,2.0,22.0,728.0,728.14,554.33
2016,2,29,13,45,934.5,83.5,2.05,22.0,704.0,761.95,580.74
2016,2,29,14,0,928.0,82.0,2.1,22.0,680.0,792.21,602.69
2016,2,29,14,15,917.5,80.5,2.05,21.5,648.5,815.7,620.44
2016,2,29,14,30,907.0,79.0,2.0,21.0,617.0,835.28,635.68
2016,2,29,14,45,889.5,78.0,2.0,21.0,578.5,845.69,644.05
2016,2,29,15,0,872.0,77.0,2.0,21.0,540.0,851.97,649.84
2016,2,29,15,15,852.0,74.5,1.8,20.5,496.5,850.24,649.55
2016,2,29,15,30,832.0,72.0,1.6,20.0,453.0,854.32,653.23
2016,2,29,15,45,792.5,71.5,1.45,20.0,403.5,829.92,636.45
2016,2,29,16,0,753.0,71.0,1.3,20.0,354.0,801.41,616.82
2016,2,29,16,15,711.0,66.0,1.2,19.0,303.5,761.31,591.39
2016,2,29,16,30,669.0,61.0,1.1,18.0,253.0,724.94,567.43
2016,2,29,16,45,593.5,56.0,1.05,17.5,201.0,650.15,513.3
2016,2,29,17,0,518.0,51.0,1.0,17.0,149.0,573.84,455.07
2016,2,29,17,15,411.5,40.5,1.0,16.5,103.0,462.96,366.89
2016,2,29,17,30,305.0,30.0,1.0,16.0,57.0,354.75,266.59
2016,2,29,17,45,152.5,15.0,1.0,16.0,28.5,178.55,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,6,45,170.0,11.5,0.8,15.0,23.5,9.05,0.0
2016,3,1,7,0,340.0,23.0,0.8,15.0,47.0,19.13,8.42
2016,3,1,7,15,458.0,32.0,0.85,15.5,94.0,26.79,17.5
2016,3,1,7,30,576.0,41.0,0.9,16.0,141.0,37.54,27.43
2016,3,1,7,45,644.5,47.0,1.0,16.5,193.5,43.11,32.6
2016,3,1,8,0,713.0,53.0,1.1,17.0,246.0,48.75,37.63
2016,3,1,8,15,755.5,57.5,1.15,17.5,298.5,52.9,41.2
2016,3,1,8,30,798.0,62.0,1.2,18.0,351.0,57.05,44.66
2016,3,1,8,45,826.0,65.5,1.3,18.5,400.5,60.18,47.16
2016,3,1,9,0,854.0,69.0,1.4,19.0,450.0,63.27,49.59
2016,3,1,9,15,874.5,71.5,1.55,19.0,495.0,72.43,57.33
2016,3,1,9,30,895.0,74.0,1.7,19.0,540.0,75.13,59.46
2016,3,1,9,45,911.0,75.5,1.9,19.5,580.0,76.97,60.75
2016,3,1,10,0,927.0,77.0,2.1,20.0,620.0,78.72,61.97
2016,3,1,10,15,937.5,78.5,2.2,20.0,653.0,80.24,63.12
2016,3,1,10,30,948.0,80.0,2.3,20.0,686.0,83.11,65.43
2016,3,1,10,45,956.0,81.0,2.45,20.5,712.0,145.64,79.86
2016,3,1,11,0,964.0,82.0,2.6,21.0,738.0,208.64,120.48
2016,3,1,11,15,968.5,82.5,2.65,21.0,755.5,270.77,170.57
2016,3,1,11,30,973.0,83.0,2.7,21.0,773.0,332.45,224.33
2016,3,1,11,45,975.5,83.0,2.75,21.0,782.5,392.38,277.81
2016,3,1,12,0,978.0,83.0,2.8,21.0,792.0,451.11,329.85
2016,3,1,12,15,978.5,83.5,2.8,21.0,793.0,507.91,379.22
2016,3,1,12,30,979.0,84.0,2.8,21.0,794.0,562.84,425.79
2016,3,1,12,45,975.0,84.5,2.8,21.0,785.5,613.23,467.71
2016,3,1,13,0,971.0,85.0,2.8,21.0,777.0,660.89,506.46
2016,3,1,13,15,967.0,84.5,2.75,21.0,761.5,704.69,541.22
2016,3,1,13,30,963.0,84.0,2.7,21.0,746.0,745.37,572.91
2016,3,1,13,45,955.0,83.5,2.7,21.0,721.5,779.92,599.6
2016,3,1,14,0,947.0,83.0,2.7,21.0,697.0,810.79,621.9
2016,3,1,14,15,937.5,81.5,2.65,20.5,665.5,835.66,640.96
2016,3,1,14,30,928.0,80.0,2.6,20.0,634.0,856.61,657.47
2016,3,1,14,45,912.5,78.5,2.55,20.0,595.5,868.58,666.67
2016,3,1,15,0,897.0,77.0,2.5,20.0,557.0,876.4,673.22
2016,3,1,15,15,878.0,74.5,2.4,19.5,513.0,875.87,675.01
2016,3,1,15,30,859.0,72.0,2.3,19.0,469.0,881.15,680.99
2016,3,1,15,45,833.0,69.0,2.2,18.5,420.5,865.8,672.49
2016,3,1,16,0,807.0,66.0,2.1,18.0,372.0,846.49,661.16
2016,3,1,16,15,768.0,61.5,1.85,17.0,320.0,809.7,636.66
2016,3,1,16,30,729.0,57.0,1.6,16.0,268.0,769.51,608.59
2016,3,1,16,45,667.5,51.5,1.4,15.5,215.5,704.78,560.16
2016,3,1,17,0,606.0,46.0,1.2,15.0,163.0,637.68,507.2
2016,3,1,17,15,500.5,37.0,1.2,14.5,114.0,537.23,426.81
2016,3,1,17,30,395.0,28.0,1.2,14.0,65.0,430.42,327.45
2016,3,1,17,45,197.5,14.0,1.2,13.5,32.5,216.53,0.0
2016,3,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,45,190.0,12.0,0.85,10.5,26.5,9.44,0.0
2016,3,2,7,0,380.0,24.0,0.9,11.0,53.0,21.85,11.4
2016,3,2,7,15,494.5,33.0,1.1,11.5,101.5,30.18,20.89
2016,3,2,7,30,609.0,42.0,1.3,12.0,150.0,38.64,28.93
2016,3,2,7,45,673.0,47.5,1.5,13.0,203.0,43.81,33.72
2016,3,2,8,0,737.0,53.0,1.7,14.0,256.0,49.04,38.36
2016,3,2,8,15,532.5,94.5,1.8,14.5,256.0,73.03,59.55
2016,3,2,8,30,328.0,136.0,1.9,15.0,256.0,95.23,78.79
2016,3,2,8,45,361.5,150.5,2.0,15.5,299.5,104.54,86.5
2016,3,2,9,0,395.0,165.0,2.1,16.0,343.0,110.34,91.09
2016,3,2,9,15,650.0,119.5,2.15,16.5,446.5,87.35,70.79
2016,3,2,9,30,905.0,74.0,2.2,17.0,550.0,75.43,60.18
2016,3,2,9,45,917.0,76.5,2.3,17.5,589.0,77.82,61.96
2016,3,2,10,0,929.0,79.0,2.4,18.0,628.0,80.09,63.63
2016,3,2,10,15,939.0,80.5,2.45,18.0,660.5,81.58,64.76
2016,3,2,10,30,949.0,82.0,2.5,18.0,693.0,87.57,69.75
2016,3,2,10,45,954.5,83.5,2.55,18.5,718.5,150.35,83.45
2016,3,2,11,0,960.0,85.0,2.6,19.0,744.0,213.33,125.16
2016,3,2,11,15,814.0,144.5,2.6,19.0,712.0,278.57,184.3
2016,3,2,11,30,668.0,204.0,2.6,19.0,680.0,329.12,233.59
2016,3,2,11,45,818.0,147.0,2.6,19.0,738.0,388.4,280.79
2016,3,2,12,0,968.0,90.0,2.6,19.0,796.0,456.13,336.29
2016,3,2,12,15,731.0,182.5,2.6,19.0,716.0,478.7,361.94
2016,3,2,12,30,494.0,275.0,2.6,19.0,636.0,475.52,364.52
2016,3,2,12,45,463.5,285.5,2.6,19.0,621.5,501.62,386.74
2016,3,2,13,0,433.0,296.0,2.6,19.0,607.0,523.95,405.26
2016,3,2,13,15,419.5,298.0,2.6,19.0,594.0,536.77,416.59
2016,3,2,13,30,406.0,300.0,2.6,19.0,581.0,555.85,432.15
2016,3,2,13,45,450.0,268.5,2.65,19.0,570.5,596.83,464.81
2016,3,2,14,0,494.0,237.0,2.7,19.0,560.0,626.29,489.11
2016,3,2,14,15,491.5,226.5,2.65,18.5,535.0,638.23,500.19
2016,3,2,14,30,489.0,216.0,2.6,18.0,510.0,647.53,509.45
2016,3,2,14,45,430.5,215.5,2.6,18.0,462.5,617.1,487.61
2016,3,2,15,0,372.0,215.0,2.6,18.0,415.0,562.87,448.26
2016,3,2,15,15,392.0,192.0,2.45,17.5,388.0,568.03,455.2
2016,3,2,15,30,412.0,169.0,2.3,17.0,361.0,592.9,476.13
2016,3,2,15,45,349.5,159.0,2.15,17.0,310.0,513.2,415.9
2016,3,2,16,0,287.0,149.0,2.0,17.0,259.0,453.28,369.71
2016,3,2,16,15,258.5,133.5,1.8,16.0,222.0,415.54,341.8
2016,3,2,16,30,230.0,118.0,1.6,15.0,185.0,376.74,311.91
2016,3,2,16,45,206.0,97.0,1.45,14.5,148.5,332.7,276.45
2016,3,2,17,0,182.0,76.0,1.3,14.0,112.0,287.23,238.34
2016,3,2,17,15,139.0,55.5,1.25,13.5,78.0,224.58,184.12
2016,3,2,17,30,96.0,35.0,1.2,13.0,44.0,160.52,124.61
2016,3,2,17,45,48.0,17.5,1.2,13.0,22.0,79.69,0.0
2016,3,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,45,117.5,14.0,1.05,11.5,23.5,11.02,0.0
2016,3,3,7,0,235.0,28.0,1.1,12.0,47.0,22.85,12.67
2016,3,3,7,15,320.5,42.0,1.1,12.0,88.5,34.09,24.34
2016,3,3,7,30,406.0,56.0,1.1,12.0,130.0,45.14,34.76
2016,3,3,7,45,461.0,67.0,1.15,12.5,176.0,53.36,42.36
2016,3,3,8,0,516.0,78.0,1.2,13.0,222.0,61.41,49.57
2016,3,3,8,15,557.5,84.5,1.2,13.5,268.0,65.76,53.31
2016,3,3,8,30,599.0,91.0,1.2,14.0,314.0,70.09,56.91
2016,3,3,8,45,472.0,134.0,1.25,14.5,324.0,93.65,77.29
2016,3,3,9,0,345.0,177.0,1.3,15.0,334.0,119.44,99.2
2016,3,3,9,15,335.0,198.5,1.25,15.5,363.0,131.02,108.55
