Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,30,325.0,220.0,1.2,16.0,392.0,142.08,117.39
2016,3,3,9,45,385.5,223.0,1.15,17.0,442.0,144.7,118.78
2016,3,3,10,0,446.0,226.0,1.1,18.0,492.0,140.85,114.79
2016,3,3,10,15,381.0,257.5,1.0,18.5,493.0,161.35,131.33
2016,3,3,10,30,316.0,289.0,0.9,19.0,494.0,178.22,144.57
2016,3,3,10,45,330.5,297.5,0.85,19.5,519.5,212.6,152.62
2016,3,3,11,0,345.0,306.0,0.8,20.0,545.0,248.93,176.82
2016,3,3,11,15,413.0,290.0,0.95,20.0,582.5,280.79,199.31
2016,3,3,11,30,481.0,274.0,1.1,20.0,620.0,324.23,232.95
2016,3,3,11,45,488.0,272.0,1.25,20.0,626.5,362.92,265.92
2016,3,3,12,0,495.0,270.0,1.4,20.0,633.0,401.61,298.85
2016,3,3,12,15,526.5,262.0,1.6,19.5,648.5,446.71,336.75
2016,3,3,12,30,558.0,254.0,1.8,19.0,664.0,493.61,375.86
2016,3,3,12,45,404.5,300.0,2.0,19.0,596.0,475.24,365.29
2016,3,3,13,0,251.0,346.0,2.2,19.0,528.0,440.53,340.77
2016,3,3,13,15,254.5,335.5,2.25,18.5,516.5,464.42,360.92
2016,3,3,13,30,258.0,325.0,2.3,18.0,505.0,478.24,373.31
2016,3,3,13,45,245.0,317.0,2.35,18.0,483.5,466.93,366.08
2016,3,3,14,0,232.0,309.0,2.4,18.0,462.0,466.27,366.71
2016,3,3,14,15,536.5,202.5,2.35,17.5,533.5,652.25,513.34
2016,3,3,14,30,841.0,96.0,2.3,17.0,605.0,818.03,636.82
2016,3,3,14,45,495.0,171.5,2.3,17.0,466.5,627.37,496.55
2016,3,3,15,0,149.0,247.0,2.3,17.0,328.0,386.65,308.86
2016,3,3,15,15,269.5,211.0,2.15,16.5,343.0,482.91,389.15
2016,3,3,15,30,390.0,175.0,2.0,16.0,358.0,581.17,467.71
2016,3,3,15,45,369.5,158.5,1.85,16.0,317.5,531.6,430.74
2016,3,3,16,0,349.0,142.0,1.7,16.0,277.0,501.21,408.47
2016,3,3,16,15,326.0,125.5,1.45,15.5,238.0,466.48,382.44
2016,3,3,16,30,303.0,109.0,1.2,15.0,199.0,430.07,354.27
2016,3,3,16,45,275.0,90.5,1.0,15.0,160.0,384.69,317.47
2016,3,3,17,0,247.0,72.0,0.8,15.0,121.0,338.02,278.19
2016,3,3,17,15,193.0,53.5,0.75,14.5,85.0,267.37,218.33
2016,3,3,17,30,139.0,35.0,0.7,14.0,49.0,196.37,153.64
2016,3,3,17,45,69.5,17.5,0.65,14.0,24.5,97.9,9.57
2016,3,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,56.0,15.0,0.6,13.0,20.0,11.8,0.0
2016,3,4,7,0,112.0,30.0,0.6,13.0,40.0,22.63,12.87
2016,3,4,7,15,162.5,49.0,0.75,13.0,74.0,36.36,26.32
2016,3,4,7,30,213.0,68.0,0.9,13.0,108.0,49.85,38.84
2016,3,4,7,45,240.0,87.5,1.05,13.5,145.5,63.18,50.93
2016,3,4,8,0,267.0,107.0,1.2,14.0,183.0,76.16,62.43
2016,3,4,8,15,286.5,125.0,1.2,14.5,220.5,87.78,72.47
2016,3,4,8,30,306.0,143.0,1.2,15.0,258.0,99.05,82.0
2016,3,4,8,45,301.5,165.0,1.3,15.5,291.0,111.82,92.67
2016,3,4,9,0,297.0,187.0,1.4,16.0,324.0,124.05,102.71
2016,3,4,9,15,189.5,211.5,1.55,16.5,302.0,139.72,115.57
2016,3,4,9,30,82.0,236.0,1.7,17.0,280.0,156.07,128.84
2016,3,4,9,45,44.5,215.5,1.85,17.5,239.5,145.69,119.52
2016,3,4,10,0,7.0,195.0,2.0,18.0,199.0,140.71,114.89
2016,3,4,10,15,73.5,253.5,2.1,18.0,301.0,168.03,137.54
2016,3,4,10,30,140.0,312.0,2.2,18.0,403.0,192.67,149.4
2016,3,4,10,45,77.0,276.5,2.35,18.0,327.5,192.74,147.76
2016,3,4,11,0,14.0,241.0,2.5,18.0,252.0,177.55,137.83
2016,3,4,11,15,12.5,238.5,2.5,18.0,248.0,178.35,138.47
2016,3,4,11,30,11.0,236.0,2.5,18.0,244.0,178.67,138.76
2016,3,4,11,45,38.0,287.0,2.5,18.0,315.5,223.61,173.58
2016,3,4,12,0,65.0,338.0,2.5,18.0,387.0,276.67,214.68
2016,3,4,12,15,48.0,319.0,2.45,17.5,355.5,264.67,206.21
2016,3,4,12,30,31.0,300.0,2.4,17.0,324.0,249.43,195.08
2016,3,4,12,45,15.5,228.0,2.4,17.0,240.0,185.17,144.69
2016,3,4,13,0,0.0,156.0,2.4,17.0,156.0,121.07,93.46
2016,3,4,13,15,0.0,153.0,2.35,17.0,153.0,119.1,92.03
2016,3,4,13,30,0.0,150.0,2.3,17.0,150.0,117.1,90.51
2016,3,4,13,45,0.0,142.5,2.3,17.0,142.5,111.42,86.02
2016,3,4,14,0,0.0,135.0,2.3,17.0,135.0,105.65,81.47
2016,3,4,14,15,1.0,156.0,2.3,17.0,156.5,124.44,96.95
2016,3,4,14,30,2.0,177.0,2.3,17.0,178.0,144.49,113.42
2016,3,4,14,45,1.0,143.5,2.35,17.0,144.0,115.39,89.94
2016,3,4,15,0,0.0,110.0,2.4,17.0,110.0,86.18,66.17
2016,3,4,15,15,34.0,155.5,2.4,16.5,171.5,172.17,138.64
2016,3,4,15,30,68.0,201.0,2.4,16.0,233.0,260.93,212.23
2016,3,4,15,45,75.5,181.5,2.4,16.0,214.0,252.82,206.49
2016,3,4,16,0,83.0,162.0,2.4,16.0,195.0,244.2,200.58
2016,3,4,16,15,77.0,140.5,2.15,15.5,167.5,219.74,181.27
2016,3,4,16,30,71.0,119.0,1.9,15.0,140.0,194.37,160.79
2016,3,4,16,45,58.0,97.5,1.7,15.0,112.5,161.66,133.13
2016,3,4,17,0,45.0,76.0,1.5,15.0,85.0,127.9,103.98
2016,3,4,17,15,26.0,55.0,1.6,14.5,60.0,88.28,69.34
2016,3,4,17,30,7.0,34.0,1.7,14.0,35.0,38.54,25.87
2016,3,4,17,45,3.5,17.0,1.8,14.0,17.5,16.13,0.0
2016,3,4,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,6,45,26.0,15.5,2.1,13.5,18.0,11.96,0.0
2016,3,5,7,0,52.0,31.0,2.4,14.0,36.0,23.4,13.7
2016,3,5,7,15,84.5,51.5,2.4,14.0,65.5,37.95,27.61
2016,3,5,7,30,117.0,72.0,2.4,14.0,95.0,52.25,40.81
2016,3,5,7,45,135.0,94.0,2.45,14.5,127.5,67.03,54.15
2016,3,5,8,0,153.0,116.0,2.5,15.0,160.0,81.47,66.89
2016,3,5,8,15,164.0,137.5,2.55,15.0,193.0,95.19,78.88
2016,3,5,8,30,175.0,159.0,2.6,15.0,226.0,108.53,90.36
2016,3,5,8,45,270.0,168.5,2.65,15.0,287.0,113.23,94.17
2016,3,5,9,0,365.0,178.0,2.7,15.0,348.0,120.39,100.08
2016,3,5,9,15,193.0,190.5,2.85,15.0,281.0,128.94,107.16
2016,3,5,9,30,21.0,203.0,3.0,15.0,214.0,144.27,120.0
2016,3,5,9,45,77.5,242.5,3.15,15.0,289.0,160.77,133.76
2016,3,5,10,0,134.0,282.0,3.3,15.0,364.0,174.97,145.49
2016,3,5,10,15,195.5,294.0,3.6,15.0,420.0,182.62,151.68
2016,3,5,10,30,257.0,306.0,3.9,15.0,476.0,186.83,145.06
2016,3,5,10,45,181.0,320.0,4.25,15.5,442.0,219.29,166.92
2016,3,5,11,0,105.0,334.0,4.6,16.0,408.0,240.36,185.52
2016,3,5,11,15,79.5,329.5,4.95,16.0,386.5,245.15,190.67
2016,3,5,11,30,54.0,325.0,5.3,16.0,365.0,246.01,192.79
2016,3,5,11,45,73.5,340.5,5.7,16.0,395.0,271.92,213.49
2016,3,5,12,0,93.0,356.0,6.1,16.0,425.0,300.76,236.81
2016,3,5,12,15,57.5,319.0,6.3,16.0,362.0,269.3,212.9
2016,3,5,12,30,22.0,282.0,6.5,16.0,299.0,227.61,180.11
2016,3,5,12,45,83.5,320.5,6.7,16.5,382.5,301.52,239.49
2016,3,5,13,0,145.0,359.0,6.9,17.0,466.0,388.92,309.12
2016,3,5,13,15,149.5,348.5,6.9,16.5,456.5,398.27,317.91
2016,3,5,13,30,154.0,338.0,6.9,16.0,447.0,406.98,326.39
2016,3,5,13,45,98.5,310.0,6.95,16.0,379.0,340.51,273.6
2016,3,5,14,0,43.0,282.0,7.0,16.0,311.0,280.72,225.13
2016,3,5,14,15,44.0,270.5,6.9,16.0,299.0,277.3,222.99
2016,3,5,14,30,45.0,259.0,6.8,16.0,287.0,273.61,220.6
2016,3,5,14,45,22.5,180.5,6.7,16.0,194.5,180.07,144.48
2016,3,5,15,0,0.0,102.0,6.6,16.0,102.0,79.35,60.81
2016,3,5,15,15,0.0,66.5,6.45,15.5,66.5,51.05,37.42
2016,3,5,15,30,0.0,31.0,6.3,15.0,31.0,23.69,14.47
2016,3,5,15,45,0.0,24.0,6.2,15.0,24.0,18.31,9.95
2016,3,5,16,0,0.0,17.0,6.1,15.0,17.0,12.95,5.41
2016,3,5,16,15,0.0,14.5,6.0,14.5,14.5,11.03,3.81
2016,3,5,16,30,0.0,12.0,5.9,14.0,12.0,9.12,2.19
2016,3,5,16,45,0.0,9.5,5.85,14.0,9.5,7.21,0.54
2016,3,5,17,0,0.0,7.0,5.8,14.0,7.0,5.3,0.0
2016,3,5,17,15,0.0,5.0,5.9,14.0,5.0,3.78,0.0
2016,3,5,17,30,0.0,3.0,6.0,14.0,3.0,2.27,0.0
2016,3,5,17,45,0.0,1.5,6.15,14.0,1.5,1.13,0.0
2016,3,5,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,6,45,111.5,19.0,1.9,10.5,29.5,14.42,0.0
2016,3,6,7,0,223.0,38.0,2.0,11.0,59.0,28.68,18.63
2016,3,6,7,15,336.0,50.5,2.15,11.0,105.5,38.34,28.4
2016,3,6,7,30,449.0,63.0,2.3,11.0,152.0,50.85,40.11
2016,3,6,7,45,530.0,70.0,2.45,11.5,204.5,56.12,45.04
2016,3,6,8,0,611.0,77.0,2.6,12.0,257.0,61.53,49.88
2016,3,6,8,15,657.5,83.0,2.7,12.0,309.0,65.82,53.65
2016,3,6,8,30,704.0,89.0,2.8,12.0,361.0,70.09,57.33
2016,3,6,8,45,736.0,93.5,2.9,12.5,410.5,73.05,59.66
2016,3,6,9,0,768.0,98.0,3.0,13.0,460.0,75.99,61.94
2016,3,6,9,15,430.5,170.5,3.0,13.0,377.5,112.54,93.75
2016,3,6,9,30,93.0,243.0,3.0,13.0,295.0,160.24,134.65
2016,3,6,9,45,470.0,177.0,3.05,13.5,461.5,114.76,94.87
2016,3,6,10,0,847.0,111.0,3.1,14.0,628.0,89.92,73.06
2016,3,6,10,15,728.5,155.5,3.1,14.0,616.5,105.4,86.3
2016,3,6,10,30,610.0,200.0,3.1,14.0,605.0,140.75,102.43
2016,3,6,10,45,750.0,159.0,3.15,14.0,674.5,175.07,109.76
2016,3,6,11,0,890.0,118.0,3.2,14.0,744.0,230.33,144.14
2016,3,6,11,15,486.5,231.5,3.15,14.0,575.0,266.53,192.28
2016,3,6,11,30,83.0,345.0,3.1,14.0,406.0,267.4,209.22
2016,3,6,11,45,57.0,324.5,3.1,14.5,367.0,256.06,201.15
2016,3,6,12,0,31.0,304.0,3.1,15.0,328.0,239.93,188.88
2016,3,6,12,15,23.0,281.0,3.1,15.0,298.5,224.16,176.71
2016,3,6,12,30,15.0,258.0,3.1,15.0,269.0,205.91,162.41
2016,3,6,12,45,470.0,182.5,3.1,15.0,528.5,433.93,344.85
2016,3,6,13,0,925.0,107.0,3.1,15.0,788.0,669.59,527.02
2016,3,6,13,15,920.0,106.5,3.15,15.0,771.0,711.27,559.91
2016,3,6,13,30,915.0,106.0,3.2,15.0,754.0,749.85,591.15
2016,3,6,13,45,685.5,183.0,3.25,15.0,660.0,705.82,557.57
2016,3,6,14,0,456.0,260.0,3.3,15.0,566.0,625.74,496.34
2016,3,6,14,15,666.5,179.5,3.35,14.5,603.5,747.98,594.8
2016,3,6,14,30,877.0,99.0,3.4,14.0,641.0,859.98,680.0
2016,3,6,14,45,856.5,98.5,3.45,14.0,601.0,868.22,686.82
2016,3,6,15,0,836.0,98.0,3.5,14.0,561.0,872.08,691.52
2016,3,6,15,15,814.5,94.5,3.45,13.5,516.5,867.34,690.87
2016,3,6,15,30,793.0,91.0,3.4,13.0,472.0,858.39,687.32
2016,3,6,15,45,753.5,89.5,3.4,13.0,422.0,837.44,674.01
2016,3,6,16,0,714.0,88.0,3.4,13.0,372.0,807.46,653.86
2016,3,6,16,15,670.0,82.5,3.1,12.5,320.5,764.64,623.17
2016,3,6,16,30,626.0,77.0,2.8,12.0,269.0,718.72,589.15
2016,3,6,16,45,545.5,71.0,2.5,12.0,216.0,636.03,524.3
2016,3,6,17,0,465.0,65.0,2.2,12.0,163.0,551.28,455.45
2016,3,6,17,15,361.5,53.0,2.0,11.5,116.0,437.15,361.2
2016,3,6,17,30,258.0,41.0,1.8,11.0,69.0,331.75,267.94
2016,3,6,17,45,129.0,20.5,1.65,10.5,34.5,174.56,81.9
2016,3,6,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,7,6,45,66.5,21.0,2.9,8.0,28.0,15.83,0.0
2016,3,7,7,0,133.0,42.0,2.8,8.0,56.0,30.96,21.09
2016,3,7,7,15,227.5,60.0,2.75,8.0,99.5,44.24,34.1
2016,3,7,7,30,322.0,78.0,2.7,8.0,143.0,57.24,46.41
2016,3,7,7,45,415.5,85.5,2.7,8.5,194.5,63.1,51.93
2016,3,7,8,0,509.0,93.0,2.7,9.0,246.0,69.1,57.32
2016,3,7,8,15,592.5,86.5,2.7,9.0,295.5,67.3,55.61
2016,3,7,8,30,676.0,80.0,2.7,9.0,345.0,63.27,51.83
2016,3,7,8,45,570.5,121.0,2.75,9.0,364.0,88.92,74.67
2016,3,7,9,0,465.0,162.0,2.8,9.0,383.0,109.24,92.48
2016,3,7,9,15,232.5,118.0,2.8,9.0,228.5,82.17,68.16
2016,3,7,9,30,0.0,74.0,2.8,9.0,74.0,56.88,45.47
2016,3,7,9,45,9.5,151.0,2.8,9.5,157.0,112.08,94.06
2016,3,7,10,0,19.0,228.0,2.8,10.0,240.0,161.62,136.61
2016,3,7,10,15,105.0,274.0,2.75,10.0,344.0,179.69,151.75
2016,3,7,10,30,191.0,320.0,2.7,10.0,448.0,201.82,159.61
2016,3,7,10,45,187.5,333.0,2.7,10.0,462.5,228.61,176.77
2016,3,7,11,0,184.0,346.0,2.7,10.0,477.0,255.31,197.31
2016,3,7,11,15,332.0,315.0,2.65,10.0,557.5,287.02,217.37
2016,3,7,11,30,480.0,284.0,2.6,10.0,638.0,337.72,255.42
2016,3,7,11,45,664.5,214.5,2.6,10.0,711.0,394.29,299.96
2016,3,7,12,0,849.0,145.0,2.6,10.0,784.0,466.11,358.82
2016,3,7,12,15,613.5,240.0,2.7,10.0,701.5,480.8,377.68
2016,3,7,12,30,378.0,335.0,2.8,10.0,619.0,465.49,369.81
2016,3,7,12,45,366.0,334.5,2.95,10.0,607.5,487.21,389.22
2016,3,7,13,0,354.0,334.0,3.1,10.0,596.0,506.8,406.39
2016,3,7,13,15,260.0,341.5,3.25,10.0,532.0,477.19,384.17
2016,3,7,13,30,166.0,349.0,3.4,10.0,468.0,426.34,344.52
2016,3,7,13,45,83.0,182.5,3.55,10.0,242.0,226.32,184.98
2016,3,7,14,0,0.0,16.0,3.7,10.0,16.0,12.27,4.8
2016,3,7,14,15,0.0,79.5,3.8,10.0,79.5,61.24,46.53
2016,3,7,14,30,0.0,143.0,3.9,10.0,143.0,113.2,90.43
2016,3,7,14,45,53.5,198.0,4.0,10.0,228.0,224.24,185.15
2016,3,7,15,0,107.0,253.0,4.1,10.0,313.0,337.52,279.89
2016,3,7,15,15,62.0,215.5,4.05,10.0,249.5,263.43,218.37
2016,3,7,15,30,17.0,178.0,4.0,10.0,186.0,168.99,138.93
2016,3,7,15,45,228.0,155.5,3.95,10.0,247.5,401.16,339.57
2016,3,7,16,0,439.0,133.0,3.9,10.0,309.0,599.84,504.51
2016,3,7,16,15,387.5,126.0,3.65,10.0,266.0,549.57,463.25
2016,3,7,16,30,336.0,119.0,3.4,10.0,223.0,476.95,404.85
2016,3,7,16,45,378.0,95.5,3.15,10.0,192.5,509.46,431.66
2016,3,7,17,0,420.0,72.0,2.9,10.0,162.0,517.17,435.16
2016,3,7,17,15,320.0,58.0,2.7,9.5,115.5,408.87,343.33
2016,3,7,17,30,220.0,44.0,2.5,9.0,69.0,303.91,249.07
2016,3,7,17,45,110.0,22.0,2.4,9.0,34.5,163.26,88.09
2016,3,7,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,6,45,167.5,18.0,1.9,8.5,36.0,14.57,1.0
2016,3,8,7,0,335.0,36.0,2.0,9.0,72.0,29.63,20.07
2016,3,8,7,15,439.5,46.5,2.05,9.0,121.0,38.14,28.6
2016,3,8,7,30,544.0,57.0,2.1,9.0,170.0,46.71,36.78
2016,3,8,7,45,608.5,64.0,2.15,9.5,223.0,52.2,41.9
2016,3,8,8,0,673.0,71.0,2.2,10.0,276.0,57.73,46.85
2016,3,8,8,15,714.0,76.0,2.25,10.5,328.5,61.49,50.06
2016,3,8,8,30,755.0,81.0,2.3,11.0,381.0,70.61,57.98
2016,3,8,8,45,787.0,84.0,2.35,11.5,430.5,72.93,59.73
2016,3,8,9,0,819.0,87.0,2.4,12.0,480.0,75.26,61.49
2016,3,8,9,15,838.5,90.0,2.4,12.5,524.5,77.33,62.98
2016,3,8,9,30,858.0,93.0,2.4,13.0,569.0,79.35,64.44
2016,3,8,9,45,871.0,95.5,2.45,13.5,607.5,80.84,65.44
2016,3,8,10,0,884.0,98.0,2.5,14.0,646.0,82.29,66.41
2016,3,8,10,15,893.5,99.5,2.45,14.0,677.5,91.84,74.53
2016,3,8,10,30,903.0,101.0,2.4,14.0,709.0,116.43,74.54
2016,3,8,10,45,904.5,104.5,2.35,14.5,732.0,177.8,104.48
2016,3,8,11,0,906.0,108.0,2.3,15.0,755.0,238.99,149.5
2016,3,8,11,15,909.5,109.0,2.35,15.0,771.0,298.63,200.37
2016,3,8,11,30,913.0,110.0,2.4,15.0,787.0,357.77,253.37
2016,3,8,11,45,912.5,111.0,2.45,15.0,794.5,414.76,305.05
2016,3,8,12,0,912.0,112.0,2.5,15.0,802.0,470.36,354.8
2016,3,8,12,15,910.5,112.0,2.55,15.0,801.5,523.11,401.17
2016,3,8,12,30,909.0,112.0,2.6,15.0,801.0,573.89,444.77
2016,3,8,12,45,907.5,110.5,2.65,15.0,792.0,621.23,484.65
2016,3,8,13,0,906.0,109.0,2.7,15.0,783.0,666.12,521.71
2016,3,8,13,15,900.5,108.0,2.65,15.0,766.0,706.15,553.88
2016,3,8,13,30,895.0,107.0,2.6,15.0,749.0,743.06,583.05
2016,3,8,13,45,699.0,175.5,2.55,15.0,667.0,713.93,560.39
2016,3,8,14,0,503.0,244.0,2.5,15.0,585.0,651.04,512.68
2016,3,8,14,15,448.0,250.0,2.6,15.0,543.5,636.46,503.47
2016,3,8,14,30,393.0,256.0,2.7,15.0,502.0,599.29,477.09
2016,3,8,14,45,315.5,253.5,2.8,15.0,443.5,547.58,438.59
2016,3,8,15,0,238.0,251.0,2.9,15.0,385.0,470.99,380.32
2016,3,8,15,15,242.0,230.0,2.9,14.5,357.0,483.75,392.65
2016,3,8,15,30,246.0,209.0,2.9,14.0,329.0,474.25,387.67
2016,3,8,15,45,500.5,142.0,2.9,14.0,355.0,660.94,539.72
2016,3,8,16,0,755.0,75.0,2.9,14.0,381.0,827.08,664.17
2016,3,8,16,15,715.5,70.5,2.6,13.5,329.5,788.58,635.27
2016,3,8,16,30,676.0,66.0,2.3,13.0,278.0,753.83,609.94
2016,3,8,16,45,620.0,59.0,2.05,12.5,226.5,691.87,563.07
2016,3,8,17,0,564.0,52.0,1.8,12.0,175.0,628.31,512.66
2016,3,8,17,15,468.5,43.5,1.65,11.5,126.5,526.47,430.01
2016,3,8,17,30,373.0,35.0,1.5,11.0,78.0,426.21,342.66
2016,3,8,17,45,186.5,17.5,1.4,11.0,39.0,227.41,135.04
2016,3,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,6,45,182.0,16.5,0.8,12.5,37.0,13.33,1.96
2016,3,9,7,0,364.0,33.0,0.9,13.0,74.0,27.2,17.81
2016,3,9,7,15,460.0,42.0,0.95,13.5,121.5,34.6,25.03
2016,3,9,7,30,556.0,51.0,1.0,14.0,169.0,42.08,31.98
2016,3,9,7,45,611.5,58.0,1.1,14.5,220.5,47.66,37.05
2016,3,9,8,0,667.0,65.0,1.2,15.0,272.0,53.23,41.93
2016,3,9,8,15,706.5,69.5,1.2,15.0,323.0,61.39,49.07
2016,3,9,8,30,746.0,74.0,1.2,15.0,374.0,65.12,52.21
2016,3,9,8,45,767.0,80.0,1.3,15.5,421.0,69.56,55.82
2016,3,9,9,0,788.0,86.0,1.4,16.0,468.0,73.85,59.25
2016,3,9,9,15,808.5,89.0,1.4,16.0,512.0,75.9,60.83
2016,3,9,9,30,829.0,92.0,1.4,16.0,556.0,77.91,62.39
2016,3,9,9,45,842.0,95.5,1.45,16.5,594.5,80.02,63.91
2016,3,9,10,0,855.0,99.0,1.5,17.0,633.0,82.06,65.38
2016,3,9,10,15,699.0,164.0,1.5,17.0,615.0,108.81,88.0
2016,3,9,10,30,543.0,229.0,1.5,17.0,597.0,159.9,113.97
2016,3,9,10,45,717.5,167.0,1.5,17.0,671.5,184.27,115.19
2016,3,9,11,0,892.0,105.0,1.5,17.0,746.0,237.85,147.63
2016,3,9,11,15,897.0,106.0,1.45,17.0,763.0,296.92,197.42
2016,3,9,11,30,902.0,107.0,1.4,17.0,780.0,355.69,249.04
2016,3,9,11,45,905.5,107.0,1.4,17.5,789.0,412.68,298.86
2016,3,9,12,0,909.0,107.0,1.4,18.0,798.0,468.68,346.79
2016,3,9,12,15,909.0,107.0,1.45,18.0,798.5,521.8,392.11
2016,3,9,12,30,909.0,107.0,1.5,18.0,799.0,573.11,434.8
2016,3,9,12,45,854.5,134.0,1.55,18.5,779.0,617.67,470.04
2016,3,9,13,0,800.0,161.0,1.6,19.0,759.0,653.49,497.63
2016,3,9,13,15,583.0,239.5,1.6,19.0,670.5,618.04,472.34
2016,3,9,13,30,366.0,318.0,1.6,19.0,582.0,554.25,425.34
2016,3,9,13,45,394.5,299.0,1.6,19.0,575.5,581.42,447.58
2016,3,9,14,0,423.0,280.0,1.6,19.0,569.0,623.34,479.35
2016,3,9,14,15,418.5,266.0,1.6,18.5,541.0,629.13,485.65
2016,3,9,14,30,414.0,252.0,1.6,18.0,513.0,632.14,490.3
2016,3,9,14,45,403.0,238.0,1.6,18.0,479.5,607.62,474.51
2016,3,9,15,0,392.0,224.0,1.6,18.0,446.0,598.49,469.63
2016,3,9,15,15,393.5,204.0,1.5,18.0,412.5,591.18,465.75
2016,3,9,15,30,395.0,184.0,1.4,18.0,379.0,603.4,475.64
2016,3,9,15,45,344.0,172.0,1.35,18.0,329.5,530.37,422.52
2016,3,9,16,0,293.0,160.0,1.3,18.0,280.0,477.23,383.29
2016,3,9,16,15,265.0,144.0,1.15,17.5,242.0,438.69,354.98
2016,3,9,16,30,237.0,128.0,1.0,17.0,204.0,399.01,324.84
2016,3,9,16,45,213.5,107.0,0.85,16.5,166.0,355.06,290.58
2016,3,9,17,0,190.0,86.0,0.7,16.0,128.0,309.81,253.92
2016,3,9,17,15,146.5,65.0,0.7,15.5,92.5,245.39,200.17
2016,3,9,17,30,103.0,44.0,0.7,15.0,57.0,180.1,143.32
2016,3,9,17,45,51.5,22.0,0.7,14.5,28.5,95.42,57.11
2016,3,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,195.5,17.5,1.65,12.5,40.0,14.15,3.63
2016,3,10,7,0,391.0,35.0,1.9,13.0,80.0,28.94,19.4
2016,3,10,7,15,486.5,44.0,2.0,13.5,129.5,36.34,26.58
2016,3,10,7,30,582.0,53.0,2.1,14.0,179.0,43.84,33.54
2016,3,10,7,45,641.5,58.5,2.25,14.5,232.0,48.36,37.65
2016,3,10,8,0,701.0,64.0,2.4,15.0,285.0,57.28,45.5
2016,3,10,8,15,739.0,68.5,2.55,15.5,336.5,61.09,48.68
2016,3,10,8,30,777.0,73.0,2.7,16.0,388.0,64.88,51.77
2016,3,10,8,45,803.0,76.5,2.85,16.5,437.0,67.67,53.94
2016,3,10,9,0,829.0,80.0,3.0,17.0,486.0,70.43,56.04
2016,3,10,9,15,847.5,82.5,3.05,17.0,530.5,72.28,57.47
2016,3,10,9,30,866.0,85.0,3.1,17.0,575.0,82.03,65.71
2016,3,10,9,45,877.0,88.0,3.2,17.5,613.0,84.42,67.44
2016,3,10,10,0,888.0,91.0,3.3,18.0,651.0,86.67,69.07
2016,3,10,10,15,898.0,93.0,3.3,18.0,683.0,88.19,70.22
2016,3,10,10,30,908.0,95.0,3.3,18.0,715.0,119.74,72.6
2016,3,10,10,45,912.0,97.5,3.35,18.0,739.0,180.99,104.41
2016,3,10,11,0,916.0,100.0,3.4,18.0,763.0,242.31,150.49
2016,3,10,11,15,699.5,194.0,3.35,18.0,707.0,301.72,209.51
2016,3,10,11,30,483.0,288.0,3.3,18.0,651.0,346.85,255.96
2016,3,10,11,45,488.5,287.5,3.25,18.0,658.0,386.73,290.39
2016,3,10,12,0,494.0,287.0,3.2,18.0,665.0,426.52,324.39
2016,3,10,12,15,515.5,282.0,3.15,18.0,676.5,470.36,360.78
2016,3,10,12,30,537.0,277.0,3.1,18.0,688.0,515.13,397.32
2016,3,10,12,45,513.0,282.0,3.05,18.0,671.5,542.13,419.87
2016,3,10,13,0,489.0,287.0,3.0,18.0,655.0,565.65,439.22
2016,3,10,13,15,422.0,305.0,2.9,18.0,618.0,567.59,441.33
2016,3,10,13,30,355.0,323.0,2.8,18.0,581.0,552.28,430.35
2016,3,10,13,45,237.0,325.0,2.7,18.0,495.0,474.22,371.44
2016,3,10,14,0,119.0,327.0,2.6,18.0,409.0,400.17,313.88
2016,3,10,14,15,134.0,313.0,2.45,18.0,401.0,410.88,323.4
2016,3,10,14,30,149.0,299.0,2.3,18.0,393.0,421.5,332.53
2016,3,10,14,45,237.0,269.5,2.2,18.0,409.5,478.54,379.16
2016,3,10,15,0,325.0,240.0,2.1,18.0,426.0,557.86,441.35
2016,3,10,15,15,287.0,226.0,1.95,17.5,381.0,521.13,414.31
2016,3,10,15,30,249.0,212.0,1.8,17.0,336.0,481.7,385.59
2016,3,10,15,45,283.5,185.0,1.65,17.0,312.5,491.22,395.23
2016,3,10,16,0,318.0,158.0,1.5,17.0,289.0,498.52,402.77
2016,3,10,16,15,294.5,141.5,1.35,16.5,250.5,463.21,376.68
2016,3,10,16,30,271.0,125.0,1.2,16.0,212.0,426.48,349.06
2016,3,10,16,45,247.0,105.0,1.05,15.5,173.5,382.89,315.13
2016,3,10,17,0,223.0,85.0,0.9,15.0,135.0,338.01,278.78
2016,3,10,17,15,181.5,64.5,0.95,14.5,98.5,275.31,226.52
2016,3,10,17,30,140.0,44.0,1.0,14.0,62.0,211.64,170.79
2016,3,10,17,45,70.0,26.0,1.05,13.5,35.0,122.19,79.03
2016,3,10,18,0,0.0,8.0,1.1,13.0,8.0,6.29,0.0
2016,3,10,18,15,0.0,4.0,1.1,12.5,4.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,3.85,12.0,0.5,0.38,0.0
2016,3,11,7,0,0.0,1.0,4.1,12.0,1.0,0.75,0.0
2016,3,11,7,15,0.0,2.0,4.3,12.0,2.0,1.51,0.0
2016,3,11,7,30,0.0,3.0,4.5,12.0,3.0,2.27,0.0
2016,3,11,7,45,0.0,4.0,4.7,12.5,4.0,3.03,0.0
2016,3,11,8,0,0.0,5.0,4.9,13.0,5.0,3.79,0.0
2016,3,11,8,15,0.0,6.0,5.1,13.0,6.0,4.56,0.0
2016,3,11,8,30,0.0,7.0,5.3,13.0,7.0,5.33,0.0
2016,3,11,8,45,0.0,21.0,5.55,13.0,21.0,16.02,8.69
2016,3,11,9,0,0.0,35.0,5.8,13.0,35.0,26.77,18.22
2016,3,11,9,15,0.0,46.5,5.8,13.0,46.5,35.63,26.02
2016,3,11,9,30,0.0,58.0,5.8,13.0,58.0,44.52,33.79
2016,3,11,9,45,76.5,179.0,5.85,13.5,227.5,120.45,99.9
2016,3,11,10,0,153.0,300.0,5.9,14.0,397.0,184.21,154.14
2016,3,11,10,15,76.5,220.5,6.05,14.0,269.0,151.09,125.5
2016,3,11,10,30,0.0,141.0,6.2,14.0,141.0,106.23,82.9
2016,3,11,10,45,0.0,122.0,6.35,14.0,122.0,93.08,71.94
2016,3,11,11,0,0.0,103.0,6.5,14.0,103.0,79.31,60.46
2016,3,11,11,15,144.0,231.0,6.55,13.5,340.0,199.5,153.69
2016,3,11,11,30,288.0,359.0,6.6,13.0,577.0,335.59,260.31
2016,3,11,11,45,155.0,325.0,6.7,13.0,442.5,293.52,231.81
2016,3,11,12,0,22.0,291.0,6.8,13.0,308.0,228.46,182.28
2016,3,11,12,15,86.0,337.0,6.55,13.0,403.5,298.12,238.36
2016,3,11,12,30,150.0,383.0,6.3,13.0,499.0,382.0,305.68
2016,3,11,12,45,511.5,257.5,6.1,13.0,646.0,523.94,421.26
2016,3,11,13,0,873.0,132.0,5.9,13.0,793.0,680.12,547.75
2016,3,11,13,15,444.0,192.5,5.9,13.0,528.5,487.33,396.4
2016,3,11,13,30,15.0,253.0,5.9,13.0,264.0,211.97,169.61
2016,3,11,13,45,171.5,281.0,5.9,13.0,400.0,384.84,313.53
2016,3,11,14,0,328.0,309.0,5.9,13.0,536.0,564.33,458.54
2016,3,11,14,15,579.0,215.0,5.75,12.5,592.5,714.98,582.48
2016,3,11,14,30,830.0,121.0,5.6,12.0,649.0,858.49,696.07
2016,3,11,14,45,831.5,111.5,5.45,12.0,614.0,874.92,708.34
2016,3,11,15,0,833.0,102.0,5.3,12.0,579.0,887.52,718.52
2016,3,11,15,15,594.0,149.0,5.05,12.0,476.5,746.88,612.37
2016,3,11,15,30,355.0,196.0,4.8,12.0,374.0,560.88,464.86
2016,3,11,15,45,231.0,186.0,4.6,12.0,297.5,444.06,370.46
2016,3,11,16,0,107.0,176.0,4.4,12.0,221.0,303.45,253.52
2016,3,11,16,15,96.5,155.0,4.1,11.5,191.5,255.34,214.92
2016,3,11,16,30,86.0,134.0,3.8,11.0,162.0,226.95,191.7
2016,3,11,16,45,69.5,111.0,3.55,11.0,131.0,189.09,159.35
2016,3,11,17,0,53.0,88.0,3.3,11.0,100.0,150.16,125.4
2016,3,11,17,15,35.5,65.5,3.3,10.5,73.0,109.84,89.76
2016,3,11,17,30,18.0,43.0,3.3,10.0,46.0,67.26,51.67
2016,3,11,17,45,9.0,24.5,3.3,10.0,26.0,35.98,20.54
2016,3,11,18,0,0.0,6.0,3.3,10.0,6.0,4.72,0.0
2016,3,11,18,15,0.0,3.0,3.35,10.0,3.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,12,6,15,7.5,4.5,0.7,8.5,4.5,0.0,0.0
2016,3,12,6,30,15.0,9.0,0.7,9.0,9.0,7.08,0.0
2016,3,12,6,45,108.5,30.0,0.75,9.5,42.5,22.43,11.57
2016,3,12,7,0,202.0,51.0,0.8,10.0,76.0,37.82,27.72
2016,3,12,7,15,290.5,67.0,0.9,10.0,123.0,49.51,38.9
2016,3,12,7,30,379.0,83.0,1.0,10.0,170.0,61.1,49.72
2016,3,12,7,45,449.0,93.0,1.15,10.5,221.0,68.41,56.34
2016,3,12,8,0,519.0,103.0,1.3,11.0,272.0,75.69,62.72
2016,3,12,8,15,564.0,111.0,1.4,11.0,322.5,84.09,70.07
2016,3,12,8,30,609.0,119.0,1.5,11.0,373.0,88.93,74.14
2016,3,12,8,45,626.0,120.5,1.6,11.5,408.0,88.64,73.5
2016,3,12,9,0,643.0,122.0,1.7,12.0,443.0,88.47,72.98
2016,3,12,9,15,701.5,124.0,1.8,12.5,503.0,89.67,73.67
2016,3,12,9,30,760.0,126.0,1.9,13.0,563.0,91.06,74.52
2016,3,12,9,45,776.5,129.5,2.05,13.5,601.0,92.42,75.36
2016,3,12,10,0,793.0,133.0,2.2,14.0,639.0,101.82,83.15
2016,3,12,10,15,418.0,213.0,2.3,14.0,481.0,128.96,106.23
2016,3,12,10,30,43.0,293.0,2.4,14.0,323.0,193.83,152.66
2016,3,12,10,45,135.0,323.5,2.55,14.0,422.0,222.56,170.72
2016,3,12,11,0,227.0,354.0,2.7,14.0,521.0,273.19,206.5
2016,3,12,11,15,205.5,365.0,2.8,14.0,518.5,296.82,226.91
2016,3,12,11,30,184.0,376.0,2.9,14.0,516.0,318.13,245.8
2016,3,12,11,45,164.0,380.0,3.0,14.5,506.0,333.33,259.14
2016,3,12,12,0,144.0,384.0,3.1,15.0,496.0,346.1,270.16
2016,3,12,12,15,296.5,349.0,3.15,14.5,579.0,414.35,324.05
2016,3,12,12,30,449.0,314.0,3.2,14.0,662.0,499.98,392.21
2016,3,12,12,45,389.0,332.5,3.3,14.0,631.5,506.27,398.86
2016,3,12,13,0,329.0,351.0,3.4,14.0,601.0,511.99,404.53
2016,3,12,13,15,303.5,348.5,3.4,14.0,575.5,517.75,410.07
2016,3,12,13,30,278.0,346.0,3.4,14.0,550.0,520.25,412.86
2016,3,12,13,45,267.0,336.0,3.45,14.0,526.5,523.72,416.69
2016,3,12,14,0,256.0,326.0,3.5,14.0,503.0,524.89,418.71
2016,3,12,14,15,170.0,309.0,3.45,14.0,425.0,437.18,350.65
2016,3,12,14,30,84.0,292.0,3.4,14.0,347.0,340.64,274.06
2016,3,12,14,45,262.0,254.5,3.35,14.0,408.5,505.53,409.24
2016,3,12,15,0,440.0,217.0,3.3,14.0,470.0,658.4,530.34
2016,3,12,15,15,323.5,218.5,3.15,13.5,397.0,547.23,444.76
2016,3,12,15,30,207.0,220.0,3.0,13.0,324.0,431.9,354.46
2016,3,12,15,45,237.0,194.0,2.9,13.0,302.0,460.14,379.28
2016,3,12,16,0,267.0,168.0,2.8,13.0,280.0,464.84,385.22
2016,3,12,16,15,244.5,150.5,2.5,12.5,243.0,429.38,357.89
2016,3,12,16,30,222.0,133.0,2.2,12.0,206.0,392.67,329.05
2016,3,12,16,45,196.5,112.0,1.9,12.0,168.0,346.9,291.44
2016,3,12,17,0,171.0,91.0,1.6,12.0,130.0,300.03,251.79
2016,3,12,17,15,134.0,69.5,1.45,11.5,95.0,240.87,200.95
2016,3,12,17,30,97.0,48.0,1.3,11.0,60.0,162.84,133.07
2016,3,12,17,45,48.5,28.5,1.2,11.0,34.5,93.96,64.93
2016,3,12,18,0,0.0,9.0,1.1,11.0,9.0,7.08,0.0
2016,3,12,18,15,0.0,4.5,1.1,10.5,4.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.5,1.55,11.5,1.5,0.0,0.0
2016,3,13,6,30,0.0,3.0,1.8,12.0,3.0,2.36,0.0
2016,3,13,6,45,0.0,10.5,2.05,12.5,10.5,7.96,0.63
2016,3,13,7,0,0.0,18.0,2.3,13.0,18.0,13.68,6.34
2016,3,13,7,15,0.0,29.0,2.4,13.0,29.0,22.1,14.1
2016,3,13,7,30,0.0,40.0,2.5,13.0,40.0,30.55,21.85
2016,3,13,7,45,0.0,51.0,2.7,13.0,51.0,39.02,29.53
2016,3,13,8,0,0.0,62.0,2.9,13.0,62.0,47.51,37.12
2016,3,13,8,15,0.0,73.5,3.05,13.0,73.5,56.38,44.94
2016,3,13,8,30,0.0,85.0,3.2,13.0,85.0,64.9,52.36
2016,3,13,8,45,0.0,70.0,3.35,13.5,70.0,53.73,42.19
2016,3,13,9,0,0.0,55.0,3.5,14.0,55.0,42.16,31.76
2016,3,13,9,15,0.0,66.5,3.6,14.0,66.5,51.07,39.5
2016,3,13,9,30,0.0,78.0,3.7,14.0,78.0,60.0,47.21
2016,3,13,9,45,0.0,81.0,3.85,14.5,81.0,62.37,49.03
2016,3,13,10,0,0.0,84.0,4.0,15.0,84.0,64.73,50.87
2016,3,13,10,15,0.0,120.0,4.0,15.0,120.0,91.25,73.65
2016,3,13,10,30,0.0,156.0,4.0,15.0,156.0,116.74,91.07
2016,3,13,10,45,3.0,177.0,4.0,15.0,179.5,132.36,103.53
2016,3,13,11,0,6.0,198.0,4.0,15.0,203.0,148.58,116.41
2016,3,13,11,15,7.0,206.5,4.0,15.0,212.5,156.21,122.45
2016,3,13,11,30,8.0,215.0,4.0,15.0,222.0,164.07,128.72
2016,3,13,11,45,21.0,268.5,4.0,15.0,285.0,208.98,164.51
2016,3,13,12,0,34.0,322.0,4.0,15.0,348.0,255.77,201.58
2016,3,13,12,15,36.0,326.0,4.0,15.0,354.0,266.7,210.36
2016,3,13,12,30,38.0,330.0,4.0,15.0,360.0,277.98,219.53
2016,3,13,12,45,19.0,178.0,4.05,15.0,193.0,152.91,120.02
2016,3,13,13,0,0.0,26.0,4.1,15.0,26.0,20.01,11.0
2016,3,13,13,15,3.5,115.5,4.0,15.0,118.0,91.92,70.6
2016,3,13,13,30,7.0,205.0,3.9,15.0,210.0,166.7,131.61
2016,3,13,13,45,4.0,187.0,3.8,15.0,190.5,150.82,118.73
2016,3,13,14,0,1.0,169.0,3.7,15.0,171.0,134.42,105.48
2016,3,13,14,15,17.5,215.5,3.55,14.5,227.5,188.97,150.86
2016,3,13,14,30,34.0,262.0,3.4,14.0,284.0,266.85,214.59
2016,3,13,14,45,39.5,252.0,3.3,14.0,276.5,267.96,216.0
2016,3,13,15,0,45.0,242.0,3.2,14.0,269.0,269.29,217.86
2016,3,13,15,15,133.5,231.5,3.0,14.0,301.0,367.31,299.86
2016,3,13,15,30,222.0,221.0,2.8,14.0,333.0,447.33,366.12
2016,3,13,15,45,122.0,189.5,2.6,14.0,250.5,324.99,266.89
2016,3,13,16,0,22.0,158.0,2.4,14.0,168.0,160.94,130.66
