Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,15,16.5,138.5,2.15,13.5,145.5,139.71,113.67
2016,3,13,16,30,11.0,119.0,1.9,13.0,123.0,118.17,95.8
2016,3,13,16,45,5.5,99.0,1.7,13.0,101.0,95.7,76.62
2016,3,13,17,0,0.0,79.0,1.5,13.0,79.0,72.8,56.76
2016,3,13,17,15,0.0,58.0,1.4,13.0,58.0,52.75,39.34
2016,3,13,17,30,0.0,37.0,1.3,13.0,37.0,31.15,20.46
2016,3,13,17,45,0.0,21.5,1.2,13.0,21.5,16.42,6.69
2016,3,13,18,0,0.0,6.0,1.1,13.0,6.0,4.72,0.0
2016,3,13,18,15,0.0,3.0,1.15,13.0,3.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,7.5,1.65,11.0,7.5,0.0,0.0
2016,3,14,6,30,0.0,15.0,1.9,11.0,15.0,11.8,0.0
2016,3,14,6,45,132.5,31.0,2.2,11.5,49.0,23.27,13.27
2016,3,14,7,0,265.0,47.0,2.5,12.0,83.0,35.4,25.51
2016,3,14,7,15,325.0,63.0,2.6,12.0,127.0,47.03,36.45
2016,3,14,7,30,385.0,79.0,2.7,12.0,171.0,58.45,47.0
2016,3,14,7,45,443.5,86.5,2.8,12.0,216.5,64.01,52.09
2016,3,14,8,0,502.0,94.0,2.9,12.0,262.0,71.8,59.0
2016,3,14,8,15,511.5,110.5,2.95,12.0,305.5,80.03,66.18
2016,3,14,8,30,521.0,127.0,3.0,12.0,349.0,90.03,74.84
2016,3,14,8,45,426.0,166.5,3.15,12.5,362.0,111.31,93.13
2016,3,14,9,0,331.0,206.0,3.3,13.0,375.0,134.9,113.16
2016,3,14,9,15,351.0,221.5,3.35,13.5,415.0,143.28,119.79
2016,3,14,9,30,371.0,237.0,3.4,14.0,455.0,151.37,126.16
2016,3,14,9,45,429.5,236.0,3.45,14.5,503.5,144.61,119.84
2016,3,14,10,0,488.0,235.0,3.5,15.0,552.0,143.8,118.66
2016,3,14,10,15,403.5,276.0,3.5,15.0,546.5,169.7,140.36
2016,3,14,10,30,319.0,317.0,3.5,15.0,541.0,208.25,155.74
2016,3,14,10,45,391.5,303.5,3.5,15.0,588.0,240.18,173.34
2016,3,14,11,0,464.0,290.0,3.5,15.0,635.0,274.09,196.81
2016,3,14,11,15,424.5,314.5,3.5,15.0,635.0,316.66,234.32
2016,3,14,11,30,385.0,339.0,3.5,15.0,635.0,357.94,270.89
2016,3,14,11,45,411.0,331.5,3.5,15.0,650.5,395.02,302.31
2016,3,14,12,0,437.0,324.0,3.5,15.0,666.0,435.02,336.01
2016,3,14,12,15,409.0,338.0,3.55,15.0,658.0,463.76,361.1
2016,3,14,12,30,381.0,352.0,3.6,15.0,650.0,490.63,383.95
2016,3,14,12,45,549.0,287.0,3.65,15.0,711.5,575.34,451.42
2016,3,14,13,0,717.0,222.0,3.7,15.0,773.0,669.13,525.41
2016,3,14,13,15,710.5,220.0,3.7,15.0,756.5,704.0,553.23
2016,3,14,13,30,704.0,218.0,3.7,15.0,740.0,735.88,578.71
2016,3,14,13,45,634.0,225.0,3.7,15.0,683.5,723.9,570.96
2016,3,14,14,0,564.0,232.0,3.7,15.0,627.0,699.45,553.97
2016,3,14,14,15,607.0,218.5,3.7,15.0,626.5,747.73,592.28
2016,3,14,14,30,650.0,205.0,3.7,15.0,626.0,802.1,634.2
2016,3,14,14,45,544.5,212.5,3.75,15.0,551.0,732.96,583.62
2016,3,14,15,0,439.0,220.0,3.8,15.0,476.0,663.52,532.17
2016,3,14,15,15,462.5,195.5,3.75,14.5,447.5,673.1,543.38
2016,3,14,15,30,486.0,171.0,3.7,14.0,419.0,679.85,552.16
2016,3,14,15,45,485.5,152.5,3.65,14.0,379.5,667.95,545.26
2016,3,14,16,0,485.0,134.0,3.6,14.0,340.0,652.98,535.71
2016,3,14,16,15,412.0,134.5,3.25,13.5,294.0,590.32,487.66
2016,3,14,16,30,339.0,135.0,2.9,13.0,248.0,506.16,421.79
2016,3,14,16,45,304.0,115.5,2.55,12.5,203.5,452.76,379.61
2016,3,14,17,0,269.0,96.0,2.2,12.0,159.0,398.41,334.86
2016,3,14,17,15,201.5,76.0,2.0,11.5,116.5,313.2,262.52
2016,3,14,17,30,134.0,56.0,1.8,11.0,74.0,229.2,188.7
2016,3,14,17,45,67.0,33.5,1.6,10.5,42.5,122.76,90.47
2016,3,14,18,0,0.0,11.0,1.4,10.0,11.0,8.65,0.0
2016,3,14,18,15,0.0,5.5,1.35,9.5,5.5,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,6,15,41.0,7.5,1.5,7.5,9.0,5.9,0.0
2016,3,15,6,30,82.0,15.0,1.7,8.0,18.0,11.41,0.0
2016,3,15,6,45,221.0,30.5,1.9,8.5,57.5,23.28,13.88
2016,3,15,7,0,360.0,46.0,2.1,9.0,97.0,37.48,27.78
2016,3,15,7,15,448.0,56.5,2.25,9.5,147.0,45.7,35.68
2016,3,15,7,30,536.0,67.0,2.4,10.0,197.0,53.92,43.32
2016,3,15,7,45,593.0,74.0,2.55,10.5,249.5,59.1,47.98
2016,3,15,8,0,650.0,81.0,2.7,11.0,302.0,64.27,52.48
2016,3,15,8,15,689.0,86.5,2.8,11.5,354.0,68.08,55.64
2016,3,15,8,30,728.0,92.0,2.9,12.0,406.0,71.85,58.7
2016,3,15,8,45,756.0,96.0,3.0,12.5,454.5,74.36,60.61
2016,3,15,9,0,784.0,100.0,3.1,13.0,503.0,83.17,68.02
2016,3,15,9,15,804.0,103.0,3.15,13.5,547.5,84.87,69.16
2016,3,15,9,30,824.0,106.0,3.2,14.0,592.0,86.55,70.29
2016,3,15,9,45,841.0,107.5,3.3,14.5,631.0,87.16,70.49
2016,3,15,10,0,858.0,109.0,3.4,15.0,670.0,87.79,70.73
2016,3,15,10,15,868.5,111.0,3.45,15.0,702.0,88.56,71.25
2016,3,15,10,30,879.0,113.0,3.5,15.0,734.0,144.65,87.38
2016,3,15,10,45,889.5,112.5,3.55,15.5,759.0,203.69,122.7
2016,3,15,11,0,900.0,112.0,3.6,16.0,784.0,263.45,169.73
2016,3,15,11,15,904.5,113.0,3.65,16.0,800.5,323.09,222.07
2016,3,15,11,30,909.0,114.0,3.7,16.0,817.0,382.35,275.6
2016,3,15,11,45,913.0,113.0,3.75,16.5,825.5,439.41,326.63
2016,3,15,12,0,917.0,112.0,3.8,17.0,834.0,495.45,375.72
2016,3,15,12,15,917.0,112.0,3.85,17.0,833.5,549.03,422.36
2016,3,15,12,30,917.0,112.0,3.9,17.0,833.0,600.76,466.34
2016,3,15,12,45,916.5,110.5,4.0,17.5,825.0,648.88,505.71
2016,3,15,13,0,916.0,109.0,4.1,18.0,817.0,694.59,542.25
2016,3,15,13,15,911.5,108.0,4.1,18.0,800.0,735.39,575.05
2016,3,15,13,30,907.0,107.0,4.1,18.0,783.0,773.09,605.0
2016,3,15,13,45,903.0,104.0,4.15,18.0,759.0,806.03,629.88
2016,3,15,14,0,899.0,101.0,4.2,18.0,735.0,835.51,652.0
2016,3,15,14,15,889.0,99.5,4.15,17.5,703.0,858.02,670.06
2016,3,15,14,30,879.0,98.0,4.1,17.0,671.0,876.69,685.6
2016,3,15,14,45,868.5,94.5,4.1,17.0,633.0,888.86,695.66
2016,3,15,15,0,858.0,91.0,4.1,17.0,595.0,907.66,710.7
2016,3,15,15,15,839.5,88.0,3.95,16.5,550.5,905.43,711.38
2016,3,15,15,30,821.0,85.0,3.8,16.0,506.0,899.06,709.37
2016,3,15,15,45,798.5,81.0,3.65,16.0,457.5,883.71,699.64
2016,3,15,16,0,776.0,77.0,3.5,16.0,409.0,864.5,687.13
2016,3,15,16,15,740.5,72.5,3.1,15.5,357.5,828.7,662.01
2016,3,15,16,30,705.0,68.0,2.7,15.0,306.0,789.57,633.73
2016,3,15,16,45,655.5,61.5,2.35,14.5,253.5,739.33,596.25
2016,3,15,17,0,606.0,55.0,2.0,14.0,201.0,680.69,550.48
2016,3,15,17,15,521.5,47.0,1.85,13.5,150.0,586.83,476.31
2016,3,15,17,30,437.0,39.0,1.7,13.0,99.0,493.93,398.31
2016,3,15,17,45,293.0,26.5,1.55,12.5,59.0,346.7,261.76
2016,3,15,18,0,149.0,14.0,1.4,12.0,19.0,136.33,0.0
2016,3,15,18,15,74.5,7.0,1.35,11.5,9.5,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,81.5,8.5,1.3,9.0,11.5,6.69,0.0
2016,3,16,6,30,163.0,17.0,1.4,10.0,23.0,13.85,0.0
2016,3,16,6,45,310.0,29.0,1.5,11.0,65.5,23.82,14.45
2016,3,16,7,0,457.0,41.0,1.6,12.0,108.0,33.92,24.38
2016,3,16,7,15,540.5,49.5,1.75,12.5,160.0,40.88,31.0
2016,3,16,7,30,624.0,58.0,1.9,13.0,212.0,47.89,37.43
2016,3,16,7,45,676.5,63.5,2.1,13.5,266.5,52.33,41.38
2016,3,16,8,0,729.0,69.0,2.3,14.0,321.0,61.42,49.32
2016,3,16,8,15,764.0,73.5,2.4,14.5,374.0,65.12,52.35
2016,3,16,8,30,799.0,78.0,2.5,15.0,427.0,68.77,55.28
2016,3,16,8,45,824.0,81.5,2.6,15.5,476.5,71.46,57.33
2016,3,16,9,0,849.0,85.0,2.7,16.0,526.0,74.1,59.32
2016,3,16,9,15,866.5,87.5,2.65,16.5,571.0,75.83,60.51
2016,3,16,9,30,884.0,90.0,2.6,17.0,616.0,85.79,68.77
2016,3,16,9,45,896.5,92.5,2.6,17.5,654.5,87.79,70.16
2016,3,16,10,0,909.0,95.0,2.6,18.0,693.0,89.67,71.46
2016,3,16,10,15,918.0,96.5,2.55,18.0,725.0,90.78,72.25
2016,3,16,10,30,927.0,98.0,2.5,18.0,757.0,143.23,82.46
2016,3,16,10,45,932.5,99.5,2.5,18.5,781.0,205.36,120.3
2016,3,16,11,0,938.0,101.0,2.5,19.0,805.0,267.66,169.22
2016,3,16,11,15,942.0,101.5,2.45,19.0,821.5,328.85,222.16
2016,3,16,11,30,946.0,102.0,2.4,19.0,838.0,389.51,275.9
2016,3,16,11,45,946.5,103.0,2.4,19.5,845.5,448.44,327.38
2016,3,16,12,0,947.0,104.0,2.4,20.0,853.0,506.0,376.42
2016,3,16,12,15,946.5,103.5,2.4,20.0,852.5,560.31,422.27
2016,3,16,12,30,946.0,103.0,2.4,20.0,852.0,612.61,465.27
2016,3,16,12,45,948.5,100.0,2.4,20.5,844.0,662.35,504.26
2016,3,16,13,0,951.0,97.0,2.4,21.0,836.0,709.77,540.41
2016,3,16,13,15,946.5,96.5,2.4,21.0,818.5,752.13,573.01
2016,3,16,13,30,942.0,96.0,2.4,21.0,801.0,791.31,602.52
2016,3,16,13,45,935.0,94.5,2.4,21.0,776.0,824.28,625.73
2016,3,16,14,0,928.0,93.0,2.4,21.0,751.0,853.58,646.49
2016,3,16,14,15,918.5,91.5,2.35,21.0,718.5,877.06,662.94
2016,3,16,14,30,909.0,90.0,2.3,21.0,686.0,896.61,676.85
2016,3,16,14,45,895.5,88.0,2.25,21.0,646.5,908.13,685.46
2016,3,16,15,0,882.0,86.0,2.2,21.0,607.0,915.55,691.55
2016,3,16,15,15,864.0,83.5,2.05,20.5,562.5,914.22,692.2
2016,3,16,15,30,846.0,81.0,1.9,20.0,518.0,919.83,697.7
2016,3,16,15,45,820.5,78.0,1.8,20.0,468.0,902.92,687.13
2016,3,16,16,0,795.0,75.0,1.7,20.0,418.0,882.1,674.05
2016,3,16,16,15,760.5,70.5,1.55,19.0,365.5,847.11,652.89
2016,3,16,16,30,726.0,66.0,1.4,18.0,313.0,808.78,628.69
2016,3,16,16,45,673.5,60.5,1.25,17.5,259.5,749.23,587.01
2016,3,16,17,0,621.0,55.0,1.1,17.0,206.0,695.91,547.81
2016,3,16,17,15,538.5,47.0,1.1,16.5,154.5,603.39,478.35
2016,3,16,17,30,456.0,39.0,1.1,16.0,103.0,511.77,404.65
2016,3,16,17,45,310.0,26.5,1.15,15.5,61.5,361.78,271.98
2016,3,16,18,0,164.0,14.0,1.2,15.0,20.0,188.63,0.0
2016,3,16,18,15,82.0,7.0,1.15,14.5,10.0,5.51,0.0
2016,3,16,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,6,15,109.0,8.5,1.1,11.5,13.5,6.69,0.0
2016,3,17,6,30,218.0,17.0,1.1,12.0,27.0,13.93,0.0
2016,3,17,6,45,359.5,28.5,1.1,13.0,71.0,23.57,14.34
2016,3,17,7,0,501.0,40.0,1.1,14.0,115.0,33.36,23.76
2016,3,17,7,15,580.0,47.5,1.25,14.5,168.0,39.64,29.68
2016,3,17,7,30,659.0,55.0,1.4,15.0,221.0,49.81,38.85
2016,3,17,7,45,708.0,60.0,1.55,15.5,275.5,54.25,42.75
2016,3,17,8,0,757.0,65.0,1.7,16.0,330.0,58.72,46.53
2016,3,17,8,15,790.0,69.0,1.65,16.5,383.5,62.16,49.32
2016,3,17,8,30,823.0,73.0,1.6,17.0,437.0,65.57,52.02
2016,3,17,8,45,846.0,76.5,1.55,17.5,486.5,68.36,54.16
2016,3,17,9,0,869.0,80.0,1.5,18.0,536.0,78.48,62.57
2016,3,17,9,15,885.5,82.5,1.45,18.5,581.0,80.92,64.32
2016,3,17,9,30,902.0,85.0,1.4,19.0,626.0,83.22,65.96
2016,3,17,9,45,914.0,87.0,1.35,19.5,664.5,84.99,67.14
2016,3,17,10,0,926.0,89.0,1.3,20.0,703.0,86.64,68.24
2016,3,17,10,15,934.5,90.5,1.3,20.5,735.0,87.8,68.94
2016,3,17,10,30,943.0,92.0,1.3,21.0,767.0,144.49,80.64
2016,3,17,10,45,948.0,93.5,1.3,21.5,791.0,207.39,119.12
2016,3,17,11,0,953.0,95.0,1.3,22.0,815.0,270.39,168.02
2016,3,17,11,15,957.0,95.5,1.4,22.0,831.5,332.31,220.76
2016,3,17,11,30,961.0,96.0,1.5,22.0,848.0,393.69,274.2
2016,3,17,11,45,961.5,97.0,1.6,22.0,855.5,453.3,325.93
2016,3,17,12,0,962.0,98.0,1.7,22.0,863.0,511.51,375.47
2016,3,17,12,15,962.0,98.0,1.75,22.0,862.5,567.05,421.51
2016,3,17,12,30,962.0,98.0,1.8,22.0,862.0,620.63,464.79
2016,3,17,12,45,957.5,98.5,1.9,22.0,852.5,669.75,504.0
2016,3,17,13,0,953.0,99.0,2.0,22.0,843.0,716.07,540.31
2016,3,17,13,15,949.0,98.0,2.0,21.5,826.0,758.41,573.52
2016,3,17,13,30,945.0,97.0,2.0,21.0,809.0,797.57,603.64
2016,3,17,13,45,938.5,95.5,2.0,21.0,783.5,831.0,626.89
2016,3,17,14,0,932.0,94.0,2.0,21.0,758.0,860.78,647.71
2016,3,17,14,15,922.5,92.5,1.95,21.0,725.5,884.32,663.9
2016,3,17,14,30,913.0,91.0,1.9,21.0,693.0,903.93,677.57
2016,3,17,14,45,900.0,89.0,1.9,21.0,653.5,915.91,686.85
2016,3,17,15,0,887.0,87.0,1.9,21.0,614.0,923.81,693.67
2016,3,17,15,15,869.5,84.5,1.8,20.5,569.0,922.93,695.0
2016,3,17,15,30,852.0,82.0,1.7,20.0,524.0,929.07,701.24
2016,3,17,15,45,828.0,78.5,1.6,20.0,474.5,912.88,691.13
2016,3,17,16,0,804.0,75.0,1.5,20.0,425.0,892.75,678.54
2016,3,17,16,15,770.0,70.5,1.35,19.0,372.0,858.09,657.67
2016,3,17,16,30,736.0,66.0,1.2,18.0,319.0,820.06,633.79
2016,3,17,16,45,685.0,60.5,1.05,17.5,265.0,761.7,593.24
2016,3,17,17,0,634.0,55.0,0.9,17.0,211.0,709.3,555.0
2016,3,17,17,15,552.5,47.0,0.9,16.5,159.0,617.24,486.75
2016,3,17,17,30,471.0,39.0,0.9,16.0,107.0,526.05,414.3
2016,3,17,17,45,326.0,27.0,0.95,15.5,64.5,376.72,284.94
2016,3,17,18,0,181.0,15.0,1.0,15.0,22.0,206.27,0.0
2016,3,17,18,15,90.5,7.5,1.0,14.5,11.0,5.9,0.0
2016,3,17,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,6,15,98.0,9.5,0.55,11.0,14.5,7.47,0.0
2016,3,18,6,30,196.0,19.0,0.6,11.0,29.0,15.51,0.42
2016,3,18,6,45,330.0,31.5,0.65,11.5,72.5,25.86,16.62
2016,3,18,7,0,464.0,44.0,0.7,12.0,116.0,36.29,26.64
2016,3,18,7,15,543.5,52.0,0.7,12.5,168.5,42.78,32.8
2016,3,18,7,30,623.0,60.0,0.7,13.0,221.0,49.32,38.78
2016,3,18,7,45,673.0,66.0,0.7,13.5,275.0,54.05,42.94
2016,3,18,8,0,723.0,72.0,0.7,14.0,329.0,63.59,51.23
2016,3,18,8,15,756.5,76.5,0.65,14.5,381.5,67.17,54.12
2016,3,18,8,30,790.0,81.0,0.6,15.0,434.0,70.71,56.91
2016,3,18,8,45,813.5,84.5,0.55,15.5,483.0,73.28,58.82
2016,3,18,9,0,837.0,88.0,0.5,16.0,532.0,75.79,60.67
2016,3,18,9,15,854.5,91.0,0.55,16.5,576.5,77.75,62.05
2016,3,18,9,30,872.0,94.0,0.6,17.0,621.0,79.66,63.38
2016,3,18,9,45,882.5,97.0,0.65,17.5,658.5,90.08,71.94
2016,3,18,10,0,893.0,100.0,0.7,18.0,696.0,92.09,73.32
2016,3,18,10,15,902.0,102.0,0.8,18.0,728.0,93.38,74.26
2016,3,18,10,30,911.0,104.0,0.9,18.0,760.0,152.26,87.65
2016,3,18,10,45,915.0,106.5,1.0,18.5,783.5,213.91,126.63
2016,3,18,11,0,919.0,109.0,1.1,19.0,807.0,275.61,175.31
2016,3,18,11,15,730.5,197.5,1.15,19.0,759.5,333.38,231.35
2016,3,18,11,30,542.0,286.0,1.2,19.0,712.0,380.7,277.11
2016,3,18,11,45,575.5,277.5,1.25,19.5,734.5,429.65,316.57
2016,3,18,12,0,609.0,269.0,1.3,20.0,757.0,481.06,357.38
2016,3,18,12,15,768.5,190.5,1.4,20.0,805.5,546.8,408.92
2016,3,18,12,30,928.0,112.0,1.5,20.0,854.0,616.44,463.83
2016,3,18,12,45,909.0,120.5,1.6,20.0,841.0,662.0,500.18
2016,3,18,13,0,890.0,129.0,1.7,20.0,828.0,703.83,533.11
2016,3,18,13,15,885.5,128.0,1.75,20.0,810.5,743.94,563.99
2016,3,18,13,30,881.0,127.0,1.8,20.0,793.0,789.34,597.71
2016,3,18,13,45,873.5,125.0,1.85,20.0,768.0,820.88,620.94
2016,3,18,14,0,866.0,123.0,1.9,20.0,743.0,848.77,641.01
2016,3,18,14,15,855.0,121.0,1.9,20.0,710.5,869.97,656.19
2016,3,18,14,30,844.0,119.0,1.9,20.0,678.0,887.19,668.87
2016,3,18,14,45,829.0,116.0,1.95,20.0,639.0,895.75,676.45
2016,3,18,15,0,814.0,113.0,2.0,20.0,600.0,900.14,681.49
2016,3,18,15,15,733.0,119.5,1.95,19.5,533.5,856.4,654.1
2016,3,18,15,30,652.0,126.0,1.9,19.0,467.0,801.55,619.03
2016,3,18,15,45,572.5,131.5,1.9,19.0,410.5,741.58,578.96
2016,3,18,16,0,493.0,137.0,1.9,19.0,354.0,669.18,528.9
2016,3,18,16,15,452.0,129.5,1.75,18.0,309.0,626.25,500.39
2016,3,18,16,30,411.0,122.0,1.6,17.0,264.0,581.49,469.0
2016,3,18,16,45,377.0,105.0,1.45,16.5,219.0,529.73,430.58
2016,3,18,17,0,343.0,88.0,1.3,16.0,174.0,476.58,389.46
2016,3,18,17,15,287.5,70.5,1.25,15.5,130.5,402.15,329.54
2016,3,18,17,30,232.0,53.0,1.2,15.0,87.0,328.38,267.1
2016,3,18,17,45,116.0,35.5,1.15,14.5,52.5,182.3,140.65
2016,3,18,18,0,0.0,18.0,1.1,14.0,18.0,16.81,0.0
2016,3,18,18,15,0.0,9.0,1.05,13.5,9.0,7.08,0.0
2016,3,18,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,6,15,89.5,10.5,0.25,10.5,15.5,8.26,0.0
2016,3,19,6,30,179.0,21.0,0.2,11.0,31.0,17.1,3.54
2016,3,19,6,45,310.5,34.0,0.15,11.5,74.5,27.78,18.48
2016,3,19,7,0,442.0,47.0,0.1,12.0,118.0,38.5,28.75
2016,3,19,7,15,519.0,55.5,0.2,12.5,169.5,45.23,35.08
2016,3,19,7,30,596.0,64.0,0.3,13.0,221.0,51.99,41.2
2016,3,19,7,45,647.0,70.0,0.4,13.5,274.0,56.58,45.2
2016,3,19,8,0,698.0,76.0,0.5,14.0,327.0,61.17,49.07
2016,3,19,8,15,732.0,80.5,0.55,14.5,379.0,69.7,56.33
2016,3,19,8,30,766.0,85.0,0.6,15.0,431.0,73.11,58.98
2016,3,19,8,45,791.5,88.0,0.7,16.0,479.5,75.22,60.37
2016,3,19,9,0,817.0,91.0,0.8,17.0,528.0,77.32,61.73
2016,3,19,9,15,834.5,94.0,0.9,17.5,572.0,79.19,63.02
2016,3,19,9,30,852.0,97.0,1.0,18.0,616.0,81.0,64.26
2016,3,19,9,45,865.5,99.0,1.1,18.5,654.0,90.78,72.27
2016,3,19,10,0,879.0,101.0,1.2,19.0,692.0,92.24,73.18
2016,3,19,10,15,888.0,102.5,1.25,19.0,723.0,94.26,74.74
2016,3,19,10,30,897.0,104.0,1.3,19.0,754.0,154.36,88.55
2016,3,19,10,45,904.5,104.5,1.4,19.0,778.0,214.46,127.36
2016,3,19,11,0,912.0,105.0,1.5,19.0,802.0,274.95,175.79
2016,3,19,11,15,915.5,106.0,1.55,19.0,818.0,334.81,227.6
2016,3,19,11,30,919.0,107.0,1.6,19.0,834.0,394.15,279.81
2016,3,19,11,45,732.0,201.0,1.7,19.5,783.5,441.08,324.4
2016,3,19,12,0,545.0,295.0,1.8,20.0,733.0,472.72,353.73
2016,3,19,12,15,731.5,202.0,1.85,20.0,790.0,539.68,406.2
2016,3,19,12,30,918.0,109.0,1.9,20.0,847.0,611.66,463.03
2016,3,19,12,45,909.0,112.0,2.0,20.0,836.0,658.13,500.3
2016,3,19,13,0,900.0,115.0,2.1,20.0,825.0,701.63,534.74
2016,3,19,13,15,895.0,114.0,2.1,19.5,808.0,741.32,566.3
2016,3,19,13,30,890.0,113.0,2.1,19.0,791.0,777.91,595.2
2016,3,19,13,45,880.5,113.0,2.1,19.0,765.0,808.71,617.06
2016,3,19,14,0,871.0,113.0,2.1,19.0,739.0,835.93,636.45
2016,3,19,14,15,860.5,111.0,2.1,18.5,707.0,866.73,659.65
2016,3,19,14,30,850.0,109.0,2.1,18.0,675.0,884.21,673.83
2016,3,19,14,45,835.0,106.5,2.1,18.0,636.5,893.15,681.23
2016,3,19,15,0,820.0,104.0,2.1,18.0,598.0,897.95,686.07
2016,3,19,15,15,662.0,139.0,2.05,17.5,518.5,814.51,630.63
2016,3,19,15,30,504.0,174.0,2.0,17.0,439.0,707.1,556.34
2016,3,19,15,45,513.0,153.0,2.0,17.0,401.0,701.2,555.53
2016,3,19,16,0,522.0,132.0,2.0,17.0,363.0,691.95,550.55
2016,3,19,16,15,488.5,122.5,1.95,16.5,318.0,653.38,524.41
2016,3,19,16,30,455.0,113.0,1.9,16.0,273.0,612.74,496.18
2016,3,19,16,45,421.0,98.0,1.85,15.5,227.0,562.63,459.57
2016,3,19,17,0,387.0,83.0,1.8,15.0,181.0,511.11,420.14
2016,3,19,17,15,330.5,67.0,1.7,14.5,136.5,436.56,360.01
2016,3,19,17,30,274.0,51.0,1.6,14.0,92.0,362.65,297.29
2016,3,19,17,45,137.0,36.0,1.5,14.0,56.5,200.72,157.07
2016,3,19,18,0,0.0,21.0,1.4,14.0,21.0,22.5,0.0
2016,3,19,18,15,0.0,10.5,1.5,13.5,10.5,8.26,0.0
2016,3,19,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,20,6,15,73.0,11.0,0.85,12.5,15.5,8.65,0.0
2016,3,20,6,30,146.0,22.0,1.0,13.0,31.0,16.76,4.9
2016,3,20,6,45,231.5,37.5,1.15,13.5,68.5,28.43,18.91
2016,3,20,7,0,317.0,53.0,1.3,14.0,106.0,40.02,29.78
2016,3,20,7,15,364.0,68.5,1.4,14.0,150.0,51.15,40.05
2016,3,20,7,30,411.0,84.0,1.5,14.0,194.0,62.01,49.89
2016,3,20,7,45,445.5,96.5,1.6,14.5,239.0,70.48,57.28
2016,3,20,8,0,480.0,109.0,1.7,15.0,284.0,78.7,64.29
2016,3,20,8,15,363.0,149.5,1.75,15.5,293.0,101.35,83.72
2016,3,20,8,30,246.0,190.0,1.8,16.0,302.0,124.71,103.4
2016,3,20,8,45,305.5,202.0,1.85,16.5,356.5,132.26,109.28
2016,3,20,9,0,365.0,214.0,1.9,17.0,411.0,139.71,115.04
2016,3,20,9,15,613.5,152.5,1.95,17.0,515.5,104.0,84.34
2016,3,20,9,30,862.0,91.0,2.0,17.0,620.0,85.92,68.72
2016,3,20,9,45,871.0,94.5,2.1,17.5,657.0,88.31,70.48
2016,3,20,10,0,880.0,98.0,2.2,18.0,694.0,90.55,72.09
2016,3,20,10,15,889.0,100.0,2.25,18.0,725.5,96.25,76.77
2016,3,20,10,30,898.0,102.0,2.3,18.0,757.0,156.66,89.96
2016,3,20,10,45,901.5,104.5,2.4,18.5,780.0,217.35,130.3
2016,3,20,11,0,905.0,107.0,2.5,19.0,803.0,278.02,179.47
2016,3,20,11,15,909.5,108.0,2.55,19.0,819.0,337.77,231.69
2016,3,20,11,30,914.0,109.0,2.6,19.0,835.0,397.13,284.37
2016,3,20,11,45,914.5,110.0,2.7,19.0,842.5,454.25,334.97
2016,3,20,12,0,915.0,111.0,2.8,19.0,850.0,510.06,383.44
2016,3,20,12,15,915.0,111.0,2.85,19.0,849.5,563.32,428.62
2016,3,20,12,30,915.0,111.0,2.9,19.0,849.0,614.71,471.15
2016,3,20,12,45,914.5,109.5,3.0,19.0,841.0,662.48,510.16
2016,3,20,13,0,914.0,108.0,3.1,19.0,833.0,707.82,546.55
2016,3,20,13,15,910.0,107.0,3.15,19.0,815.5,748.53,578.67
2016,3,20,13,30,906.0,106.0,3.2,19.0,798.0,786.18,607.72
2016,3,20,13,45,899.5,104.5,3.3,19.0,773.5,818.18,631.39
2016,3,20,14,0,893.0,103.0,3.4,19.0,749.0,846.67,652.7
2016,3,20,14,15,883.5,101.0,3.4,18.5,716.5,868.49,670.18
2016,3,20,14,30,874.0,99.0,3.4,18.0,684.0,886.47,685.22
2016,3,20,14,45,537.5,188.5,3.4,18.0,542.0,711.5,559.5
2016,3,20,15,0,201.0,278.0,3.4,18.0,400.0,473.18,375.67
2016,3,20,15,15,248.5,250.0,3.35,17.5,389.5,519.62,415.48
2016,3,20,15,30,296.0,222.0,3.3,17.0,379.0,543.36,437.16
2016,3,20,15,45,192.5,205.5,3.3,17.0,303.5,412.43,334.99
2016,3,20,16,0,89.0,189.0,3.3,17.0,228.0,280.38,228.5
2016,3,20,16,15,83.5,166.5,3.1,16.5,200.0,255.36,209.64
2016,3,20,16,30,78.0,144.0,2.9,16.0,172.0,229.45,189.34
2016,3,20,16,45,337.0,101.5,2.7,15.5,192.0,488.32,406.33
2016,3,20,17,0,596.0,59.0,2.5,15.0,212.0,683.25,556.02
2016,3,20,17,15,517.0,51.0,2.25,14.5,161.0,593.33,483.0
2016,3,20,17,30,438.0,43.0,2.0,14.0,110.0,504.07,408.64
2016,3,20,17,45,219.0,35.0,1.8,14.0,68.5,291.5,229.93
2016,3,20,18,0,0.0,27.0,1.6,14.0,27.0,36.98,1.41
2016,3,20,18,15,0.0,13.5,1.55,13.5,13.5,10.62,0.0
2016,3,20,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,12.0,11.5,1.25,12.0,12.5,9.05,0.0
2016,3,21,6,30,24.0,23.0,1.5,12.0,25.0,17.52,6.61
2016,3,21,6,45,64.0,44.0,1.75,12.5,54.0,32.51,22.63
2016,3,21,7,0,104.0,65.0,2.0,13.0,83.0,47.25,36.33
2016,3,21,7,15,126.0,87.5,2.05,13.0,117.0,62.51,50.34
2016,3,21,7,30,148.0,110.0,2.1,13.0,151.0,77.43,63.81
2016,3,21,7,45,166.0,130.5,2.2,13.0,185.0,90.87,75.7
2016,3,21,8,0,184.0,151.0,2.3,13.0,219.0,104.0,87.11
2016,3,21,8,15,173.5,175.0,2.3,13.0,247.0,118.14,99.22
2016,3,21,8,30,163.0,199.0,2.3,13.0,275.0,131.75,110.72
2016,3,21,8,45,193.0,220.0,2.35,13.0,318.5,144.2,121.11
2016,3,21,9,0,223.0,241.0,2.4,13.0,362.0,156.34,131.14
2016,3,21,9,15,305.5,246.0,2.45,13.0,426.0,154.42,129.09
2016,3,21,9,30,388.0,251.0,2.5,13.0,490.0,158.36,132.13
2016,3,21,9,45,397.0,266.0,2.6,13.5,524.0,165.34,137.51
2016,3,21,10,0,406.0,281.0,2.7,14.0,558.0,172.06,142.63
2016,3,21,10,15,275.0,319.0,2.75,14.0,510.5,188.86,156.5
2016,3,21,10,30,144.0,357.0,2.8,14.0,463.0,231.11,177.78
2016,3,21,10,45,194.5,366.0,2.9,14.0,514.0,262.24,198.89
2016,3,21,11,0,245.0,375.0,3.0,14.0,565.0,299.72,226.7
2016,3,21,11,15,259.0,380.5,3.1,14.0,585.0,325.41,247.96
2016,3,21,11,30,273.0,386.0,3.2,14.0,605.0,360.15,276.81
2016,3,21,11,45,216.5,396.5,3.3,14.5,571.5,373.07,289.4
2016,3,21,12,0,160.0,407.0,3.4,15.0,538.0,376.05,293.27
2016,3,21,12,15,162.0,405.5,3.5,15.0,537.5,394.61,308.8
2016,3,21,12,30,164.0,404.0,3.6,15.0,537.0,412.9,323.95
2016,3,21,12,45,83.0,282.0,3.75,15.0,349.5,284.06,224.61
2016,3,21,13,0,2.0,160.0,3.9,15.0,162.0,125.74,97.62
2016,3,21,13,15,1.5,157.5,3.95,15.0,158.5,123.87,96.37
2016,3,21,13,30,1.0,155.0,4.0,15.0,155.0,121.92,94.88
2016,3,21,13,45,13.5,219.0,4.1,15.5,228.5,184.87,146.13
2016,3,21,14,0,26.0,283.0,4.2,16.0,302.0,252.43,200.32
2016,3,21,14,15,98.0,302.0,4.2,15.5,368.5,354.48,283.92
2016,3,21,14,30,170.0,321.0,4.2,15.0,435.0,466.58,374.08
2016,3,21,14,45,88.5,258.5,4.2,15.0,317.5,318.38,256.74
2016,3,21,15,0,7.0,196.0,4.2,15.0,200.0,168.64,134.26
2016,3,21,15,15,206.0,198.5,4.05,14.5,308.5,420.81,345.25
2016,3,21,15,30,405.0,201.0,3.9,14.0,417.0,645.57,525.08
2016,3,21,15,45,202.5,126.0,3.75,14.0,234.0,346.73,288.09
2016,3,21,16,0,0.0,51.0,3.6,14.0,51.0,39.04,27.57
2016,3,21,16,15,0.0,44.5,3.3,13.5,44.5,34.02,23.56
2016,3,21,16,30,0.0,38.0,3.0,13.0,38.0,29.01,19.39
2016,3,21,16,45,0.0,31.5,2.75,13.0,31.5,24.01,15.12
2016,3,21,17,0,0.0,25.0,2.5,13.0,25.0,19.03,10.8
2016,3,21,17,15,0.0,19.0,2.25,12.5,19.0,14.44,6.8
2016,3,21,17,30,0.0,13.0,2.0,12.0,13.0,9.86,2.75
2016,3,21,17,45,0.0,8.0,1.75,11.5,8.0,6.06,0.0
2016,3,21,18,0,0.0,3.0,1.5,11.0,3.0,2.27,0.0
2016,3,21,18,15,0.0,1.5,1.5,11.0,1.5,1.18,0.0
2016,3,21,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,6,15,101.5,14.0,1.75,9.0,21.5,11.02,0.0
2016,3,22,6,30,203.0,28.0,2.0,9.0,43.0,21.33,10.47
2016,3,22,6,45,346.5,39.0,2.3,9.5,90.0,31.88,22.49
2016,3,22,7,0,490.0,50.0,2.6,10.0,137.0,41.07,31.31
2016,3,22,7,15,565.0,58.0,2.75,10.0,190.5,47.45,37.41
2016,3,22,7,30,640.0,66.0,2.9,10.0,244.0,53.86,43.34
2016,3,22,7,45,700.0,69.0,3.05,10.5,300.5,56.47,45.58
2016,3,22,8,0,760.0,72.0,3.2,11.0,357.0,64.02,52.16
2016,3,22,8,15,791.5,75.5,3.3,11.0,410.0,66.9,54.56
2016,3,22,8,30,823.0,79.0,3.4,11.0,463.0,69.76,56.92
2016,3,22,8,45,851.5,80.0,3.55,11.5,514.0,70.8,57.52
2016,3,22,9,0,880.0,81.0,3.7,12.0,565.0,79.68,65.04
2016,3,22,9,15,896.0,83.5,3.75,12.0,609.5,82.04,66.91
2016,3,22,9,30,912.0,86.0,3.8,12.0,654.0,84.27,68.67
2016,3,22,9,45,926.0,87.0,3.9,12.5,693.5,85.43,69.37
2016,3,22,10,0,940.0,88.0,4.0,13.0,733.0,86.5,70.02
2016,3,22,10,15,948.0,89.0,4.05,13.0,764.5,99.18,67.47
2016,3,22,10,30,956.0,90.0,4.1,13.0,796.0,162.3,92.63
2016,3,22,10,45,795.5,166.5,4.15,13.5,766.5,238.88,155.04
2016,3,22,11,0,635.0,243.0,4.2,14.0,737.0,299.33,211.76
2016,3,22,11,15,383.0,321.0,4.2,14.0,620.5,326.83,246.09
2016,3,22,11,30,131.0,399.0,4.2,14.0,504.0,323.66,252.55
2016,3,22,11,45,308.5,358.5,4.25,14.5,609.5,384.81,298.44
2016,3,22,12,0,486.0,318.0,4.3,15.0,715.0,467.66,362.81
2016,3,22,12,15,500.0,313.5,4.3,15.0,721.5,509.27,397.53
2016,3,22,12,30,514.0,309.0,4.3,15.0,728.0,551.05,431.99
2016,3,22,12,45,738.5,204.0,4.35,15.0,799.0,645.52,508.0
2016,3,22,13,0,963.0,99.0,4.4,15.0,870.0,738.53,583.13
2016,3,22,13,15,958.5,98.5,4.45,15.0,852.0,781.06,617.28
2016,3,22,13,30,954.0,98.0,4.5,15.0,834.0,820.37,647.68
2016,3,22,13,45,753.5,173.0,4.55,15.0,743.0,788.46,623.8
2016,3,22,14,0,553.0,248.0,4.6,15.0,652.0,720.96,572.17
2016,3,22,14,15,738.0,170.0,4.6,14.5,684.0,836.25,664.31
2016,3,22,14,30,923.0,92.0,4.6,14.0,716.0,927.09,732.21
2016,3,22,14,45,909.5,90.0,4.7,14.0,676.0,938.33,742.03
2016,3,22,15,0,896.0,88.0,4.8,14.0,636.0,945.42,749.64
2016,3,22,15,15,878.5,85.5,4.7,14.0,590.5,944.09,749.82
2016,3,22,15,30,861.0,83.0,4.6,14.0,545.0,950.05,755.5
2016,3,22,15,45,836.5,80.0,4.6,14.0,494.5,933.42,745.69
2016,3,22,16,0,812.0,77.0,4.6,14.0,444.0,912.85,733.11
2016,3,22,16,15,778.5,73.0,4.35,13.5,390.5,878.59,709.67
2016,3,22,16,30,745.0,69.0,4.1,13.0,337.0,840.94,683.48
2016,3,22,16,45,693.5,64.0,3.9,12.5,282.0,781.76,640.56
2016,3,22,17,0,642.0,59.0,3.7,12.0,227.0,728.81,600.49
2016,3,22,17,15,563.5,51.5,3.3,11.5,174.5,638.9,528.18
2016,3,22,17,30,485.0,44.0,2.9,11.0,122.0,549.46,452.36
2016,3,22,17,45,346.5,32.5,2.55,11.0,77.5,403.89,324.58
2016,3,22,18,0,208.0,21.0,2.2,11.0,33.0,246.63,98.36
2016,3,22,18,15,104.0,10.5,2.1,10.5,16.5,94.17,0.0
2016,3,22,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,6,15,138.0,13.5,1.85,8.5,24.0,10.62,0.0
2016,3,23,6,30,276.0,27.0,1.9,9.0,48.0,22.21,11.91
2016,3,23,6,45,394.5,38.0,1.95,9.5,95.0,31.26,22.04
2016,3,23,7,0,513.0,49.0,2.0,10.0,142.0,40.4,30.76
2016,3,23,7,15,584.0,56.5,2.15,10.5,196.0,46.44,36.45
2016,3,23,7,30,655.0,64.0,2.3,11.0,250.0,52.51,41.96
2016,3,23,7,45,703.0,69.0,2.5,11.5,305.0,56.48,45.41
2016,3,23,8,0,751.0,74.0,2.7,12.0,360.0,65.37,53.14
2016,3,23,8,15,782.5,78.5,2.75,12.5,413.0,68.91,56.01
2016,3,23,8,30,814.0,83.0,2.8,13.0,466.0,72.4,58.77
2016,3,23,8,45,836.0,86.5,2.9,13.5,515.5,74.91,60.66
2016,3,23,9,0,858.0,90.0,3.0,14.0,565.0,77.35,62.47
2016,3,23,9,15,874.5,92.5,3.0,14.5,610.0,78.93,63.52
2016,3,23,9,30,891.0,95.0,3.0,15.0,655.0,89.12,72.02
2016,3,23,9,45,901.0,98.5,3.0,15.5,693.0,91.47,73.71
2016,3,23,10,0,911.0,102.0,3.0,16.0,731.0,93.67,75.28
2016,3,23,10,15,920.0,103.5,3.0,16.0,763.0,109.73,73.11
2016,3,23,10,30,929.0,105.0,3.0,16.0,795.0,171.87,99.37
2016,3,23,10,45,934.5,106.5,3.05,16.5,819.0,234.22,143.24
2016,3,23,11,0,940.0,108.0,3.1,17.0,843.0,296.73,195.19
2016,3,23,11,15,944.0,109.0,3.1,17.0,859.0,358.4,249.89
2016,3,23,11,30,948.0,110.0,3.1,17.0,875.0,419.57,304.64
2016,3,23,11,45,951.5,109.0,3.1,17.5,883.5,478.37,356.15
2016,3,23,12,0,955.0,108.0,3.1,18.0,892.0,536.01,405.3
2016,3,23,12,15,955.0,108.0,3.1,18.0,891.0,591.2,451.88
2016,3,23,12,30,955.0,108.0,3.1,18.0,890.0,644.44,495.65
2016,3,23,12,45,953.5,107.0,3.15,18.0,880.5,693.73,535.56
2016,3,23,13,0,952.0,106.0,3.2,18.0,871.0,740.41,572.65
2016,3,23,13,15,947.5,105.0,3.25,18.0,853.0,782.16,605.45
2016,3,23,13,30,943.0,104.0,3.3,18.0,835.0,820.68,634.43
2016,3,23,13,45,935.0,103.0,3.35,18.0,808.5,853.07,658.05
2016,3,23,14,0,927.0,102.0,3.4,18.0,782.0,881.74,679.16
2016,3,23,14,15,917.0,100.5,3.4,18.0,749.0,904.38,695.89
2016,3,23,14,30,907.0,99.0,3.4,18.0,716.0,923.07,710.05
2016,3,23,14,45,891.0,98.0,3.4,18.0,675.0,932.89,718.25
2016,3,23,15,0,875.0,97.0,3.4,18.0,634.0,949.92,731.74
2016,3,23,15,15,856.5,94.0,3.3,17.5,588.5,947.11,732.24
2016,3,23,15,30,838.0,91.0,3.2,17.0,543.0,940.09,730.12
2016,3,23,15,45,809.0,88.5,3.1,17.0,492.0,919.5,717.21
2016,3,23,16,0,780.0,86.0,3.0,17.0,441.0,894.93,701.54
2016,3,23,16,15,745.0,81.5,2.65,16.5,388.0,858.39,676.55
2016,3,23,16,30,710.0,77.0,2.3,16.0,335.0,826.15,654.04
2016,3,23,16,45,655.0,71.5,1.95,15.5,280.0,764.02,608.73
2016,3,23,17,0,600.0,66.0,1.6,15.0,225.0,700.0,560.34
2016,3,23,17,15,520.0,57.5,1.45,14.0,172.5,607.52,490.55
2016,3,23,17,30,440.0,49.0,1.3,13.0,120.0,515.28,416.69
2016,3,23,17,45,305.5,35.5,1.2,12.5,76.0,371.39,295.65
2016,3,23,18,0,171.0,22.0,1.1,12.0,32.0,215.84,101.7
2016,3,23,18,15,85.5,11.0,1.1,11.5,16.0,79.39,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
