Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,24,6,15,112.5,14.5,1.1,9.5,24.0,11.41,0.0
2016,3,24,6,30,225.0,29.0,1.3,10.0,48.0,22.18,12.38
2016,3,24,6,45,341.5,42.0,1.5,11.0,94.0,34.17,24.55
2016,3,24,7,0,458.0,55.0,1.7,12.0,140.0,44.68,34.37
2016,3,24,7,15,529.0,63.5,1.8,12.5,192.5,51.21,40.45
2016,3,24,7,30,600.0,72.0,1.9,13.0,245.0,57.75,46.3
2016,3,24,7,45,647.0,78.0,2.05,13.5,298.5,62.1,50.03
2016,3,24,8,0,694.0,84.0,2.2,14.0,352.0,66.43,53.64
2016,3,24,8,15,726.5,89.0,2.25,14.5,403.5,69.79,56.31
2016,3,24,8,30,759.0,94.0,2.3,15.0,455.0,79.13,64.17
2016,3,24,8,45,779.0,99.0,2.4,15.5,502.5,82.29,66.55
2016,3,24,9,0,799.0,104.0,2.5,16.0,550.0,85.32,68.83
2016,3,24,9,15,816.0,107.0,2.65,16.5,593.5,86.84,69.79
2016,3,24,9,30,833.0,110.0,2.8,17.0,637.0,88.31,70.72
2016,3,24,9,45,841.0,115.0,2.95,17.5,673.5,90.72,72.46
2016,3,24,10,0,849.0,120.0,3.1,18.0,710.0,93.0,74.1
2016,3,24,10,15,858.0,122.0,3.2,18.0,741.0,111.56,72.65
2016,3,24,10,30,867.0,124.0,3.3,18.0,772.0,171.68,100.14
2016,3,24,10,45,866.0,129.5,3.4,18.5,793.5,233.3,144.42
2016,3,24,11,0,865.0,135.0,3.5,19.0,815.0,294.61,195.43
2016,3,24,11,15,869.5,136.0,3.55,19.0,830.5,353.96,247.63
2016,3,24,11,30,874.0,137.0,3.6,19.0,846.0,413.04,300.0
2016,3,24,11,45,873.5,138.5,3.65,19.0,853.0,469.9,350.07
2016,3,24,12,0,873.0,140.0,3.7,19.0,860.0,525.46,397.95
2016,3,24,12,15,873.5,140.0,3.75,19.0,859.5,578.82,442.93
2016,3,24,12,30,874.0,140.0,3.8,19.0,859.0,630.44,485.43
2016,3,24,12,45,893.0,127.5,3.9,19.0,855.5,675.73,522.83
2016,3,24,13,0,912.0,115.0,4.0,19.0,852.0,724.3,561.88
2016,3,24,13,15,908.5,114.0,4.0,19.0,835.5,765.23,594.04
2016,3,24,13,30,905.0,113.0,4.0,19.0,819.0,803.13,622.85
2016,3,24,13,45,899.0,112.0,4.0,19.0,794.0,835.87,646.7
2016,3,24,14,0,893.0,111.0,4.0,19.0,769.0,865.16,668.15
2016,3,24,14,15,883.5,109.0,3.95,18.5,737.0,886.87,685.41
2016,3,24,14,30,874.0,107.0,3.9,18.0,705.0,904.73,700.19
2016,3,24,14,45,863.5,104.0,3.9,18.0,666.5,928.0,717.93
2016,3,24,15,0,853.0,101.0,3.9,18.0,628.0,936.38,725.36
2016,3,24,15,15,835.0,98.0,3.85,17.5,583.0,933.65,726.36
2016,3,24,15,30,817.0,95.0,3.8,17.0,538.0,926.79,724.69
2016,3,24,15,45,792.5,91.5,3.75,17.0,488.5,909.06,714.04
2016,3,24,16,0,768.0,88.0,3.7,17.0,439.0,887.44,700.65
2016,3,24,16,15,734.0,83.0,3.45,16.5,386.5,857.98,681.56
2016,3,24,16,30,700.0,78.0,3.2,16.0,334.0,819.27,655.2
2016,3,24,16,45,639.0,73.5,3.0,15.5,279.0,752.65,607.47
2016,3,24,17,0,578.0,69.0,2.8,15.0,224.0,684.17,556.45
2016,3,24,17,15,501.0,59.5,2.5,14.5,172.5,593.26,484.97
2016,3,24,17,30,424.0,50.0,2.2,14.0,121.0,502.66,410.06
2016,3,24,17,45,301.0,36.5,1.9,13.5,77.5,368.95,295.73
2016,3,24,18,0,178.0,23.0,1.6,13.0,34.0,225.36,120.31
2016,3,24,18,15,89.0,11.5,1.65,12.5,17.0,82.79,0.0
2016,3,24,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,6,15,117.0,16.0,1.95,10.5,26.5,12.21,0.0
2016,3,25,6,30,234.0,32.0,2.0,11.0,53.0,24.4,14.53
2016,3,25,6,45,353.0,44.5,2.1,11.5,100.5,36.21,26.35
2016,3,25,7,0,472.0,57.0,2.2,12.0,148.0,46.32,35.86
2016,3,25,7,15,543.5,65.5,2.2,12.0,201.0,52.84,42.0
2016,3,25,7,30,615.0,74.0,2.2,12.0,254.0,59.36,47.93
2016,3,25,7,45,541.5,97.5,2.2,12.5,278.5,74.76,61.51
2016,3,25,8,0,468.0,121.0,2.2,13.0,303.0,85.84,71.02
2016,3,25,8,15,618.0,109.5,2.25,13.5,385.0,81.7,66.99
2016,3,25,8,30,768.0,98.0,2.3,14.0,467.0,75.82,61.48
2016,3,25,8,45,790.0,102.5,2.35,14.5,515.5,84.89,69.06
2016,3,25,9,0,812.0,107.0,2.4,15.0,564.0,87.57,71.01
2016,3,25,9,15,829.0,110.0,2.45,15.5,607.5,89.03,71.93
2016,3,25,9,30,846.0,113.0,2.5,16.0,651.0,90.45,72.81
2016,3,25,9,45,862.5,113.5,2.65,16.5,690.0,90.27,72.33
2016,3,25,10,0,879.0,114.0,2.8,17.0,729.0,90.13,71.92
2016,3,25,10,15,887.5,115.5,2.9,17.0,759.5,121.5,78.63
2016,3,25,10,30,896.0,117.0,3.0,17.0,790.0,181.82,106.86
2016,3,25,10,45,903.0,117.5,3.1,17.5,814.0,242.04,150.21
2016,3,25,11,0,910.0,118.0,3.2,18.0,838.0,302.57,200.78
2016,3,25,11,15,913.5,119.0,3.25,18.0,853.0,362.47,253.91
2016,3,25,11,30,917.0,120.0,3.3,18.0,868.0,421.84,306.93
2016,3,25,11,45,918.5,120.0,3.4,18.0,875.0,478.92,357.56
2016,3,25,12,0,920.0,120.0,3.5,18.0,882.0,534.75,406.04
2016,3,25,12,15,919.0,120.0,3.55,18.0,880.5,587.76,451.04
2016,3,25,12,30,918.0,120.0,3.6,18.0,879.0,638.8,493.34
2016,3,25,12,45,924.0,114.5,3.65,18.0,871.5,687.56,533.01
2016,3,25,13,0,930.0,109.0,3.7,18.0,864.0,734.18,570.28
2016,3,25,13,15,925.0,108.0,3.7,18.0,846.0,774.54,601.99
2016,3,25,13,30,920.0,107.0,3.7,18.0,828.0,811.7,629.84
2016,3,25,13,45,917.5,103.5,3.75,18.0,803.0,845.1,654.33
2016,3,25,14,0,915.0,100.0,3.8,18.0,778.0,875.04,676.47
2016,3,25,14,15,905.0,98.5,3.8,18.0,745.0,897.03,692.86
2016,3,25,14,30,895.0,97.0,3.8,18.0,712.0,915.11,706.7
2016,3,25,14,45,885.0,93.5,3.8,18.0,673.0,927.04,716.43
2016,3,25,15,0,875.0,90.0,3.8,18.0,634.0,934.95,723.6
2016,3,25,15,15,858.0,87.5,3.75,17.5,589.0,933.45,725.46
2016,3,25,15,30,841.0,85.0,3.7,17.0,544.0,939.54,732.94
2016,3,25,15,45,818.0,81.5,3.65,17.0,494.5,923.21,723.24
2016,3,25,16,0,795.0,78.0,3.6,17.0,445.0,903.01,710.96
2016,3,25,16,15,763.0,74.0,3.4,16.5,392.5,869.79,689.55
2016,3,25,16,30,731.0,70.0,3.2,16.0,340.0,833.27,665.24
2016,3,25,16,45,681.5,65.0,3.0,15.5,285.5,775.66,624.4
2016,3,25,17,0,632.0,60.0,2.8,15.0,231.0,724.1,586.39
2016,3,25,17,15,558.5,52.5,2.6,14.0,179.0,638.39,520.81
2016,3,25,17,30,485.0,45.0,2.4,13.0,127.0,553.08,451.5
2016,3,25,17,45,348.0,34.0,2.2,12.5,82.0,408.42,328.99
2016,3,25,18,0,211.0,23.0,2.0,12.0,37.0,258.21,151.87
2016,3,25,18,15,105.5,11.5,2.0,11.5,18.5,96.6,0.0
2016,3,25,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,15,178.0,14.0,1.9,10.5,30.5,11.37,0.0
2016,3,26,6,30,356.0,28.0,1.9,11.0,61.0,23.2,13.85
2016,3,26,6,45,466.5,36.5,1.95,11.5,109.5,30.36,21.27
2016,3,26,7,0,577.0,45.0,2.0,12.0,158.0,40.88,31.06
2016,3,26,7,15,638.5,51.0,2.1,12.5,212.0,46.31,36.09
2016,3,26,7,30,700.0,57.0,2.2,13.0,266.0,51.77,40.96
2016,3,26,7,45,741.0,61.0,2.35,13.5,320.0,55.41,44.06
2016,3,26,8,0,782.0,65.0,2.5,14.0,374.0,59.05,47.07
2016,3,26,8,15,809.0,68.5,2.6,14.5,426.0,62.06,49.46
2016,3,26,8,30,836.0,72.0,2.7,15.0,478.0,65.01,51.77
2016,3,26,8,45,855.5,74.5,2.8,15.5,526.0,74.66,59.89
2016,3,26,9,0,875.0,77.0,2.9,16.0,574.0,77.22,61.79
2016,3,26,9,15,889.0,79.0,2.95,16.5,617.5,79.21,63.19
2016,3,26,9,30,903.0,81.0,3.0,17.0,661.0,81.08,64.49
2016,3,26,9,45,913.0,83.0,3.15,17.5,698.0,82.72,65.61
2016,3,26,10,0,923.0,85.0,3.3,18.0,735.0,84.24,66.63
2016,3,26,10,15,930.5,86.5,3.3,18.0,766.0,110.95,67.16
2016,3,26,10,30,938.0,88.0,3.3,18.0,797.0,173.13,97.33
2016,3,26,10,45,942.0,89.5,3.35,18.5,820.0,235.3,142.81
2016,3,26,11,0,946.0,91.0,3.4,19.0,843.0,297.42,195.15
2016,3,26,11,15,949.5,92.0,3.4,19.0,858.5,358.77,249.68
2016,3,26,11,30,953.0,93.0,3.4,19.0,874.0,419.53,303.94
2016,3,26,11,45,952.0,94.5,3.4,19.0,880.5,477.94,355.57
2016,3,26,12,0,951.0,96.0,3.4,19.0,887.0,534.81,404.65
2016,3,26,12,15,950.5,96.0,3.4,19.0,886.0,588.98,450.31
2016,3,26,12,30,950.0,96.0,3.4,19.0,885.0,641.14,493.15
2016,3,26,12,45,943.0,98.5,3.4,19.0,874.5,689.1,531.71
2016,3,26,13,0,936.0,101.0,3.4,19.0,864.0,734.16,567.2
2016,3,26,13,15,932.0,100.0,3.4,19.0,846.0,775.15,599.1
2016,3,26,13,30,928.0,99.0,3.4,19.0,828.0,813.0,626.79
2016,3,26,13,45,922.0,97.5,3.4,19.0,802.5,845.47,650.15
2016,3,26,14,0,916.0,96.0,3.4,19.0,777.0,874.37,671.08
2016,3,26,14,15,906.5,94.5,3.35,19.0,744.5,896.58,687.13
2016,3,26,14,30,897.0,93.0,3.3,19.0,712.0,914.9,700.64
2016,3,26,14,45,883.0,91.5,3.3,19.0,672.0,925.19,709.12
2016,3,26,15,0,869.0,90.0,3.3,19.0,632.0,931.46,715.06
2016,3,26,15,15,851.5,87.5,3.15,18.5,587.0,929.26,715.66
2016,3,26,15,30,834.0,85.0,3.0,18.0,542.0,934.73,721.79
2016,3,26,15,45,806.5,83.0,2.95,18.0,492.0,915.74,710.31
2016,3,26,16,0,779.0,81.0,2.9,18.0,442.0,892.91,696.32
2016,3,26,16,15,746.0,76.5,2.6,17.5,389.5,857.96,672.94
2016,3,26,16,30,713.0,72.0,2.3,17.0,337.0,819.74,646.71
2016,3,26,16,45,658.0,68.0,2.05,16.5,283.0,765.53,608.33
2016,3,26,17,0,603.0,64.0,1.8,16.0,229.0,703.29,562.48
2016,3,26,17,15,529.0,56.0,1.6,15.0,177.5,616.6,497.18
2016,3,26,17,30,455.0,48.0,1.4,14.0,126.0,530.24,428.25
2016,3,26,17,45,322.5,36.0,1.25,13.5,81.5,388.59,310.7
2016,3,26,18,0,190.0,24.0,1.1,13.0,37.0,240.46,149.74
2016,3,26,18,15,95.0,12.0,1.1,13.0,18.5,88.39,0.0
2016,3,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,6,15,110.5,17.5,1.65,12.0,28.0,13.33,0.0
2016,3,27,6,30,221.0,35.0,1.7,12.0,56.0,26.54,16.84
2016,3,27,6,45,329.0,47.5,1.8,12.5,102.5,36.2,26.38
2016,3,27,7,0,437.0,60.0,1.9,13.0,149.0,48.23,37.5
2016,3,27,7,15,504.5,69.5,1.85,13.0,200.5,55.33,44.09
2016,3,27,7,30,572.0,79.0,1.8,13.0,252.0,62.38,50.43
2016,3,27,7,45,631.0,82.5,1.75,13.5,307.0,64.88,52.47
2016,3,27,8,0,690.0,86.0,1.7,14.0,362.0,67.55,54.57
2016,3,27,8,15,722.5,90.5,1.65,14.5,413.5,70.51,56.87
2016,3,27,8,30,755.0,95.0,1.6,15.0,465.0,79.49,64.4
2016,3,27,8,45,790.0,94.5,1.55,15.5,515.5,79.14,63.72
2016,3,27,9,0,825.0,94.0,1.5,16.0,566.0,78.96,63.23
2016,3,27,9,15,842.0,96.5,1.55,16.5,610.0,80.39,64.14
2016,3,27,9,30,859.0,99.0,1.6,17.0,654.0,90.6,72.56
2016,3,27,9,45,873.5,100.5,1.7,17.5,692.5,91.78,73.24
2016,3,27,10,0,888.0,102.0,1.8,18.0,731.0,92.87,73.86
2016,3,27,10,15,897.0,103.5,2.0,18.0,762.0,122.14,75.01
2016,3,27,10,30,906.0,105.0,2.2,18.0,793.0,182.8,105.57
2016,3,27,10,45,911.5,106.5,2.45,18.5,816.5,243.62,150.37
2016,3,27,11,0,917.0,108.0,2.7,19.0,840.0,304.61,201.65
2016,3,27,11,15,921.0,109.0,2.9,19.0,856.0,364.75,254.96
2016,3,27,11,30,925.0,110.0,3.1,19.0,872.0,424.4,308.11
2016,3,27,11,45,924.5,111.5,3.3,19.0,878.5,481.79,358.85
2016,3,27,12,0,924.0,113.0,3.5,19.0,885.0,537.74,407.33
2016,3,27,12,15,924.5,113.0,3.6,19.0,884.5,591.44,452.68
2016,3,27,12,30,925.0,113.0,3.7,19.0,884.0,643.3,495.48
2016,3,27,12,45,926.0,110.5,3.8,19.0,875.5,691.35,534.52
2016,3,27,13,0,927.0,108.0,3.9,19.0,867.0,737.0,571.02
2016,3,27,13,15,923.5,107.5,3.95,18.5,850.0,778.57,604.8
2016,3,27,13,30,920.0,107.0,4.0,18.0,833.0,817.09,634.76
2016,3,27,13,45,914.5,105.5,4.05,18.0,808.0,849.85,658.85
2016,3,27,14,0,909.0,104.0,4.1,18.0,783.0,879.1,680.55
2016,3,27,14,15,901.0,102.5,4.1,17.5,751.0,902.58,699.37
2016,3,27,14,30,893.0,101.0,4.1,17.0,719.0,922.26,715.75
2016,3,27,14,45,880.0,99.0,4.2,17.0,680.5,932.99,725.24
2016,3,27,15,0,867.0,97.0,4.3,17.0,642.0,951.24,740.34
2016,3,27,15,15,851.5,94.5,4.25,16.5,597.5,951.27,743.29
2016,3,27,15,30,836.0,92.0,4.2,16.0,553.0,947.23,743.68
2016,3,27,15,45,809.5,90.0,4.2,16.0,503.0,929.13,733.04
2016,3,27,16,0,783.0,88.0,4.2,16.0,453.0,907.09,719.63
2016,3,27,16,15,751.0,83.0,4.05,15.5,400.5,872.35,697.32
2016,3,27,16,30,719.0,78.0,3.9,15.0,348.0,841.69,677.54
2016,3,27,16,45,668.5,73.0,3.8,14.5,293.5,783.84,636.76
2016,3,27,17,0,618.0,68.0,3.7,14.0,239.0,723.98,592.71
2016,3,27,17,15,543.5,59.5,3.4,13.0,186.0,635.58,524.18
2016,3,27,17,30,469.0,51.0,3.1,12.0,133.0,547.28,451.78
2016,3,27,17,45,331.5,39.0,2.8,11.5,86.5,400.22,326.74
2016,3,27,18,0,194.0,27.0,2.5,11.0,40.0,252.11,167.73
2016,3,27,18,15,97.0,13.5,2.45,10.5,20.0,91.35,0.0
2016,3,27,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,28,6,15,137.5,18.5,3.85,8.0,32.5,14.14,0.0
2016,3,28,6,30,275.0,37.0,4.1,8.0,65.0,28.24,18.8
2016,3,28,6,45,393.0,48.0,4.35,8.5,115.0,39.08,29.44
2016,3,28,7,0,511.0,59.0,4.6,9.0,165.0,48.0,37.91
2016,3,28,7,15,579.5,66.5,4.7,9.0,219.5,53.77,43.38
2016,3,28,7,30,648.0,74.0,4.8,9.0,274.0,59.58,48.69
2016,3,28,7,45,699.5,78.0,4.95,9.5,330.0,62.64,51.27
2016,3,28,8,0,751.0,82.0,5.1,10.0,386.0,71.2,58.71
2016,3,28,8,15,782.0,86.5,5.1,10.0,439.5,74.53,61.48
2016,3,28,8,30,813.0,91.0,5.1,10.0,493.0,77.8,64.18
2016,3,28,8,45,839.0,93.0,5.15,10.5,543.5,79.16,65.04
2016,3,28,9,0,865.0,95.0,5.2,11.0,594.0,80.54,65.92
2016,3,28,9,15,611.0,185.0,5.25,11.0,551.0,122.13,102.17
2016,3,28,9,30,357.0,275.0,5.3,11.0,508.0,168.73,142.26
2016,3,28,9,45,197.0,285.0,5.35,11.5,415.0,178.95,150.4
2016,3,28,10,0,37.0,295.0,5.4,12.0,322.0,189.98,159.23
2016,3,28,10,15,204.0,316.5,5.45,12.0,471.5,205.02,159.37
2016,3,28,10,30,371.0,338.0,5.5,12.0,621.0,246.5,181.99
2016,3,28,10,45,393.0,339.5,5.55,12.0,647.5,283.94,210.09
2016,3,28,11,0,415.0,341.0,5.6,12.0,674.0,317.58,238.1
2016,3,28,11,15,285.0,378.5,5.6,12.0,609.5,340.65,263.56
2016,3,28,11,30,155.0,416.0,5.6,12.0,545.0,347.64,274.1
2016,3,28,11,45,347.0,367.0,5.7,12.0,657.5,414.57,326.23
2016,3,28,12,0,539.0,318.0,5.8,12.0,770.0,504.37,398.37
2016,3,28,12,15,525.5,321.0,5.8,12.0,761.5,539.59,428.97
2016,3,28,12,30,512.0,324.0,5.8,12.0,753.0,572.44,457.11
2016,3,28,12,45,488.5,326.5,5.8,12.0,732.0,596.02,477.41
2016,3,28,13,0,465.0,329.0,5.8,12.0,711.0,616.05,494.48
2016,3,28,13,15,355.5,358.0,5.7,12.0,646.5,581.71,467.6
2016,3,28,13,30,246.0,387.0,5.6,12.0,582.0,534.29,429.82
2016,3,28,13,45,334.5,348.5,5.6,12.0,605.0,604.45,487.51
2016,3,28,14,0,423.0,310.0,5.6,12.0,628.0,679.27,548.06
2016,3,28,14,15,353.0,315.0,5.5,11.5,572.5,628.98,510.0
2016,3,28,14,30,283.0,320.0,5.4,11.0,517.0,589.96,480.13
2016,3,28,14,45,221.5,307.5,5.35,11.0,456.0,514.65,421.28
2016,3,28,15,0,160.0,295.0,5.3,11.0,395.0,456.08,374.43
2016,3,28,15,15,342.5,236.0,5.2,11.0,431.5,597.34,493.37
2016,3,28,15,30,525.0,177.0,5.1,11.0,468.0,741.87,611.35
2016,3,28,15,45,367.5,188.5,5.0,11.0,383.5,586.67,488.18
2016,3,28,16,0,210.0,200.0,4.9,11.0,299.0,433.0,362.84
2016,3,28,16,15,448.0,144.5,4.65,10.5,323.5,649.96,545.12
2016,3,28,16,30,686.0,89.0,4.4,10.0,348.0,825.54,682.44
2016,3,28,16,45,634.5,82.0,4.15,10.0,293.0,764.02,633.87
2016,3,28,17,0,583.0,75.0,3.9,10.0,238.0,700.46,584.17
2016,3,28,17,15,504.0,66.0,3.45,9.5,185.0,607.19,509.05
2016,3,28,17,30,425.0,57.0,3.0,9.0,132.0,513.76,430.32
2016,3,28,17,45,301.0,43.0,2.65,9.0,87.0,376.55,311.38
2016,3,28,18,0,177.0,29.0,2.3,9.0,42.0,243.23,169.24
2016,3,28,18,15,88.5,14.5,2.2,8.5,21.0,85.17,0.0
2016,3,28,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,29,6,15,132.5,20.0,2.4,9.0,34.0,15.24,1.88
2016,3,29,6,30,265.0,40.0,2.4,9.0,68.0,30.35,20.75
2016,3,29,6,45,372.5,52.0,2.4,9.5,116.5,42.12,32.12
2016,3,29,7,0,480.0,64.0,2.4,10.0,165.0,51.61,41.07
2016,3,29,7,15,547.5,72.5,2.35,10.0,219.0,57.94,47.0
2016,3,29,7,30,615.0,81.0,2.3,10.0,273.0,64.26,52.72
2016,3,29,7,45,670.0,84.5,2.3,10.5,329.0,66.76,54.76
2016,3,29,8,0,725.0,88.0,2.3,11.0,385.0,69.4,56.84
2016,3,29,8,15,756.0,92.5,2.25,11.5,437.5,72.35,59.15
2016,3,29,8,30,787.0,97.0,2.2,12.0,490.0,81.42,66.82
2016,3,29,8,45,812.5,99.0,2.15,12.5,539.5,82.58,67.47
2016,3,29,9,0,838.0,101.0,2.1,13.0,589.0,83.76,68.15
2016,3,29,9,15,854.5,104.0,2.05,13.0,633.0,85.36,69.33
2016,3,29,9,30,871.0,107.0,2.0,13.0,677.0,86.88,70.46
2016,3,29,9,45,883.0,109.0,1.95,13.5,715.0,96.74,78.65
2016,3,29,10,0,895.0,111.0,1.9,14.0,753.0,97.91,79.32
2016,3,29,10,15,904.0,112.5,1.9,14.0,784.0,134.26,82.65
2016,3,29,10,30,913.0,114.0,1.9,14.0,815.0,195.53,116.12
2016,3,29,10,45,918.0,115.5,1.95,14.0,838.5,256.83,163.03
2016,3,29,11,0,923.0,117.0,2.0,14.0,862.0,318.22,215.9
2016,3,29,11,15,743.0,210.5,2.05,14.0,817.5,375.3,272.37
2016,3,29,11,30,563.0,304.0,2.1,14.0,773.0,423.11,318.34
2016,3,29,11,45,546.0,313.5,2.15,14.5,771.5,465.11,353.99
2016,3,29,12,0,529.0,323.0,2.2,15.0,770.0,504.91,386.89
2016,3,29,12,15,403.5,367.0,2.25,15.0,707.5,505.83,390.42
2016,3,29,12,30,278.0,411.0,2.3,15.0,645.0,496.56,384.74
2016,3,29,12,45,429.5,352.0,2.35,15.0,709.0,579.36,449.55
2016,3,29,13,0,581.0,293.0,2.4,15.0,773.0,668.37,518.14
2016,3,29,13,15,573.0,287.5,2.45,14.5,752.5,693.53,538.81
2016,3,29,13,30,565.0,282.0,2.5,14.0,732.0,715.76,557.67
2016,3,29,13,45,282.5,180.0,2.55,14.0,405.0,421.11,337.29
2016,3,29,14,0,0.0,78.0,2.6,14.0,78.0,60.23,44.3
2016,3,29,14,15,1.5,129.5,2.6,14.0,131.0,102.64,79.73
2016,3,29,14,30,3.0,181.0,2.6,14.0,184.0,147.79,116.84
2016,3,29,14,45,251.0,201.0,2.65,14.0,360.5,449.45,365.31
2016,3,29,15,0,499.0,221.0,2.7,14.0,537.0,740.17,588.18
2016,3,29,15,15,543.0,189.0,2.65,14.0,511.0,761.83,604.73
2016,3,29,15,30,587.0,157.0,2.6,14.0,485.0,790.64,627.66
2016,3,29,15,45,674.5,126.0,2.6,14.0,470.0,850.77,672.83
2016,3,29,16,0,762.0,95.0,2.6,14.0,455.0,904.91,713.13
2016,3,29,16,15,727.0,90.0,2.4,13.5,402.0,867.69,687.88
2016,3,29,16,30,692.0,85.0,2.2,13.0,349.0,827.38,660.68
2016,3,29,16,45,644.0,78.5,2.0,13.0,294.5,769.77,618.75
2016,3,29,17,0,596.0,72.0,1.8,13.0,240.0,710.15,573.93
2016,3,29,17,15,521.0,63.0,1.6,12.0,187.0,620.52,506.12
2016,3,29,17,30,446.0,54.0,1.4,11.0,134.0,531.0,434.6
2016,3,29,17,45,329.0,41.0,1.25,10.5,89.0,401.07,326.07
2016,3,29,18,0,212.0,28.0,1.1,10.0,44.0,272.66,193.9
2016,3,29,18,15,106.0,14.0,1.1,9.5,22.0,99.48,0.0
2016,3,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,178.5,17.5,0.85,8.5,37.5,14.13,2.94
2016,3,30,6,30,357.0,35.0,1.0,9.0,75.0,28.8,19.6
2016,3,30,6,45,456.5,44.5,1.2,9.5,125.0,36.54,27.23
2016,3,30,7,0,556.0,54.0,1.4,10.0,175.0,44.37,34.6
2016,3,30,7,15,617.5,61.0,1.4,10.5,229.5,49.94,39.73
2016,3,30,7,30,679.0,68.0,1.4,11.0,284.0,55.52,44.67
2016,3,30,7,45,719.5,73.0,1.4,11.5,338.5,64.21,52.26
2016,3,30,8,0,760.0,78.0,1.4,12.0,393.0,68.25,55.57
2016,3,30,8,15,788.5,82.0,1.4,12.5,445.5,71.28,57.94
2016,3,30,8,30,817.0,86.0,1.4,13.0,498.0,74.25,60.22
2016,3,30,8,45,837.0,89.5,1.4,13.5,546.5,76.61,61.96
2016,3,30,9,0,857.0,93.0,1.4,14.0,595.0,78.89,63.61
2016,3,30,9,15,872.0,95.5,1.5,14.0,639.0,88.9,72.08
2016,3,30,9,30,887.0,98.0,1.6,14.0,683.0,90.79,73.51
2016,3,30,9,45,897.5,100.5,1.7,14.5,720.5,92.42,74.6
2016,3,30,10,0,908.0,103.0,1.8,15.0,758.0,93.93,75.59
2016,3,30,10,15,916.0,104.5,1.95,15.0,789.0,134.04,80.36
2016,3,30,10,30,924.0,106.0,2.1,15.0,820.0,195.71,115.03
2016,3,30,10,45,928.5,107.5,2.25,15.5,842.5,257.37,162.41
2016,3,30,11,0,933.0,109.0,2.4,16.0,865.0,319.05,215.32
2016,3,30,11,15,936.0,110.0,2.45,16.0,880.5,379.72,269.54
2016,3,30,11,30,939.0,111.0,2.5,16.0,896.0,439.77,323.11
2016,3,30,11,45,939.0,112.0,2.65,16.0,902.0,497.65,374.27
2016,3,30,12,0,939.0,113.0,2.8,16.0,908.0,554.11,423.07
2016,3,30,12,15,938.0,113.0,2.9,16.0,906.5,607.62,468.25
2016,3,30,12,30,937.0,113.0,3.0,16.0,905.0,659.09,510.71
2016,3,30,12,45,702.0,222.0,3.1,16.5,811.5,656.33,508.61
2016,3,30,13,0,467.0,331.0,3.2,17.0,718.0,622.22,481.86
2016,3,30,13,15,360.0,360.0,3.25,16.5,654.5,589.06,458.63
2016,3,30,13,30,253.0,389.0,3.3,16.0,591.0,557.1,435.0
2016,3,30,13,45,255.0,374.0,3.35,16.0,572.5,565.58,442.84
2016,3,30,14,0,257.0,359.0,3.4,16.0,554.0,572.34,449.23
2016,3,30,14,15,304.5,332.5,3.4,16.0,553.5,605.81,476.68
2016,3,30,14,30,352.0,306.0,3.4,16.0,553.0,639.2,504.02
2016,3,30,14,45,433.5,260.5,3.4,16.0,548.5,704.35,555.48
2016,3,30,15,0,515.0,215.0,3.4,16.0,544.0,750.14,592.82
2016,3,30,15,15,496.5,207.0,3.4,15.5,505.5,738.14,586.42
2016,3,30,15,30,478.0,199.0,3.4,15.0,467.0,723.14,578.2
2016,3,30,15,45,625.0,143.5,3.4,15.0,461.5,823.15,655.86
2016,3,30,16,0,772.0,88.0,3.4,15.0,456.0,900.94,713.63
2016,3,30,16,15,739.0,83.5,3.25,14.5,403.0,865.46,689.97
2016,3,30,16,30,706.0,79.0,3.1,14.0,350.0,834.04,669.67
2016,3,30,16,45,658.5,73.0,3.0,14.0,296.0,777.37,628.91
2016,3,30,17,0,611.0,67.0,2.9,14.0,242.0,718.8,585.29
2016,3,30,17,15,539.0,59.0,2.65,13.0,189.5,633.11,519.85
2016,3,30,17,30,467.0,51.0,2.4,12.0,137.0,547.63,450.83
2016,3,30,17,45,349.5,39.0,2.15,11.5,91.5,417.91,341.44
2016,3,30,18,0,232.0,27.0,1.9,11.0,46.0,292.37,213.51
2016,3,30,18,15,116.0,13.5,1.85,10.5,23.0,107.56,0.0
2016,3,30,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,178.5,18.0,1.2,9.0,39.0,14.5,4.27
2016,3,31,6,30,357.0,36.0,1.2,9.0,78.0,29.56,20.38
2016,3,31,6,45,454.0,46.0,1.2,9.5,128.0,37.67,28.29
2016,3,31,7,0,551.0,56.0,1.2,10.0,178.0,45.83,35.95
2016,3,31,7,15,610.5,62.5,1.15,10.5,232.0,50.94,40.64
2016,3,31,7,30,670.0,69.0,1.1,11.0,286.0,56.08,45.18
2016,3,31,7,45,712.5,73.5,1.1,11.5,340.5,64.44,52.46
2016,3,31,8,0,755.0,78.0,1.1,12.0,395.0,68.11,55.43
2016,3,31,8,15,783.5,82.0,1.15,12.5,447.0,71.13,57.79
2016,3,31,8,30,812.0,86.0,1.2,13.0,499.0,74.09,60.06
2016,3,31,8,45,835.0,88.5,1.25,14.0,548.0,75.83,61.13
2016,3,31,9,0,858.0,91.0,1.3,15.0,597.0,77.55,62.17
2016,3,31,9,15,873.0,93.0,1.4,15.0,641.0,87.45,70.53
2016,3,31,9,30,888.0,95.0,1.5,15.0,685.0,89.08,71.72
2016,3,31,9,45,900.0,96.5,1.6,15.5,722.5,90.22,72.39
2016,3,31,10,0,912.0,98.0,1.7,16.0,760.0,91.26,72.99
2016,3,31,10,15,920.5,99.5,1.85,16.0,791.0,134.9,79.21
2016,3,31,10,30,929.0,101.0,2.0,16.0,822.0,196.78,114.85
2016,3,31,10,45,935.0,102.0,2.2,16.5,845.5,258.59,162.59
2016,3,31,11,0,941.0,103.0,2.4,17.0,869.0,320.56,215.75
2016,3,31,11,15,944.5,103.5,2.55,17.0,884.0,381.35,270.09
2016,3,31,11,30,948.0,104.0,2.7,17.0,899.0,441.52,323.83
2016,3,31,11,45,950.0,104.0,2.85,17.5,906.0,499.83,374.5
2016,3,31,12,0,952.0,104.0,3.0,18.0,913.0,556.85,422.74
2016,3,31,12,15,951.5,104.0,3.1,18.0,911.5,610.99,468.13
2016,3,31,12,30,951.0,104.0,3.2,18.0,910.0,663.11,510.83
2016,3,31,12,45,949.0,103.5,3.35,18.0,900.5,711.59,550.06
2016,3,31,13,0,947.0,103.0,3.5,18.0,891.0,757.46,586.62
2016,3,31,13,15,942.5,102.0,3.6,18.0,872.5,798.21,618.55
2016,3,31,13,30,938.0,101.0,3.7,18.0,854.0,835.73,646.03
2016,3,31,13,45,932.0,99.5,3.85,18.0,828.0,868.18,670.23
2016,3,31,14,0,926.0,98.0,4.0,18.0,802.0,897.01,692.02
2016,3,31,14,15,917.5,96.5,4.05,17.5,769.0,919.95,710.66
2016,3,31,14,30,909.0,95.0,4.1,17.0,736.0,939.01,726.84
2016,3,31,14,45,897.0,93.0,4.15,17.0,696.5,950.37,736.49
2016,3,31,15,0,885.0,91.0,4.2,17.0,657.0,957.69,743.58
2016,3,31,15,15,869.0,88.5,4.15,16.5,612.0,956.6,745.82
2016,3,31,15,30,853.0,86.0,4.1,16.0,567.0,963.42,753.91
2016,3,31,15,45,831.0,83.0,4.1,16.0,517.0,948.05,745.25
2016,3,31,16,0,809.0,80.0,4.1,16.0,467.0,928.83,734.0
2016,3,31,16,15,778.5,76.0,3.95,15.5,414.0,896.31,713.54
2016,3,31,16,30,748.0,72.0,3.8,15.0,361.0,860.46,690.23
2016,3,31,16,45,702.0,67.0,3.65,14.5,306.0,805.26,651.7
2016,3,31,17,0,656.0,62.0,3.5,14.0,251.0,755.65,615.82
2016,3,31,17,15,588.0,55.0,3.2,13.5,198.0,674.35,552.74
2016,3,31,17,30,520.0,48.0,2.9,13.0,145.0,593.17,486.33
2016,3,31,17,45,403.5,37.5,2.6,12.5,98.0,464.88,378.48
2016,3,31,18,0,287.0,27.0,2.3,12.0,51.0,342.65,254.11
2016,3,31,18,15,143.5,13.5,2.15,11.5,25.5,130.69,0.0
2016,3,31,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,6,15,174.5,19.5,1.75,9.5,41.0,15.68,5.9
2016,4,1,6,30,349.0,39.0,1.8,10.0,82.0,31.93,22.45
2016,4,1,6,45,445.0,49.0,1.85,10.5,132.0,39.95,30.23
2016,4,1,7,0,541.0,59.0,1.9,11.0,182.0,48.0,37.76
2016,4,1,7,15,599.5,66.5,1.85,11.5,235.5,53.76,43.0
2016,4,1,7,30,658.0,74.0,1.8,12.0,289.0,59.49,48.02
2016,4,1,7,45,701.5,78.0,1.8,12.5,343.5,62.47,50.47
2016,4,1,8,0,745.0,82.0,1.8,13.0,398.0,70.86,57.63
2016,4,1,8,15,773.0,86.5,1.75,13.5,450.0,74.1,60.15
2016,4,1,8,30,801.0,91.0,1.7,14.0,502.0,77.27,62.58
2016,4,1,8,45,823.0,93.5,1.7,14.5,550.5,78.85,63.62
2016,4,1,9,0,845.0,96.0,1.7,15.0,599.0,80.41,64.63
2016,4,1,9,15,860.0,98.5,1.7,15.5,642.0,81.73,65.46
2016,4,1,9,30,875.0,101.0,1.7,16.0,685.0,92.15,74.06
2016,4,1,9,45,887.0,102.5,1.7,16.5,722.5,93.18,74.61
2016,4,1,10,0,899.0,104.0,1.7,17.0,760.0,94.12,75.1
2016,4,1,10,15,906.5,105.5,1.7,17.0,790.5,140.51,82.48
2016,4,1,10,30,914.0,107.0,1.7,17.0,821.0,201.49,118.33
2016,4,1,10,45,920.0,108.0,1.7,17.5,843.5,262.46,165.42
2016,4,1,11,0,926.0,109.0,1.7,18.0,866.0,323.62,217.35
2016,4,1,11,15,929.0,109.5,1.7,18.0,881.0,383.44,270.04
2016,4,1,11,30,932.0,110.0,1.7,18.0,896.0,442.61,321.83
2016,4,1,11,45,933.5,110.5,1.75,18.5,902.5,500.24,370.76
2016,4,1,12,0,935.0,111.0,1.8,19.0,909.0,556.59,417.16
2016,4,1,12,15,934.5,111.0,1.85,19.0,907.5,609.95,460.74
2016,4,1,12,30,934.0,111.0,1.9,19.0,906.0,661.34,501.65
2016,4,1,12,45,934.5,108.5,1.95,19.0,896.5,709.11,539.01
2016,4,1,13,0,935.0,106.0,2.0,19.0,887.0,754.39,573.79
2016,4,1,13,15,931.0,105.0,2.0,19.0,869.0,795.01,604.07
2016,4,1,13,30,927.0,104.0,2.0,19.0,851.0,832.47,630.03
2016,4,1,13,45,920.5,103.0,2.05,19.5,825.0,864.59,651.54
2016,4,1,14,0,914.0,102.0,2.1,20.0,799.0,893.14,670.65
2016,4,1,14,15,905.0,100.0,2.15,19.5,766.0,914.79,687.82
2016,4,1,14,30,896.0,98.0,2.2,19.0,733.0,932.53,702.65
2016,4,1,14,45,883.5,96.0,2.25,19.0,693.5,943.12,711.58
2016,4,1,15,0,871.0,94.0,2.3,19.0,654.0,949.7,718.1
2016,4,1,15,15,854.5,91.5,2.3,18.5,608.5,959.79,728.1
2016,4,1,15,30,838.0,89.0,2.3,18.0,563.0,954.21,727.67
2016,4,1,15,45,816.0,85.5,2.3,18.0,513.5,938.02,718.9
2016,4,1,16,0,794.0,82.0,2.3,18.0,464.0,918.02,707.62
2016,4,1,16,15,763.5,78.0,2.15,17.5,411.5,885.4,687.29
2016,4,1,16,30,733.0,74.0,2.0,17.0,359.0,849.48,664.28
2016,4,1,16,45,689.5,68.5,1.85,17.0,305.0,802.97,631.74
2016,4,1,17,0,646.0,63.0,1.7,17.0,251.0,748.37,592.15
2016,4,1,17,15,580.0,55.5,1.55,16.0,198.0,668.23,533.8
2016,4,1,17,30,514.0,48.0,1.4,15.0,145.0,588.21,471.92
2016,4,1,17,45,405.0,37.5,1.3,14.0,98.5,466.59,373.8
2016,4,1,18,0,296.0,27.0,1.2,13.0,52.0,350.68,260.96
2016,4,1,18,15,148.0,13.5,1.15,12.5,26.0,134.6,0.0
2016,4,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,5,45,28.0,5.0,0.9,10.5,6.0,0.0,0.0
2016,4,2,6,0,56.0,10.0,1.1,11.0,12.0,7.87,0.0
2016,4,2,6,15,192.0,26.0,1.2,11.5,48.0,19.86,9.64
2016,4,2,6,30,328.0,42.0,1.3,12.0,84.0,34.23,24.36
2016,4,2,6,45,411.0,54.5,1.4,12.5,132.5,44.03,33.66
2016,4,2,7,0,494.0,67.0,1.5,13.0,181.0,53.71,42.57
2016,4,2,7,15,554.0,75.5,1.5,13.5,234.5,59.93,48.15
2016,4,2,7,30,614.0,84.0,1.5,14.0,288.0,66.09,53.49
2016,4,2,7,45,645.5,93.5,1.5,14.5,340.0,72.43,58.83
2016,4,2,8,0,677.0,103.0,1.5,15.0,392.0,78.53,63.86
2016,4,2,8,15,707.5,108.5,1.6,15.5,444.0,81.68,66.24
2016,4,2,8,30,738.0,114.0,1.7,16.0,496.0,84.75,68.53
2016,4,2,8,45,752.0,121.5,1.8,17.0,542.5,88.58,71.32
2016,4,2,9,0,766.0,129.0,1.9,18.0,589.0,92.18,73.89
2016,4,2,9,15,783.5,133.0,1.95,18.5,632.0,93.6,74.73
2016,4,2,9,30,801.0,137.0,2.0,19.0,675.0,103.12,82.43
2016,4,2,9,45,811.0,141.0,2.1,19.5,711.5,104.29,83.04
2016,4,2,10,0,821.0,145.0,2.2,20.0,748.0,105.38,83.63
2016,4,2,10,15,830.0,147.5,2.2,20.0,778.0,153.09,92.61
2016,4,2,10,30,839.0,150.0,2.2,20.0,808.0,212.14,128.29
2016,4,2,10,45,845.5,151.5,2.2,20.0,830.5,271.09,173.98
2016,4,2,11,0,852.0,153.0,2.2,20.0,853.0,330.53,224.31
2016,4,2,11,15,855.5,154.0,2.15,20.0,868.0,388.89,275.01
2016,4,2,11,30,859.0,155.0,2.1,20.0,883.0,446.89,324.97
2016,4,2,11,45,862.5,154.5,2.05,20.5,889.5,503.2,371.81
2016,4,2,12,0,866.0,154.0,2.0,21.0,896.0,558.57,416.37
2016,4,2,12,15,865.0,153.5,1.95,21.0,894.0,610.26,457.6
2016,4,2,12,30,864.0,153.0,1.9,21.0,892.0,660.03,496.16
2016,4,2,12,45,881.0,140.5,1.85,21.0,886.5,702.44,528.91
2016,4,2,13,0,898.0,128.0,1.8,21.0,881.0,749.73,564.13
2016,4,2,13,15,893.0,126.5,1.8,21.0,862.5,788.21,592.59
2016,4,2,13,30,888.0,125.0,1.8,21.0,844.0,823.55,617.32
2016,4,2,13,45,878.0,125.0,1.85,21.0,817.0,852.88,637.97
2016,4,2,14,0,868.0,125.0,1.9,21.0,790.0,889.67,663.76
2016,4,2,14,15,857.5,123.0,1.9,20.5,757.0,909.9,679.23
2016,4,2,14,30,847.0,121.0,1.9,20.0,724.0,926.17,692.43
2016,4,2,14,45,826.0,121.5,1.95,20.0,683.0,931.39,697.75
2016,4,2,15,0,805.0,122.0,2.0,20.0,642.0,932.29,700.49
2016,4,2,15,15,786.5,118.5,2.0,19.5,597.0,927.04,700.11
2016,4,2,15,30,768.0,115.0,2.0,19.0,552.0,924.93,702.08
2016,4,2,15,45,735.5,113.0,2.0,19.0,502.0,900.56,687.65
2016,4,2,16,0,703.0,111.0,2.0,19.0,452.0,872.48,670.81
2016,4,2,16,15,668.0,105.0,1.9,18.5,400.0,833.59,646.44
2016,4,2,16,30,633.0,99.0,1.8,18.0,348.0,791.65,619.45
2016,4,2,16,45,579.5,92.5,1.7,17.5,294.5,728.34,576.14
2016,4,2,17,0,526.0,86.0,1.6,17.0,241.0,662.92,529.69
2016,4,2,17,15,455.5,75.0,1.45,16.0,189.5,569.8,460.53
2016,4,2,17,30,385.0,64.0,1.3,15.0,138.0,485.92,394.83
2016,4,2,17,45,280.5,48.5,1.2,14.5,93.5,366.69,296.89
2016,4,2,18,0,176.0,33.0,1.1,14.0,49.0,253.41,190.95
2016,4,2,18,15,88.0,16.5,1.0,13.5,24.5,86.79,0.0
2016,4,2,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
