Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,6.5,0.9,10.5,6.5,0.0,0.0
2016,4,3,6,0,0.0,13.0,1.0,11.0,13.0,10.23,0.0
2016,4,3,6,15,141.0,31.0,1.0,11.5,49.5,23.29,12.93
2016,4,3,6,30,282.0,49.0,1.0,12.0,86.0,36.89,26.8
2016,4,3,6,45,369.5,63.0,1.05,12.5,135.0,47.39,36.7
2016,4,3,7,0,457.0,77.0,1.1,13.0,184.0,57.85,46.28
2016,4,3,7,15,517.5,86.5,1.05,13.5,237.5,67.79,55.15
2016,4,3,7,30,578.0,96.0,1.0,14.0,291.0,74.35,60.77
2016,4,3,7,45,619.0,104.0,1.0,14.5,344.5,79.41,64.93
2016,4,3,8,0,660.0,112.0,1.0,15.0,398.0,84.34,68.88
2016,4,3,8,15,691.0,117.5,1.05,15.5,449.5,87.25,71.02
2016,4,3,8,30,722.0,123.0,1.1,16.0,501.0,90.09,73.08
2016,4,3,8,45,745.5,127.5,1.15,16.5,549.0,92.04,74.36
2016,4,3,9,0,769.0,132.0,1.2,17.0,597.0,93.92,75.59
2016,4,3,9,15,786.0,135.5,1.25,17.0,640.0,94.97,76.26
2016,4,3,9,30,803.0,139.0,1.3,17.0,683.0,104.24,83.94
2016,4,3,9,45,815.5,142.0,1.4,17.5,719.5,104.82,84.06
2016,4,3,10,0,828.0,145.0,1.5,18.0,756.0,105.37,84.2
2016,4,3,10,15,837.5,147.0,1.55,18.0,786.5,156.41,94.59
2016,4,3,10,30,847.0,149.0,1.6,18.0,817.0,215.67,131.24
2016,4,3,10,45,855.0,149.5,1.65,18.5,840.0,274.75,177.14
2016,4,3,11,0,863.0,150.0,1.7,19.0,863.0,334.44,227.44
2016,4,3,11,15,866.5,151.0,1.7,19.0,877.5,393.35,278.6
2016,4,3,11,30,870.0,152.0,1.7,19.0,892.0,451.87,328.96
2016,4,3,11,45,872.0,152.5,1.7,19.5,898.5,508.74,376.2
2016,4,3,12,0,874.0,153.0,1.7,20.0,905.0,564.53,421.07
2016,4,3,12,15,873.5,152.5,1.7,20.0,903.0,616.83,462.8
2016,4,3,12,30,873.0,152.0,1.7,20.0,901.0,667.24,501.94
2016,4,3,12,45,646.0,255.0,1.7,20.0,806.0,654.31,492.9
2016,4,3,13,0,419.0,358.0,1.7,20.0,711.0,615.96,464.49
2016,4,3,13,15,462.0,332.5,1.75,20.0,714.5,657.33,496.56
2016,4,3,13,30,505.0,307.0,1.8,20.0,718.0,698.89,528.02
2016,4,3,13,45,540.5,283.5,1.85,20.0,710.5,735.8,556.01
2016,4,3,14,0,576.0,260.0,1.9,20.0,703.0,771.57,583.21
2016,4,3,14,15,706.0,195.5,2.0,19.5,715.5,857.57,648.45
2016,4,3,14,30,836.0,131.0,2.1,19.0,728.0,928.61,699.32
2016,4,3,14,45,829.0,125.0,2.25,19.0,690.0,939.76,709.09
2016,4,3,15,0,822.0,119.0,2.4,19.0,652.0,946.94,716.98
2016,4,3,15,15,804.0,115.5,2.5,18.5,606.5,942.28,717.92
2016,4,3,15,30,786.0,112.0,2.6,18.0,561.0,933.55,716.3
2016,4,3,15,45,767.0,106.0,2.75,18.0,512.5,917.07,708.45
2016,4,3,16,0,748.0,100.0,2.9,18.0,464.0,904.32,703.17
2016,4,3,16,15,715.5,94.5,2.85,17.5,411.5,868.33,681.04
2016,4,3,16,30,683.0,89.0,2.8,17.0,359.0,829.26,656.35
2016,4,3,16,45,633.0,83.0,2.8,16.5,304.5,769.75,616.09
2016,4,3,17,0,583.0,77.0,2.8,16.0,250.0,708.26,572.66
2016,4,3,17,15,514.0,68.0,2.55,15.0,198.0,623.64,508.93
2016,4,3,17,30,445.0,59.0,2.3,14.0,146.0,538.85,441.59
2016,4,3,17,45,327.0,46.5,2.1,13.5,99.5,404.65,330.61
2016,4,3,18,0,209.0,34.0,1.9,13.0,53.0,283.39,218.11
2016,4,3,18,15,104.5,17.0,1.85,12.5,26.5,139.85,0.0
2016,4,3,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,5,45,46.0,7.0,1.6,10.5,8.5,0.0,0.0
2016,4,4,6,0,92.0,14.0,1.7,11.0,17.0,11.02,0.0
2016,4,4,6,15,234.5,28.0,1.85,11.5,55.5,22.79,12.96
2016,4,4,6,30,377.0,42.0,2.0,12.0,94.0,34.34,24.62
2016,4,4,6,45,466.0,51.5,2.2,12.5,144.5,41.91,31.84
2016,4,4,7,0,555.0,61.0,2.4,13.0,195.0,49.51,38.85
2016,4,4,7,15,612.0,68.0,2.45,13.5,249.0,54.87,43.64
2016,4,4,7,30,669.0,75.0,2.5,14.0,303.0,60.21,48.25
2016,4,4,7,45,709.0,80.0,2.6,14.5,357.5,63.84,51.23
2016,4,4,8,0,749.0,85.0,2.7,15.0,412.0,72.98,58.98
2016,4,4,8,15,777.0,89.0,2.7,15.5,464.5,75.79,61.1
2016,4,4,8,30,805.0,93.0,2.7,16.0,517.0,78.55,63.14
2016,4,4,8,45,827.5,95.5,2.75,16.5,566.0,80.09,64.14
2016,4,4,9,0,850.0,98.0,2.8,17.0,615.0,81.61,65.11
2016,4,4,9,15,866.0,100.5,2.85,17.0,659.0,82.91,66.04
2016,4,4,9,30,882.0,103.0,2.9,17.0,703.0,93.43,74.85
2016,4,4,9,45,893.0,105.5,2.95,17.5,741.0,94.92,75.79
2016,4,4,10,0,904.0,108.0,3.0,18.0,779.0,96.29,76.64
2016,4,4,10,15,913.0,110.0,3.05,18.0,810.5,153.32,88.97
2016,4,4,10,30,922.0,112.0,3.1,18.0,842.0,215.2,128.05
2016,4,4,10,45,925.0,115.5,3.2,18.5,865.0,277.49,177.65
2016,4,4,11,0,928.0,119.0,3.3,19.0,888.0,339.69,231.28
2016,4,4,11,15,932.0,119.5,3.35,19.0,904.0,400.03,284.92
2016,4,4,11,30,936.0,120.0,3.4,19.0,920.0,459.84,337.73
2016,4,4,11,45,936.0,122.0,3.45,19.0,926.5,518.12,388.32
2016,4,4,12,0,936.0,124.0,3.5,19.0,933.0,575.03,436.5
2016,4,4,12,15,936.0,124.0,3.55,19.0,932.0,628.88,481.11
2016,4,4,12,30,936.0,124.0,3.6,19.0,931.0,680.82,523.11
2016,4,4,12,45,934.5,124.0,3.7,19.5,921.5,729.62,560.94
2016,4,4,13,0,933.0,124.0,3.8,20.0,912.0,775.93,596.05
2016,4,4,13,15,929.5,123.0,3.85,19.5,894.0,817.17,629.01
2016,4,4,13,30,926.0,122.0,3.9,19.0,876.0,855.3,657.77
2016,4,4,13,45,920.0,120.5,4.0,19.0,850.0,887.65,681.5
2016,4,4,14,0,914.0,119.0,4.1,19.0,824.0,916.41,702.85
2016,4,4,14,15,905.0,117.0,4.1,19.0,791.0,938.34,719.06
2016,4,4,14,30,896.0,115.0,4.1,19.0,758.0,956.36,732.74
2016,4,4,14,45,888.0,111.0,4.1,19.0,718.5,981.51,751.57
2016,4,4,15,0,880.0,107.0,4.1,19.0,679.0,990.62,759.43
2016,4,4,15,15,863.0,104.0,4.05,18.5,633.0,988.08,760.71
2016,4,4,15,30,846.0,101.0,4.0,18.0,587.0,981.35,759.33
2016,4,4,15,45,826.0,96.5,4.0,18.0,537.0,965.82,750.82
2016,4,4,16,0,806.0,92.0,4.0,18.0,487.0,946.34,739.62
2016,4,4,16,15,774.0,87.5,3.8,17.5,432.5,911.22,717.36
2016,4,4,16,30,742.0,83.0,3.6,17.0,378.0,880.38,697.84
2016,4,4,16,45,694.0,77.5,3.45,16.5,322.0,822.9,658.38
2016,4,4,17,0,646.0,72.0,3.3,16.0,266.0,763.36,615.95
2016,4,4,17,15,575.0,64.5,2.9,15.0,211.0,677.8,551.44
2016,4,4,17,30,504.0,57.0,2.5,14.0,156.0,592.02,483.31
2016,4,4,17,45,384.0,45.5,2.1,13.5,107.5,458.22,372.78
2016,4,4,18,0,264.0,34.0,1.7,13.0,59.0,330.58,256.14
2016,4,4,18,15,132.0,17.0,1.6,12.5,29.5,163.84,0.0
2016,4,4,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,72.5,7.5,1.2,9.5,10.5,5.9,0.0
2016,4,5,6,0,145.0,15.0,1.2,10.0,21.0,12.17,0.0
2016,4,5,6,15,297.0,27.5,1.35,10.5,62.5,22.56,13.2
2016,4,5,6,30,449.0,40.0,1.5,11.0,104.0,33.1,23.71
2016,4,5,6,45,538.5,47.5,1.65,12.0,157.0,39.32,29.65
2016,4,5,7,0,628.0,55.0,1.8,13.0,210.0,45.68,35.45
2016,4,5,7,15,682.0,61.0,1.8,13.5,265.5,54.74,43.54
2016,4,5,7,30,736.0,67.0,1.8,14.0,321.0,59.97,48.03
2016,4,5,7,45,773.5,71.0,1.85,15.0,377.0,63.38,50.71
2016,4,5,8,0,811.0,75.0,1.9,16.0,433.0,66.79,53.3
2016,4,5,8,15,836.5,78.5,2.0,16.5,486.0,69.56,55.4
2016,4,5,8,30,862.0,82.0,2.1,17.0,539.0,72.26,57.43
2016,4,5,8,45,881.5,84.0,2.25,18.0,588.5,81.85,65.24
2016,4,5,9,0,901.0,86.0,2.4,19.0,638.0,83.91,66.51
2016,4,5,9,15,914.0,88.0,2.45,19.5,681.5,85.66,67.68
2016,4,5,9,30,927.0,90.0,2.5,20.0,725.0,87.29,68.74
2016,4,5,9,45,937.0,92.0,2.55,20.5,762.5,88.7,69.63
2016,4,5,10,0,947.0,94.0,2.6,21.0,800.0,90.0,70.44
2016,4,5,10,15,954.0,95.0,2.55,21.0,830.5,151.88,84.39
2016,4,5,10,30,961.0,96.0,2.5,21.0,861.0,215.04,124.47
2016,4,5,10,45,965.0,97.0,2.45,21.5,883.0,278.04,174.25
2016,4,5,11,0,969.0,98.0,2.4,22.0,905.0,340.93,227.81
2016,4,5,11,15,971.5,99.0,2.4,22.5,919.5,402.97,281.53
2016,4,5,11,30,974.0,100.0,2.4,23.0,934.0,464.25,333.84
2016,4,5,11,45,974.5,100.0,2.45,23.5,940.0,522.92,382.91
2016,4,5,12,0,975.0,100.0,2.5,24.0,946.0,580.08,429.26
2016,4,5,12,15,974.0,100.0,2.6,24.0,943.5,634.66,473.33
2016,4,5,12,30,973.0,100.0,2.7,24.0,941.0,687.11,514.7
2016,4,5,12,45,968.0,101.0,2.8,24.0,929.5,735.4,552.14
2016,4,5,13,0,963.0,102.0,2.9,24.0,918.0,780.83,586.79
2016,4,5,13,15,958.5,101.0,2.9,24.0,899.5,821.78,616.42
2016,4,5,13,30,954.0,100.0,2.9,24.0,881.0,859.45,642.38
2016,4,5,13,45,947.5,99.0,2.95,24.0,854.0,892.04,665.22
2016,4,5,14,0,941.0,98.0,3.0,24.0,827.0,920.95,685.69
2016,4,5,14,15,932.5,96.0,2.95,24.0,793.5,943.29,701.13
2016,4,5,14,30,924.0,94.0,2.9,24.0,760.0,961.66,714.08
2016,4,5,14,45,911.5,92.5,2.85,24.0,719.5,972.86,722.43
2016,4,5,15,0,899.0,91.0,2.8,24.0,679.0,979.98,728.31
2016,4,5,15,15,883.5,88.5,2.65,23.5,633.0,979.0,729.55
2016,4,5,15,30,868.0,86.0,2.5,23.0,587.0,974.03,728.31
2016,4,5,15,45,846.0,83.0,2.35,23.0,536.5,970.24,726.57
2016,4,5,16,0,824.0,80.0,2.2,23.0,486.0,950.51,714.2
2016,4,5,16,15,794.5,76.0,2.0,22.5,432.5,918.38,694.35
2016,4,5,16,30,765.0,72.0,1.8,22.0,379.0,882.91,671.9
2016,4,5,16,45,722.0,67.5,1.6,21.5,323.5,830.56,637.08
2016,4,5,17,0,679.0,63.0,1.4,21.0,268.0,783.26,604.57
2016,4,5,17,15,614.0,56.0,1.3,20.0,214.0,703.65,549.21
2016,4,5,17,30,549.0,49.0,1.2,19.0,160.0,624.07,490.43
2016,4,5,17,45,440.0,39.5,1.2,18.0,111.0,502.16,396.19
2016,4,5,18,0,331.0,30.0,1.2,17.0,62.0,385.24,293.43
2016,4,5,18,15,165.5,15.0,1.2,16.5,31.0,194.09,0.0
2016,4,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,5,45,60.0,8.5,1.15,14.5,11.0,6.69,0.0
2016,4,6,6,0,120.0,17.0,1.1,15.0,22.0,12.97,0.0
2016,4,6,6,15,263.0,31.0,1.1,16.0,63.5,25.28,15.33
2016,4,6,6,30,406.0,45.0,1.1,17.0,105.0,36.84,26.39
2016,4,6,6,45,489.5,55.0,1.15,18.0,156.5,44.76,33.68
2016,4,6,7,0,573.0,65.0,1.2,19.0,208.0,52.66,40.68
2016,4,6,7,15,628.5,72.0,1.3,19.5,263.0,57.94,45.25
2016,4,6,7,30,684.0,79.0,1.4,20.0,318.0,63.2,49.64
2016,4,6,7,45,570.5,112.5,1.55,20.5,334.0,84.26,67.53
2016,4,6,8,0,457.0,146.0,1.7,21.0,350.0,100.14,80.67
2016,4,6,8,15,554.0,136.5,1.75,21.5,413.0,96.73,77.31
2016,4,6,8,30,651.0,127.0,1.8,22.0,476.0,90.59,71.72
2016,4,6,8,45,740.5,120.5,1.85,23.0,551.0,87.12,68.29
2016,4,6,9,0,830.0,114.0,1.9,24.0,626.0,91.27,71.26
2016,4,6,9,15,734.5,154.0,1.95,24.5,630.0,103.84,81.31
2016,4,6,9,30,639.0,194.0,2.0,25.0,634.0,122.31,96.09
2016,4,6,9,45,584.5,228.5,2.05,25.5,647.5,138.79,109.07
2016,4,6,10,0,530.0,263.0,2.1,26.0,661.0,154.28,121.12
2016,4,6,10,15,538.0,274.5,2.05,26.0,692.0,202.06,134.01
2016,4,6,10,30,546.0,286.0,2.0,26.0,723.0,251.46,166.27
2016,4,6,10,45,561.0,292.0,1.95,26.5,751.5,300.81,203.04
2016,4,6,11,0,576.0,298.0,1.9,27.0,780.0,352.15,243.34
2016,4,6,11,15,561.5,311.5,1.85,27.0,788.0,399.85,282.64
2016,4,6,11,30,547.0,325.0,1.8,27.0,796.0,446.09,320.16
2016,4,6,11,45,725.5,232.5,1.8,27.0,861.5,505.58,365.14
2016,4,6,12,0,904.0,140.0,1.8,27.0,927.0,575.26,418.39
2016,4,6,12,15,903.0,139.5,1.7,27.0,924.5,626.8,457.85
2016,4,6,12,30,902.0,139.0,1.6,27.0,922.0,676.37,494.65
2016,4,6,12,45,893.5,141.5,1.55,27.0,909.5,721.09,527.24
2016,4,6,13,0,885.0,144.0,1.5,27.0,897.0,762.91,556.94
2016,4,6,13,15,879.5,143.0,1.4,27.0,878.0,810.87,589.19
2016,4,6,13,30,874.0,142.0,1.3,27.0,859.0,846.88,612.35
2016,4,6,13,45,731.5,200.5,1.25,27.0,788.0,828.45,598.9
2016,4,6,14,0,589.0,259.0,1.2,27.0,717.0,786.15,569.63
2016,4,6,14,15,600.0,240.0,1.05,27.0,690.0,809.02,585.01
2016,4,6,14,30,611.0,221.0,0.9,27.0,663.0,824.88,594.95
2016,4,6,14,45,610.0,205.5,0.8,27.0,626.5,829.55,598.13
2016,4,6,15,0,609.0,190.0,0.7,27.0,590.0,830.64,599.18
2016,4,6,15,15,588.5,180.5,0.6,26.5,545.0,815.19,590.3
2016,4,6,15,30,568.0,171.0,0.5,26.0,500.0,786.27,572.86
2016,4,6,15,45,311.5,187.0,0.4,26.0,365.5,533.7,399.65
2016,4,6,16,0,55.0,203.0,0.3,26.0,231.0,259.63,197.2
2016,4,6,16,15,107.0,185.0,0.3,25.0,231.0,319.66,247.67
2016,4,6,16,30,159.0,167.0,0.3,24.0,231.0,356.05,278.16
2016,4,6,16,45,138.5,146.0,0.3,23.5,196.0,315.47,248.18
2016,4,6,17,0,118.0,125.0,0.3,23.0,161.0,274.38,217.46
2016,4,6,17,15,99.5,101.5,0.4,22.0,128.0,230.61,184.23
2016,4,6,17,30,81.0,78.0,0.5,21.0,95.0,185.75,148.47
2016,4,6,17,45,51.5,56.0,0.6,20.0,65.5,132.35,103.82
2016,4,6,18,0,22.0,34.0,0.7,19.0,36.0,61.41,43.49
2016,4,6,18,15,11.0,17.0,0.7,18.5,18.0,26.93,0.0
2016,4,6,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,1.5,13.5,6.5,5.11,0.0
2016,4,7,6,0,0.0,13.0,1.6,14.0,13.0,9.9,0.0
2016,4,7,6,15,15.5,33.5,1.8,14.0,35.5,25.13,15.56
2016,4,7,6,30,31.0,54.0,2.0,14.0,58.0,39.63,29.22
2016,4,7,6,45,47.5,76.5,2.25,14.5,87.0,55.13,43.37
2016,4,7,7,0,64.0,99.0,2.5,15.0,116.0,70.41,57.07
2016,4,7,7,15,79.0,121.0,2.65,15.0,146.5,85.17,70.15
2016,4,7,7,30,94.0,143.0,2.8,15.0,177.0,97.74,81.06
2016,4,7,7,45,60.5,156.5,2.95,15.5,180.0,108.54,90.08
2016,4,7,8,0,27.0,170.0,3.1,16.0,183.0,117.0,96.92
2016,4,7,8,15,81.0,205.0,3.1,16.0,248.0,138.54,115.09
2016,4,7,8,30,135.0,240.0,3.1,16.0,313.0,153.67,127.58
2016,4,7,8,45,161.0,263.0,3.15,16.5,357.5,166.28,137.58
2016,4,7,9,0,187.0,286.0,3.2,17.0,402.0,178.49,147.14
2016,4,7,9,15,159.0,307.0,3.15,17.0,410.5,187.85,154.54
2016,4,7,9,30,131.0,328.0,3.1,17.0,419.0,196.69,161.48
2016,4,7,9,45,137.0,347.0,3.1,17.5,446.5,205.2,167.84
2016,4,7,10,0,143.0,366.0,3.1,18.0,474.0,215.24,175.44
2016,4,7,10,15,113.5,373.5,3.0,18.0,461.5,234.09,178.09
2016,4,7,10,30,84.0,381.0,2.9,18.0,449.0,260.61,198.8
2016,4,7,10,45,117.0,401.0,2.8,18.5,498.0,281.55,213.1
2016,4,7,11,0,150.0,421.0,2.7,19.0,547.0,318.76,240.57
2016,4,7,11,15,149.0,428.5,2.6,19.0,556.0,341.93,259.09
2016,4,7,11,30,148.0,436.0,2.5,19.0,565.0,365.19,277.6
2016,4,7,11,45,153.0,435.0,2.45,19.0,569.0,385.76,293.95
2016,4,7,12,0,158.0,434.0,2.4,19.0,573.0,406.52,310.33
2016,4,7,12,15,215.5,431.0,2.35,19.0,619.5,455.78,347.94
2016,4,7,12,30,273.0,428.0,2.3,19.0,666.0,515.3,392.84
2016,4,7,12,45,227.5,429.5,2.3,19.0,626.0,504.54,385.34
2016,4,7,13,0,182.0,431.0,2.3,19.0,586.0,493.98,377.89
2016,4,7,13,15,268.5,403.5,2.3,19.0,627.0,566.06,433.01
2016,4,7,13,30,355.0,376.0,2.3,19.0,668.0,632.6,483.34
2016,4,7,13,45,304.5,375.5,2.35,19.0,621.0,613.79,469.75
2016,4,7,14,0,254.0,375.0,2.4,19.0,574.0,590.35,453.11
2016,4,7,14,15,186.0,360.5,2.45,19.0,503.0,513.52,397.08
2016,4,7,14,30,118.0,346.0,2.5,19.0,432.0,449.78,349.37
2016,4,7,14,45,175.5,325.0,2.55,19.0,445.0,493.33,385.24
2016,4,7,15,0,233.0,304.0,2.6,19.0,458.0,537.7,421.15
2016,4,7,15,15,216.5,283.5,2.6,18.5,419.0,510.49,402.43
2016,4,7,15,30,200.0,263.0,2.6,18.0,380.0,481.34,382.4
2016,4,7,15,45,222.0,236.5,2.65,18.0,356.0,481.38,385.09
2016,4,7,16,0,244.0,210.0,2.7,18.0,332.0,503.39,404.05
2016,4,7,16,15,358.5,167.5,2.65,17.5,324.5,570.56,461.14
2016,4,7,16,30,473.0,125.0,2.6,17.0,317.0,659.17,531.95
2016,4,7,16,45,419.0,117.5,2.55,17.0,269.5,597.16,485.47
2016,4,7,17,0,365.0,110.0,2.5,17.0,222.0,534.71,437.77
2016,4,7,17,15,315.0,93.0,2.3,16.5,176.5,463.55,381.91
2016,4,7,17,30,265.0,76.0,2.1,16.0,131.0,392.86,323.99
2016,4,7,17,45,193.5,57.0,1.95,15.5,91.0,280.34,230.05
2016,4,7,18,0,122.0,38.0,1.8,15.0,51.0,191.07,149.91
2016,4,7,18,15,61.0,19.0,1.8,14.5,25.5,95.08,14.04
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,8.5,1.2,13.0,8.5,6.69,0.0
2016,4,8,6,0,0.0,17.0,1.4,13.0,17.0,12.98,0.0
2016,4,8,6,15,49.0,39.5,1.5,13.0,47.0,29.16,19.25
2016,4,8,6,30,98.0,62.0,1.6,13.0,77.0,44.88,34.04
2016,4,8,6,45,131.0,85.5,1.7,13.5,114.5,60.83,48.64
2016,4,8,7,0,164.0,109.0,1.8,14.0,152.0,76.51,62.7
2016,4,8,7,15,217.5,122.5,1.75,14.0,193.0,85.12,70.34
2016,4,8,7,30,271.0,136.0,1.7,14.0,234.0,94.28,78.26
2016,4,8,7,45,260.0,168.5,1.7,14.0,274.0,113.03,94.4
2016,4,8,8,0,249.0,201.0,1.7,14.0,314.0,130.76,109.41
2016,4,8,8,15,124.5,171.5,1.65,14.0,228.0,116.99,97.1
2016,4,8,8,30,0.0,142.0,1.6,14.0,142.0,105.29,86.68
2016,4,8,8,45,0.0,106.5,1.55,14.5,106.5,81.25,65.5
2016,4,8,9,0,0.0,71.0,1.5,15.0,71.0,54.63,42.16
2016,4,8,9,15,0.5,116.0,1.5,15.0,116.5,88.38,71.19
2016,4,8,9,30,1.0,161.0,1.5,15.0,162.0,119.8,97.75
2016,4,8,9,45,32.5,252.0,1.55,15.0,277.0,167.78,137.84
2016,4,8,10,0,64.0,343.0,1.6,15.0,392.0,216.4,169.36
2016,4,8,10,15,69.5,361.0,1.65,15.0,416.0,236.95,183.09
2016,4,8,10,30,75.0,379.0,1.7,15.0,440.0,258.74,199.07
2016,4,8,10,45,90.5,397.0,1.75,15.0,472.0,284.09,218.06
2016,4,8,11,0,106.0,415.0,1.8,15.0,504.0,312.0,239.46
2016,4,8,11,15,60.5,347.5,1.8,15.0,399.0,267.97,207.38
2016,4,8,11,30,15.0,280.0,1.8,15.0,294.0,215.99,168.2
2016,4,8,11,45,21.0,313.5,1.85,15.5,333.0,245.63,191.24
2016,4,8,12,0,27.0,347.0,1.9,16.0,372.0,276.65,214.92
2016,4,8,12,15,20.0,302.5,1.95,16.0,321.0,243.38,189.29
2016,4,8,12,30,13.0,258.0,2.0,16.0,270.0,207.71,161.67
2016,4,8,12,45,6.5,143.0,2.05,16.0,149.0,115.41,88.53
2016,4,8,13,0,0.0,28.0,2.1,16.0,28.0,21.63,12.2
2016,4,8,13,15,0.0,70.5,2.1,16.0,70.5,54.57,39.35
2016,4,8,13,30,0.0,113.0,2.1,16.0,113.0,87.87,66.55
2016,4,8,13,45,0.0,91.5,2.1,16.0,91.5,70.86,52.73
2016,4,8,14,0,0.0,70.0,2.1,16.0,70.0,54.07,39.06
2016,4,8,14,15,0.0,63.5,2.1,16.0,63.5,48.99,34.96
2016,4,8,14,30,0.0,57.0,2.1,16.0,57.0,43.91,30.84
2016,4,8,14,45,0.0,35.5,2.1,16.0,35.5,27.28,17.11
2016,4,8,15,0,0.0,14.0,2.1,16.0,14.0,10.73,3.33
2016,4,8,15,15,0.0,29.5,2.05,15.5,29.5,22.61,13.36
2016,4,8,15,30,0.0,45.0,2.0,15.0,45.0,34.51,23.46
2016,4,8,15,45,6.5,110.0,1.95,15.0,113.5,93.12,72.92
2016,4,8,16,0,13.0,175.0,1.9,15.0,182.0,164.3,132.13
2016,4,8,16,15,6.5,154.0,1.75,15.0,157.5,139.96,112.05
2016,4,8,16,30,0.0,133.0,1.6,15.0,133.0,115.31,91.69
2016,4,8,16,45,0.0,113.5,1.5,15.0,113.5,98.49,77.94
2016,4,8,17,0,0.0,94.0,1.4,15.0,94.0,81.31,63.65
2016,4,8,17,15,0.0,75.0,1.25,14.5,75.0,64.28,49.33
2016,4,8,17,30,0.0,56.0,1.1,14.0,56.0,46.65,34.22
2016,4,8,17,45,0.0,39.0,1.0,14.0,39.0,30.73,20.33
2016,4,8,18,0,0.0,22.0,0.9,14.0,22.0,16.77,8.01
2016,4,8,18,15,0.0,11.0,0.9,13.5,11.0,8.36,0.0
2016,4,8,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,9.5,0.75,12.0,9.5,7.47,0.0
2016,4,9,6,0,0.0,19.0,0.8,12.0,19.0,14.44,1.84
2016,4,9,6,15,41.0,39.5,0.95,12.0,46.0,29.25,19.6
2016,4,9,6,30,82.0,60.0,1.1,12.0,73.0,43.72,33.24
2016,4,9,6,45,108.0,82.5,1.25,12.5,106.5,59.05,47.31
2016,4,9,7,0,134.0,105.0,1.4,13.0,140.0,74.09,60.82
2016,4,9,7,15,156.0,126.0,1.45,13.0,176.0,87.95,73.1
2016,4,9,7,30,178.0,147.0,1.5,13.0,212.0,101.5,84.89
2016,4,9,7,45,115.5,166.5,1.55,13.5,211.5,112.45,94.02
2016,4,9,8,0,53.0,186.0,1.6,14.0,211.0,126.5,105.68
2016,4,9,8,15,130.0,214.0,1.6,14.0,283.5,139.82,116.73
2016,4,9,8,30,207.0,242.0,1.6,14.0,356.0,156.53,130.57
2016,4,9,8,45,183.0,266.5,1.6,14.5,374.0,168.66,140.13
2016,4,9,9,0,159.0,291.0,1.6,15.0,392.0,180.17,149.08
2016,4,9,9,15,262.0,295.0,1.55,15.0,473.5,175.3,144.55
2016,4,9,9,30,365.0,299.0,1.5,15.0,555.0,178.86,147.16
2016,4,9,9,45,363.5,317.0,1.5,15.5,583.0,185.83,152.34
2016,4,9,10,0,362.0,335.0,1.5,16.0,611.0,199.36,151.75
2016,4,9,10,15,192.0,319.0,1.4,16.0,466.5,217.8,162.67
2016,4,9,10,30,22.0,303.0,1.3,16.0,322.0,220.42,170.56
2016,4,9,10,45,41.0,346.0,1.25,16.0,381.0,244.43,188.21
2016,4,9,11,0,60.0,389.0,1.2,16.0,440.0,284.03,217.97
2016,4,9,11,15,52.5,386.0,1.1,16.0,431.5,289.95,222.66
2016,4,9,11,30,45.0,383.0,1.0,16.0,423.0,294.54,226.38
2016,4,9,11,45,99.0,415.0,0.95,16.5,503.0,350.52,267.81
2016,4,9,12,0,153.0,447.0,0.9,17.0,583.0,414.18,314.3
2016,4,9,12,15,122.0,438.0,0.8,17.0,546.0,408.8,310.15
2016,4,9,12,30,91.0,429.0,0.7,17.0,509.0,393.85,299.13
2016,4,9,12,45,75.5,412.5,0.6,17.0,478.5,382.2,290.56
2016,4,9,13,0,60.0,396.0,0.5,17.0,448.0,367.94,279.88
2016,4,9,13,15,74.0,397.5,0.55,17.0,460.0,389.36,296.71
2016,4,9,13,30,88.0,399.0,0.6,17.0,472.0,412.05,314.21
2016,4,9,13,45,107.5,391.5,0.65,17.0,478.0,432.11,330.07
2016,4,9,14,0,127.0,384.0,0.7,17.0,484.0,471.38,359.79
2016,4,9,14,15,200.5,362.0,0.85,17.0,512.5,528.67,404.77
2016,4,9,14,30,274.0,340.0,1.0,17.0,541.0,609.36,465.74
2016,4,9,14,45,249.0,324.0,1.15,17.0,499.0,584.46,449.17
2016,4,9,15,0,224.0,308.0,1.3,17.0,457.0,533.86,414.92
2016,4,9,15,15,138.0,277.5,1.4,16.5,367.5,426.79,336.03
2016,4,9,15,30,52.0,247.0,1.5,16.0,278.0,292.38,232.51
2016,4,9,15,45,127.0,232.0,1.6,16.0,298.5,380.99,306.05
2016,4,9,16,0,202.0,217.0,1.7,16.0,319.0,446.54,360.08
2016,4,9,16,15,101.0,171.0,1.7,15.5,222.0,294.56,239.81
2016,4,9,16,30,0.0,125.0,1.7,15.0,125.0,106.42,84.01
2016,4,9,16,45,0.0,107.0,1.7,15.0,107.0,91.01,71.68
2016,4,9,17,0,0.0,89.0,1.7,15.0,89.0,75.32,58.61
2016,4,9,17,15,0.0,71.0,1.55,14.5,71.0,59.28,45.1
2016,4,9,17,30,0.0,53.0,1.4,14.0,53.0,42.75,30.93
2016,4,9,17,45,0.0,37.5,1.25,14.0,37.5,28.68,18.62
2016,4,9,18,0,0.0,22.0,1.1,14.0,22.0,16.77,8.06
2016,4,9,18,15,0.0,11.0,1.1,13.5,11.0,8.36,0.0
2016,4,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.5,1.05,11.5,2.5,1.97,0.0
2016,4,10,6,0,0.0,5.0,1.2,12.0,5.0,3.78,0.0
2016,4,10,6,15,0.0,13.0,1.3,12.0,13.0,9.86,2.92
2016,4,10,6,30,0.0,21.0,1.4,12.0,21.0,15.97,8.63
2016,4,10,6,45,0.0,30.0,1.5,12.5,30.0,22.86,14.97
2016,4,10,7,0,0.0,39.0,1.6,13.0,39.0,29.77,21.23
2016,4,10,7,15,0.0,49.0,1.6,13.0,49.0,37.47,28.16
2016,4,10,7,30,0.0,59.0,1.6,13.0,59.0,45.19,35.0
2016,4,10,7,45,7.5,112.5,1.65,13.0,116.0,83.81,69.13
2016,4,10,8,0,15.0,166.0,1.7,13.0,173.0,119.21,99.79
2016,4,10,8,15,11.5,174.5,1.75,13.0,180.0,125.7,105.0
2016,4,10,8,30,8.0,183.0,1.8,13.0,187.0,132.05,110.11
2016,4,10,8,45,4.0,153.0,1.85,13.5,155.0,113.39,93.5
2016,4,10,9,0,0.0,123.0,1.9,14.0,123.0,93.16,75.68
2016,4,10,9,15,6.5,179.0,1.95,14.0,184.0,131.66,108.49
2016,4,10,9,30,13.0,235.0,2.0,14.0,245.0,168.06,138.95
2016,4,10,9,45,10.0,218.0,2.15,14.5,225.5,157.93,129.84
2016,4,10,10,0,7.0,201.0,2.3,15.0,206.0,147.61,115.32
2016,4,10,10,15,7.5,205.5,2.4,15.0,211.5,152.29,118.74
2016,4,10,10,30,8.0,210.0,2.5,15.0,217.0,157.01,122.3
2016,4,10,10,45,8.0,210.0,2.65,15.0,217.5,158.54,123.44
2016,4,10,11,0,8.0,210.0,2.8,15.0,218.0,159.99,124.58
2016,4,10,11,15,10.5,233.0,2.85,15.0,243.0,178.76,139.5
2016,4,10,11,30,13.0,256.0,2.9,15.0,268.0,198.18,154.89
2016,4,10,11,45,8.5,211.0,3.0,15.0,219.5,164.97,128.55
2016,4,10,12,0,4.0,166.0,3.1,15.0,171.0,129.9,100.53
2016,4,10,12,15,5.5,176.0,3.15,15.0,181.5,139.05,108.0
2016,4,10,12,30,7.0,186.0,3.2,15.0,192.0,148.48,115.65
2016,4,10,12,45,3.5,156.5,3.25,15.0,159.5,123.97,95.91
2016,4,10,13,0,0.0,127.0,3.3,15.0,127.0,98.75,75.48
2016,4,10,13,15,2.5,152.5,3.35,15.0,154.5,120.96,93.68
2016,4,10,13,30,5.0,178.0,3.4,15.0,182.0,143.84,112.33
2016,4,10,13,45,4.0,172.0,3.45,15.0,175.5,138.79,108.34
2016,4,10,14,0,3.0,166.0,3.5,15.0,169.0,133.59,104.27
2016,4,10,14,15,1.5,133.5,3.5,14.5,135.0,105.97,82.07
2016,4,10,14,30,0.0,101.0,3.5,14.0,101.0,78.28,59.55
2016,4,10,14,45,0.0,97.0,3.55,14.0,97.0,75.01,57.0
2016,4,10,15,0,0.0,93.0,3.6,14.0,93.0,71.75,54.44
2016,4,10,15,15,0.0,93.5,3.5,14.0,93.5,72.1,54.88
2016,4,10,15,30,0.0,94.0,3.4,14.0,94.0,72.56,55.44
2016,4,10,15,45,0.0,59.0,3.35,14.0,59.0,45.28,32.7
2016,4,10,16,0,0.0,24.0,3.3,14.0,24.0,18.33,9.97
2016,4,10,16,15,0.0,19.0,3.15,13.5,19.0,14.49,6.77
2016,4,10,16,30,0.0,14.0,3.0,13.0,14.0,10.66,3.53
2016,4,10,16,45,0.0,12.0,2.9,13.0,12.0,9.13,2.23
2016,4,10,17,0,0.0,10.0,2.8,13.0,10.0,7.59,0.92
2016,4,10,17,15,0.0,8.0,2.55,12.5,8.0,6.07,0.0
2016,4,10,17,30,0.0,6.0,2.3,12.0,6.0,4.54,0.0
2016,4,10,17,45,0.0,4.0,2.05,12.0,4.0,3.03,0.0
2016,4,10,18,0,0.0,2.0,1.8,12.0,2.0,1.51,0.0
2016,4,10,18,15,0.0,1.0,1.65,12.0,1.0,0.75,0.0
2016,4,10,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,4.0,0.8,11.0,4.0,3.15,0.0
2016,4,11,6,0,0.0,8.0,0.9,11.0,8.0,6.06,0.0
2016,4,11,6,15,0.0,19.0,0.85,11.0,19.0,14.45,7.02
2016,4,11,6,30,0.0,30.0,0.8,11.0,30.0,22.88,14.92
2016,4,11,6,45,0.0,43.0,0.8,11.5,43.0,32.87,24.11
2016,4,11,7,0,0.0,56.0,0.8,12.0,56.0,42.89,33.19
2016,4,11,7,15,0.0,70.0,0.85,12.0,70.0,53.4,42.61
2016,4,11,7,30,0.0,84.0,0.9,12.0,84.0,63.7,51.7
2016,4,11,7,45,0.0,85.0,1.0,12.5,85.0,64.88,52.46
2016,4,11,8,0,0.0,86.0,1.1,13.0,86.0,65.95,53.1
2016,4,11,8,15,1.5,129.0,1.2,13.5,130.0,96.19,79.22
2016,4,11,8,30,3.0,172.0,1.3,14.0,174.0,125.1,103.65
2016,4,11,8,45,12.0,203.5,1.45,14.5,211.0,146.03,120.91
2016,4,11,9,0,21.0,235.0,1.6,15.0,248.0,166.5,137.59
2016,4,11,9,15,79.5,286.0,1.65,15.0,341.5,185.81,153.34
2016,4,11,9,30,138.0,337.0,1.7,15.0,435.0,200.89,165.48
2016,4,11,9,45,118.0,351.5,1.75,15.5,438.0,206.5,169.43
2016,4,11,10,0,98.0,366.0,1.8,16.0,441.0,230.78,178.92
2016,4,11,10,15,63.0,343.5,1.8,16.0,392.5,229.16,176.38
2016,4,11,10,30,28.0,321.0,1.8,16.0,344.0,220.51,170.62
2016,4,11,10,45,88.5,374.5,1.85,16.5,450.0,272.84,208.49
2016,4,11,11,0,149.0,428.0,1.9,17.0,556.0,325.53,246.8
2016,4,11,11,15,169.5,436.0,1.95,17.0,583.0,356.63,270.9
2016,4,11,11,30,190.0,444.0,2.0,17.0,610.0,390.37,297.26
2016,4,11,11,45,108.5,396.0,2.05,17.0,491.0,341.64,262.53
2016,4,11,12,0,27.0,348.0,2.1,17.0,372.0,277.93,214.85
2016,4,11,12,15,28.5,352.0,2.1,17.0,377.5,288.48,223.38
2016,4,11,12,30,30.0,356.0,2.1,17.0,383.0,299.34,231.88
2016,4,11,12,45,21.0,306.0,2.15,17.0,325.5,252.97,196.36
2016,4,11,13,0,12.0,256.0,2.2,17.0,268.0,209.44,162.68
2016,4,11,13,15,12.0,251.0,2.25,17.0,262.0,207.23,161.27
2016,4,11,13,30,12.0,246.0,2.3,17.0,256.0,204.9,159.68
2016,4,11,13,45,10.0,228.5,2.35,17.0,236.5,190.38,148.42
2016,4,11,14,0,8.0,211.0,2.4,17.0,217.0,175.38,136.76
2016,4,11,14,15,6.5,202.5,2.4,17.0,207.5,168.07,131.15
2016,4,11,14,30,5.0,194.0,2.4,17.0,198.0,160.57,125.38
2016,4,11,14,45,2.5,155.0,2.45,17.0,157.0,125.62,97.46
2016,4,11,15,0,0.0,116.0,2.5,17.0,116.0,90.67,69.21
2016,4,11,15,15,0.0,94.0,2.45,17.0,94.0,72.51,54.53
2016,4,11,15,30,0.0,72.0,2.4,17.0,72.0,55.37,40.54
2016,4,11,15,45,0.0,87.0,2.4,17.0,87.0,66.96,50.31
2016,4,11,16,0,0.0,102.0,2.4,17.0,102.0,80.1,61.41
2016,4,11,16,15,0.0,74.0,2.3,16.5,74.0,56.82,42.28
2016,4,11,16,30,0.0,46.0,2.2,16.0,46.0,35.18,24.26
2016,4,11,16,45,0.0,39.5,2.15,16.0,39.5,30.17,20.1
2016,4,11,17,0,0.0,33.0,2.1,16.0,33.0,25.16,15.88
2016,4,11,17,15,248.5,44.5,1.9,15.5,98.5,323.56,273.04
2016,4,11,17,30,497.0,56.0,1.7,15.0,164.0,587.74,478.95
2016,4,11,17,45,403.5,45.5,1.5,14.5,117.0,478.67,387.92
2016,4,11,18,0,310.0,35.0,1.3,14.0,70.0,373.46,296.97
2016,4,11,18,15,155.0,17.5,1.25,13.5,35.0,198.2,103.98
2016,4,11,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,5,45,73.5,13.0,1.85,10.5,18.0,10.23,0.0
2016,4,12,6,0,147.0,26.0,2.0,11.0,36.0,19.69,8.78
2016,4,12,6,15,254.0,41.5,2.1,11.0,78.0,31.41,21.88
2016,4,12,6,30,361.0,57.0,2.2,11.0,120.0,43.15,33.01
2016,4,12,6,45,440.5,66.5,2.3,11.5,170.5,52.9,42.07
2016,4,12,7,0,520.0,76.0,2.4,12.0,221.0,60.0,48.5
2016,4,12,7,15,286.5,112.0,2.35,12.0,194.5,79.89,66.25
2016,4,12,7,30,53.0,148.0,2.3,12.0,168.0,102.71,86.29
2016,4,12,7,45,28.0,150.5,2.25,12.5,161.0,105.27,88.07
2016,4,12,8,0,3.0,153.0,2.2,13.0,154.0,111.11,92.68
2016,4,12,8,15,77.0,202.0,2.1,13.5,245.0,137.61,115.08
2016,4,12,8,30,151.0,251.0,2.0,14.0,336.0,159.84,133.4
2016,4,12,8,45,228.0,264.5,1.9,14.5,405.0,169.1,140.48
2016,4,12,9,0,305.0,278.0,1.8,15.0,474.0,169.09,139.74
2016,4,12,9,15,221.5,308.5,1.8,15.0,455.5,190.53,157.31
2016,4,12,9,30,138.0,339.0,1.8,15.0,437.0,201.77,166.21
2016,4,12,9,45,488.5,235.0,1.85,15.5,608.0,137.54,112.03
2016,4,12,10,0,839.0,131.0,1.9,16.0,779.0,116.86,75.61
2016,4,12,10,15,847.0,133.0,1.95,16.0,808.0,174.9,103.19
2016,4,12,10,30,855.0,135.0,2.0,16.0,837.0,233.97,145.77
2016,4,12,10,45,863.0,135.0,2.15,16.5,859.0,297.59,198.27
2016,4,12,11,0,871.0,135.0,2.3,17.0,881.0,355.31,248.56
2016,4,12,11,15,874.5,136.0,2.4,17.0,895.0,412.22,299.12
2016,4,12,11,30,878.0,137.0,2.5,17.0,909.0,468.64,348.62
2016,4,12,11,45,882.5,135.5,2.7,17.0,916.0,523.21,395.88
2016,4,12,12,0,887.0,134.0,2.9,17.0,923.0,576.84,441.33
2016,4,12,12,15,886.5,134.0,2.95,17.0,921.0,627.46,482.97
2016,4,12,12,30,886.0,134.0,3.0,17.0,919.0,676.24,522.18
2016,4,12,12,45,531.0,286.0,3.15,17.0,755.0,615.51,476.31
2016,4,12,13,0,176.0,438.0,3.3,17.0,591.0,498.14,385.37
2016,4,12,13,15,151.5,426.5,3.35,16.5,556.0,487.3,379.0
2016,4,12,13,30,127.0,415.0,3.4,16.0,521.0,473.28,369.5
2016,4,12,13,45,193.0,397.5,3.45,16.0,553.5,527.07,412.64
2016,4,12,14,0,259.0,380.0,3.5,16.0,586.0,602.18,470.88
2016,4,12,14,15,511.5,271.0,3.55,16.0,656.0,760.95,594.88
2016,4,12,14,30,764.0,162.0,3.6,16.0,726.0,915.97,710.21
2016,4,12,14,45,751.0,157.5,3.65,16.0,687.5,921.74,714.77
2016,4,12,15,0,738.0,153.0,3.7,16.0,649.0,923.62,718.0
2016,4,12,15,15,718.0,148.5,3.75,15.5,604.5,914.79,715.2
2016,4,12,15,30,698.0,144.0,3.8,15.0,560.0,902.09,709.83
2016,4,12,15,45,674.5,137.5,3.85,15.0,512.0,879.93,696.4
2016,4,12,16,0,651.0,131.0,3.9,15.0,464.0,854.23,680.4
2016,4,12,16,15,616.5,124.5,3.85,14.5,413.0,814.2,654.4
2016,4,12,16,30,582.0,118.0,3.8,14.0,362.0,771.17,625.68
2016,4,12,16,45,531.0,110.0,3.8,14.0,309.0,699.19,573.13
2016,4,12,17,0,480.0,102.0,3.8,14.0,256.0,636.74,526.42
2016,4,12,17,15,415.0,90.5,3.65,13.5,206.0,555.87,463.64
2016,4,12,17,30,350.0,79.0,3.5,13.0,156.0,476.15,399.01
2016,4,12,17,45,254.5,62.5,3.35,13.0,110.5,363.42,302.95
2016,4,12,18,0,159.0,46.0,3.2,13.0,65.0,236.73,192.14
2016,4,12,18,15,79.5,23.0,3.05,12.5,32.5,121.44,68.6
2016,4,12,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
