Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,5,45,49.0,15.0,2.15,10.0,19.0,11.8,0.0
2016,4,13,6,0,98.0,30.0,2.3,10.0,38.0,22.41,11.62
2016,4,13,6,15,201.5,48.5,2.3,10.0,80.0,36.06,26.15
2016,4,13,6,30,305.0,67.0,2.3,10.0,122.0,49.62,38.98
2016,4,13,6,45,381.0,80.5,2.35,10.5,172.0,59.43,48.12
2016,4,13,7,0,457.0,94.0,2.4,11.0,222.0,69.15,56.91
2016,4,13,7,15,511.0,103.5,2.35,11.5,275.0,75.87,62.76
2016,4,13,7,30,565.0,113.0,2.3,12.0,328.0,85.24,70.8
2016,4,13,7,45,614.0,117.5,2.3,12.5,382.5,87.49,72.41
2016,4,13,8,0,663.0,122.0,2.3,13.0,437.0,89.83,74.06
2016,4,13,8,15,691.5,127.0,2.3,13.5,487.5,92.09,75.62
2016,4,13,8,30,720.0,132.0,2.3,14.0,538.0,94.29,77.12
2016,4,13,8,45,751.5,132.0,2.3,14.5,587.0,93.44,75.99
2016,4,13,9,0,783.0,132.0,2.3,15.0,636.0,100.72,81.87
2016,4,13,9,15,798.5,135.5,2.35,15.0,678.5,101.71,82.49
2016,4,13,9,30,814.0,139.0,2.4,15.0,721.0,102.63,83.08
2016,4,13,9,45,844.5,131.5,2.5,15.5,761.5,97.55,78.42
2016,4,13,10,0,875.0,124.0,2.6,16.0,802.0,127.08,81.82
2016,4,13,10,15,882.5,126.0,2.65,16.0,831.5,185.89,110.23
2016,4,13,10,30,890.0,128.0,2.7,16.0,861.0,245.51,153.68
2016,4,13,10,45,894.5,129.5,2.75,16.5,882.5,304.73,203.28
2016,4,13,11,0,899.0,131.0,2.8,17.0,904.0,363.97,255.21
2016,4,13,11,15,902.0,132.0,2.85,17.0,918.0,422.19,307.05
2016,4,13,11,30,905.0,133.0,2.9,17.0,932.0,479.83,357.66
2016,4,13,11,45,903.5,134.5,3.0,17.5,937.0,534.86,404.48
2016,4,13,12,0,902.0,136.0,3.1,18.0,942.0,588.42,448.74
2016,4,13,12,15,901.5,136.0,3.15,18.0,939.0,639.8,490.8
2016,4,13,12,30,901.0,136.0,3.2,18.0,936.0,689.32,530.41
2016,4,13,12,45,906.0,130.5,3.3,18.0,927.0,736.19,567.55
2016,4,13,13,0,911.0,125.0,3.4,18.0,918.0,780.85,602.44
2016,4,13,13,15,906.5,124.0,3.5,18.0,899.5,819.61,631.8
2016,4,13,13,30,902.0,123.0,3.6,18.0,881.0,855.24,657.77
2016,4,13,13,45,892.5,123.0,3.7,18.0,854.0,884.31,679.21
2016,4,13,14,0,883.0,123.0,3.8,18.0,827.0,909.74,698.25
2016,4,13,14,15,873.5,121.5,3.9,18.0,793.5,930.02,713.87
2016,4,13,14,30,864.0,120.0,4.0,18.0,760.0,959.22,735.9
2016,4,13,14,45,845.5,120.0,4.1,18.0,719.0,965.37,742.04
2016,4,13,15,0,827.0,120.0,4.2,18.0,678.0,967.32,745.63
2016,4,13,15,15,810.0,117.0,4.15,17.5,633.0,963.28,745.81
2016,4,13,15,30,793.0,114.0,4.1,17.0,588.0,955.24,743.38
2016,4,13,15,45,766.0,111.0,4.1,17.0,538.0,940.59,735.33
2016,4,13,16,0,739.0,108.0,4.1,17.0,488.0,915.7,720.05
2016,4,13,16,15,708.5,103.0,3.95,16.5,435.5,881.38,698.44
2016,4,13,16,30,678.0,98.0,3.8,16.0,383.0,844.02,674.26
2016,4,13,16,45,634.5,91.0,3.65,15.5,329.5,788.55,635.99
2016,4,13,17,0,591.0,84.0,3.5,15.0,276.0,731.05,594.96
2016,4,13,17,15,529.0,75.0,3.1,14.5,223.0,651.83,534.4
2016,4,13,17,30,467.0,66.0,2.7,14.0,170.0,572.25,470.94
2016,4,13,17,45,373.0,53.5,2.3,13.5,122.5,460.3,378.7
2016,4,13,18,0,279.0,41.0,1.9,13.0,75.0,351.72,284.43
2016,4,13,18,15,139.5,20.5,1.75,12.5,37.5,185.9,114.68
2016,4,13,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,5,45,82.5,15.0,1.9,10.5,21.5,11.8,0.0
2016,4,14,6,0,165.0,30.0,2.0,11.0,43.0,22.66,12.35
2016,4,14,6,15,280.5,44.0,2.2,11.0,87.0,33.36,23.75
2016,4,14,6,30,396.0,58.0,2.4,11.0,131.0,46.69,36.25
2016,4,14,6,45,486.5,66.0,2.6,11.5,185.0,52.78,42.0
2016,4,14,7,0,577.0,74.0,2.8,12.0,239.0,59.01,47.61
2016,4,14,7,15,629.0,80.5,2.9,12.0,294.5,63.68,51.75
2016,4,14,7,30,681.0,87.0,3.0,12.0,350.0,68.33,55.77
2016,4,14,7,45,719.0,92.5,3.2,12.5,405.5,72.01,58.72
2016,4,14,8,0,757.0,98.0,3.4,13.0,461.0,75.62,61.57
2016,4,14,8,15,783.5,102.0,3.5,13.5,514.0,84.37,68.9
2016,4,14,8,30,810.0,106.0,3.6,14.0,567.0,86.75,70.59
2016,4,14,8,45,824.0,112.5,3.7,14.5,614.5,90.36,73.36
2016,4,14,9,0,838.0,119.0,3.8,15.0,662.0,93.74,75.91
2016,4,14,9,15,853.0,122.0,3.85,15.0,705.5,94.77,76.59
2016,4,14,9,30,868.0,125.0,3.9,15.0,749.0,95.72,77.22
2016,4,14,9,45,887.5,123.0,4.0,15.0,788.0,103.42,83.64
2016,4,14,10,0,907.0,121.0,4.1,15.0,827.0,130.36,82.72
2016,4,14,10,15,914.5,122.5,4.15,15.0,857.0,190.76,113.05
2016,4,14,10,30,922.0,124.0,4.2,15.0,887.0,251.94,158.52
2016,4,14,10,45,925.5,126.0,4.3,15.5,908.5,312.99,210.49
2016,4,14,11,0,929.0,128.0,4.4,16.0,930.0,373.94,264.73
2016,4,14,11,15,931.0,129.0,4.5,16.0,943.5,433.42,318.59
2016,4,14,11,30,933.0,130.0,4.6,16.0,957.0,492.16,371.14
2016,4,14,11,45,924.0,136.5,4.75,16.5,959.0,548.31,419.93
2016,4,14,12,0,915.0,143.0,4.9,17.0,961.0,602.33,465.58
2016,4,14,12,15,913.0,142.5,5.0,17.0,957.5,653.29,508.48
2016,4,14,12,30,911.0,142.0,5.1,17.0,954.0,702.17,548.83
2016,4,14,12,45,912.0,138.5,5.2,17.0,943.5,748.51,586.55
2016,4,14,13,0,913.0,135.0,5.3,17.0,933.0,792.4,621.84
2016,4,14,13,15,908.0,133.5,5.4,16.5,913.0,830.68,653.21
2016,4,14,13,30,903.0,132.0,5.5,16.0,893.0,865.75,681.02
2016,4,14,13,45,895.5,130.5,5.6,16.0,865.5,895.36,703.7
2016,4,14,14,0,888.0,129.0,5.7,16.0,838.0,921.37,723.92
2016,4,14,14,15,878.0,127.0,5.7,16.0,804.5,953.58,748.19
2016,4,14,14,30,868.0,125.0,5.7,16.0,771.0,969.73,760.99
2016,4,14,14,45,843.5,128.0,5.7,16.0,728.0,973.43,765.1
2016,4,14,15,0,819.0,131.0,5.7,16.0,685.0,972.65,766.26
2016,4,14,15,15,801.0,127.5,5.65,15.5,639.5,967.0,765.26
2016,4,14,15,30,783.0,124.0,5.6,15.0,594.0,965.25,767.3
2016,4,14,15,45,758.0,119.5,5.6,15.0,544.0,944.09,754.15
2016,4,14,16,0,733.0,115.0,5.6,15.0,494.0,919.25,738.38
2016,4,14,16,15,701.0,109.5,5.45,14.5,440.5,882.74,714.3
2016,4,14,16,30,669.0,104.0,5.3,14.0,387.0,843.14,687.53
2016,4,14,16,45,631.0,95.5,5.2,13.5,333.5,791.21,650.94
2016,4,14,17,0,593.0,87.0,5.1,13.0,280.0,737.11,611.45
2016,4,14,17,15,529.0,78.0,4.75,12.5,226.5,655.72,547.66
2016,4,14,17,30,465.0,69.0,4.4,12.0,173.0,573.89,480.97
2016,4,14,17,45,368.0,56.5,4.1,12.0,125.0,456.59,381.83
2016,4,14,18,0,271.0,44.0,3.8,12.0,77.0,349.69,287.12
2016,4,14,18,15,135.5,26.5,3.6,11.5,43.0,197.83,129.51
2016,4,14,18,30,0.0,9.0,3.4,11.0,9.0,7.08,0.0
2016,4,14,18,45,0.0,4.5,3.25,10.5,4.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,15,5,45,103.0,16.0,3.3,8.0,24.5,12.59,0.0
2016,4,15,6,0,206.0,32.0,3.4,8.0,49.0,24.27,14.29
2016,4,15,6,15,321.0,45.5,3.6,8.5,95.0,34.68,25.24
2016,4,15,6,30,436.0,59.0,3.8,9.0,141.0,47.73,37.51
2016,4,15,6,45,521.0,66.5,4.0,9.5,195.5,53.45,42.95
2016,4,15,7,0,606.0,74.0,4.2,10.0,250.0,59.3,48.25
2016,4,15,7,15,655.0,81.0,4.35,10.5,306.0,64.36,52.66
2016,4,15,7,30,704.0,88.0,4.5,11.0,362.0,69.35,56.89
2016,4,15,7,45,741.5,92.0,4.65,11.5,417.5,72.02,58.96
2016,4,15,8,0,779.0,96.0,4.8,12.0,473.0,80.85,66.44
2016,4,15,8,15,803.5,100.0,4.85,12.5,525.5,83.34,68.26
2016,4,15,8,30,828.0,104.0,4.9,13.0,578.0,85.75,70.0
2016,4,15,8,45,844.0,108.5,4.95,13.5,626.0,88.17,71.75
2016,4,15,9,0,860.0,113.0,5.0,14.0,674.0,90.44,73.37
2016,4,15,9,15,874.0,116.0,5.0,14.0,717.0,91.6,74.16
2016,4,15,9,30,888.0,119.0,5.0,14.0,760.0,92.66,74.91
2016,4,15,9,45,901.5,119.5,5.0,14.5,797.5,102.03,82.64
2016,4,15,10,0,915.0,120.0,5.0,15.0,835.0,133.26,83.49
2016,4,15,10,15,922.0,121.5,5.0,15.5,864.5,194.01,114.84
2016,4,15,10,30,929.0,123.0,5.0,16.0,894.0,255.46,160.76
2016,4,15,10,45,930.5,126.0,5.0,16.5,915.0,316.92,213.29
2016,4,15,11,0,932.0,129.0,5.0,17.0,936.0,378.06,267.74
2016,4,15,11,15,934.5,129.5,5.05,17.0,949.5,437.53,321.53
2016,4,15,11,30,937.0,130.0,5.1,17.0,963.0,496.28,374.0
2016,4,15,11,45,940.5,128.5,5.15,17.0,969.0,553.26,423.93
2016,4,15,12,0,944.0,127.0,5.2,17.0,975.0,609.09,471.72
2016,4,15,12,15,943.0,127.0,5.25,17.0,972.0,661.95,516.06
2016,4,15,12,30,942.0,127.0,5.3,17.0,969.0,712.79,557.81
2016,4,15,12,45,943.5,123.5,5.4,17.5,959.0,760.31,595.36
2016,4,15,13,0,945.0,120.0,5.5,18.0,949.0,805.34,630.28
2016,4,15,13,15,940.5,119.0,5.55,18.0,929.0,845.19,660.57
2016,4,15,13,30,936.0,118.0,5.6,18.0,909.0,881.8,687.74
2016,4,15,13,45,931.5,115.5,5.65,18.0,882.5,913.64,711.52
2016,4,15,14,0,927.0,113.0,5.7,18.0,856.0,941.89,732.85
2016,4,15,14,15,917.5,111.0,5.7,17.5,821.5,962.42,749.96
2016,4,15,14,30,908.0,109.0,5.7,17.0,787.0,978.98,764.5
2016,4,15,14,45,899.0,105.5,5.7,17.0,746.5,990.44,774.16
2016,4,15,15,0,890.0,102.0,5.7,17.0,706.0,997.9,781.19
2016,4,15,15,15,874.0,99.0,5.6,17.0,659.5,995.05,780.39
2016,4,15,15,30,858.0,96.0,5.5,17.0,613.0,1001.02,786.15
2016,4,15,15,45,837.0,92.5,5.4,17.0,562.0,984.62,775.97
2016,4,15,16,0,816.0,89.0,5.3,17.0,511.0,964.37,763.24
2016,4,15,16,15,787.0,84.5,5.0,16.5,457.5,931.19,741.12
2016,4,15,16,30,758.0,80.0,4.7,16.0,404.0,894.72,716.33
2016,4,15,16,45,717.0,75.0,4.45,16.0,348.5,842.73,678.55
2016,4,15,17,0,676.0,70.0,4.2,16.0,293.0,796.34,644.23
2016,4,15,17,15,617.5,63.0,3.7,15.0,238.5,721.84,588.82
2016,4,15,17,30,559.0,56.0,3.2,14.0,184.0,647.05,530.44
2016,4,15,17,45,467.0,46.5,2.75,13.5,134.0,538.72,441.66
2016,4,15,18,0,375.0,37.0,2.3,13.0,84.0,433.79,350.65
2016,4,15,18,15,226.5,23.0,2.15,12.5,47.5,274.29,186.84
2016,4,15,18,30,78.0,9.0,2.0,12.0,11.0,70.8,0.0
2016,4,15,18,45,39.0,4.5,1.85,11.5,5.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,137.5,15.0,0.75,10.5,27.0,12.16,0.0
2016,4,16,6,0,275.0,30.0,0.7,11.0,54.0,24.59,14.77
2016,4,16,6,15,385.0,42.0,0.75,11.5,101.5,34.35,24.77
2016,4,16,6,30,495.0,54.0,0.8,12.0,149.0,44.11,33.94
2016,4,16,6,45,567.0,61.5,0.9,13.0,203.0,50.0,39.33
2016,4,16,7,0,639.0,69.0,1.0,14.0,257.0,55.93,44.52
2016,4,16,7,15,684.5,75.0,1.05,14.5,313.0,60.41,48.34
2016,4,16,7,30,730.0,81.0,1.1,15.0,369.0,64.86,52.01
2016,4,16,7,45,763.0,85.5,1.2,15.5,424.0,73.56,59.34
2016,4,16,8,0,796.0,90.0,1.3,16.0,479.0,76.84,61.84
2016,4,16,8,15,819.5,93.5,1.4,16.5,530.5,79.14,63.47
2016,4,16,8,30,843.0,97.0,1.5,17.0,582.0,81.37,65.04
2016,4,16,8,45,860.0,100.0,1.6,18.0,630.0,83.02,65.98
2016,4,16,9,0,877.0,103.0,1.7,19.0,678.0,84.58,66.85
2016,4,16,9,15,890.0,105.5,1.7,19.5,720.5,95.0,75.31
2016,4,16,9,30,903.0,108.0,1.7,20.0,763.0,96.47,76.2
2016,4,16,9,45,917.0,107.5,1.75,20.5,800.5,96.24,75.7
2016,4,16,10,0,931.0,107.0,1.8,21.0,838.0,130.37,77.26
2016,4,16,10,15,937.5,108.5,1.85,21.0,867.5,191.71,108.99
2016,4,16,10,30,944.0,110.0,1.9,21.0,897.0,253.69,154.54
2016,4,16,10,45,947.0,112.0,2.0,21.5,918.5,315.52,205.81
2016,4,16,11,0,950.0,114.0,2.1,22.0,940.0,377.15,258.8
2016,4,16,11,15,952.5,114.5,2.15,22.0,953.5,437.24,310.99
2016,4,16,11,30,955.0,115.0,2.2,22.0,967.0,496.58,361.65
2016,4,16,11,45,954.0,116.5,2.3,22.5,972.0,553.94,408.92
2016,4,16,12,0,953.0,118.0,2.4,23.0,977.0,609.78,453.54
2016,4,16,12,15,952.5,117.5,2.45,23.0,973.5,662.68,495.41
2016,4,16,12,30,952.0,117.0,2.5,23.0,970.0,713.55,534.73
2016,4,16,12,45,953.0,114.0,2.55,23.0,959.5,761.15,570.9
2016,4,16,13,0,954.0,111.0,2.6,23.0,949.0,806.23,604.59
2016,4,16,13,15,949.5,110.5,2.6,23.0,930.0,846.49,632.52
2016,4,16,13,30,945.0,110.0,2.6,23.0,911.0,883.53,657.79
2016,4,16,13,45,940.0,107.5,2.65,23.0,884.0,914.88,679.62
2016,4,16,14,0,935.0,105.0,2.7,23.0,857.0,942.58,699.14
2016,4,16,14,15,926.0,103.5,2.7,23.0,823.0,963.93,714.15
2016,4,16,14,30,917.0,102.0,2.7,23.0,789.0,981.35,726.76
2016,4,16,14,45,904.5,100.5,2.7,23.0,748.0,991.49,734.77
2016,4,16,15,0,892.0,99.0,2.7,23.0,707.0,997.61,740.38
2016,4,16,15,15,876.5,96.5,2.6,22.5,661.0,995.67,741.38
2016,4,16,15,30,861.0,94.0,2.5,22.0,615.0,1002.54,748.46
2016,4,16,15,45,839.0,91.0,2.45,22.0,564.0,985.64,738.89
2016,4,16,16,0,817.0,88.0,2.4,22.0,513.0,964.92,727.06
2016,4,16,16,15,789.5,84.0,2.2,21.5,459.5,933.8,708.03
2016,4,16,16,30,762.0,80.0,2.0,21.0,406.0,899.38,686.49
2016,4,16,16,45,723.5,74.5,1.8,20.5,351.0,849.15,653.48
2016,4,16,17,0,685.0,69.0,1.6,20.0,296.0,804.11,623.14
2016,4,16,17,15,629.0,62.5,1.45,19.0,241.5,732.49,573.89
2016,4,16,17,30,573.0,56.0,1.3,18.0,187.0,660.46,521.64
2016,4,16,17,45,485.0,46.5,1.2,17.0,137.0,555.34,441.45
2016,4,16,18,0,397.0,37.0,1.1,16.0,87.0,453.4,358.0
2016,4,16,18,15,251.5,23.5,1.1,15.5,50.0,298.12,205.42
2016,4,16,18,30,106.0,10.0,1.1,15.0,13.0,94.51,0.0
2016,4,16,18,45,53.0,5.0,1.15,15.0,6.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,148.5,15.0,0.9,13.5,28.5,12.14,0.0
2016,4,17,6,0,297.0,30.0,0.9,14.0,57.0,24.62,14.83
2016,4,17,6,15,403.0,41.0,1.1,14.5,104.5,33.59,23.81
2016,4,17,6,30,509.0,52.0,1.3,15.0,152.0,42.59,32.18
2016,4,17,6,45,574.5,60.0,1.5,16.0,205.5,48.88,37.85
2016,4,17,7,0,640.0,68.0,1.7,17.0,259.0,55.16,43.28
2016,4,17,7,15,684.5,74.0,1.8,17.5,314.5,59.66,47.07
2016,4,17,7,30,729.0,80.0,1.9,18.0,370.0,64.11,50.72
2016,4,17,7,45,759.0,85.0,2.0,19.0,424.0,73.07,58.07
2016,4,17,8,0,789.0,90.0,2.1,20.0,478.0,76.64,60.67
2016,4,17,8,15,812.0,93.5,2.25,20.5,529.5,78.91,62.26
2016,4,17,8,30,835.0,97.0,2.4,21.0,581.0,81.11,63.78
2016,4,17,8,45,851.0,100.5,2.55,21.5,628.0,83.03,65.08
2016,4,17,9,0,867.0,104.0,2.7,22.0,675.0,84.84,66.27
2016,4,17,9,15,880.0,106.5,2.75,22.5,717.5,95.23,74.64
2016,4,17,9,30,893.0,109.0,2.8,23.0,760.0,96.65,75.48
2016,4,17,9,45,905.5,109.5,2.9,23.5,797.0,96.87,75.35
2016,4,17,10,0,918.0,110.0,3.0,24.0,834.0,133.92,78.26
2016,4,17,10,15,925.0,111.5,3.0,24.0,863.5,194.51,110.28
2016,4,17,10,30,932.0,113.0,3.0,24.0,893.0,255.81,155.47
2016,4,17,10,45,936.5,114.5,3.0,24.5,914.5,316.97,205.98
2016,4,17,11,0,941.0,116.0,3.0,25.0,936.0,378.11,258.21
2016,4,17,11,15,944.0,116.5,2.95,25.0,950.0,437.81,309.7
2016,4,17,11,30,947.0,117.0,2.9,25.0,964.0,496.84,359.67
2016,4,17,11,45,948.5,117.5,2.9,25.5,970.0,554.24,406.41
2016,4,17,12,0,950.0,118.0,2.9,26.0,976.0,610.34,450.61
2016,4,17,12,15,949.5,118.0,2.85,26.0,973.5,663.37,491.93
2016,4,17,12,30,949.0,118.0,2.8,26.0,971.0,714.4,530.62
2016,4,17,12,45,949.0,116.0,2.8,26.0,961.0,761.94,566.16
2016,4,17,13,0,949.0,114.0,2.8,26.0,951.0,806.94,599.18
2016,4,17,13,15,945.5,113.0,2.8,25.5,932.0,847.34,628.22
2016,4,17,13,30,942.0,112.0,2.8,25.0,913.0,884.57,654.76
2016,4,17,13,45,938.5,109.5,2.8,25.0,887.0,917.07,676.87
2016,4,17,14,0,935.0,107.0,2.8,25.0,861.0,946.03,696.7
2016,4,17,14,15,927.0,105.5,2.75,24.5,827.5,968.26,713.15
2016,4,17,14,30,919.0,104.0,2.7,24.0,794.0,986.62,727.26
2016,4,17,14,45,910.0,101.0,2.7,24.0,754.0,998.5,736.36
2016,4,17,15,0,901.0,98.0,2.7,24.0,714.0,1006.37,743.09
2016,4,17,15,15,886.5,95.5,2.6,23.5,668.5,1005.42,744.73
2016,4,17,15,30,872.0,93.0,2.5,23.0,623.0,1000.51,744.01
2016,4,17,15,45,854.0,89.5,2.4,23.0,573.0,999.72,744.74
2016,4,17,16,0,836.0,86.0,2.3,23.0,523.0,982.35,734.55
2016,4,17,16,15,809.5,82.0,2.1,22.5,469.0,952.11,716.23
2016,4,17,16,30,783.0,78.0,1.9,22.0,415.0,918.52,695.43
2016,4,17,16,45,746.0,73.0,1.7,21.5,360.0,870.16,664.02
2016,4,17,17,0,709.0,68.0,1.5,21.0,305.0,819.3,629.95
2016,4,17,17,15,654.0,61.5,1.4,20.0,250.0,755.36,587.3
2016,4,17,17,30,599.0,55.0,1.3,19.0,195.0,683.72,536.39
2016,4,17,17,45,510.5,46.0,1.25,18.5,143.5,578.12,456.25
2016,4,17,18,0,422.0,37.0,1.2,18.0,92.0,475.66,372.93
2016,4,17,18,15,272.5,24.0,1.15,17.5,53.5,318.58,223.25
2016,4,17,18,30,123.0,11.0,1.1,17.0,15.0,109.25,0.0
2016,4,17,18,45,61.5,5.5,1.1,17.0,7.5,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,45,154.5,15.5,0.4,16.5,30.5,12.54,0.0
2016,4,18,6,0,309.0,31.0,0.4,17.0,61.0,25.45,15.54
2016,4,18,6,15,412.5,42.0,0.45,17.5,109.0,34.41,24.29
2016,4,18,6,30,516.0,53.0,0.5,18.0,157.0,43.39,32.53
2016,4,18,6,45,584.0,60.5,0.55,18.5,211.0,49.33,37.88
2016,4,18,7,0,652.0,68.0,0.6,19.0,265.0,55.28,43.04
2016,4,18,7,15,695.5,73.5,0.75,19.5,320.5,59.44,46.48
2016,4,18,7,30,739.0,79.0,0.9,20.0,376.0,68.77,54.3
2016,4,18,7,45,769.0,84.0,1.05,20.5,430.5,72.48,57.16
2016,4,18,8,0,799.0,89.0,1.2,21.0,485.0,76.09,59.91
2016,4,18,8,15,821.5,92.5,1.3,21.5,536.5,78.39,61.52
2016,4,18,8,30,844.0,96.0,1.4,22.0,588.0,80.61,63.05
2016,4,18,8,45,860.0,99.5,1.5,22.5,635.5,82.56,64.36
2016,4,18,9,0,876.0,103.0,1.6,23.0,683.0,93.33,73.02
2016,4,18,9,15,888.5,105.0,1.65,23.5,725.0,94.63,73.74
2016,4,18,9,30,901.0,107.0,1.7,24.0,767.0,95.79,74.38
2016,4,18,9,45,914.5,107.0,1.8,24.5,804.0,95.8,74.08
2016,4,18,10,0,928.0,107.0,1.9,25.0,841.0,135.83,77.89
2016,4,18,10,15,934.5,108.0,1.9,25.0,870.0,196.57,110.45
2016,4,18,10,30,941.0,109.0,1.9,25.0,899.0,257.92,155.62
2016,4,18,10,45,946.0,110.0,1.95,25.5,920.5,319.3,205.93
2016,4,18,11,0,951.0,111.0,2.0,26.0,942.0,380.67,257.8
2016,4,18,11,15,953.5,111.5,1.95,26.0,956.0,440.57,308.71
2016,4,18,11,30,956.0,112.0,1.9,26.0,970.0,499.71,357.91
2016,4,18,11,45,956.5,112.5,1.9,26.5,975.0,556.91,403.62
2016,4,18,12,0,957.0,113.0,1.9,27.0,980.0,612.68,446.67
2016,4,18,12,15,956.0,113.0,1.85,27.0,977.0,665.53,486.84
2016,4,18,12,30,955.0,113.0,1.8,27.0,974.0,716.32,524.31
2016,4,18,12,45,948.5,115.0,1.75,27.0,961.5,762.64,557.59
2016,4,18,13,0,942.0,117.0,1.7,27.0,949.0,806.08,588.04
2016,4,18,13,15,937.5,116.0,1.65,27.0,930.0,845.41,613.79
2016,4,18,13,30,933.0,115.0,1.6,27.0,911.0,881.53,636.85
2016,4,18,13,45,922.0,116.0,1.55,27.0,882.5,910.62,655.28
2016,4,18,14,0,911.0,117.0,1.5,27.0,854.0,935.94,671.33
2016,4,18,14,15,902.0,115.5,1.5,26.5,820.5,956.81,686.65
2016,4,18,14,30,893.0,114.0,1.5,26.0,787.0,973.84,699.76
2016,4,18,14,45,874.5,114.5,1.5,26.0,745.0,980.01,704.87
2016,4,18,15,0,856.0,115.0,1.5,26.0,703.0,995.55,716.22
2016,4,18,15,15,839.5,112.0,1.45,25.5,657.5,991.9,716.15
2016,4,18,15,30,823.0,109.0,1.4,25.0,612.0,984.2,713.91
2016,4,18,15,45,794.5,107.5,1.4,25.0,560.5,962.22,702.08
2016,4,18,16,0,766.0,106.0,1.4,25.0,509.0,943.94,692.81
2016,4,18,16,15,736.5,101.0,1.3,24.5,456.0,910.15,673.16
2016,4,18,16,30,707.0,96.0,1.2,24.0,403.0,873.28,651.31
2016,4,18,16,45,661.5,90.5,1.2,23.5,348.0,817.12,617.26
2016,4,18,17,0,616.0,85.0,1.2,23.0,293.0,758.93,580.56
2016,4,18,17,15,556.5,76.5,1.15,22.0,239.5,681.98,529.13
2016,4,18,17,30,497.0,68.0,1.1,21.0,186.0,604.56,474.37
2016,4,18,17,45,405.5,56.5,1.1,20.0,136.5,494.81,392.02
2016,4,18,18,0,314.0,45.0,1.1,19.0,87.0,387.42,306.06
2016,4,18,18,15,188.5,28.5,1.1,18.5,50.5,251.77,179.84
2016,4,18,18,30,63.0,12.0,1.1,18.0,14.0,60.99,0.0
2016,4,18,18,45,31.5,6.0,1.1,17.5,7.0,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,45,134.0,17.0,0.65,16.5,30.5,13.03,0.0
2016,4,19,6,0,268.0,34.0,0.7,17.0,61.0,27.72,17.59
2016,4,19,6,15,368.5,46.0,0.8,17.5,107.5,37.32,26.83
2016,4,19,6,30,469.0,58.0,0.9,18.0,154.0,46.88,35.57
2016,4,19,6,45,546.0,65.0,1.05,18.5,208.5,52.29,40.46
2016,4,19,7,0,623.0,72.0,1.2,19.0,263.0,57.8,45.22
2016,4,19,7,15,667.5,78.0,1.35,19.5,317.5,62.17,48.84
2016,4,19,7,30,712.0,84.0,1.5,20.0,372.0,66.49,52.32
2016,4,19,7,45,746.0,88.0,1.65,20.5,426.5,74.91,59.25
2016,4,19,8,0,780.0,92.0,1.8,21.0,481.0,77.75,61.33
2016,4,19,8,15,803.0,95.5,1.9,21.5,532.5,79.95,62.84
2016,4,19,8,30,826.0,99.0,2.0,22.0,584.0,82.08,64.29
2016,4,19,8,45,838.5,104.5,2.15,22.5,630.0,85.11,66.5
2016,4,19,9,0,851.0,110.0,2.3,23.0,676.0,87.93,68.53
2016,4,19,9,15,864.0,112.5,2.35,23.0,718.5,88.77,69.05
2016,4,19,9,30,877.0,115.0,2.4,23.0,761.0,99.25,77.58
2016,4,19,9,45,878.5,122.0,2.5,23.5,794.5,102.28,79.76
2016,4,19,10,0,880.0,129.0,2.6,24.0,828.0,146.35,86.66
2016,4,19,10,15,887.5,131.0,2.7,24.0,857.5,205.17,119.35
2016,4,19,10,30,895.0,133.0,2.8,24.0,887.0,264.79,163.91
2016,4,19,10,45,894.0,138.0,2.9,24.0,907.0,324.46,213.92
2016,4,19,11,0,893.0,143.0,3.0,24.0,927.0,383.62,265.14
2016,4,19,11,15,692.0,254.5,3.05,24.0,868.0,432.35,311.83
2016,4,19,11,30,491.0,366.0,3.1,24.0,809.0,468.89,345.52
2016,4,19,11,45,692.0,259.0,3.15,24.0,886.5,532.94,394.95
2016,4,19,12,0,893.0,152.0,3.2,24.0,964.0,606.72,452.65
2016,4,19,12,15,733.5,245.0,3.2,24.0,910.5,641.62,479.66
2016,4,19,12,30,574.0,338.0,3.2,24.0,857.0,656.25,490.51
2016,4,19,12,45,581.5,328.5,3.25,24.0,849.0,693.1,518.71
2016,4,19,13,0,589.0,319.0,3.3,24.0,841.0,728.33,545.29
2016,4,19,13,15,406.5,371.5,3.25,23.5,728.5,664.63,499.53
2016,4,19,13,30,224.0,424.0,3.2,23.0,616.0,562.7,425.34
2016,4,19,13,45,285.5,395.5,3.2,23.0,632.5,623.47,471.8
2016,4,19,14,0,347.0,367.0,3.2,23.0,649.0,670.8,507.83
2016,4,19,14,15,334.0,354.0,3.15,22.5,616.5,665.9,505.9
2016,4,19,14,30,321.0,341.0,3.1,22.0,584.0,658.33,502.39
2016,4,19,14,45,242.0,333.0,3.05,22.0,511.0,567.31,436.33
2016,4,19,15,0,163.0,325.0,3.0,22.0,438.0,493.96,381.71
2016,4,19,15,15,375.5,250.0,2.9,21.5,486.5,655.78,509.01
2016,4,19,15,30,588.0,175.0,2.8,21.0,535.0,830.8,639.3
2016,4,19,15,45,474.5,189.5,2.7,21.0,465.0,731.06,567.07
2016,4,19,16,0,361.0,204.0,2.6,21.0,395.0,614.56,482.54
2016,4,19,16,15,243.0,193.5,2.4,20.5,316.5,488.85,388.55
2016,4,19,16,30,125.0,183.0,2.2,20.0,238.0,340.04,273.0
2016,4,19,16,45,112.5,162.0,2.0,19.5,206.5,307.54,248.94
2016,4,19,17,0,100.0,141.0,1.8,19.0,175.0,274.51,223.35
2016,4,19,17,15,301.5,105.5,1.7,18.5,182.5,444.91,364.81
2016,4,19,17,30,503.0,70.0,1.6,18.0,190.0,612.72,491.9
2016,4,19,17,45,425.5,57.5,1.5,17.5,141.0,514.45,413.06
2016,4,19,18,0,348.0,45.0,1.4,17.0,92.0,418.59,333.78
2016,4,19,18,15,214.0,29.0,1.3,16.5,54.0,274.56,201.46
2016,4,19,18,30,80.0,13.0,1.2,16.0,16.0,75.73,0.0
2016,4,19,18,45,40.0,6.5,1.2,16.0,8.0,0.0,0.0
2016,4,19,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,5,45,140.5,17.5,0.8,12.5,32.5,13.43,0.21
2016,4,20,6,0,281.0,35.0,0.8,13.0,65.0,28.55,18.79
2016,4,20,6,15,381.0,47.0,0.9,13.5,112.5,38.15,28.09
2016,4,20,6,30,481.0,59.0,1.0,14.0,160.0,47.71,36.95
2016,4,20,6,45,554.0,66.5,1.1,15.0,214.0,53.47,42.11
2016,4,20,7,0,627.0,74.0,1.2,16.0,268.0,59.28,47.09
2016,4,20,7,15,671.0,80.0,1.2,16.5,323.0,63.6,50.69
2016,4,20,7,30,715.0,86.0,1.2,17.0,378.0,67.87,54.16
2016,4,20,7,45,750.0,89.5,1.25,18.0,433.0,76.03,60.8
2016,4,20,8,0,785.0,93.0,1.3,19.0,488.0,78.51,62.45
2016,4,20,8,15,807.5,97.0,1.45,19.5,539.5,81.02,64.24
2016,4,20,8,30,830.0,101.0,1.6,20.0,591.0,83.43,65.93
2016,4,20,8,45,844.5,105.5,1.8,20.5,637.5,85.83,67.63
2016,4,20,9,0,859.0,110.0,2.0,21.0,684.0,88.07,69.18
2016,4,20,9,15,872.0,112.5,2.05,21.0,726.5,88.91,69.71
2016,4,20,9,30,885.0,115.0,2.1,21.0,769.0,99.45,78.35
2016,4,20,9,45,895.5,116.5,2.2,21.5,805.0,99.99,78.47
2016,4,20,10,0,906.0,118.0,2.3,22.0,841.0,145.38,84.83
2016,4,20,10,15,913.0,120.0,2.4,22.0,870.0,205.45,119.15
2016,4,20,10,30,920.0,122.0,2.5,22.0,899.0,266.24,165.26
2016,4,20,10,45,919.5,126.0,2.6,22.5,919.0,326.73,216.02
2016,4,20,11,0,919.0,130.0,2.7,23.0,939.0,386.7,267.72
2016,4,20,11,15,921.5,131.0,2.75,23.0,952.5,445.28,318.49
2016,4,20,11,30,924.0,132.0,2.8,23.0,966.0,503.21,367.78
2016,4,20,11,45,925.5,132.0,2.85,23.0,971.0,559.1,414.32
2016,4,20,12,0,927.0,132.0,2.9,23.0,976.0,613.75,458.64
2016,4,20,12,15,925.5,131.5,2.95,23.0,972.5,664.76,499.16
2016,4,20,12,30,924.0,131.0,3.0,23.0,969.0,713.72,537.19
2016,4,20,12,45,924.0,129.0,3.05,23.0,958.5,760.28,572.68
2016,4,20,13,0,924.0,127.0,3.1,23.0,948.0,804.37,605.77
2016,4,20,13,15,919.0,126.0,3.1,23.0,928.0,842.72,632.87
2016,4,20,13,30,914.0,125.0,3.1,23.0,908.0,877.87,657.15
2016,4,20,13,45,905.5,124.0,3.15,23.0,880.5,906.68,677.47
2016,4,20,14,0,897.0,123.0,3.2,23.0,853.0,931.82,695.45
2016,4,20,14,15,887.5,121.5,3.2,22.5,819.0,951.84,711.16
2016,4,20,14,30,878.0,120.0,3.2,22.0,785.0,968.05,724.53
2016,4,20,14,45,862.5,118.5,3.25,22.0,744.0,988.02,739.64
2016,4,20,15,0,847.0,117.0,3.3,22.0,703.0,990.87,743.42
2016,4,20,15,15,830.0,114.0,3.25,21.5,657.0,986.46,743.32
2016,4,20,15,30,813.0,111.0,3.2,21.0,611.0,978.04,740.74
2016,4,20,15,45,787.0,108.5,3.2,21.0,560.5,957.21,728.81
2016,4,20,16,0,761.0,106.0,3.2,21.0,510.0,940.06,719.53
2016,4,20,16,15,731.5,101.0,3.05,20.5,457.0,906.12,698.79
2016,4,20,16,30,702.0,96.0,2.9,20.0,404.0,869.16,675.72
2016,4,20,16,45,659.0,90.5,2.75,20.0,349.5,815.41,638.88
2016,4,20,17,0,616.0,85.0,2.6,20.0,295.0,759.63,599.68
2016,4,20,17,15,558.0,76.5,2.3,19.0,241.5,684.05,545.66
2016,4,20,17,30,500.0,68.0,2.0,18.0,188.0,608.03,488.75
2016,4,20,17,45,414.0,56.5,1.7,17.0,139.0,503.23,406.54
2016,4,20,18,0,328.0,45.0,1.4,16.0,90.0,401.24,322.25
2016,4,20,18,15,202.5,29.5,1.35,15.5,53.0,264.79,197.92
2016,4,20,18,30,77.0,14.0,1.3,15.0,16.0,74.09,0.0
2016,4,20,18,45,38.5,7.0,1.3,15.0,8.0,5.51,0.0
2016,4,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,45,113.0,20.0,0.15,12.5,32.5,15.19,2.65
2016,4,21,6,0,226.0,40.0,0.1,13.0,65.0,30.16,20.4
2016,4,21,6,15,320.0,54.5,0.1,13.5,111.0,41.07,30.81
2016,4,21,6,30,414.0,69.0,0.1,14.0,157.0,51.95,40.82
2016,4,21,6,45,482.5,78.0,0.1,14.5,209.0,61.45,49.33
2016,4,21,7,0,551.0,87.0,0.1,15.0,261.0,67.87,54.86
2016,4,21,7,15,526.5,103.5,0.3,15.5,294.5,78.28,63.74
2016,4,21,7,30,502.0,120.0,0.5,16.0,328.0,85.53,69.7
2016,4,21,7,45,459.5,150.0,0.7,16.5,360.0,102.33,83.8
2016,4,21,8,0,417.0,180.0,0.9,17.0,392.0,117.97,96.69
2016,4,21,8,15,528.0,165.0,1.1,17.5,460.5,110.31,89.66
2016,4,21,8,30,639.0,150.0,1.3,18.0,529.0,102.27,82.42
2016,4,21,8,45,715.0,141.5,1.55,18.5,597.0,96.97,77.57
2016,4,21,9,0,791.0,133.0,1.8,19.0,665.0,100.36,80.08
2016,4,21,9,15,618.0,210.5,1.95,19.0,642.0,129.69,104.46
2016,4,21,9,30,445.0,288.0,2.1,19.0,619.0,162.82,131.69
2016,4,21,9,45,460.5,297.0,2.3,19.5,653.0,164.61,132.62
2016,4,21,10,0,476.0,306.0,2.5,20.0,687.0,199.37,139.47
2016,4,21,10,15,668.5,225.5,2.6,20.0,781.0,217.65,139.47
2016,4,21,10,30,861.0,145.0,2.7,20.0,875.0,263.7,167.2
2016,4,21,10,45,867.0,146.0,2.8,20.0,896.0,322.47,217.13
2016,4,21,11,0,873.0,147.0,2.9,20.0,917.0,383.79,270.41
2016,4,21,11,15,876.0,148.0,2.95,20.0,930.5,440.16,319.8
2016,4,21,11,30,879.0,149.0,3.0,20.0,944.0,496.0,367.87
2016,4,21,11,45,883.0,147.5,3.15,20.0,950.0,550.04,413.67
2016,4,21,12,0,887.0,146.0,3.3,20.0,956.0,603.11,457.63
2016,4,21,12,15,886.5,145.5,3.35,20.0,953.0,652.98,497.87
2016,4,21,12,30,886.0,145.0,3.4,20.0,950.0,701.0,535.78
2016,4,21,12,45,900.0,134.0,3.45,20.0,943.5,749.04,573.14
2016,4,21,13,0,914.0,123.0,3.5,20.0,937.0,795.19,608.52
2016,4,21,13,15,909.5,122.0,3.55,20.0,917.5,833.29,636.11
2016,4,21,13,30,905.0,121.0,3.6,20.0,898.0,868.25,661.08
2016,4,21,13,45,904.5,116.0,3.65,20.0,873.0,899.66,683.61
2016,4,21,14,0,904.0,111.0,3.7,20.0,848.0,927.65,703.88
2016,4,21,14,15,895.5,109.0,3.75,20.0,814.5,947.8,718.89
2016,4,21,14,30,887.0,107.0,3.8,20.0,781.0,964.13,731.51
2016,4,21,14,45,882.0,102.0,3.85,20.0,742.5,976.77,741.83
2016,4,21,15,0,877.0,97.0,3.9,20.0,704.0,985.53,749.71
2016,4,21,15,15,862.0,94.5,3.9,19.5,659.5,983.37,751.45
2016,4,21,15,30,847.0,92.0,3.9,19.0,615.0,977.35,750.8
2016,4,21,15,45,826.0,89.5,3.95,19.0,565.0,974.35,751.33
2016,4,21,16,0,805.0,87.0,4.0,19.0,515.0,954.88,740.44
2016,4,21,16,15,778.5,83.0,3.9,18.5,463.0,924.44,722.35
2016,4,21,16,30,752.0,79.0,3.8,18.0,411.0,890.79,701.75
2016,4,21,16,45,708.5,76.0,3.75,18.0,356.0,838.55,666.11
2016,4,21,17,0,665.0,73.0,3.7,18.0,301.0,791.93,633.66
2016,4,21,17,15,609.5,66.5,3.35,17.5,247.5,720.76,581.22
2016,4,21,17,30,554.0,60.0,3.0,17.0,194.0,649.19,526.22
2016,4,21,17,45,465.0,51.0,2.65,16.5,144.5,543.77,442.09
2016,4,21,18,0,376.0,42.0,2.3,16.0,95.0,441.27,356.14
2016,4,21,18,15,238.0,28.5,2.1,15.5,57.0,296.94,225.62
2016,4,21,18,30,100.0,15.0,1.9,15.0,19.0,128.44,0.0
2016,4,21,18,45,50.0,7.5,1.7,14.5,9.5,5.9,0.0
2016,4,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,17.0,1.9,12.5,17.0,12.96,2.4
2016,4,22,6,0,0.0,34.0,2.2,13.0,34.0,25.6,16.45
2016,4,22,6,15,7.5,55.0,2.35,13.0,56.5,40.65,30.41
2016,4,22,6,30,15.0,76.0,2.5,13.0,79.0,55.58,44.13
2016,4,22,6,45,23.5,97.5,2.65,13.5,104.5,69.54,56.67
2016,4,22,7,0,32.0,119.0,2.8,14.0,130.0,83.87,69.26
2016,4,22,7,15,38.5,141.0,2.9,14.5,155.5,98.21,81.59
2016,4,22,7,30,45.0,163.0,3.0,15.0,181.0,112.28,93.45
2016,4,22,7,45,69.0,191.0,3.2,15.5,224.0,129.62,107.93
2016,4,22,8,0,93.0,219.0,3.4,16.0,267.0,146.56,121.86
2016,4,22,8,15,46.5,186.0,3.55,16.0,210.0,129.0,106.42
2016,4,22,8,30,0.0,153.0,3.7,16.0,153.0,113.31,92.68
2016,4,22,8,45,19.0,214.0,3.85,16.0,227.0,153.67,126.79
2016,4,22,9,0,38.0,275.0,4.0,16.0,301.0,179.15,147.87
2016,4,22,9,15,37.5,290.5,4.15,16.0,317.5,187.69,154.66
2016,4,22,9,30,37.0,306.0,4.3,16.0,334.0,195.97,161.26
2016,4,22,9,45,31.0,306.5,4.45,16.0,330.5,196.42,161.35
2016,4,22,10,0,25.0,307.0,4.6,16.0,327.0,217.59,170.14
2016,4,22,10,15,36.0,340.0,4.7,16.0,370.0,228.46,177.68
2016,4,22,10,30,47.0,373.0,4.8,16.0,413.0,257.04,199.57
2016,4,22,10,45,59.0,396.0,4.95,16.0,448.0,282.74,219.41
2016,4,22,11,0,71.0,419.0,5.1,16.0,483.0,310.81,241.38
2016,4,22,11,15,42.0,342.0,5.25,16.0,380.5,261.61,204.03
2016,4,22,11,30,13.0,265.0,5.4,16.0,278.0,205.72,160.6
2016,4,22,11,45,10.0,226.5,5.55,16.0,237.0,177.86,138.6
2016,4,22,12,0,7.0,188.0,5.7,16.0,196.0,148.57,115.25
2016,4,22,12,15,43.0,314.0,5.75,16.0,354.5,269.94,212.26
2016,4,22,12,30,79.0,440.0,5.8,16.0,513.0,398.42,312.8
2016,4,22,12,45,50.0,382.5,5.85,16.0,428.5,342.92,269.59
2016,4,22,13,0,21.0,325.0,5.9,16.0,344.0,271.85,213.76
2016,4,22,13,15,17.0,291.0,5.95,15.5,306.0,244.0,192.4
2016,4,22,13,30,13.0,257.0,6.0,15.0,268.0,215.01,169.82
2016,4,22,13,45,52.0,323.5,6.05,15.0,366.5,323.18,257.38
2016,4,22,14,0,91.0,390.0,6.1,15.0,465.0,428.19,341.01
2016,4,22,14,15,99.5,376.5,6.0,15.0,455.5,432.75,345.27
2016,4,22,14,30,108.0,363.0,5.9,15.0,446.0,437.12,349.7
2016,4,22,14,45,54.0,247.5,5.8,15.0,289.0,275.13,221.08
2016,4,22,15,0,0.0,132.0,5.7,15.0,132.0,104.01,80.63
2016,4,22,15,15,188.0,190.0,5.55,14.5,306.5,401.65,330.01
2016,4,22,15,30,376.0,248.0,5.4,14.0,481.0,665.47,541.28
2016,4,22,15,45,337.5,233.5,5.3,14.0,430.0,618.9,504.99
2016,4,22,16,0,299.0,219.0,5.2,14.0,379.0,570.32,468.02
2016,4,22,16,15,310.0,193.5,5.1,14.0,344.5,556.36,459.47
2016,4,22,16,30,321.0,168.0,5.0,14.0,310.0,539.88,448.74
2016,4,22,16,45,297.5,151.0,4.9,14.0,269.5,498.11,416.43
2016,4,22,17,0,274.0,134.0,4.8,14.0,229.0,455.5,382.83
2016,4,22,17,15,405.5,99.5,4.45,13.5,213.5,559.45,469.73
2016,4,22,17,30,537.0,65.0,4.1,13.0,198.0,639.84,531.63
2016,4,22,17,45,447.0,56.0,3.75,12.5,148.0,533.46,443.88
2016,4,22,18,0,357.0,47.0,3.4,12.0,98.0,429.36,354.76
2016,4,22,18,15,222.5,32.0,3.05,11.5,59.5,285.48,223.22
2016,4,22,18,30,88.0,17.0,2.7,11.0,21.0,123.89,0.0
2016,4,22,18,45,44.0,8.5,2.4,11.0,10.5,41.29,0.0
2016,4,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
