Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.0,19.5,2.1,9.5,38.0,15.67,5.11
2016,4,23,6,0,316.0,39.0,2.3,10.0,76.0,31.86,22.24
2016,4,23,6,15,412.5,49.5,2.5,10.5,124.0,40.2,30.38
2016,4,23,6,30,509.0,60.0,2.7,11.0,172.0,48.57,38.22
2016,4,23,6,45,575.0,66.5,2.95,11.5,226.0,53.55,42.79
2016,4,23,7,0,641.0,73.0,3.2,12.0,280.0,58.6,47.22
2016,4,23,7,15,682.5,79.0,3.25,12.5,334.5,62.93,50.89
2016,4,23,7,30,724.0,85.0,3.3,13.0,389.0,67.2,54.42
2016,4,23,7,45,751.0,90.0,3.35,13.5,441.5,76.24,62.07
2016,4,23,8,0,778.0,95.0,3.4,14.0,494.0,79.59,64.65
2016,4,23,8,15,799.5,98.5,3.4,14.0,544.5,81.66,66.22
2016,4,23,8,30,821.0,102.0,3.4,14.0,595.0,83.65,67.72
2016,4,23,8,45,836.5,105.5,3.4,14.5,641.0,85.38,68.88
2016,4,23,9,0,852.0,109.0,3.4,15.0,687.0,87.0,69.94
2016,4,23,9,15,864.5,111.5,3.45,15.5,728.0,97.3,78.44
2016,4,23,9,30,877.0,114.0,3.5,16.0,769.0,98.53,79.14
2016,4,23,9,45,895.5,111.0,3.55,16.5,806.5,97.0,77.53
2016,4,23,10,0,914.0,108.0,3.6,17.0,844.0,148.42,86.09
2016,4,23,10,15,920.5,109.5,3.7,17.0,872.5,208.23,123.07
2016,4,23,10,30,927.0,111.0,3.8,17.0,901.0,268.66,171.06
2016,4,23,10,45,929.5,112.5,3.9,17.5,921.5,328.43,222.91
2016,4,23,11,0,932.0,114.0,4.0,18.0,942.0,387.93,275.77
2016,4,23,11,15,934.5,114.5,4.05,18.0,955.0,446.32,327.93
2016,4,23,11,30,937.0,115.0,4.1,18.0,968.0,504.0,378.53
2016,4,23,11,45,937.5,116.0,4.15,18.0,973.0,560.08,426.65
2016,4,23,12,0,938.0,117.0,4.2,18.0,978.0,614.82,472.44
2016,4,23,12,15,937.0,116.5,4.2,18.0,974.5,665.98,514.25
2016,4,23,12,30,936.0,116.0,4.2,18.0,971.0,715.1,553.5
2016,4,23,12,45,934.0,115.0,4.2,18.0,960.0,760.85,589.4
2016,4,23,13,0,932.0,114.0,4.2,18.0,949.0,804.0,622.7
2016,4,23,13,15,927.5,113.5,4.2,18.0,929.5,842.8,650.54
2016,4,23,13,30,923.0,113.0,4.2,18.0,910.0,878.45,676.1
2016,4,23,13,45,912.0,114.0,4.2,18.0,882.0,906.64,696.42
2016,4,23,14,0,901.0,115.0,4.2,18.0,854.0,931.11,714.25
2016,4,23,14,15,892.0,113.5,4.25,18.0,820.5,951.18,729.43
2016,4,23,14,30,883.0,112.0,4.3,18.0,787.0,967.45,742.16
2016,4,23,14,45,862.0,114.0,4.35,18.0,745.0,972.05,746.95
2016,4,23,15,0,841.0,116.0,4.4,18.0,703.0,986.29,758.94
2016,4,23,15,15,824.5,113.0,4.4,17.5,657.5,982.05,759.23
2016,4,23,15,30,808.0,110.0,4.4,17.0,612.0,973.86,757.06
2016,4,23,15,45,779.5,108.5,4.45,17.0,561.5,951.43,743.94
2016,4,23,16,0,751.0,107.0,4.5,17.0,511.0,932.69,733.52
2016,4,23,16,15,721.5,102.5,4.4,16.5,458.5,899.24,712.6
2016,4,23,16,30,692.0,98.0,4.3,16.0,406.0,862.82,689.28
2016,4,23,16,45,643.5,93.5,4.25,16.0,351.5,804.79,648.49
2016,4,23,17,0,595.0,89.0,4.2,16.0,297.0,744.84,605.32
2016,4,23,17,15,537.5,81.0,3.95,15.5,244.5,670.46,549.85
2016,4,23,17,30,480.0,73.0,3.7,15.0,192.0,595.51,491.56
2016,4,23,17,45,394.5,61.5,3.45,14.5,143.5,486.87,403.54
2016,4,23,18,0,309.0,50.0,3.2,14.0,95.0,389.43,320.64
2016,4,23,18,15,191.5,33.5,3.05,13.5,57.5,261.18,204.13
2016,4,23,18,30,74.0,17.0,2.9,13.0,20.0,98.65,0.0
2016,4,23,18,45,37.0,8.5,2.75,12.5,10.0,35.79,0.0
2016,4,23,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,2.55,10.0,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,2.7,10.0,7.0,5.51,0.0
2016,4,24,5,45,73.5,28.5,2.9,10.5,37.5,21.24,9.78
2016,4,24,6,0,147.0,50.0,3.1,11.0,68.0,36.61,26.36
2016,4,24,6,15,229.0,68.5,3.2,11.0,112.5,50.0,39.07
2016,4,24,6,30,311.0,87.0,3.3,11.0,157.0,63.13,51.3
2016,4,24,6,45,362.5,103.5,3.4,11.0,206.0,74.31,61.52
2016,4,24,7,0,414.0,120.0,3.5,11.0,255.0,85.19,71.25
2016,4,24,7,15,320.5,145.5,3.45,11.0,261.0,100.72,84.91
2016,4,24,7,30,227.0,171.0,3.4,11.0,267.0,113.86,96.25
2016,4,24,7,45,197.5,198.0,3.4,11.5,289.5,132.16,111.77
2016,4,24,8,0,168.0,225.0,3.4,12.0,312.0,146.44,123.55
2016,4,24,8,15,348.5,207.5,3.4,12.0,410.5,135.59,113.71
2016,4,24,8,30,529.0,190.0,3.4,12.0,509.0,122.72,102.21
2016,4,24,8,45,631.0,178.5,3.4,12.5,587.5,116.53,96.38
2016,4,24,9,0,733.0,167.0,3.4,13.0,666.0,109.83,90.17
2016,4,24,9,15,750.5,170.5,3.4,13.0,708.0,109.91,90.02
2016,4,24,9,30,768.0,174.0,3.4,13.0,750.0,109.94,89.85
2016,4,24,9,45,813.5,158.5,3.45,13.5,794.0,110.02,89.57
2016,4,24,10,0,859.0,143.0,3.5,14.0,838.0,155.93,94.12
2016,4,24,10,15,868.0,145.0,3.5,14.5,867.5,214.86,131.58
2016,4,24,10,30,877.0,147.0,3.5,15.0,897.0,274.94,179.36
2016,4,24,10,45,895.5,140.5,3.55,15.5,922.5,337.37,232.7
2016,4,24,11,0,914.0,134.0,3.6,16.0,948.0,396.03,284.35
2016,4,24,11,15,917.0,135.0,3.7,16.0,961.5,454.23,336.4
2016,4,24,11,30,920.0,136.0,3.8,16.0,975.0,511.85,387.01
2016,4,24,11,45,923.5,134.5,3.9,16.5,980.5,567.28,433.94
2016,4,24,12,0,927.0,133.0,4.0,17.0,986.0,621.63,478.65
2016,4,24,12,15,926.0,133.0,4.25,17.0,982.5,672.97,521.22
2016,4,24,12,30,925.0,133.0,4.5,17.0,979.0,722.35,561.87
2016,4,24,12,45,914.5,137.0,4.75,17.5,965.5,765.96,596.37
2016,4,24,13,0,904.0,141.0,5.0,18.0,952.0,806.53,628.02
2016,4,24,13,15,899.0,140.0,5.15,17.5,932.5,844.16,658.29
2016,4,24,13,30,894.0,139.0,5.3,17.0,913.0,878.66,685.72
2016,4,24,13,45,881.5,141.0,5.45,17.0,885.0,906.08,706.9
2016,4,24,14,0,869.0,143.0,5.6,17.0,857.0,943.44,735.41
2016,4,24,14,15,859.5,141.0,5.65,16.5,823.5,962.94,752.04
2016,4,24,14,30,850.0,139.0,5.7,16.0,790.0,978.53,766.22
2016,4,24,14,45,606.5,217.5,5.8,16.0,670.0,854.65,677.14
2016,4,24,15,0,363.0,296.0,5.9,16.0,550.0,682.94,545.53
2016,4,24,15,15,462.5,241.5,5.95,15.5,544.0,759.1,609.57
2016,4,24,15,30,562.0,187.0,6.0,15.0,538.0,809.88,654.1
2016,4,24,15,45,628.5,162.0,6.05,14.5,525.0,868.03,701.18
2016,4,24,16,0,695.0,137.0,6.1,14.0,512.0,912.74,738.32
2016,4,24,16,15,535.5,148.5,6.0,13.5,420.5,755.24,621.35
2016,4,24,16,30,376.0,160.0,5.9,13.0,329.0,609.87,508.35
2016,4,24,16,45,439.0,139.5,5.85,13.0,312.0,648.34,542.86
2016,4,24,17,0,502.0,119.0,5.8,13.0,295.0,682.63,571.51
2016,4,24,17,15,441.5,106.5,5.65,12.5,242.5,603.59,509.44
2016,4,24,17,30,381.0,94.0,5.5,12.0,190.0,525.26,445.96
2016,4,24,17,45,294.5,78.0,5.4,11.5,141.5,419.81,356.53
2016,4,24,18,0,208.0,62.0,5.3,11.0,93.0,301.9,253.78
2016,4,24,18,15,118.5,40.0,5.15,10.5,56.0,192.23,152.62
2016,4,24,18,30,29.0,18.0,5.0,10.0,19.0,53.02,0.0
2016,4,24,18,45,14.5,9.0,4.9,10.0,9.5,18.49,0.0
2016,4,24,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,5,15,13.5,5.5,3.25,8.0,6.0,0.0,0.0
2016,4,25,5,30,27.0,11.0,3.3,8.0,12.0,8.65,0.0
2016,4,25,5,45,172.5,27.0,3.35,8.5,47.5,20.51,10.03
2016,4,25,6,0,318.0,43.0,3.4,9.0,83.0,35.07,25.32
2016,4,25,6,15,413.5,53.5,3.6,9.0,131.5,43.32,33.43
2016,4,25,6,30,509.0,64.0,3.8,9.0,180.0,51.59,41.29
2016,4,25,6,45,588.5,68.5,4.0,9.5,236.5,55.12,44.56
2016,4,25,7,0,668.0,73.0,4.2,10.0,293.0,58.9,47.86
2016,4,25,7,15,709.0,78.0,4.3,10.5,348.0,62.58,50.96
2016,4,25,7,30,750.0,83.0,4.4,11.0,403.0,71.67,58.81
2016,4,25,7,45,786.5,85.0,4.55,11.5,459.0,73.26,59.89
2016,4,25,8,0,823.0,87.0,4.7,12.0,515.0,74.92,61.01
2016,4,25,8,15,844.0,90.0,4.75,12.0,566.0,76.91,62.55
2016,4,25,8,30,865.0,93.0,4.8,12.0,617.0,78.84,64.03
2016,4,25,8,45,882.5,95.0,4.9,12.5,665.0,88.92,72.5
2016,4,25,9,0,900.0,97.0,5.0,13.0,713.0,90.55,73.57
2016,4,25,9,15,911.5,99.0,5.05,13.0,755.0,91.85,74.51
2016,4,25,9,30,923.0,101.0,5.1,13.0,797.0,93.01,75.35
2016,4,25,9,45,931.5,103.0,5.2,13.5,832.5,93.94,75.85
2016,4,25,10,0,940.0,105.0,5.3,14.0,868.0,154.09,89.4
2016,4,25,10,15,946.5,106.5,5.4,14.0,897.0,215.27,129.08
2016,4,25,10,30,953.0,108.0,5.5,14.0,926.0,277.06,179.61
2016,4,25,10,45,955.5,110.0,5.65,14.5,947.0,338.44,234.13
2016,4,25,11,0,958.0,112.0,5.8,15.0,968.0,399.55,289.66
2016,4,25,11,15,961.0,113.0,5.85,15.0,981.5,459.74,344.59
2016,4,25,11,30,964.0,114.0,5.9,15.0,995.0,519.26,398.0
2016,4,25,11,45,963.0,115.0,6.0,15.0,999.5,575.86,448.04
2016,4,25,12,0,962.0,116.0,6.1,15.0,1004.0,630.92,495.63
2016,4,25,12,15,961.5,116.0,6.1,15.0,1001.0,683.78,540.13
2016,4,25,12,30,961.0,116.0,6.1,15.0,998.0,734.64,582.05
2016,4,25,12,45,945.0,124.0,6.2,15.0,982.5,778.71,618.12
2016,4,25,13,0,929.0,132.0,6.3,15.0,967.0,819.34,650.96
2016,4,25,13,15,924.0,131.0,6.2,15.0,947.5,857.62,679.6
2016,4,25,13,30,919.0,130.0,6.1,15.0,928.0,892.7,705.38
2016,4,25,13,45,912.5,128.5,6.1,15.0,900.5,922.68,727.93
2016,4,25,14,0,906.0,127.0,6.1,15.0,873.0,949.08,747.95
2016,4,25,14,15,896.5,125.0,6.0,15.0,838.5,968.57,762.51
2016,4,25,14,30,887.0,123.0,5.9,15.0,804.0,984.19,774.41
2016,4,25,14,45,875.5,120.0,5.8,15.0,763.5,1006.59,791.33
2016,4,25,15,0,864.0,117.0,5.7,15.0,723.0,1011.55,795.82
2016,4,25,15,15,848.0,113.5,5.6,15.0,677.0,1007.42,794.07
2016,4,25,15,30,832.0,110.0,5.5,15.0,631.0,999.25,789.64
2016,4,25,15,45,812.5,106.0,5.4,15.0,581.0,983.06,779.58
2016,4,25,16,0,793.0,102.0,5.3,15.0,531.0,963.09,766.93
2016,4,25,16,15,764.5,97.5,5.2,14.5,477.5,929.84,745.99
2016,4,25,16,30,736.0,93.0,5.1,14.0,424.0,901.17,728.24
2016,4,25,16,45,699.0,87.0,5.0,14.0,369.5,852.14,693.42
2016,4,25,17,0,662.0,81.0,4.9,14.0,315.0,800.95,656.19
2016,4,25,17,15,606.5,74.0,4.55,13.5,260.5,728.82,601.39
2016,4,25,17,30,551.0,67.0,4.2,13.0,206.0,656.11,544.05
2016,4,25,17,45,467.0,57.0,3.9,12.5,155.5,553.55,460.77
2016,4,25,18,0,383.0,47.0,3.6,12.0,105.0,453.43,375.56
2016,4,25,18,15,252.0,33.0,3.4,11.5,65.0,310.19,248.07
2016,4,25,18,30,121.0,19.0,3.2,11.0,25.0,157.71,22.42
2016,4,25,18,45,60.5,9.5,3.0,10.5,12.5,55.09,0.0
2016,4,25,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,2.05,9.0,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,2.1,9.0,11.0,8.65,0.0
2016,4,26,5,45,96.0,29.0,2.2,9.5,41.5,21.76,11.48
2016,4,26,6,0,192.0,47.0,2.3,10.0,72.0,34.95,25.2
2016,4,26,6,15,252.0,64.5,2.25,10.5,113.0,47.48,37.0
2016,4,26,6,30,312.0,82.0,2.2,11.0,154.0,59.74,48.31
2016,4,26,6,45,372.0,91.0,2.2,11.5,199.0,66.13,54.09
2016,4,26,7,0,432.0,100.0,2.2,12.0,244.0,72.47,59.61
2016,4,26,7,15,464.5,113.5,2.2,12.5,292.5,81.16,67.06
2016,4,26,7,30,497.0,127.0,2.2,13.0,341.0,89.56,74.09
2016,4,26,7,45,427.5,164.0,2.25,13.5,364.5,109.66,91.24
2016,4,26,8,0,358.0,201.0,2.3,14.0,388.0,132.7,110.62
2016,4,26,8,15,565.0,162.5,2.35,14.5,491.0,109.3,89.87
2016,4,26,8,30,772.0,124.0,2.4,15.0,594.0,89.04,72.01
2016,4,26,8,45,788.5,128.0,2.5,15.5,639.5,98.12,79.47
2016,4,26,9,0,805.0,132.0,2.6,16.0,685.0,99.47,80.24
2016,4,26,9,15,818.0,135.0,2.6,16.0,726.0,100.0,80.49
2016,4,26,9,30,831.0,138.0,2.6,16.0,767.0,100.44,80.69
2016,4,26,9,45,831.0,146.5,2.65,16.5,799.0,105.33,84.51
2016,4,26,10,0,831.0,155.0,2.7,17.0,831.0,164.58,99.45
2016,4,26,10,15,838.5,156.5,2.7,17.0,858.5,221.31,136.23
2016,4,26,10,30,846.0,158.0,2.7,17.0,886.0,279.01,182.32
2016,4,26,10,45,852.0,158.5,2.7,17.5,906.5,336.44,231.48
2016,4,26,11,0,858.0,159.0,2.7,18.0,927.0,394.2,281.68
2016,4,26,11,15,861.0,160.0,2.8,18.0,939.5,451.21,331.59
2016,4,26,11,30,864.0,161.0,2.9,18.0,952.0,507.8,380.19
2016,4,26,11,45,857.0,166.0,3.0,18.0,955.0,561.5,425.47
2016,4,26,12,0,850.0,171.0,3.1,18.0,958.0,613.44,468.18
2016,4,26,12,15,849.0,171.0,3.25,18.0,954.5,663.33,508.53
2016,4,26,12,30,848.0,171.0,3.4,18.0,951.0,711.39,546.68
2016,4,26,12,45,672.0,267.5,3.55,18.0,881.0,716.37,550.11
2016,4,26,13,0,496.0,364.0,3.7,18.0,811.0,701.92,538.52
2016,4,26,13,15,665.0,264.5,3.8,18.0,850.5,786.68,604.96
2016,4,26,13,30,834.0,165.0,3.9,18.0,890.0,866.71,666.57
2016,4,26,13,45,829.0,161.0,4.0,18.0,864.0,894.4,686.69
2016,4,26,14,0,824.0,157.0,4.1,18.0,838.0,918.58,704.83
2016,4,26,14,15,813.5,154.5,4.15,17.5,804.5,935.55,719.2
2016,4,26,14,30,803.0,152.0,4.2,17.0,771.0,948.66,731.13
2016,4,26,14,45,790.0,148.5,4.3,17.0,731.5,954.48,737.1
2016,4,26,15,0,777.0,145.0,4.4,17.0,692.0,956.35,740.76
2016,4,26,15,15,759.0,141.0,4.45,16.5,647.5,957.58,745.31
2016,4,26,15,30,741.0,137.0,4.5,16.0,603.0,946.76,741.5
2016,4,26,15,45,714.0,134.0,4.55,16.0,553.5,924.33,728.12
2016,4,26,16,0,687.0,131.0,4.6,16.0,504.0,898.4,712.22
2016,4,26,16,15,656.0,125.0,4.55,15.5,453.0,861.6,688.86
2016,4,26,16,30,625.0,119.0,4.5,15.0,402.0,821.86,662.96
2016,4,26,16,45,589.0,110.0,4.45,15.0,350.0,771.07,626.91
2016,4,26,17,0,553.0,101.0,4.4,15.0,298.0,718.17,588.37
2016,4,26,17,15,496.0,91.5,4.2,14.5,246.5,635.42,525.62
2016,4,26,17,30,439.0,82.0,4.0,14.0,195.0,562.82,468.8
2016,4,26,17,45,366.0,68.5,3.8,13.5,147.5,470.97,393.69
2016,4,26,18,0,293.0,55.0,3.6,13.0,100.0,382.26,317.73
2016,4,26,18,15,146.5,40.0,3.5,12.5,62.5,213.32,170.2
2016,4,26,18,30,0.0,25.0,3.4,12.0,25.0,30.05,3.07
2016,4,26,18,45,0.0,12.5,3.3,11.5,12.5,9.83,0.0
2016,4,26,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,5,15,19.5,6.5,1.95,10.0,7.0,0.0,0.0
2016,4,27,5,30,39.0,13.0,2.0,10.0,14.0,10.23,0.0
2016,4,27,5,45,161.5,29.0,2.15,10.5,48.5,21.93,11.97
2016,4,27,6,0,284.0,45.0,2.3,11.0,83.0,34.09,24.4
2016,4,27,6,15,373.5,56.5,2.35,11.0,130.0,42.93,32.9
2016,4,27,6,30,463.0,68.0,2.4,11.0,177.0,54.13,43.29
2016,4,27,6,45,530.0,75.5,2.45,11.5,230.5,59.58,48.22
2016,4,27,7,0,597.0,83.0,2.5,12.0,284.0,65.06,52.99
2016,4,27,7,15,374.0,132.0,2.55,12.0,265.5,91.28,76.17
2016,4,27,7,30,151.0,181.0,2.6,12.0,247.0,121.34,102.35
2016,4,27,7,45,82.5,182.5,2.7,12.5,219.0,125.92,105.75
2016,4,27,8,0,14.0,184.0,2.8,13.0,191.0,132.07,110.51
2016,4,27,8,15,34.5,221.0,2.9,13.0,241.5,148.35,124.15
2016,4,27,8,30,55.0,258.0,3.0,13.0,292.0,169.26,141.63
2016,4,27,8,45,35.0,247.5,3.2,13.5,269.5,164.37,136.79
2016,4,27,9,0,15.0,237.0,3.4,14.0,247.0,168.99,140.12
2016,4,27,9,15,447.0,174.5,3.5,14.5,513.0,106.5,86.47
2016,4,27,9,30,879.0,112.0,3.6,15.0,779.0,97.36,78.39
2016,4,27,9,45,453.5,216.5,3.75,15.5,561.5,126.52,102.85
2016,4,27,10,0,28.0,321.0,3.9,16.0,344.0,211.38,164.73
2016,4,27,10,15,157.5,367.5,4.05,16.0,503.0,251.51,190.12
2016,4,27,10,30,287.0,414.0,4.2,16.0,662.0,308.92,229.71
2016,4,27,10,45,182.0,421.5,4.35,16.0,580.0,322.89,245.89
2016,4,27,11,0,77.0,429.0,4.5,16.0,498.0,320.59,248.25
2016,4,27,11,15,122.0,448.5,4.65,16.0,560.0,355.56,275.21
2016,4,27,11,30,167.0,468.0,4.8,16.0,622.0,405.48,314.12
2016,4,27,11,45,94.5,404.0,4.95,16.0,491.0,347.38,270.88
2016,4,27,12,0,22.0,340.0,5.1,16.0,360.0,271.24,212.07
2016,4,27,12,15,33.0,373.0,5.25,15.5,403.5,309.22,242.69
2016,4,27,12,30,44.0,406.0,5.4,15.0,447.0,349.63,275.05
2016,4,27,12,45,447.5,290.5,5.55,15.0,695.5,576.19,457.75
2016,4,27,13,0,851.0,175.0,5.7,15.0,944.0,809.24,640.09
2016,4,27,13,15,668.5,260.5,5.75,15.0,857.0,787.04,620.94
2016,4,27,13,30,486.0,346.0,5.8,15.0,770.0,741.99,585.1
2016,4,27,13,45,660.5,255.5,5.85,15.0,813.5,843.76,666.6
2016,4,27,14,0,835.0,165.0,5.9,15.0,857.0,936.88,738.22
2016,4,27,14,15,825.5,162.5,5.9,14.5,824.0,955.17,753.55
2016,4,27,14,30,816.0,160.0,5.9,14.0,791.0,969.59,766.69
2016,4,27,14,45,811.0,153.0,5.9,14.0,753.0,980.04,775.71
2016,4,27,15,0,806.0,146.0,5.9,14.0,715.0,986.63,782.14
2016,4,27,15,15,789.0,142.5,5.85,13.5,670.0,989.88,787.57
2016,4,27,15,30,772.0,139.0,5.8,13.0,625.0,980.9,784.27
2016,4,27,15,45,755.5,131.5,5.75,13.0,576.5,963.94,773.82
2016,4,27,16,0,739.0,124.0,5.7,13.0,528.0,943.33,760.79
2016,4,27,16,15,384.5,148.0,5.6,12.5,357.0,601.58,499.98
2016,4,27,16,30,30.0,172.0,5.5,12.0,186.0,204.25,168.34
2016,4,27,16,45,22.5,149.5,5.4,11.5,159.5,156.85,129.53
2016,4,27,17,0,15.0,127.0,5.3,11.0,133.0,129.31,106.42
2016,4,27,17,15,7.5,107.0,5.1,10.5,110.0,104.55,85.22
2016,4,27,17,30,0.0,87.0,4.9,10.0,87.0,79.61,63.47
2016,4,27,17,45,0.0,65.5,4.7,10.0,65.5,59.17,45.54
2016,4,27,18,0,0.0,44.0,4.5,10.0,44.0,37.45,26.38
2016,4,27,18,15,0.0,27.5,4.3,10.0,27.5,21.22,11.84
2016,4,27,18,30,0.0,11.0,4.1,10.0,11.0,8.36,0.0
2016,4,27,18,45,0.0,5.5,3.95,10.0,5.5,4.33,0.0
2016,4,27,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,5,15,21.5,7.0,2.8,10.0,8.0,5.51,0.0
2016,4,28,5,30,43.0,14.0,2.8,10.0,16.0,11.02,0.0
2016,4,28,5,45,159.5,31.5,2.85,10.0,51.0,23.73,13.79
2016,4,28,6,0,276.0,49.0,2.9,10.0,86.0,36.87,27.01
2016,4,28,6,15,364.0,61.0,2.95,10.0,133.5,45.97,35.79
2016,4,28,6,30,452.0,73.0,3.0,10.0,181.0,57.88,46.86
2016,4,28,6,45,509.5,82.5,3.05,10.0,233.0,64.58,53.02
2016,4,28,7,0,567.0,92.0,3.1,10.0,285.0,71.18,58.91
2016,4,28,7,15,610.5,99.0,3.1,10.5,338.5,75.62,62.62
2016,4,28,7,30,654.0,106.0,3.1,11.0,392.0,79.99,66.16
2016,4,28,7,45,689.0,110.5,3.15,11.5,445.0,82.41,67.93
2016,4,28,8,0,724.0,115.0,3.2,12.0,498.0,84.8,69.65
2016,4,28,8,15,747.5,119.5,3.25,12.5,548.0,86.86,71.07
2016,4,28,8,30,771.0,124.0,3.3,13.0,598.0,96.4,79.0
2016,4,28,8,45,793.5,125.0,3.35,13.5,645.0,96.11,78.35
2016,4,28,9,0,816.0,126.0,3.4,14.0,692.0,95.86,77.77
2016,4,28,9,15,830.0,128.5,3.45,14.5,733.0,96.25,77.76
2016,4,28,9,30,844.0,131.0,3.5,15.0,774.0,96.58,77.72
2016,4,28,9,45,874.5,121.5,3.6,15.5,814.0,107.8,86.96
2016,4,28,10,0,905.0,112.0,3.7,16.0,854.0,161.34,93.6
2016,4,28,10,15,912.0,113.5,3.8,16.0,882.0,220.35,132.96
2016,4,28,10,30,919.0,115.0,3.9,16.0,910.0,280.04,181.75
2016,4,28,10,45,925.5,115.0,4.0,16.5,931.5,339.19,233.51
2016,4,28,11,0,932.0,115.0,4.1,17.0,953.0,398.48,286.26
2016,4,28,11,15,935.0,115.5,4.2,17.0,966.0,456.62,338.32
2016,4,28,11,30,938.0,116.0,4.3,17.0,979.0,514.11,388.89
2016,4,28,11,45,936.5,117.5,4.4,17.5,983.5,569.13,435.56
2016,4,28,12,0,935.0,119.0,4.5,18.0,988.0,622.62,479.68
2016,4,28,12,15,935.0,119.0,4.6,18.0,985.0,674.22,522.14
2016,4,28,12,30,935.0,119.0,4.7,18.0,982.0,723.95,562.27
2016,4,28,12,45,932.5,118.5,4.8,18.5,971.0,769.38,597.35
2016,4,28,13,0,930.0,118.0,4.9,19.0,960.0,812.21,629.64
2016,4,28,13,15,926.0,117.0,4.95,19.0,941.0,850.61,657.65
2016,4,28,13,30,922.0,116.0,5.0,19.0,922.0,885.87,683.44
2016,4,28,13,45,916.0,115.0,5.1,19.0,895.5,916.14,706.07
2016,4,28,14,0,910.0,114.0,5.2,19.0,869.0,942.89,726.37
2016,4,28,14,15,902.0,112.5,5.2,18.5,836.0,963.71,743.42
2016,4,28,14,30,894.0,111.0,5.2,18.0,803.0,980.78,758.06
2016,4,28,14,45,882.5,109.0,5.2,18.0,763.5,990.14,766.04
2016,4,28,15,0,871.0,107.0,5.2,18.0,724.0,995.62,771.51
2016,4,28,15,15,856.5,104.5,5.1,17.5,679.0,1007.07,782.17
2016,4,28,15,30,842.0,102.0,5.0,17.0,634.0,1001.37,780.88
2016,4,28,15,45,819.0,100.0,4.95,17.0,584.0,983.82,770.34
2016,4,28,16,0,796.0,98.0,4.9,17.0,534.0,962.56,757.29
2016,4,28,16,15,769.5,94.0,4.8,16.5,481.5,931.81,738.46
2016,4,28,16,30,743.0,90.0,4.7,16.0,429.0,904.9,722.25
2016,4,28,16,45,700.5,86.0,4.6,15.5,374.0,852.89,687.09
2016,4,28,17,0,658.0,82.0,4.5,15.0,319.0,798.87,649.54
2016,4,28,17,15,604.5,75.0,4.25,14.5,265.5,728.63,597.32
2016,4,28,17,30,551.0,68.0,4.0,14.0,212.0,657.8,542.89
2016,4,28,17,45,464.5,59.5,3.8,13.5,161.5,554.6,460.29
2016,4,28,18,0,378.0,51.0,3.6,13.0,111.0,453.43,375.34
2016,4,28,18,15,253.5,37.0,3.45,12.5,70.5,317.32,256.36
2016,4,28,18,30,129.0,23.0,3.3,12.0,30.0,175.6,77.42
2016,4,28,18,45,64.5,11.5,3.2,11.5,15.0,59.85,0.0
2016,4,28,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,2.2,9.0,8.0,6.29,0.0
2016,4,29,5,30,0.0,16.0,2.2,9.0,16.0,12.1,0.0
2016,4,29,5,45,108.5,36.5,2.25,9.5,51.5,27.0,16.83
2016,4,29,6,0,217.0,57.0,2.3,10.0,87.0,41.9,31.53
2016,4,29,6,15,304.0,72.5,2.2,10.0,134.5,53.36,42.45
2016,4,29,6,30,391.0,88.0,2.1,10.0,182.0,64.54,52.87
2016,4,29,6,45,458.0,98.0,2.05,10.5,235.0,71.76,59.36
2016,4,29,7,0,525.0,108.0,2.0,11.0,288.0,78.93,65.59
2016,4,29,7,15,570.0,116.0,2.0,11.5,341.5,87.15,72.58
2016,4,29,7,30,615.0,124.0,2.0,12.0,395.0,91.73,76.23
2016,4,29,7,45,659.5,126.5,2.05,12.5,449.5,92.45,76.43
2016,4,29,8,0,704.0,129.0,2.1,13.0,504.0,93.3,76.75
2016,4,29,8,15,727.5,134.0,2.15,13.5,553.5,95.3,78.08
2016,4,29,8,30,751.0,139.0,2.2,14.0,603.0,97.2,79.31
2016,4,29,8,45,773.0,140.5,2.25,14.5,649.0,96.89,78.66
2016,4,29,9,0,795.0,142.0,2.3,15.0,695.0,105.0,85.22
2016,4,29,9,15,808.5,145.0,2.4,15.0,735.5,105.28,85.25
2016,4,29,9,30,822.0,148.0,2.5,15.0,776.0,105.48,85.24
2016,4,29,9,45,842.0,144.5,2.7,15.5,812.5,111.03,78.47
2016,4,29,10,0,862.0,141.0,2.9,16.0,849.0,165.89,98.12
2016,4,29,10,15,868.5,142.5,3.0,16.5,876.0,223.95,137.14
2016,4,29,10,30,875.0,144.0,3.1,17.0,903.0,287.95,188.75
2016,4,29,10,45,882.0,143.5,3.25,17.5,924.0,344.86,238.06
2016,4,29,11,0,889.0,143.0,3.4,18.0,945.0,402.01,288.37
2016,4,29,11,15,891.5,143.5,3.45,18.0,957.0,458.0,337.86
2016,4,29,11,30,894.0,144.0,3.5,18.0,969.0,513.37,385.85
2016,4,29,11,45,897.0,142.5,3.55,18.5,974.0,566.91,430.44
2016,4,29,12,0,900.0,141.0,3.6,19.0,979.0,619.39,472.87
2016,4,29,12,15,899.0,140.5,3.75,19.0,975.5,668.8,513.05
2016,4,29,12,30,898.0,140.0,3.9,19.0,972.0,716.31,550.98
2016,4,29,12,45,893.0,141.0,4.05,19.0,960.0,759.98,585.36
2016,4,29,13,0,888.0,142.0,4.2,19.0,948.0,801.04,617.31
2016,4,29,13,15,883.5,141.0,4.35,18.5,929.0,838.05,646.25
2016,4,29,13,30,879.0,140.0,4.5,18.0,910.0,872.02,672.98
2016,4,29,13,45,872.0,139.0,4.65,18.0,883.5,900.64,694.8
2016,4,29,14,0,865.0,138.0,4.8,18.0,857.0,939.23,723.82
2016,4,29,14,15,856.0,135.5,4.85,17.5,824.0,958.06,739.7
2016,4,29,14,30,847.0,133.0,4.9,17.0,791.0,973.04,753.23
2016,4,29,14,45,836.5,129.5,4.95,17.0,752.0,981.63,761.05
2016,4,29,15,0,826.0,126.0,5.0,17.0,713.0,986.3,766.34
2016,4,29,15,15,810.0,123.0,5.0,16.5,668.5,982.13,766.71
2016,4,29,15,30,794.0,120.0,5.0,16.0,624.0,974.07,764.52
2016,4,29,15,45,775.5,115.0,5.0,16.0,575.5,957.43,754.87
2016,4,29,16,0,757.0,110.0,5.0,16.0,527.0,944.74,748.2
2016,4,29,16,15,729.5,105.5,4.9,15.5,475.0,913.03,728.37
2016,4,29,16,30,702.0,101.0,4.8,15.0,423.0,878.32,706.18
2016,4,29,16,45,654.0,97.0,4.7,14.5,368.5,821.03,666.64
2016,4,29,17,0,606.0,93.0,4.6,14.0,314.0,761.77,624.57
2016,4,29,17,15,551.5,85.0,4.35,13.5,261.0,689.86,570.43
2016,4,29,17,30,497.0,77.0,4.1,13.0,208.0,617.26,513.75
2016,4,29,17,45,403.5,67.5,3.95,12.5,158.0,503.15,421.61
2016,4,29,18,0,310.0,58.0,3.8,12.0,108.0,401.02,335.25
2016,4,29,18,15,199.0,41.0,3.7,11.5,68.5,277.41,225.45
2016,4,29,18,30,88.0,24.0,3.6,11.0,29.0,128.17,63.72
2016,4,29,18,45,44.0,12.0,3.55,11.0,14.5,44.11,0.0
2016,4,29,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,51.5,8.5,2.6,10.0,10.5,6.69,0.0
2016,4,30,5,30,103.0,17.0,2.9,10.0,21.0,12.93,0.0
2016,4,30,5,45,244.0,30.5,3.2,10.5,60.0,24.83,15.17
2016,4,30,6,0,385.0,44.0,3.5,11.0,99.0,35.96,26.2
2016,4,30,6,15,470.5,53.0,3.65,11.5,149.0,43.09,33.04
2016,4,30,6,30,556.0,62.0,3.8,12.0,199.0,50.25,39.67
2016,4,30,6,45,611.0,69.5,4.0,12.5,253.0,55.94,44.76
2016,4,30,7,0,666.0,77.0,4.2,13.0,307.0,61.57,49.64
2016,4,30,7,15,705.0,82.0,4.3,13.5,362.0,65.12,52.56
2016,4,30,7,30,744.0,87.0,4.4,14.0,417.0,74.3,60.37
2016,4,30,7,45,769.0,93.0,4.55,15.0,470.0,78.4,63.5
2016,4,30,8,0,794.0,99.0,4.7,16.0,523.0,82.33,66.42
2016,4,30,8,15,815.0,102.5,4.65,16.5,574.0,84.3,67.76
2016,4,30,8,30,836.0,106.0,4.6,17.0,625.0,86.18,69.02
2016,4,30,8,45,849.5,110.5,4.55,17.5,671.0,88.37,70.54
2016,4,30,9,0,863.0,115.0,4.5,18.0,717.0,90.38,71.92
2016,4,30,9,15,875.0,117.0,4.5,18.0,758.0,100.27,80.12
2016,4,30,9,30,887.0,119.0,4.5,18.0,799.0,101.07,80.61
2016,4,30,9,45,903.0,117.5,4.5,18.5,836.0,111.35,75.94
2016,4,30,10,0,919.0,116.0,4.5,19.0,873.0,169.15,97.23
2016,4,30,10,15,925.0,117.5,4.5,19.0,900.5,228.75,137.52
2016,4,30,10,30,931.0,119.0,4.5,19.0,928.0,288.9,186.65
2016,4,30,10,45,933.0,121.0,4.5,19.5,948.0,348.55,238.59
2016,4,30,11,0,935.0,123.0,4.5,20.0,968.0,407.88,290.93
2016,4,30,11,15,937.0,123.5,4.5,20.0,980.5,465.79,342.13
2016,4,30,11,30,939.0,124.0,4.5,20.0,993.0,522.93,391.66
2016,4,30,11,45,938.5,125.0,4.5,20.0,997.0,578.17,438.45
2016,4,30,12,0,938.0,126.0,4.5,20.0,1001.0,632.0,482.87
2016,4,30,12,15,936.5,126.0,4.45,20.0,997.0,682.86,523.71
2016,4,30,12,30,935.0,126.0,4.4,20.0,993.0,731.72,561.99
2016,4,30,12,45,934.0,124.0,4.4,20.5,981.5,777.1,595.99
2016,4,30,13,0,933.0,122.0,4.4,21.0,970.0,819.92,627.16
2016,4,30,13,15,928.5,121.0,4.4,21.0,950.5,858.03,654.11
2016,4,30,13,30,924.0,120.0,4.4,21.0,931.0,892.96,678.81
2016,4,30,13,45,918.0,118.5,4.4,21.0,904.0,922.81,700.0
2016,4,30,14,0,912.0,117.0,4.4,21.0,877.0,949.12,718.91
2016,4,30,14,15,903.0,115.0,4.35,21.0,843.0,968.53,732.87
2016,4,30,14,30,894.0,113.0,4.3,21.0,809.0,984.09,744.37
2016,4,30,14,45,884.5,109.5,4.3,21.0,769.5,993.74,752.3
2016,4,30,15,0,875.0,106.0,4.3,21.0,730.0,999.47,757.78
2016,4,30,15,15,860.0,103.5,4.2,20.5,684.5,996.96,758.71
2016,4,30,15,30,845.0,101.0,4.1,20.0,639.0,1004.0,766.45
2016,4,30,15,45,827.0,97.0,4.1,20.0,589.5,989.0,758.28
2016,4,30,16,0,809.0,93.0,4.1,20.0,540.0,970.3,747.78
2016,4,30,16,15,783.0,89.0,3.95,19.5,487.0,939.95,729.65
2016,4,30,16,30,757.0,85.0,3.8,19.0,434.0,906.4,709.09
2016,4,30,16,45,723.0,79.5,3.65,19.0,380.0,860.06,677.62
2016,4,30,17,0,689.0,74.0,3.5,19.0,326.0,818.55,648.99
2016,4,30,17,15,638.5,68.0,3.1,18.0,272.0,752.09,601.94
2016,4,30,17,30,588.0,62.0,2.7,17.0,218.0,685.03,552.4
2016,4,30,17,45,512.5,54.0,2.35,16.5,167.5,592.11,479.68
2016,4,30,18,0,437.0,46.0,2.0,16.0,117.0,501.22,404.96
2016,4,30,18,15,315.0,34.0,1.9,15.5,75.5,368.78,293.23
2016,4,30,18,30,193.0,22.0,1.8,15.0,34.0,231.74,128.38
2016,4,30,18,45,96.5,11.0,1.7,14.5,17.0,84.71,0.0
2016,4,30,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,5,15,74.5,8.5,0.9,12.5,12.0,6.69,0.0
2016,5,1,5,30,149.0,17.0,0.9,13.0,24.0,13.79,0.0
2016,5,1,5,45,283.5,29.0,0.95,13.5,63.5,23.69,14.23
2016,5,1,6,0,418.0,41.0,1.0,14.0,103.0,33.67,23.96
2016,5,1,6,15,499.5,49.5,1.2,14.5,152.5,40.53,30.44
2016,5,1,6,30,581.0,58.0,1.4,15.0,202.0,47.43,36.72
2016,5,1,6,45,633.5,64.0,1.6,16.0,255.5,52.14,40.79
2016,5,1,7,0,686.0,70.0,1.8,17.0,309.0,56.85,44.7
2016,5,1,7,15,722.5,75.0,1.9,17.5,363.5,65.51,52.05
2016,5,1,7,30,759.0,80.0,2.0,18.0,418.0,69.41,55.14
2016,5,1,7,45,785.0,84.0,2.15,18.5,470.5,72.31,57.32
2016,5,1,8,0,811.0,88.0,2.3,19.0,523.0,75.12,59.4
2016,5,1,8,15,830.5,91.0,2.4,19.5,573.0,77.02,60.69
2016,5,1,8,30,850.0,94.0,2.5,20.0,623.0,78.83,61.9
2016,5,1,8,45,864.0,97.0,2.65,20.5,669.0,89.56,70.65
2016,5,1,9,0,878.0,100.0,2.8,21.0,715.0,91.52,71.95
2016,5,1,9,15,889.0,102.5,2.9,21.0,755.5,92.95,72.97
2016,5,1,9,30,900.0,105.0,3.0,21.0,796.0,94.2,73.86
2016,5,1,9,45,903.5,109.5,3.1,21.0,829.5,109.4,72.13
2016,5,1,10,0,907.0,114.0,3.2,21.0,863.0,168.84,96.03
2016,5,1,10,15,913.0,115.5,3.3,21.0,890.5,227.59,135.73
2016,5,1,10,30,919.0,117.0,3.4,21.0,918.0,286.9,183.8
2016,5,1,10,45,920.5,119.5,3.55,21.5,937.5,345.85,234.66
2016,5,1,11,0,922.0,122.0,3.7,22.0,957.0,404.45,285.83
2016,5,1,11,15,924.5,122.5,3.75,22.0,970.0,461.69,335.83
2016,5,1,11,30,927.0,123.0,3.8,22.0,983.0,518.25,384.24
2016,5,1,11,45,926.0,124.5,3.9,22.0,987.0,572.79,430.0
2016,5,1,12,0,925.0,126.0,4.0,22.0,991.0,625.91,473.5
2016,5,1,12,15,924.0,126.0,4.0,22.0,987.5,676.34,513.67
2016,5,1,12,30,923.0,126.0,4.0,22.0,984.0,724.83,551.44
2016,5,1,12,45,915.5,128.5,4.0,22.0,971.5,768.48,584.83
2016,5,1,13,0,908.0,131.0,4.0,22.0,959.0,809.31,615.56
2016,5,1,13,15,904.0,130.0,3.95,22.0,939.5,847.02,641.96
2016,5,1,13,30,900.0,129.0,3.9,22.0,920.0,881.68,666.05
2016,5,1,13,45,891.5,129.0,3.85,22.0,893.0,910.12,685.83
2016,5,1,14,0,883.0,129.0,3.8,22.0,866.0,935.03,703.26
2016,5,1,14,15,874.0,127.0,3.7,22.0,833.0,953.97,716.4
2016,5,1,14,30,865.0,125.0,3.6,22.0,800.0,969.16,727.12
2016,5,1,14,45,853.0,122.5,3.55,22.0,760.0,991.1,742.88
2016,5,1,15,0,841.0,120.0,3.5,22.0,720.0,995.42,746.85
2016,5,1,15,15,825.0,117.0,3.4,21.5,675.5,991.25,746.52
2016,5,1,15,30,809.0,114.0,3.3,21.0,631.0,983.18,743.75
2016,5,1,15,45,789.5,110.0,3.2,21.0,582.0,966.61,733.94
2016,5,1,16,0,770.0,106.0,3.1,21.0,533.0,946.38,721.77
2016,5,1,16,15,742.5,101.5,2.9,20.5,481.0,921.4,706.94
2016,5,1,16,30,715.0,97.0,2.7,20.0,429.0,886.55,685.09
2016,5,1,16,45,678.0,91.5,2.55,20.0,375.5,838.19,652.47
2016,5,1,17,0,641.0,86.0,2.4,20.0,322.0,787.74,617.71
2016,5,1,17,15,589.0,78.5,2.1,19.0,268.5,718.47,569.3
2016,5,1,17,30,537.0,71.0,1.8,18.0,215.0,648.58,518.37
2016,5,1,17,45,459.0,61.5,1.5,17.5,165.5,552.22,443.84
2016,5,1,18,0,381.0,52.0,1.2,17.0,116.0,457.79,367.43
2016,5,1,18,15,264.5,38.0,1.2,16.0,75.0,326.56,259.38
2016,5,1,18,30,148.0,24.0,1.2,15.0,34.0,196.06,115.83
2016,5,1,18,45,74.0,12.0,1.2,14.5,17.0,67.78,0.0
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,41.0,9.5,0.2,11.5,11.5,7.47,0.0
2016,5,2,5,30,82.0,19.0,0.2,12.0,23.0,14.47,0.0
2016,5,2,5,45,189.5,35.5,0.2,12.5,60.0,26.76,17.11
2016,5,2,6,0,297.0,52.0,0.2,13.0,97.0,39.14,29.0
2016,5,2,6,15,377.0,64.0,0.25,13.0,144.0,48.18,37.52
2016,5,2,6,30,457.0,76.0,0.3,13.0,191.0,57.2,45.8
2016,5,2,6,45,512.0,85.0,0.35,13.5,242.5,66.18,53.73
2016,5,2,7,0,567.0,94.0,0.4,14.0,294.0,72.32,58.93
2016,5,2,7,15,607.0,101.0,0.5,14.5,346.5,76.66,62.43
2016,5,2,7,30,647.0,108.0,0.6,15.0,399.0,80.9,65.78
2016,5,2,7,45,678.5,113.0,0.75,16.0,450.5,83.51,67.54
2016,5,2,8,0,710.0,118.0,0.9,17.0,502.0,86.06,69.22
2016,5,2,8,15,732.5,122.5,1.0,17.5,550.5,87.99,70.49
2016,5,2,8,30,755.0,127.0,1.1,18.0,599.0,89.81,71.68
2016,5,2,8,45,774.5,129.5,1.25,19.0,644.5,98.01,78.11
2016,5,2,9,0,794.0,132.0,1.4,20.0,690.0,98.44,77.94
2016,5,2,9,15,807.0,135.0,1.45,20.5,730.0,98.9,77.98
2016,5,2,9,30,820.0,138.0,1.5,21.0,770.0,99.27,77.97
2016,5,2,9,45,838.0,135.5,1.55,21.5,806.0,111.76,73.13
2016,5,2,10,0,856.0,133.0,1.6,22.0,842.0,174.93,101.54
2016,5,2,10,15,863.0,134.5,1.65,22.0,869.5,231.04,139.26
2016,5,2,10,30,870.0,136.0,1.7,22.0,897.0,287.83,184.66
2016,5,2,10,45,873.5,138.0,1.75,22.0,916.5,344.39,232.91
2016,5,2,11,0,877.0,140.0,1.8,22.0,936.0,400.87,281.67
2016,5,2,11,15,621.0,282.0,1.85,22.0,849.5,439.24,320.04
2016,5,2,11,30,365.0,424.0,1.9,22.0,763.0,465.44,344.77
2016,5,2,11,45,346.5,435.5,1.95,22.5,758.5,495.41,367.91
2016,5,2,12,0,328.0,447.0,2.0,23.0,754.0,523.71,389.1
2016,5,2,12,15,602.5,296.5,2.0,23.0,858.0,613.56,457.12
2016,5,2,12,30,877.0,146.0,2.0,23.0,962.0,709.81,529.71
2016,5,2,12,45,868.0,149.0,2.0,23.0,949.0,751.09,559.75
2016,5,2,13,0,859.0,152.0,2.0,23.0,936.0,789.57,587.65
2016,5,2,13,15,854.5,151.0,2.0,23.0,917.0,837.58,620.85
2016,5,2,13,30,850.0,150.0,2.0,23.0,898.0,871.47,643.55
2016,5,2,13,45,429.5,183.0,2.05,23.0,561.0,578.69,439.43
2016,5,2,14,0,9.0,216.0,2.1,23.0,224.0,180.45,136.2
2016,5,2,14,15,6.0,190.0,2.15,22.5,195.5,156.9,119.24
2016,5,2,14,30,3.0,164.0,2.2,22.0,167.0,132.94,100.83
2016,5,2,14,45,20.5,228.0,2.3,22.0,243.0,206.26,159.25
2016,5,2,15,0,38.0,292.0,2.4,22.0,319.0,309.76,239.66
2016,5,2,15,15,141.0,289.0,2.45,21.5,381.0,440.83,343.25
2016,5,2,15,30,244.0,286.0,2.5,21.0,443.0,575.72,447.02
2016,5,2,15,45,135.5,248.0,2.6,21.0,334.0,404.82,318.03
2016,5,2,16,0,27.0,210.0,2.7,21.0,225.0,232.28,182.46
2016,5,2,16,15,337.5,161.5,2.7,20.5,320.0,570.24,454.94
2016,5,2,16,30,648.0,113.0,2.7,20.0,415.0,839.17,654.8
2016,5,2,16,45,608.0,106.5,2.75,19.5,362.5,787.06,618.88
2016,5,2,17,0,568.0,100.0,2.8,19.0,310.0,732.93,583.08
2016,5,2,17,15,515.5,91.0,2.6,18.5,258.5,662.21,532.13
2016,5,2,17,30,463.0,82.0,2.4,18.0,207.0,584.59,473.94
2016,5,2,17,45,386.0,70.5,2.25,17.5,159.0,490.87,400.74
2016,5,2,18,0,309.0,59.0,2.1,17.0,111.0,400.51,326.77
2016,5,2,18,15,209.0,42.5,1.95,16.5,72.0,286.64,229.21
2016,5,2,18,30,109.0,26.0,1.8,16.0,33.0,150.79,93.39
2016,5,2,18,45,54.5,13.0,1.65,15.5,16.5,53.21,0.0
2016,5,2,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
