Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,5,15,2.0,9.0,0.65,13.0,9.0,7.08,0.0
2016,5,3,5,30,4.0,18.0,0.7,13.0,18.0,13.69,0.0
2016,5,3,5,45,58.5,38.0,0.75,13.5,47.0,28.19,18.32
2016,5,3,6,0,113.0,58.0,0.8,14.0,76.0,42.44,31.74
2016,5,3,6,15,151.5,79.5,0.95,14.5,112.5,56.82,44.88
2016,5,3,6,30,190.0,101.0,1.1,15.0,149.0,71.18,57.74
2016,5,3,6,45,232.0,116.0,1.25,15.5,188.5,81.36,66.62
2016,5,3,7,0,274.0,131.0,1.4,16.0,228.0,91.33,75.09
2016,5,3,7,15,259.0,156.5,1.4,16.0,260.0,106.18,87.75
2016,5,3,7,30,244.0,182.0,1.4,16.0,292.0,120.27,99.56
2016,5,3,7,45,153.0,204.5,1.45,16.5,276.5,135.27,111.79
2016,5,3,8,0,62.0,227.0,1.5,17.0,261.0,151.25,124.68
2016,5,3,8,15,160.0,252.0,1.65,17.5,350.0,161.03,132.23
2016,5,3,8,30,258.0,277.0,1.8,18.0,439.0,167.74,137.18
2016,5,3,8,45,328.5,281.5,1.95,19.0,503.5,170.63,138.69
2016,5,3,9,0,399.0,286.0,2.1,20.0,568.0,173.5,140.2
2016,5,3,9,15,260.0,328.0,2.25,20.0,516.0,187.28,151.2
2016,5,3,9,30,121.0,370.0,2.4,20.0,464.0,214.14,172.77
2016,5,3,9,45,167.5,388.0,2.6,20.5,524.0,228.79,173.42
2016,5,3,10,0,214.0,406.0,2.8,21.0,584.0,261.36,192.33
2016,5,3,10,15,308.5,390.5,2.85,21.0,656.0,278.0,199.54
2016,5,3,10,30,403.0,375.0,2.9,21.0,728.0,309.22,220.41
2016,5,3,10,45,415.5,379.0,3.0,21.5,750.0,349.63,252.76
2016,5,3,11,0,428.0,383.0,3.1,22.0,772.0,391.82,286.77
2016,5,3,11,15,468.5,382.0,3.05,22.0,813.5,444.12,328.0
2016,5,3,11,30,509.0,381.0,3.0,22.0,855.0,500.84,372.2
2016,5,3,11,45,340.5,430.0,3.0,22.0,748.0,489.15,366.71
2016,5,3,12,0,172.0,479.0,3.0,22.0,641.0,458.21,345.04
2016,5,3,12,15,290.5,441.5,2.9,21.5,713.5,526.5,397.57
2016,5,3,12,30,409.0,404.0,2.8,21.0,786.0,607.76,458.96
2016,5,3,12,45,359.5,421.0,2.75,21.0,754.0,612.76,462.47
2016,5,3,13,0,310.0,438.0,2.7,21.0,722.0,616.85,465.3
2016,5,3,13,15,239.5,440.5,2.65,21.0,657.5,575.05,435.02
2016,5,3,13,30,169.0,443.0,2.6,21.0,593.0,537.12,406.98
2016,5,3,13,45,277.0,404.0,2.55,21.0,640.0,628.01,475.73
2016,5,3,14,0,385.0,365.0,2.5,21.0,687.0,707.64,534.92
2016,5,3,14,15,445.0,324.5,2.5,20.5,683.5,762.74,576.51
2016,5,3,14,30,505.0,284.0,2.5,20.0,680.0,800.67,606.72
2016,5,3,14,45,385.5,306.0,2.5,20.0,600.0,702.49,536.73
2016,5,3,15,0,266.0,328.0,2.5,20.0,520.0,622.09,477.96
2016,5,3,15,15,135.0,254.0,2.55,19.5,351.5,395.96,310.9
2016,5,3,15,30,4.0,180.0,2.6,19.0,183.0,151.66,117.73
2016,5,3,15,45,144.0,206.5,2.7,18.5,287.5,364.89,293.22
2016,5,3,16,0,284.0,233.0,2.8,18.0,392.0,570.92,454.96
2016,5,3,16,15,443.5,181.0,2.8,17.5,401.5,701.39,557.65
2016,5,3,16,30,603.0,129.0,2.8,17.0,411.0,812.24,642.29
2016,5,3,16,45,565.5,113.5,2.85,17.0,353.0,752.73,600.37
2016,5,3,17,0,528.0,98.0,2.9,17.0,295.0,691.2,557.11
2016,5,3,17,15,471.0,95.0,2.8,16.5,250.0,615.51,501.81
2016,5,3,17,30,414.0,92.0,2.7,16.0,205.0,552.32,454.04
2016,5,3,17,45,350.5,77.0,2.6,15.5,158.5,467.6,386.74
2016,5,3,18,0,287.0,62.0,2.5,15.0,112.0,385.2,317.91
2016,5,3,18,15,192.5,44.5,2.3,14.5,73.0,275.36,222.58
2016,5,3,18,30,98.0,27.0,2.1,14.0,34.0,144.36,94.04
2016,5,3,18,45,49.0,13.5,1.9,14.0,17.0,49.28,0.0
2016,5,3,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,1.8,12.0,5.0,3.93,0.0
2016,5,4,5,30,0.0,10.0,1.9,12.0,10.0,7.59,0.0
2016,5,4,5,45,0.0,25.5,2.0,12.5,25.5,19.47,11.03
2016,5,4,6,0,0.0,41.0,2.1,13.0,41.0,31.09,21.88
2016,5,4,6,15,0.0,61.0,2.05,13.0,61.0,45.49,35.09
2016,5,4,6,30,0.0,81.0,2.0,13.0,81.0,59.73,48.03
2016,5,4,6,45,3.5,102.0,1.95,13.0,103.0,74.52,61.24
2016,5,4,7,0,7.0,123.0,1.9,13.0,125.0,89.2,74.13
2016,5,4,7,15,220.0,137.0,1.9,13.0,236.0,94.12,78.22
2016,5,4,7,30,433.0,151.0,1.9,13.0,347.0,102.58,85.35
2016,5,4,7,45,440.0,170.5,1.9,13.5,390.5,113.1,94.01
2016,5,4,8,0,447.0,190.0,1.9,14.0,434.0,123.02,102.03
2016,5,4,8,15,346.0,235.0,1.95,14.5,434.5,149.67,124.25
2016,5,4,8,30,245.0,280.0,2.0,15.0,435.0,168.79,139.73
2016,5,4,8,45,380.0,260.0,2.1,15.5,520.0,161.37,132.82
2016,5,4,9,0,515.0,240.0,2.2,16.0,605.0,143.58,117.33
2016,5,4,9,15,494.0,265.0,2.2,16.0,631.0,152.91,124.92
2016,5,4,9,30,473.0,290.0,2.2,16.0,657.0,161.45,131.76
2016,5,4,9,45,441.5,319.0,2.2,16.5,673.0,183.77,136.04
2016,5,4,10,0,410.0,348.0,2.2,17.0,689.0,229.38,162.6
2016,5,4,10,15,445.5,348.5,2.2,17.0,730.5,269.71,189.98
2016,5,4,10,30,481.0,349.0,2.2,17.0,772.0,314.55,224.34
2016,5,4,10,45,466.5,363.5,2.25,17.5,781.0,356.86,259.74
2016,5,4,11,0,452.0,378.0,2.3,18.0,790.0,398.15,294.29
2016,5,4,11,15,450.0,385.5,2.4,18.0,800.5,439.38,328.65
2016,5,4,11,30,448.0,393.0,2.5,18.0,811.0,480.63,362.46
2016,5,4,11,45,402.0,414.5,2.65,18.0,790.5,511.21,387.88
2016,5,4,12,0,356.0,436.0,2.8,18.0,770.0,532.95,405.93
2016,5,4,12,15,326.5,445.5,2.85,18.0,751.5,552.2,421.37
2016,5,4,12,30,297.0,455.0,2.9,18.0,733.0,568.42,434.13
2016,5,4,12,45,315.0,443.5,3.0,18.5,735.5,599.11,457.23
2016,5,4,13,0,333.0,432.0,3.1,19.0,738.0,629.65,479.98
2016,5,4,13,15,369.5,405.0,3.15,19.0,737.5,661.26,504.7
2016,5,4,13,30,406.0,378.0,3.2,19.0,737.0,705.18,537.96
2016,5,4,13,45,377.0,379.5,3.25,19.0,705.5,692.76,529.76
2016,5,4,14,0,348.0,381.0,3.3,19.0,674.0,689.69,528.25
2016,5,4,14,15,338.5,367.5,3.35,18.5,643.0,687.07,528.68
2016,5,4,14,30,329.0,354.0,3.4,18.0,612.0,681.92,527.31
2016,5,4,14,45,345.5,329.5,3.45,18.0,589.0,688.22,534.15
2016,5,4,15,0,362.0,305.0,3.5,18.0,566.0,692.47,539.58
2016,5,4,15,15,373.5,281.0,3.5,18.0,535.5,690.08,540.02
2016,5,4,15,30,385.0,257.0,3.5,18.0,505.0,685.3,538.89
2016,5,4,15,45,351.5,242.5,3.5,18.0,455.5,643.34,509.12
2016,5,4,16,0,318.0,228.0,3.5,18.0,406.0,599.37,477.64
2016,5,4,16,15,274.5,211.0,3.45,17.5,354.0,540.56,434.84
2016,5,4,16,30,231.0,194.0,3.4,17.0,302.0,480.67,390.23
2016,5,4,16,45,145.5,170.5,3.4,16.5,235.5,346.06,284.23
2016,5,4,17,0,60.0,147.0,3.4,16.0,169.0,215.03,176.65
2016,5,4,17,15,47.0,125.5,3.25,15.5,141.0,181.24,149.17
2016,5,4,17,30,34.0,104.0,3.1,15.0,113.0,147.17,120.57
2016,5,4,17,45,22.5,82.0,3.0,15.0,87.5,113.21,91.29
2016,5,4,18,0,11.0,60.0,2.9,15.0,62.0,67.53,51.77
2016,5,4,18,15,5.5,39.5,2.75,14.5,40.5,41.47,28.9
2016,5,4,18,30,0.0,19.0,2.6,14.0,19.0,14.5,4.53
2016,5,4,18,45,0.0,9.5,2.5,14.0,9.5,7.47,0.0
2016,5,4,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,0.9,12.0,8.0,6.29,0.0
2016,5,5,5,30,0.0,16.0,1.0,12.0,16.0,12.2,1.0
2016,5,5,5,45,13.5,36.0,1.15,12.5,38.0,26.95,17.55
2016,5,5,6,0,27.0,56.0,1.3,13.0,60.0,41.05,30.71
2016,5,5,6,15,42.5,78.0,1.35,13.0,87.5,56.18,44.62
2016,5,5,6,30,58.0,100.0,1.4,13.0,115.0,71.1,58.15
2016,5,5,6,45,72.0,121.5,1.45,13.0,145.0,85.52,70.97
2016,5,5,7,0,86.0,143.0,1.5,13.0,175.0,99.74,83.37
2016,5,5,7,15,124.5,167.5,1.55,13.5,221.0,113.0,94.54
2016,5,5,7,30,163.0,192.0,1.6,14.0,267.0,127.95,106.97
2016,5,5,7,45,113.0,210.5,1.65,14.5,265.5,137.6,114.64
2016,5,5,8,0,63.0,229.0,1.7,15.0,264.0,152.49,126.69
2016,5,5,8,15,48.5,239.5,1.75,15.0,268.0,159.0,131.77
2016,5,5,8,30,34.0,250.0,1.8,15.0,272.0,165.2,136.59
2016,5,5,8,45,120.5,291.0,1.9,15.5,375.5,179.52,147.95
2016,5,5,9,0,207.0,332.0,2.0,16.0,479.0,200.81,164.96
2016,5,5,9,15,132.0,338.0,2.0,16.0,433.5,201.09,164.75
2016,5,5,9,30,57.0,344.0,2.0,16.0,388.0,215.36,176.15
2016,5,5,9,45,155.0,373.0,2.05,16.5,501.0,222.96,171.02
2016,5,5,10,0,253.0,402.0,2.1,17.0,614.0,250.17,184.45
2016,5,5,10,15,132.5,323.5,2.1,17.0,435.0,228.32,171.25
2016,5,5,10,30,12.0,245.0,2.1,17.0,256.0,183.77,141.63
2016,5,5,10,45,167.0,339.5,2.15,17.5,492.5,276.15,208.21
2016,5,5,11,0,322.0,434.0,2.2,18.0,729.0,393.54,293.91
2016,5,5,11,15,252.5,455.0,2.2,18.0,688.5,407.62,307.36
2016,5,5,11,30,183.0,476.0,2.2,18.0,648.0,421.03,319.44
2016,5,5,11,45,105.5,424.5,2.25,18.0,524.0,367.41,280.9
2016,5,5,12,0,28.0,373.0,2.3,18.0,400.0,299.71,230.25
2016,5,5,12,15,19.5,301.5,2.3,18.0,320.5,244.4,188.33
2016,5,5,12,30,11.0,230.0,2.3,18.0,241.0,185.96,143.17
2016,5,5,12,45,15.5,278.0,2.3,18.0,293.0,228.32,176.47
2016,5,5,13,0,20.0,326.0,2.3,18.0,345.0,272.31,210.5
2016,5,5,13,15,224.5,347.5,2.3,18.0,547.0,495.2,383.39
2016,5,5,13,30,429.0,369.0,2.3,18.0,749.0,717.26,546.05
2016,5,5,13,45,221.5,316.0,2.3,18.0,512.0,497.75,384.47
2016,5,5,14,0,14.0,263.0,2.3,18.0,275.0,224.61,173.72
2016,5,5,14,15,7.0,150.0,2.3,18.0,156.0,124.66,95.69
2016,5,5,14,30,0.0,37.0,2.3,18.0,37.0,28.52,17.8
2016,5,5,14,45,2.0,107.0,2.3,18.0,108.5,85.16,64.26
2016,5,5,15,0,4.0,177.0,2.3,18.0,180.0,146.36,113.8
2016,5,5,15,15,56.5,235.5,2.25,17.5,272.0,273.94,217.66
2016,5,5,15,30,109.0,294.0,2.2,17.0,364.0,398.24,316.16
2016,5,5,15,45,54.5,166.5,2.2,17.0,201.5,207.49,166.07
2016,5,5,16,0,0.0,39.0,2.2,17.0,39.0,29.88,19.34
2016,5,5,16,15,0.0,32.5,2.2,16.5,32.5,24.86,15.33
2016,5,5,16,30,0.0,26.0,2.2,16.0,26.0,19.85,11.2
2016,5,5,16,45,0.0,28.5,2.2,16.0,28.5,21.75,12.87
2016,5,5,17,0,0.0,31.0,2.2,16.0,31.0,23.65,14.54
2016,5,5,17,15,0.0,26.0,2.05,15.5,26.0,19.8,11.33
2016,5,5,17,30,0.0,21.0,1.9,15.0,21.0,15.97,8.08
2016,5,5,17,45,0.0,16.0,1.8,15.0,16.0,12.15,4.76
2016,5,5,18,0,0.0,11.0,1.7,15.0,11.0,8.34,1.43
2016,5,5,18,15,0.0,7.0,1.65,14.5,7.0,5.3,0.0
2016,5,5,18,30,0.0,3.0,1.6,14.0,3.0,2.27,0.0
2016,5,5,18,45,0.0,1.5,1.55,14.0,1.5,1.18,0.0
2016,5,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.5,1.75,12.0,7.5,5.9,0.0
2016,5,6,5,30,0.0,15.0,1.9,12.0,15.0,11.42,1.27
2016,5,6,5,45,1.5,34.5,2.05,12.0,35.0,25.9,16.74
2016,5,6,6,0,3.0,54.0,2.2,12.0,55.0,39.89,29.83
2016,5,6,6,15,14.5,75.5,2.2,12.5,79.5,55.13,43.79
2016,5,6,6,30,26.0,97.0,2.2,13.0,104.0,69.11,56.39
2016,5,6,6,45,37.0,118.5,2.2,13.5,130.5,83.46,69.03
2016,5,6,7,0,48.0,140.0,2.2,14.0,157.0,97.59,81.2
2016,5,6,7,15,48.5,161.0,2.2,14.0,180.5,111.04,92.7
2016,5,6,7,30,49.0,182.0,2.2,14.0,204.0,124.21,103.8
2016,5,6,7,45,238.5,189.5,2.2,14.5,318.5,123.93,102.96
2016,5,6,8,0,428.0,197.0,2.2,15.0,433.0,126.39,104.52
2016,5,6,8,15,351.5,237.5,2.2,15.5,442.5,151.03,124.92
2016,5,6,8,30,275.0,278.0,2.2,16.0,452.0,168.49,138.95
2016,5,6,8,45,382.5,265.0,2.2,16.5,526.5,163.81,134.34
2016,5,6,9,0,490.0,252.0,2.2,17.0,601.0,148.69,121.12
2016,5,6,9,15,390.0,306.0,2.2,17.0,593.5,180.87,147.64
2016,5,6,9,30,290.0,360.0,2.2,17.0,586.0,200.06,163.08
2016,5,6,9,45,398.0,337.5,2.2,17.5,662.5,205.48,152.28
2016,5,6,10,0,506.0,315.0,2.2,18.0,739.0,226.2,155.43
2016,5,6,10,15,388.0,371.5,2.25,18.0,703.0,284.81,203.35
2016,5,6,10,30,270.0,428.0,2.3,18.0,667.0,318.52,234.72
2016,5,6,10,45,204.5,445.0,2.35,18.0,628.0,346.89,259.98
2016,5,6,11,0,139.0,462.0,2.4,18.0,589.0,355.15,269.18
2016,5,6,11,15,98.0,447.0,2.45,17.5,537.0,354.83,271.13
2016,5,6,11,30,57.0,432.0,2.5,17.0,485.0,338.88,260.59
2016,5,6,11,45,56.0,432.5,2.55,17.0,485.5,349.02,268.74
2016,5,6,12,0,55.0,433.0,2.6,17.0,486.0,358.97,276.61
2016,5,6,12,15,39.5,394.0,2.65,17.0,432.0,329.86,254.78
2016,5,6,12,30,24.0,355.0,2.7,17.0,378.0,291.56,225.71
2016,5,6,12,45,39.5,387.5,2.75,17.0,424.5,340.55,263.81
2016,5,6,13,0,55.0,420.0,2.8,17.0,471.0,387.26,299.63
2016,5,6,13,15,46.0,397.0,2.75,16.5,439.0,369.19,286.46
2016,5,6,13,30,37.0,374.0,2.7,16.0,407.0,349.13,271.91
2016,5,6,13,45,24.0,304.5,2.7,16.0,326.0,281.56,220.13
2016,5,6,14,0,11.0,235.0,2.7,16.0,245.0,198.17,154.93
2016,5,6,14,15,28.5,287.0,2.65,15.5,310.5,278.91,219.88
2016,5,6,14,30,46.0,339.0,2.6,15.0,376.0,352.04,277.71
2016,5,6,14,45,102.0,341.0,2.55,15.0,416.5,416.29,329.39
2016,5,6,15,0,158.0,343.0,2.5,15.0,457.0,506.91,400.12
2016,5,6,15,15,79.0,207.0,2.45,15.0,264.0,288.5,231.12
2016,5,6,15,30,0.0,71.0,2.4,15.0,71.0,54.65,39.94
2016,5,6,15,45,0.5,116.5,2.35,15.0,117.0,92.16,71.44
2016,5,6,16,0,1.0,162.0,2.3,15.0,163.0,135.23,107.18
2016,5,6,16,15,45.0,180.5,2.2,15.0,202.0,220.85,179.48
2016,5,6,16,30,89.0,199.0,2.1,15.0,241.0,295.64,241.78
2016,5,6,16,45,44.5,150.0,2.05,15.0,171.0,194.83,159.03
2016,5,6,17,0,0.0,101.0,2.0,15.0,101.0,83.47,65.18
2016,5,6,17,15,0.0,84.5,1.85,14.5,84.5,69.16,53.49
2016,5,6,17,30,0.0,68.0,1.7,14.0,68.0,54.61,41.25
2016,5,6,17,45,0.0,53.0,1.55,14.0,53.0,41.4,29.86
2016,5,6,18,0,0.0,38.0,1.4,14.0,38.0,29.04,19.08
2016,5,6,18,15,0.0,25.0,1.2,13.5,25.0,19.06,10.29
2016,5,6,18,30,0.0,12.0,1.0,13.0,12.0,9.11,1.11
2016,5,6,18,45,0.0,6.0,0.8,13.0,6.0,4.72,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,5,15,27.5,12.0,1.4,11.0,13.5,9.44,0.0
2016,5,7,5,30,55.0,24.0,1.4,11.0,27.0,18.04,6.19
2016,5,7,5,45,118.5,42.5,1.45,11.0,59.0,31.45,21.72
2016,5,7,6,0,182.0,61.0,1.5,11.0,91.0,44.73,34.31
2016,5,7,6,15,226.5,79.5,1.5,11.0,131.0,57.69,46.38
2016,5,7,6,30,271.0,98.0,1.5,11.0,171.0,70.42,58.02
2016,5,7,6,45,311.5,111.5,1.5,11.5,212.5,79.82,66.3
2016,5,7,7,0,352.0,125.0,1.5,12.0,254.0,86.88,72.29
2016,5,7,7,15,365.5,145.0,1.5,12.5,297.0,98.61,82.26
2016,5,7,7,30,379.0,165.0,1.5,13.0,340.0,109.77,91.54
2016,5,7,7,45,476.5,158.5,1.55,13.5,404.5,106.58,88.24
2016,5,7,8,0,574.0,152.0,1.6,14.0,469.0,104.33,85.83
2016,5,7,8,15,497.5,197.5,1.6,14.0,490.0,126.42,104.53
2016,5,7,8,30,421.0,243.0,1.6,14.0,511.0,147.15,121.8
2016,5,7,8,45,405.0,268.0,1.6,14.5,541.0,157.16,129.61
2016,5,7,9,0,389.0,293.0,1.6,15.0,571.0,176.22,144.95
2016,5,7,9,15,326.5,329.5,1.6,15.0,571.5,189.61,155.68
2016,5,7,9,30,264.0,366.0,1.6,15.0,572.0,201.67,165.29
2016,5,7,9,45,178.5,383.5,1.65,15.5,525.5,229.99,176.14
2016,5,7,10,0,93.0,401.0,1.7,16.0,479.0,262.28,200.3
2016,5,7,10,15,85.0,410.0,1.7,16.0,483.5,278.54,212.4
2016,5,7,10,30,77.0,419.0,1.7,16.0,488.0,293.94,224.55
2016,5,7,10,45,109.5,441.0,1.7,16.5,540.5,328.06,249.33
2016,5,7,11,0,142.0,463.0,1.7,17.0,593.0,357.1,270.56
2016,5,7,11,15,79.5,386.5,1.65,17.0,459.5,308.67,235.95
2016,5,7,11,30,17.0,310.0,1.6,17.0,326.0,241.01,185.44
2016,5,7,11,45,15.5,292.5,1.55,17.5,307.5,230.22,177.1
2016,5,7,12,0,14.0,275.0,1.5,18.0,289.0,218.71,167.99
2016,5,7,12,15,30.5,346.5,1.5,18.0,375.5,288.25,221.45
2016,5,7,12,30,47.0,418.0,1.5,18.0,462.0,361.78,276.65
2016,5,7,12,45,60.5,428.5,1.5,18.0,484.5,388.92,296.91
2016,5,7,13,0,74.0,439.0,1.5,18.0,507.0,417.74,318.62
2016,5,7,13,15,72.0,428.0,1.55,18.0,493.0,417.0,318.48
2016,5,7,13,30,70.0,417.0,1.6,18.0,479.0,415.36,317.88
2016,5,7,13,45,40.0,322.0,1.7,18.5,357.5,311.33,239.83
2016,5,7,14,0,10.0,227.0,1.8,19.0,236.0,190.53,146.66
2016,5,7,14,15,6.5,195.0,1.9,18.5,201.0,161.52,124.64
2016,5,7,14,30,3.0,163.0,2.0,18.0,166.0,132.07,101.64
2016,5,7,14,45,1.5,136.5,2.1,18.0,138.0,108.89,83.25
2016,5,7,15,0,0.0,110.0,2.2,18.0,110.0,85.66,64.61
2016,5,7,15,15,6.0,162.5,2.2,18.0,166.5,136.54,106.27
2016,5,7,15,30,12.0,215.0,2.2,18.0,223.0,192.32,151.39
2016,5,7,15,45,20.0,215.0,2.25,18.0,227.0,203.6,161.1
2016,5,7,16,0,28.0,215.0,2.3,18.0,231.0,237.88,189.26
2016,5,7,16,15,183.0,197.5,2.25,17.5,286.0,404.98,327.74
2016,5,7,16,30,338.0,180.0,2.2,17.0,341.0,570.11,459.24
2016,5,7,16,45,468.5,137.5,2.2,17.0,332.0,674.9,540.86
2016,5,7,17,0,599.0,95.0,2.2,17.0,323.0,757.99,602.77
2016,5,7,17,15,549.5,87.0,2.05,16.5,271.5,691.05,554.17
2016,5,7,17,30,500.0,79.0,1.9,16.0,220.0,623.42,504.47
2016,5,7,17,45,430.0,68.5,1.8,15.5,172.0,533.85,435.72
2016,5,7,18,0,360.0,58.0,1.7,15.0,124.0,442.59,362.26
2016,5,7,18,15,258.5,44.0,1.55,14.5,83.5,328.9,266.84
2016,5,7,18,30,157.0,30.0,1.4,14.0,43.0,222.35,162.24
2016,5,7,18,45,78.5,15.0,1.25,14.0,21.5,73.82,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,5,15,74.0,12.0,0.45,11.5,17.0,9.44,0.0
2016,5,8,5,30,148.0,24.0,0.5,12.0,34.0,18.23,6.99
2016,5,8,5,45,259.0,37.0,0.6,12.5,73.5,28.22,18.9
2016,5,8,6,0,370.0,50.0,0.7,13.0,113.0,40.32,30.21
2016,5,8,6,15,444.0,59.5,0.7,13.5,160.5,47.6,37.0
2016,5,8,6,30,518.0,69.0,0.7,14.0,208.0,54.83,43.53
2016,5,8,6,45,572.0,75.0,0.75,14.5,260.0,59.16,47.27
2016,5,8,7,0,626.0,81.0,0.8,15.0,312.0,63.5,50.9
2016,5,8,7,15,433.5,135.0,0.8,15.5,306.5,93.59,76.91
2016,5,8,7,30,241.0,189.0,0.8,16.0,301.0,124.04,102.59
2016,5,8,7,45,497.5,144.0,0.85,16.5,409.5,98.4,80.04
2016,5,8,8,0,754.0,99.0,0.9,17.0,518.0,80.99,64.76
2016,5,8,8,15,774.5,102.5,1.0,17.5,566.5,82.85,66.04
2016,5,8,8,30,795.0,106.0,1.1,18.0,615.0,84.61,67.19
2016,5,8,8,45,811.0,109.0,1.2,18.5,659.5,85.82,67.9
2016,5,8,9,0,827.0,112.0,1.3,19.0,704.0,86.94,68.52
2016,5,8,9,15,838.5,114.5,1.4,19.0,743.0,97.51,77.25
2016,5,8,9,30,850.0,117.0,1.5,19.0,782.0,98.45,77.86
2016,5,8,9,45,864.5,115.5,1.6,19.5,817.0,123.02,76.34
2016,5,8,10,0,879.0,114.0,1.7,20.0,852.0,177.77,101.77
2016,5,8,10,15,885.5,115.5,1.8,20.0,879.0,234.36,142.05
2016,5,8,10,30,892.0,117.0,1.9,20.0,906.0,291.54,189.11
2016,5,8,10,45,896.0,118.0,2.05,20.5,926.0,348.11,237.89
2016,5,8,11,0,900.0,119.0,2.2,21.0,946.0,404.58,286.86
2016,5,8,11,15,903.0,119.5,2.3,21.0,958.5,460.06,334.89
2016,5,8,11,30,906.0,120.0,2.4,21.0,971.0,514.96,381.4
2016,5,8,11,45,509.5,298.0,2.55,21.0,776.5,489.37,368.09
2016,5,8,12,0,113.0,476.0,2.7,21.0,582.0,423.59,320.02
2016,5,8,12,15,119.5,467.5,2.8,21.0,580.5,438.07,331.84
2016,5,8,12,30,126.0,459.0,2.9,21.0,579.0,452.65,343.37
2016,5,8,12,45,125.5,454.0,3.0,21.0,572.0,464.63,352.86
2016,5,8,13,0,125.0,449.0,3.1,21.0,565.0,475.83,361.78
2016,5,8,13,15,125.0,440.0,3.15,20.5,553.5,483.2,368.54
2016,5,8,13,30,125.0,431.0,3.2,20.0,542.0,489.58,374.65
2016,5,8,13,45,102.0,410.5,3.3,20.0,500.0,446.82,343.41
2016,5,8,14,0,79.0,390.0,3.4,20.0,458.0,416.67,321.23
2016,5,8,14,15,79.0,375.5,3.4,20.0,440.5,411.5,318.15
2016,5,8,14,30,79.0,361.0,3.4,20.0,423.0,405.65,314.49
2016,5,8,14,45,77.0,344.5,3.45,20.0,402.5,395.16,307.37
2016,5,8,15,0,75.0,328.0,3.5,20.0,382.0,383.98,299.72
2016,5,8,15,15,79.0,309.0,3.45,19.5,363.5,375.45,294.83
2016,5,8,15,30,83.0,290.0,3.4,19.0,345.0,366.36,289.5
2016,5,8,15,45,115.0,271.0,3.4,19.0,340.5,409.71,325.02
2016,5,8,16,0,147.0,252.0,3.4,19.0,336.0,428.04,341.38
2016,5,8,16,15,113.0,225.5,3.35,18.5,286.5,368.45,295.81
2016,5,8,16,30,79.0,199.0,3.3,18.0,237.0,284.68,230.36
2016,5,8,16,45,363.0,141.0,3.25,18.0,284.0,573.31,466.53
2016,5,8,17,0,647.0,83.0,3.2,18.0,331.0,789.93,630.54
2016,5,8,17,15,600.0,76.5,3.05,17.5,279.0,726.73,583.95
2016,5,8,17,30,553.0,70.0,2.9,17.0,227.0,662.82,537.11
2016,5,8,17,45,484.0,61.5,2.8,16.5,178.0,575.76,470.23
2016,5,8,18,0,415.0,53.0,2.7,16.0,129.0,490.26,401.16
2016,5,8,18,15,312.0,41.0,2.55,15.5,87.5,374.05,303.7
2016,5,8,18,30,209.0,29.0,2.4,15.0,46.0,262.61,195.53
2016,5,8,18,45,104.5,14.5,2.25,15.0,23.0,93.99,0.0
2016,5,8,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,5,15,100.0,12.0,1.2,11.0,19.5,9.44,0.0
2016,5,9,5,30,200.0,24.0,1.2,11.0,39.0,19.53,8.51
2016,5,9,5,45,312.5,35.5,1.3,11.5,79.5,28.89,19.59
2016,5,9,6,0,425.0,47.0,1.4,12.0,120.0,38.26,28.5
2016,5,9,6,15,497.0,55.5,1.3,12.5,169.0,44.94,34.77
2016,5,9,6,30,569.0,64.0,1.2,13.0,218.0,51.61,40.82
2016,5,9,6,45,295.0,99.0,1.2,13.5,180.0,70.01,57.11
2016,5,9,7,0,21.0,134.0,1.2,14.0,142.0,96.63,80.28
2016,5,9,7,15,88.5,165.5,1.2,14.5,206.0,114.49,95.35
2016,5,9,7,30,156.0,197.0,1.2,15.0,270.0,130.66,108.71
2016,5,9,7,45,469.5,145.5,1.3,15.5,400.0,98.62,80.59
2016,5,9,8,0,783.0,94.0,1.4,16.0,530.0,78.25,62.67
2016,5,9,8,15,802.0,97.5,1.45,16.5,578.5,80.24,64.08
2016,5,9,8,30,821.0,101.0,1.5,17.0,627.0,82.12,65.35
2016,5,9,8,45,834.5,104.0,1.6,17.5,671.5,83.41,66.14
2016,5,9,9,0,848.0,107.0,1.7,18.0,716.0,94.33,75.07
2016,5,9,9,15,859.5,109.0,1.75,18.5,755.5,95.27,75.52
2016,5,9,9,30,871.0,111.0,1.8,19.0,795.0,96.06,75.88
2016,5,9,9,45,880.5,112.5,1.9,19.5,829.0,124.04,76.07
2016,5,9,10,0,890.0,114.0,2.0,20.0,863.0,180.6,103.38
2016,5,9,10,15,896.5,115.0,2.1,20.0,890.0,237.48,144.16
2016,5,9,10,30,903.0,116.0,2.2,20.0,917.0,294.95,191.66
2016,5,9,10,45,908.5,116.5,2.3,20.5,937.5,352.21,241.05
2016,5,9,11,0,914.0,117.0,2.4,21.0,958.0,409.53,290.69
2016,5,9,11,15,917.0,117.5,2.45,21.0,970.5,465.68,339.23
2016,5,9,11,30,920.0,118.0,2.5,21.0,983.0,521.22,386.17
2016,5,9,11,45,922.0,118.0,2.65,21.5,988.0,575.11,430.12
2016,5,9,12,0,924.0,118.0,2.8,22.0,993.0,627.86,471.95
2016,5,9,12,15,923.5,117.5,2.9,22.0,990.0,677.31,511.06
2016,5,9,12,30,923.0,117.0,3.0,22.0,987.0,724.89,547.93
2016,5,9,12,45,921.5,116.5,3.15,22.0,976.5,769.62,582.32
2016,5,9,13,0,920.0,116.0,3.3,22.0,966.0,811.89,613.82
2016,5,9,13,15,916.5,115.0,3.4,21.5,947.5,849.45,641.69
2016,5,9,13,30,913.0,114.0,3.5,21.0,929.0,883.98,667.59
2016,5,9,13,45,908.0,112.5,3.65,21.0,903.5,913.55,689.2
2016,5,9,14,0,903.0,111.0,3.8,21.0,878.0,939.7,708.63
2016,5,9,14,15,895.5,109.5,3.85,21.0,845.5,960.03,723.63
2016,5,9,14,30,888.0,108.0,3.9,21.0,813.0,976.69,736.34
2016,5,9,14,45,877.5,106.5,4.0,21.0,774.5,986.75,745.07
2016,5,9,15,0,867.0,105.0,4.1,21.0,736.0,993.05,751.48
2016,5,9,15,15,853.5,102.5,4.1,20.5,692.5,991.51,753.6
2016,5,9,15,30,840.0,100.0,4.1,20.0,649.0,999.69,762.64
2016,5,9,15,45,822.0,97.0,4.1,20.0,601.0,985.59,755.01
2016,5,9,16,0,804.0,94.0,4.1,20.0,553.0,967.89,745.15
2016,5,9,16,15,780.0,90.5,4.05,19.5,501.5,940.03,729.31
2016,5,9,16,30,756.0,87.0,4.0,19.0,450.0,909.02,711.1
2016,5,9,16,45,723.5,82.5,3.95,18.5,397.0,865.35,683.4
2016,5,9,17,0,691.0,78.0,3.9,18.0,344.0,826.5,658.53
2016,5,9,17,15,645.5,72.0,3.75,17.5,291.5,764.69,615.13
2016,5,9,17,30,600.0,66.0,3.6,17.0,239.0,702.06,569.41
2016,5,9,17,45,532.0,58.5,3.45,16.5,188.5,616.24,503.45
2016,5,9,18,0,464.0,51.0,3.3,16.0,138.0,531.88,435.21
2016,5,9,18,15,356.5,40.0,3.1,15.0,94.5,411.48,335.04
2016,5,9,18,30,249.0,29.0,2.9,14.0,51.0,298.24,226.34
2016,5,9,18,45,124.5,14.5,2.75,13.5,25.5,146.93,0.0
2016,5,9,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,5,15,77.5,13.5,1.05,11.0,19.5,10.62,0.0
2016,5,10,5,30,155.0,27.0,1.1,11.0,39.0,20.44,9.67
2016,5,10,5,45,267.0,41.0,1.15,11.5,80.0,31.13,21.6
2016,5,10,6,0,379.0,55.0,1.2,12.0,121.0,44.36,33.95
2016,5,10,6,15,454.0,65.0,1.2,12.0,170.5,51.93,41.11
2016,5,10,6,30,529.0,75.0,1.2,12.0,220.0,59.45,48.01
2016,5,10,6,45,369.5,110.5,1.25,12.5,222.5,78.47,64.85
2016,5,10,7,0,210.0,146.0,1.3,13.0,225.0,99.21,82.85
2016,5,10,7,15,453.5,124.5,1.3,13.5,327.5,87.36,72.0
2016,5,10,7,30,697.0,103.0,1.3,14.0,430.0,77.98,63.41
2016,5,10,7,45,722.5,108.5,1.3,14.5,481.5,81.0,65.7
2016,5,10,8,0,748.0,114.0,1.3,15.0,533.0,83.89,67.82
2016,5,10,8,15,768.5,118.0,1.25,15.5,581.5,92.83,75.15
2016,5,10,8,30,789.0,122.0,1.2,16.0,630.0,94.53,76.19
2016,5,10,8,45,805.0,125.0,1.2,17.0,674.5,95.36,76.37
2016,5,10,9,0,821.0,128.0,1.2,18.0,719.0,96.1,76.49
2016,5,10,9,15,833.5,131.0,1.15,18.5,759.0,96.62,76.59
2016,5,10,9,30,846.0,134.0,1.1,19.0,799.0,97.03,76.61
2016,5,10,9,45,847.5,140.0,1.1,19.5,831.0,128.03,79.03
2016,5,10,10,0,849.0,146.0,1.1,20.0,863.0,185.7,108.41
2016,5,10,10,15,856.0,148.0,1.05,20.0,890.0,242.58,149.01
2016,5,10,10,30,863.0,150.0,1.0,20.0,917.0,300.31,195.81
2016,5,10,10,45,869.5,150.0,1.0,20.5,937.0,360.23,245.84
2016,5,10,11,0,876.0,150.0,1.0,21.0,957.0,415.95,292.66
2016,5,10,11,15,878.5,151.0,1.0,21.0,969.0,470.61,338.47
2016,5,10,11,30,881.0,152.0,1.0,21.0,981.0,524.74,382.62
2016,5,10,11,45,880.5,153.0,1.0,21.5,985.0,576.59,422.98
2016,5,10,12,0,880.0,154.0,1.0,22.0,989.0,627.24,461.04
2016,5,10,12,15,879.0,153.5,1.1,22.0,985.5,675.18,497.85
2016,5,10,12,30,878.0,153.0,1.2,22.0,982.0,721.35,532.64
2016,5,10,12,45,863.5,160.0,1.35,22.0,967.0,772.12,569.85
2016,5,10,13,0,849.0,167.0,1.5,22.0,952.0,810.85,598.58
2016,5,10,13,15,843.5,165.5,1.65,22.0,933.0,846.14,624.96
2016,5,10,13,30,838.0,164.0,1.8,22.0,914.0,878.26,648.03
2016,5,10,13,45,829.5,163.0,2.0,22.0,887.0,904.92,668.1
2016,5,10,14,0,821.0,162.0,2.2,22.0,860.0,928.03,685.96
2016,5,10,14,15,811.0,159.5,2.3,22.0,827.0,944.68,698.72
2016,5,10,14,30,801.0,157.0,2.4,22.0,794.0,957.56,709.21
2016,5,10,14,45,788.5,153.0,2.55,22.0,755.0,962.72,715.26
2016,5,10,15,0,776.0,149.0,2.7,22.0,716.0,964.02,718.94
2016,5,10,15,15,759.0,145.5,2.8,21.5,672.0,966.38,724.47
2016,5,10,15,30,742.0,142.0,2.9,21.0,628.0,956.66,722.0
2016,5,10,15,45,723.0,136.0,3.0,21.0,580.5,938.39,712.49
2016,5,10,16,0,704.0,130.0,3.1,21.0,533.0,916.69,700.66
2016,5,10,16,15,675.5,124.5,3.15,20.5,482.5,882.69,681.13
2016,5,10,16,30,647.0,119.0,3.2,20.0,432.0,845.81,659.24
2016,5,10,16,45,615.5,110.5,3.25,20.0,380.5,799.78,629.0
2016,5,10,17,0,584.0,102.0,3.3,20.0,329.0,751.63,596.43
2016,5,10,17,15,533.5,94.0,3.15,19.0,277.5,683.78,549.33
2016,5,10,17,30,483.0,86.0,3.0,18.0,226.0,607.98,494.18
2016,5,10,17,45,418.0,74.5,2.95,17.5,178.0,524.46,429.76
2016,5,10,18,0,353.0,63.0,2.9,17.0,130.0,443.3,363.98
2016,5,10,18,15,254.0,48.0,2.75,16.5,88.5,330.47,268.95
2016,5,10,18,30,155.0,33.0,2.6,16.0,47.0,224.54,169.9
2016,5,10,18,45,77.5,16.5,2.5,15.5,23.5,110.28,0.0
2016,5,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,5,15,80.5,14.0,0.8,12.0,20.0,11.02,0.0
2016,5,11,5,30,161.0,28.0,0.8,12.0,40.0,21.19,10.59
2016,5,11,5,45,267.5,42.0,0.8,12.5,81.0,31.85,22.2
2016,5,11,6,0,374.0,56.0,0.8,13.0,122.0,42.56,32.26
2016,5,11,6,15,447.0,66.0,0.7,13.5,171.0,52.6,41.49
2016,5,11,6,30,520.0,76.0,0.6,14.0,220.0,60.06,48.18
2016,5,11,6,45,569.0,83.5,0.5,14.5,272.0,65.25,52.65
2016,5,11,7,0,618.0,91.0,0.4,15.0,324.0,70.37,56.91
2016,5,11,7,15,654.5,97.0,0.45,15.5,376.5,74.13,59.88
2016,5,11,7,30,691.0,103.0,0.5,16.0,429.0,77.81,62.72
2016,5,11,7,45,715.0,109.5,0.55,17.0,480.0,81.43,65.35
2016,5,11,8,0,739.0,116.0,0.6,18.0,531.0,84.86,67.78
2016,5,11,8,15,759.5,120.0,0.7,18.5,579.5,86.51,68.81
2016,5,11,8,30,780.0,124.0,0.8,19.0,628.0,95.5,76.06
2016,5,11,8,45,793.5,128.5,0.9,19.5,671.5,97.12,77.04
2016,5,11,9,0,807.0,133.0,1.0,20.0,715.0,98.58,77.91
2016,5,11,9,15,819.5,136.0,1.05,20.0,754.5,98.96,78.05
2016,5,11,9,30,832.0,139.0,1.1,20.0,794.0,99.24,78.13
2016,5,11,9,45,847.5,137.5,1.15,20.5,829.5,128.04,78.06
2016,5,11,10,0,863.0,136.0,1.2,21.0,865.0,191.22,111.59
2016,5,11,10,15,870.0,137.5,1.15,21.0,892.0,247.06,151.39
2016,5,11,10,30,877.0,139.0,1.1,21.0,919.0,303.57,197.26
2016,5,11,10,45,883.5,138.0,1.05,21.5,939.0,359.05,243.9
2016,5,11,11,0,890.0,137.0,1.0,22.0,959.0,414.69,290.52
2016,5,11,11,15,892.5,137.5,1.0,22.0,971.0,469.5,336.38
2016,5,11,11,30,895.0,138.0,1.0,22.0,983.0,523.73,380.53
2016,5,11,11,45,901.0,135.0,1.0,22.5,988.5,576.79,421.68
2016,5,11,12,0,907.0,132.0,1.0,23.0,994.0,629.06,460.82
2016,5,11,12,15,906.0,131.5,1.05,23.0,990.5,677.63,497.52
2016,5,11,12,30,905.0,131.0,1.1,23.0,987.0,724.35,532.05
2016,5,11,12,45,900.0,132.0,1.2,23.0,974.5,767.22,563.77
2016,5,11,13,0,895.0,133.0,1.3,23.0,962.0,807.49,593.13
2016,5,11,13,15,890.5,132.0,1.4,23.0,943.0,843.72,618.16
2016,5,11,13,30,886.0,131.0,1.5,23.0,924.0,876.92,641.25
2016,5,11,13,45,879.5,129.5,1.6,23.0,897.5,904.75,660.93
2016,5,11,14,0,873.0,128.0,1.7,23.0,871.0,929.15,678.53
2016,5,11,14,15,864.0,126.0,1.8,23.0,838.5,947.24,692.2
2016,5,11,14,30,855.0,124.0,1.9,23.0,806.0,961.67,703.71
2016,5,11,14,45,843.5,121.5,2.0,23.0,767.0,983.49,720.22
2016,5,11,15,0,832.0,119.0,2.1,23.0,728.0,987.71,725.41
2016,5,11,15,15,817.0,116.5,2.15,22.5,684.0,984.62,727.02
2016,5,11,15,30,802.0,114.0,2.2,22.0,640.0,977.76,726.38
2016,5,11,15,45,783.5,110.0,2.25,22.0,592.5,961.92,718.55
2016,5,11,16,0,765.0,106.0,2.3,22.0,545.0,942.54,708.46
2016,5,11,16,15,739.5,101.5,2.35,21.5,494.0,912.06,692.16
2016,5,11,16,30,714.0,97.0,2.4,21.0,443.0,885.95,678.64
2016,5,11,16,45,681.0,91.5,2.45,20.5,391.0,841.47,651.84
2016,5,11,17,0,648.0,86.0,2.5,20.0,339.0,794.9,622.77
2016,5,11,17,15,601.0,79.5,2.45,19.5,287.0,731.66,579.7
2016,5,11,17,30,554.0,73.0,2.4,19.0,235.0,667.65,534.29
2016,5,11,17,45,488.0,64.0,2.35,18.5,185.5,582.63,470.5
2016,5,11,18,0,422.0,55.0,2.3,18.0,136.0,499.02,404.42
2016,5,11,18,15,319.5,43.0,2.15,17.0,93.5,382.84,309.38
2016,5,11,18,30,217.0,31.0,2.0,16.0,51.0,270.81,207.24
2016,5,11,18,45,108.5,15.5,1.9,15.5,25.5,133.1,0.0
2016,5,11,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,77.5,14.0,1.1,12.0,20.5,11.02,0.0
2016,5,12,5,30,155.0,28.0,1.2,12.0,41.0,21.18,10.91
2016,5,12,5,45,252.0,43.0,1.35,12.5,81.0,32.48,22.77
2016,5,12,6,0,349.0,58.0,1.5,13.0,121.0,43.76,33.32
2016,5,12,6,15,421.0,69.0,1.5,13.5,169.5,52.05,40.99
2016,5,12,6,30,493.0,80.0,1.5,14.0,218.0,62.76,50.56
2016,5,12,6,45,544.0,88.0,1.55,14.5,269.5,68.19,55.24
2016,5,12,7,0,595.0,96.0,1.6,15.0,321.0,73.53,59.7
2016,5,12,7,15,632.5,102.5,1.55,15.5,373.0,77.49,62.85
2016,5,12,7,30,670.0,109.0,1.5,16.0,425.0,81.35,65.84
2016,5,12,7,45,699.5,113.0,1.45,16.5,476.5,83.29,67.13
2016,5,12,8,0,729.0,117.0,1.4,17.0,528.0,85.19,68.38
2016,5,12,8,15,750.0,121.5,1.35,17.5,576.5,87.1,69.65
2016,5,12,8,30,771.0,126.0,1.3,18.0,625.0,96.47,77.23
2016,5,12,8,45,788.0,129.0,1.3,19.0,669.5,97.2,77.3
2016,5,12,9,0,805.0,132.0,1.3,20.0,714.0,97.84,77.32
2016,5,12,9,15,817.5,134.5,1.3,20.5,753.5,97.94,77.08
2016,5,12,9,30,830.0,137.0,1.3,21.0,793.0,97.97,76.78
2016,5,12,9,45,835.0,142.0,1.35,21.5,825.5,130.99,79.77
2016,5,12,10,0,840.0,147.0,1.4,22.0,858.0,187.66,109.17
2016,5,12,10,15,847.0,148.5,1.5,22.0,885.0,243.58,149.42
2016,5,12,10,30,854.0,150.0,1.6,22.0,912.0,300.33,195.74
2016,5,12,10,45,859.5,151.0,1.7,22.5,932.0,359.74,245.67
2016,5,12,11,0,865.0,152.0,1.8,23.0,952.0,414.92,292.51
2016,5,12,11,15,868.0,153.0,1.9,23.0,964.5,469.04,338.48
2016,5,12,11,30,871.0,154.0,2.0,23.0,977.0,522.69,383.08
2016,5,12,11,45,873.0,153.5,2.15,23.5,982.0,574.29,424.46
2016,5,12,12,0,875.0,153.0,2.3,24.0,987.0,624.91,463.95
2016,5,12,12,15,874.5,153.0,2.35,24.0,983.5,673.08,501.12
2016,5,12,12,30,874.0,153.0,2.4,24.0,980.0,719.59,536.25
2016,5,12,12,45,879.5,147.5,2.5,24.0,971.5,764.48,569.96
2016,5,12,13,0,885.0,142.0,2.6,24.0,963.0,807.3,601.74
2016,5,12,13,15,881.0,141.0,2.6,24.0,944.5,843.79,626.66
2016,5,12,13,30,877.0,140.0,2.6,24.0,926.0,877.31,649.43
2016,5,12,13,45,873.0,137.0,2.65,24.0,901.0,905.96,669.34
2016,5,12,14,0,869.0,134.0,2.7,24.0,876.0,931.26,687.13
2016,5,12,14,15,861.0,132.0,2.75,24.0,843.0,950.34,700.95
2016,5,12,14,30,853.0,130.0,2.8,24.0,810.0,980.05,721.96
2016,5,12,14,45,842.5,127.0,2.85,24.0,772.0,988.62,729.12
2016,5,12,15,0,832.0,124.0,2.9,24.0,734.0,993.36,734.12
2016,5,12,15,15,817.5,121.0,2.95,23.5,690.0,990.27,735.6
2016,5,12,15,30,803.0,118.0,3.0,23.0,646.0,983.38,734.79
2016,5,12,15,45,783.5,114.0,3.05,23.0,598.0,966.56,726.03
2016,5,12,16,0,764.0,110.0,3.1,23.0,550.0,946.17,714.96
2016,5,12,16,15,738.5,105.5,3.15,22.5,499.0,923.15,703.44
2016,5,12,16,30,713.0,101.0,3.2,22.0,448.0,890.2,684.83
2016,5,12,16,45,676.5,96.0,3.25,21.5,395.0,842.89,655.66
2016,5,12,17,0,640.0,91.0,3.3,21.0,342.0,793.53,624.15
2016,5,12,17,15,592.5,84.0,3.25,20.0,290.0,729.21,581.02
2016,5,12,17,30,545.0,77.0,3.2,19.0,238.0,664.09,535.3
2016,5,12,17,45,472.5,68.5,3.15,18.5,188.0,573.65,466.62
2016,5,12,18,0,400.0,60.0,3.1,18.0,138.0,484.59,395.6
2016,5,12,18,15,301.0,46.5,3.0,17.0,95.0,367.48,299.11
2016,5,12,18,30,202.0,33.0,2.9,16.0,52.0,261.75,202.41
2016,5,12,18,45,101.0,16.5,2.85,15.5,26.0,130.03,0.0
2016,5,12,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
