Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,13,5,15,87.5,15.0,1.65,11.0,22.0,11.8,0.0
2016,5,13,5,30,175.0,30.0,1.8,11.0,44.0,22.7,12.44
2016,5,13,5,45,284.0,43.0,1.95,11.5,86.0,32.67,23.07
2016,5,13,6,0,393.0,56.0,2.1,12.0,128.0,45.12,34.68
2016,5,13,6,15,464.0,66.0,2.15,12.5,177.0,52.67,41.7
2016,5,13,6,30,535.0,76.0,2.2,13.0,226.0,60.14,48.43
2016,5,13,6,45,588.5,82.0,2.3,13.5,279.0,64.33,52.03
2016,5,13,7,0,642.0,88.0,2.4,14.0,332.0,68.53,55.52
2016,5,13,7,15,677.0,94.0,2.4,14.5,385.0,72.39,58.62
2016,5,13,7,30,712.0,100.0,2.4,15.0,438.0,76.15,61.58
2016,5,13,7,45,739.0,104.0,2.4,15.5,489.5,78.34,63.13
2016,5,13,8,0,766.0,108.0,2.4,16.0,541.0,87.17,70.4
2016,5,13,8,15,786.0,112.0,2.3,16.5,590.0,89.14,71.7
2016,5,13,8,30,806.0,116.0,2.2,17.0,639.0,90.98,72.91
2016,5,13,8,45,821.5,118.5,2.15,17.5,683.5,91.65,73.12
2016,5,13,9,0,837.0,121.0,2.1,18.0,728.0,92.23,73.27
2016,5,13,9,15,849.0,123.5,2.05,18.0,767.5,92.61,73.42
2016,5,13,9,30,861.0,126.0,2.0,18.0,807.0,103.04,82.04
2016,5,13,9,45,878.5,122.5,1.95,18.5,843.0,134.57,82.08
2016,5,13,10,0,896.0,119.0,1.9,19.0,879.0,189.31,109.54
2016,5,13,10,15,902.0,120.5,1.95,19.5,906.0,246.48,151.15
2016,5,13,10,30,908.0,122.0,2.0,20.0,933.0,304.19,198.75
2016,5,13,10,45,914.0,122.0,2.1,20.5,953.0,361.38,248.0
2016,5,13,11,0,920.0,122.0,2.2,21.0,973.0,418.68,297.41
2016,5,13,11,15,922.5,122.5,2.35,21.0,985.5,474.71,345.87
2016,5,13,11,30,925.0,123.0,2.5,21.0,998.0,530.1,392.78
2016,5,13,11,45,927.5,122.0,2.65,21.5,1002.5,583.66,436.36
2016,5,13,12,0,930.0,121.0,2.8,22.0,1007.0,636.11,477.85
2016,5,13,12,15,929.5,120.5,2.9,22.0,1004.0,685.68,516.93
2016,5,13,12,30,929.0,120.0,3.0,22.0,1001.0,733.39,553.79
2016,5,13,12,45,925.5,120.0,3.2,22.0,989.5,777.19,587.67
2016,5,13,13,0,922.0,120.0,3.4,22.0,978.0,818.41,618.63
2016,5,13,13,15,918.5,119.5,3.55,22.0,959.5,856.4,645.82
2016,5,13,13,30,915.0,119.0,3.7,22.0,941.0,891.4,670.98
2016,5,13,13,45,911.0,117.0,3.85,22.0,915.5,921.44,692.82
2016,5,13,14,0,907.0,115.0,4.0,22.0,890.0,948.1,712.49
2016,5,13,14,15,899.0,113.0,4.1,21.5,857.0,967.54,728.52
2016,5,13,14,30,891.0,111.0,4.2,21.0,824.0,983.26,742.29
2016,5,13,14,45,882.0,108.5,4.35,21.0,785.5,993.75,751.58
2016,5,13,15,0,873.0,106.0,4.5,21.0,747.0,1000.47,758.73
2016,5,13,15,15,859.5,103.5,4.55,20.5,703.0,998.94,761.34
2016,5,13,15,30,846.0,101.0,4.6,20.0,659.0,1007.19,770.97
2016,5,13,15,45,829.0,97.5,4.65,19.5,611.0,993.48,765.51
2016,5,13,16,0,812.0,94.0,4.7,19.0,563.0,976.15,757.71
2016,5,13,16,15,789.0,90.5,4.65,18.5,512.0,949.28,742.3
2016,5,13,16,30,766.0,87.0,4.6,18.0,461.0,919.24,724.52
2016,5,13,16,45,737.0,82.0,4.6,18.0,408.5,878.39,697.56
2016,5,13,17,0,708.0,77.0,4.6,18.0,356.0,841.74,673.13
2016,5,13,17,15,664.5,71.5,4.45,17.0,303.0,782.29,632.37
2016,5,13,17,30,621.0,66.0,4.3,16.0,250.0,721.9,589.22
2016,5,13,17,45,561.5,58.0,4.15,15.5,199.5,642.75,528.22
2016,5,13,18,0,502.0,50.0,4.0,15.0,149.0,564.68,465.0
2016,5,13,18,15,400.5,40.0,3.8,14.5,104.0,449.5,368.46
2016,5,13,18,30,299.0,30.0,3.6,14.0,59.0,340.62,267.61
2016,5,13,18,45,149.5,15.0,3.4,13.5,29.5,172.01,9.47
2016,5,13,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,117.0,14.5,1.8,10.5,24.5,11.41,0.0
2016,5,14,5,30,234.0,29.0,1.9,11.0,49.0,23.68,13.47
2016,5,14,5,45,342.0,40.0,2.05,11.5,91.0,32.57,23.02
2016,5,14,6,0,450.0,51.0,2.2,12.0,133.0,41.49,31.47
2016,5,14,6,15,518.0,58.5,2.25,12.5,182.5,47.32,36.93
2016,5,14,6,30,586.0,66.0,2.3,13.0,232.0,53.17,42.21
2016,5,14,6,45,635.0,71.0,2.4,13.5,284.5,56.95,45.47
2016,5,14,7,0,684.0,76.0,2.5,14.0,337.0,60.76,48.64
2016,5,14,7,15,716.5,80.5,2.6,14.5,389.5,69.17,55.79
2016,5,14,7,30,749.0,85.0,2.7,15.0,442.0,72.47,58.36
2016,5,14,7,45,775.5,88.0,2.8,16.0,493.5,74.53,59.69
2016,5,14,8,0,802.0,91.0,2.9,17.0,545.0,76.54,60.97
2016,5,14,8,15,820.0,94.0,2.9,17.0,593.5,78.27,62.25
2016,5,14,8,30,838.0,97.0,2.9,17.0,642.0,79.91,63.46
2016,5,14,8,45,853.5,98.5,2.95,17.5,686.5,90.02,71.77
2016,5,14,9,0,869.0,100.0,3.0,18.0,731.0,91.05,72.3
2016,5,14,9,15,879.5,102.0,2.95,18.5,770.0,92.06,72.84
2016,5,14,9,30,890.0,104.0,2.9,19.0,809.0,92.92,73.27
2016,5,14,9,45,739.5,196.5,2.9,19.5,799.0,147.19,94.65
2016,5,14,10,0,589.0,289.0,2.9,20.0,789.0,231.0,153.98
2016,5,14,10,15,739.0,208.0,2.9,20.0,855.0,252.35,162.58
2016,5,14,10,30,889.0,127.0,2.9,20.0,921.0,303.22,199.51
2016,5,14,10,45,708.5,247.0,2.95,20.5,889.0,365.66,258.1
2016,5,14,11,0,528.0,367.0,3.0,21.0,857.0,425.35,311.14
2016,5,14,11,15,718.0,247.0,3.1,21.0,921.5,466.87,343.86
2016,5,14,11,30,908.0,127.0,3.2,21.0,986.0,525.21,391.19
2016,5,14,11,45,911.5,125.0,3.3,21.5,991.5,577.76,434.12
2016,5,14,12,0,915.0,123.0,3.4,22.0,997.0,629.29,475.04
2016,5,14,12,15,915.0,123.0,3.5,22.0,994.0,678.79,514.29
2016,5,14,12,30,915.0,123.0,3.6,22.0,991.0,726.54,551.42
2016,5,14,12,45,914.5,121.0,3.75,22.0,980.5,770.36,585.3
2016,5,14,13,0,914.0,119.0,3.9,22.0,970.0,811.75,616.34
2016,5,14,13,15,911.0,118.5,3.95,22.0,952.0,849.75,643.2
2016,5,14,13,30,908.0,118.0,4.0,22.0,934.0,884.81,668.01
2016,5,14,13,45,901.0,117.5,4.1,22.0,908.5,913.29,688.58
2016,5,14,14,0,894.0,117.0,4.2,22.0,883.0,938.33,706.92
2016,5,14,14,15,886.0,115.5,4.25,21.5,850.5,957.94,722.83
2016,5,14,14,30,878.0,114.0,4.3,21.0,818.0,973.92,736.49
2016,5,14,14,45,864.0,114.0,4.4,21.0,779.0,981.94,743.79
2016,5,14,15,0,850.0,114.0,4.5,21.0,740.0,986.23,748.98
2016,5,14,15,15,836.0,111.5,4.55,20.5,696.5,998.09,760.79
2016,5,14,15,30,822.0,109.0,4.6,20.0,653.0,992.3,760.59
2016,5,14,15,45,800.0,107.0,4.7,20.0,604.5,975.27,751.75
2016,5,14,16,0,778.0,105.0,4.8,20.0,556.0,954.66,740.46
2016,5,14,16,15,753.5,101.0,4.8,19.5,505.0,925.77,723.89
2016,5,14,16,30,729.0,97.0,4.8,19.0,454.0,901.02,710.13
2016,5,14,16,45,696.0,91.5,4.8,19.0,401.5,856.39,680.2
2016,5,14,17,0,663.0,86.0,4.8,19.0,349.0,809.63,648.12
2016,5,14,17,15,617.5,80.0,4.6,18.5,296.5,748.28,604.24
2016,5,14,17,30,572.0,74.0,4.4,18.0,244.0,686.04,558.19
2016,5,14,17,45,508.5,65.0,4.2,17.5,194.5,602.91,493.92
2016,5,14,18,0,445.0,56.0,4.0,17.0,145.0,521.02,427.81
2016,5,14,18,15,344.5,45.0,3.65,16.5,101.5,406.84,332.36
2016,5,14,18,30,244.0,34.0,3.3,16.0,58.0,297.1,233.2
2016,5,14,18,45,122.0,17.0,2.95,15.5,29.0,148.96,25.76
2016,5,14,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,5,15,89.5,16.0,2.4,12.0,24.0,12.16,0.0
2016,5,15,5,30,179.0,32.0,2.5,12.0,48.0,24.17,14.0
2016,5,15,5,45,289.0,45.0,2.7,12.5,90.0,34.13,24.3
2016,5,15,6,0,399.0,58.0,2.9,13.0,132.0,46.69,35.96
2016,5,15,6,15,470.0,67.0,2.95,13.0,181.5,53.42,42.3
2016,5,15,6,30,541.0,76.0,3.0,13.0,231.0,60.13,48.42
2016,5,15,6,45,588.0,83.5,3.05,13.5,283.0,65.34,52.93
2016,5,15,7,0,635.0,91.0,3.1,14.0,335.0,70.47,57.23
2016,5,15,7,15,670.5,97.0,3.1,14.5,388.0,74.25,60.25
2016,5,15,7,30,706.0,103.0,3.1,15.0,441.0,77.93,63.13
2016,5,15,7,45,731.5,107.5,3.1,15.5,492.0,80.32,64.85
2016,5,15,8,0,757.0,112.0,3.1,16.0,543.0,82.62,66.47
2016,5,15,8,15,777.0,116.0,3.1,16.0,591.0,91.44,73.84
2016,5,15,8,30,797.0,120.0,3.1,16.0,639.0,93.17,75.09
2016,5,15,8,45,814.0,122.0,3.15,16.5,684.0,93.46,74.97
2016,5,15,9,0,831.0,124.0,3.2,17.0,729.0,93.69,74.83
2016,5,15,9,15,842.5,126.0,3.25,17.5,768.0,93.69,74.51
2016,5,15,9,30,854.0,128.0,3.3,18.0,807.0,93.6,74.14
2016,5,15,9,45,880.0,120.0,3.35,18.5,845.0,135.85,82.11
2016,5,15,10,0,906.0,112.0,3.4,19.0,883.0,189.23,109.08
2016,5,15,10,15,912.0,113.0,3.45,19.5,909.5,246.44,151.4
2016,5,15,10,30,918.0,114.0,3.5,20.0,936.0,304.17,199.65
2016,5,15,10,45,920.5,116.0,3.55,20.5,955.5,361.73,249.85
2016,5,15,11,0,923.0,118.0,3.6,21.0,975.0,419.03,299.89
2016,5,15,11,15,925.0,118.5,3.7,21.0,987.0,474.78,348.59
2016,5,15,11,30,927.0,119.0,3.8,21.0,999.0,529.81,395.66
2016,5,15,11,45,927.5,119.0,3.9,21.0,1003.0,582.83,440.06
2016,5,15,12,0,928.0,119.0,4.0,21.0,1007.0,634.58,482.36
2016,5,15,12,15,927.5,119.0,4.15,21.0,1003.5,684.23,522.24
2016,5,15,12,30,927.0,119.0,4.3,21.0,1000.0,732.05,559.95
2016,5,15,12,45,929.0,116.0,4.45,21.5,990.0,777.24,594.16
2016,5,15,13,0,931.0,113.0,4.6,22.0,980.0,820.11,625.33
2016,5,15,13,15,927.0,112.0,4.7,21.5,961.5,857.3,653.53
2016,5,15,13,30,923.0,111.0,4.8,21.0,943.0,891.4,679.72
2016,5,15,13,45,917.5,110.0,4.9,21.0,917.0,920.96,701.55
2016,5,15,14,0,912.0,109.0,5.0,21.0,891.0,947.1,721.13
2016,5,15,14,15,904.5,107.5,5.05,21.0,858.5,967.37,736.44
2016,5,15,14,30,897.0,106.0,5.1,21.0,826.0,983.97,749.4
2016,5,15,14,45,885.5,105.0,5.2,21.0,787.5,993.51,758.05
2016,5,15,15,0,874.0,104.0,5.3,21.0,749.0,999.29,764.32
2016,5,15,15,15,861.0,101.5,5.25,20.5,705.5,998.17,766.41
2016,5,15,15,30,848.0,99.0,5.2,20.0,662.0,993.35,766.13
2016,5,15,15,45,831.5,96.0,5.2,20.0,614.0,994.12,768.84
2016,5,15,16,0,815.0,93.0,5.2,20.0,566.0,977.91,759.72
2016,5,15,16,15,792.0,89.5,5.15,19.5,515.5,951.03,744.24
2016,5,15,16,30,769.0,86.0,5.1,19.0,465.0,921.0,726.38
2016,5,15,16,45,735.0,82.5,5.05,18.5,411.5,877.0,698.01
2016,5,15,17,0,701.0,79.0,5.0,18.0,358.0,837.54,672.36
2016,5,15,17,15,657.5,73.5,4.8,17.5,305.5,778.22,630.02
2016,5,15,17,30,614.0,68.0,4.6,17.0,253.0,717.96,585.54
2016,5,15,17,45,545.5,61.0,4.45,16.5,201.5,632.0,519.28
2016,5,15,18,0,477.0,54.0,4.3,16.0,150.0,547.42,450.99
2016,5,15,18,15,376.5,44.0,4.0,15.5,106.0,433.57,355.6
2016,5,15,18,30,276.0,34.0,3.7,15.0,62.0,325.38,257.76
2016,5,15,18,45,138.0,17.0,3.45,14.5,31.0,162.2,45.42
2016,5,15,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,5,15,92.5,16.0,2.65,11.0,24.5,12.17,0.0
2016,5,16,5,30,185.0,32.0,2.6,11.0,49.0,24.2,14.28
2016,5,16,5,45,279.0,46.5,2.6,11.5,90.0,35.13,25.33
2016,5,16,6,0,373.0,61.0,2.6,12.0,131.0,46.05,35.56
2016,5,16,6,15,444.0,70.5,2.5,12.5,180.0,55.87,44.59
2016,5,16,6,30,515.0,80.0,2.4,13.0,229.0,62.81,50.81
2016,5,16,6,45,561.5,88.5,2.35,13.5,280.5,68.6,55.82
2016,5,16,7,0,608.0,97.0,2.3,14.0,332.0,74.26,60.57
2016,5,16,7,15,644.5,103.0,2.25,14.5,384.0,77.85,63.4
2016,5,16,7,30,681.0,109.0,2.2,15.0,436.0,81.37,66.1
2016,5,16,7,45,710.5,113.0,2.15,15.5,487.5,83.33,67.43
2016,5,16,8,0,740.0,117.0,2.1,16.0,539.0,85.25,68.7
2016,5,16,8,15,760.5,120.5,2.15,16.5,587.0,93.93,75.78
2016,5,16,8,30,781.0,124.0,2.2,17.0,635.0,95.22,76.49
2016,5,16,8,45,801.0,125.0,2.3,18.0,680.0,94.85,75.67
2016,5,16,9,0,821.0,126.0,2.4,19.0,725.0,94.5,74.88
2016,5,16,9,15,832.5,128.0,2.45,19.5,763.5,94.43,74.51
2016,5,16,9,30,844.0,130.0,2.5,20.0,802.0,94.29,74.08
2016,5,16,9,45,870.5,121.5,2.65,20.5,839.5,137.01,82.08
2016,5,16,10,0,897.0,113.0,2.8,21.0,877.0,189.62,108.65
2016,5,16,10,15,902.5,114.5,2.9,21.5,903.5,246.42,150.45
2016,5,16,10,30,908.0,116.0,3.0,22.0,930.0,303.69,197.92
2016,5,16,10,45,913.0,116.0,3.1,22.5,949.5,360.22,246.75
2016,5,16,11,0,918.0,116.0,3.2,23.0,969.0,416.73,295.63
2016,5,16,11,15,920.0,116.5,3.3,23.0,981.0,472.08,343.5
2016,5,16,11,30,922.0,117.0,3.4,23.0,993.0,526.71,389.75
2016,5,16,11,45,922.5,117.5,3.55,23.5,997.5,579.67,432.87
2016,5,16,12,0,923.0,118.0,3.7,24.0,1002.0,631.41,473.83
2016,5,16,12,15,922.0,118.0,3.8,24.0,998.5,680.39,512.52
2016,5,16,12,30,921.0,118.0,3.9,24.0,995.0,727.53,549.03
2016,5,16,12,45,916.5,119.0,4.05,24.0,983.0,770.8,582.27
2016,5,16,13,0,912.0,120.0,4.2,24.0,971.0,811.5,612.56
2016,5,16,13,15,908.0,119.0,4.3,23.5,952.5,848.13,639.82
2016,5,16,13,30,904.0,118.0,4.4,23.0,934.0,881.74,665.1
2016,5,16,13,45,898.5,117.0,4.55,23.0,908.0,910.86,686.58
2016,5,16,14,0,893.0,116.0,4.7,23.0,882.0,936.62,706.06
2016,5,16,14,15,885.0,114.0,4.75,23.0,850.0,955.62,720.32
2016,5,16,14,30,877.0,112.0,4.8,23.0,818.0,970.95,732.27
2016,5,16,14,45,869.5,108.5,4.85,23.0,780.5,981.53,741.16
2016,5,16,15,0,862.0,105.0,4.9,23.0,743.0,988.39,747.72
2016,5,16,15,15,849.0,102.5,4.9,22.5,699.5,987.14,750.03
2016,5,16,15,30,836.0,100.0,4.9,22.0,656.0,995.69,759.36
2016,5,16,15,45,819.0,97.0,4.9,22.0,608.5,982.51,752.27
2016,5,16,16,0,802.0,94.0,4.9,22.0,561.0,965.79,742.96
2016,5,16,16,15,779.0,90.5,4.8,21.5,511.0,938.96,727.27
2016,5,16,16,30,756.0,87.0,4.7,21.0,461.0,909.02,709.29
2016,5,16,16,45,720.5,83.5,4.6,20.5,408.0,863.65,679.92
2016,5,16,17,0,685.0,80.0,4.5,20.0,355.0,823.03,653.42
2016,5,16,17,15,642.0,74.5,4.25,19.5,302.5,764.49,612.02
2016,5,16,17,30,599.0,69.0,4.0,19.0,250.0,705.03,568.85
2016,5,16,17,45,528.5,62.5,3.75,18.5,199.5,618.23,502.72
2016,5,16,18,0,458.0,56.0,3.5,18.0,149.0,532.81,434.66
2016,5,16,18,15,361.0,45.0,3.2,17.0,105.5,421.31,343.15
2016,5,16,18,30,264.0,34.0,2.9,16.0,62.0,315.53,249.57
2016,5,16,18,45,132.0,17.0,2.65,15.5,31.0,157.93,56.95
2016,5,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,5,15,126.0,15.0,1.05,12.5,26.5,11.51,0.0
2016,5,17,5,30,252.0,30.0,1.2,13.0,53.0,24.49,14.56
2016,5,17,5,45,360.0,40.5,1.4,13.5,96.5,32.99,23.3
2016,5,17,6,0,468.0,51.0,1.6,14.0,140.0,41.55,31.32
2016,5,17,6,15,535.0,58.5,1.65,14.5,190.0,47.42,36.75
2016,5,17,6,30,602.0,66.0,1.7,15.0,240.0,53.31,41.99
2016,5,17,6,45,650.0,71.0,1.75,16.0,293.0,57.12,45.14
2016,5,17,7,0,698.0,76.0,1.8,17.0,346.0,60.94,48.19
2016,5,17,7,15,730.5,80.5,2.0,18.0,399.5,69.37,55.15
2016,5,17,7,30,763.0,85.0,2.2,19.0,453.0,72.7,57.59
2016,5,17,7,45,789.5,87.5,2.45,20.0,505.0,74.43,58.62
2016,5,17,8,0,816.0,90.0,2.7,21.0,557.0,76.15,59.63
2016,5,17,8,15,834.5,93.0,2.75,21.5,606.0,77.93,60.82
2016,5,17,8,30,853.0,96.0,2.8,22.0,655.0,88.68,69.53
2016,5,17,8,45,868.5,98.0,2.9,22.5,700.0,90.15,70.42
2016,5,17,9,0,884.0,100.0,3.0,23.0,745.0,91.48,71.2
2016,5,17,9,15,894.5,102.0,2.95,23.5,785.0,92.49,71.72
2016,5,17,9,30,905.0,104.0,2.9,24.0,825.0,93.35,72.13
2016,5,17,9,45,910.5,107.0,2.9,24.5,858.0,133.66,76.71
2016,5,17,10,0,916.0,110.0,2.9,25.0,891.0,191.57,107.57
2016,5,17,10,15,922.0,111.5,2.85,25.0,918.5,249.46,149.89
2016,5,17,10,30,928.0,113.0,2.8,25.0,946.0,307.87,197.96
2016,5,17,10,45,933.0,113.5,2.75,25.5,966.0,365.72,247.09
2016,5,17,11,0,938.0,114.0,2.7,26.0,986.0,423.55,296.1
2016,5,17,11,15,940.0,114.5,2.65,26.0,998.0,479.9,343.7
2016,5,17,11,30,942.0,115.0,2.6,26.0,1010.0,535.52,389.48
2016,5,17,11,45,943.5,114.5,2.6,26.0,1015.0,589.28,432.73
2016,5,17,12,0,945.0,114.0,2.6,26.0,1020.0,641.84,473.85
2016,5,17,12,15,944.5,114.0,2.65,26.0,1016.5,692.06,512.39
2016,5,17,12,30,944.0,114.0,2.7,26.0,1013.0,740.43,548.72
2016,5,17,12,45,941.0,113.5,2.75,26.5,1001.5,784.47,580.17
2016,5,17,13,0,938.0,113.0,2.8,27.0,990.0,825.9,608.24
2016,5,17,13,15,934.0,112.0,2.85,26.5,971.0,863.28,634.91
2016,5,17,13,30,930.0,111.0,2.9,26.0,952.0,897.56,659.61
2016,5,17,13,45,924.0,110.0,3.0,26.0,925.5,926.84,680.14
2016,5,17,14,0,918.0,109.0,3.1,26.0,899.0,952.66,698.5
2016,5,17,14,15,910.0,107.5,3.15,26.0,866.0,972.57,712.76
2016,5,17,14,30,902.0,106.0,3.2,26.0,833.0,988.77,724.77
2016,5,17,14,45,891.0,104.5,3.3,26.0,794.0,998.33,733.0
2016,5,17,15,0,880.0,103.0,3.4,26.0,755.0,1004.09,738.98
2016,5,17,15,15,867.0,100.5,3.4,25.5,711.0,1003.0,741.36
2016,5,17,15,30,854.0,98.0,3.4,25.0,667.0,998.18,741.51
2016,5,17,15,45,836.0,95.0,3.45,25.0,618.5,997.36,743.43
2016,5,17,16,0,818.0,92.0,3.5,25.0,570.0,979.61,734.12
2016,5,17,16,15,795.0,88.5,3.45,24.5,519.0,952.72,719.48
2016,5,17,16,30,772.0,85.0,3.4,24.0,468.0,922.69,702.58
2016,5,17,16,45,742.5,80.5,3.35,24.0,415.5,881.97,676.62
2016,5,17,17,0,713.0,76.0,3.3,24.0,363.0,838.81,648.46
2016,5,17,17,15,670.5,70.5,3.0,23.0,310.0,786.43,613.91
2016,5,17,17,30,628.0,65.0,2.7,22.0,257.0,726.93,572.75
2016,5,17,17,45,567.5,58.0,2.4,21.5,206.5,648.13,514.24
2016,5,17,18,0,507.0,51.0,2.1,21.0,156.0,570.44,453.79
2016,5,17,18,15,412.0,41.5,1.9,20.0,111.0,461.28,367.19
2016,5,17,18,30,317.0,32.0,1.7,19.0,66.0,357.65,278.0
2016,5,17,18,45,158.5,16.0,1.55,18.5,33.0,185.0,78.72
2016,5,17,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,15,121.5,15.5,1.3,14.5,27.0,11.87,0.0
2016,5,18,5,30,243.0,31.0,1.4,15.0,54.0,25.26,15.17
2016,5,18,5,45,345.5,42.0,1.55,16.0,97.0,34.1,24.02
2016,5,18,6,0,448.0,53.0,1.7,17.0,140.0,42.95,32.16
2016,5,18,6,15,515.0,61.0,1.7,17.5,189.5,49.11,37.78
2016,5,18,6,30,582.0,69.0,1.7,18.0,239.0,55.27,43.19
2016,5,18,6,45,629.0,75.0,1.75,18.5,291.5,59.66,46.9
2016,5,18,7,0,676.0,81.0,1.8,19.0,344.0,64.03,50.47
2016,5,18,7,15,709.0,86.0,1.85,19.5,397.0,67.41,53.11
2016,5,18,7,30,742.0,91.0,1.9,20.0,450.0,76.53,60.63
2016,5,18,7,45,766.0,95.0,2.0,21.0,501.0,79.05,62.3
2016,5,18,8,0,790.0,99.0,2.1,22.0,552.0,81.48,63.87
2016,5,18,8,15,809.0,102.0,2.15,22.5,600.5,83.02,64.82
2016,5,18,8,30,828.0,105.0,2.2,23.0,649.0,84.47,65.7
2016,5,18,8,45,841.5,108.0,2.25,24.0,693.0,85.65,66.22
2016,5,18,9,0,855.0,111.0,2.3,25.0,737.0,96.52,74.74
2016,5,18,9,15,866.0,113.5,2.4,25.0,776.5,97.59,75.43
2016,5,18,9,30,877.0,116.0,2.5,25.0,816.0,98.48,76.01
2016,5,18,9,45,888.0,116.0,2.6,25.5,850.0,137.6,79.58
2016,5,18,10,0,899.0,116.0,2.7,26.0,884.0,193.39,109.05
2016,5,18,10,15,905.0,117.5,2.8,26.0,911.0,250.3,150.63
2016,5,18,10,30,911.0,119.0,2.9,26.0,938.0,307.73,197.82
2016,5,18,10,45,915.0,120.0,3.05,26.5,957.5,364.6,246.18
2016,5,18,11,0,919.0,121.0,3.2,27.0,977.0,421.37,294.5
2016,5,18,11,15,921.5,121.5,3.25,27.0,989.0,476.92,341.62
2016,5,18,11,30,924.0,122.0,3.3,27.0,1001.0,531.84,387.16
2016,5,18,11,45,923.5,123.0,3.4,27.5,1005.0,584.68,429.28
2016,5,18,12,0,923.0,124.0,3.5,28.0,1009.0,636.23,469.18
2016,5,18,12,15,922.5,123.5,3.6,27.5,1006.0,685.24,508.17
2016,5,18,12,30,922.0,123.0,3.7,27.0,1003.0,732.44,545.18
2016,5,18,12,45,918.5,123.5,3.8,27.0,991.5,776.15,578.05
2016,5,18,13,0,915.0,124.0,3.9,27.0,980.0,817.36,608.09
2016,5,18,13,15,911.0,123.0,3.95,27.0,961.0,854.17,633.59
2016,5,18,13,30,907.0,122.0,4.0,27.0,942.0,887.95,657.01
2016,5,18,13,45,900.0,121.5,4.1,27.0,916.0,916.38,677.13
2016,5,18,14,0,893.0,121.0,4.2,27.0,890.0,941.38,695.06
2016,5,18,14,15,885.0,119.0,4.25,26.5,857.5,960.5,710.35
2016,5,18,14,30,877.0,117.0,4.3,26.0,825.0,975.96,723.41
2016,5,18,14,45,866.5,114.5,4.35,26.0,786.5,984.79,730.83
2016,5,18,15,0,856.0,112.0,4.4,26.0,748.0,989.88,735.96
2016,5,18,15,15,842.0,109.5,4.4,25.5,704.0,1001.59,746.95
2016,5,18,15,30,828.0,107.0,4.4,25.0,660.0,995.81,746.31
2016,5,18,15,45,811.5,103.5,4.45,25.0,613.0,982.61,739.73
2016,5,18,16,0,795.0,100.0,4.5,25.0,566.0,965.87,730.85
2016,5,18,16,15,771.5,96.0,4.4,24.5,515.0,937.98,714.96
2016,5,18,16,30,748.0,92.0,4.3,24.0,464.0,906.98,696.8
2016,5,18,16,45,719.0,86.5,4.2,24.0,412.0,872.35,674.46
2016,5,18,17,0,690.0,81.0,4.1,24.0,360.0,829.25,645.68
2016,5,18,17,15,647.0,75.5,3.65,23.0,307.5,770.64,605.78
2016,5,18,17,30,604.0,70.0,3.2,22.0,255.0,711.09,563.72
2016,5,18,17,45,543.5,62.5,2.8,21.5,205.0,632.1,504.32
2016,5,18,18,0,483.0,55.0,2.4,21.0,155.0,554.13,443.04
2016,5,18,18,15,388.5,44.5,2.1,20.0,110.5,444.68,355.54
2016,5,18,18,30,294.0,34.0,1.8,19.0,66.0,340.67,266.32
2016,5,18,18,45,147.0,17.0,1.55,18.5,33.0,178.75,85.84
2016,5,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,109.0,17.0,3.1,12.0,27.5,12.95,0.0
2016,5,19,5,30,218.0,34.0,3.1,12.0,55.0,25.79,15.93
2016,5,19,5,45,326.0,46.0,3.1,12.5,98.5,35.09,25.27
2016,5,19,6,0,434.0,58.0,3.1,13.0,142.0,46.81,36.13
2016,5,19,6,15,503.5,66.0,3.2,13.5,192.5,52.84,41.72
2016,5,19,6,30,573.0,74.0,3.3,14.0,243.0,58.87,47.11
2016,5,19,6,45,625.0,79.5,3.45,14.5,296.5,62.83,50.48
2016,5,19,7,0,677.0,85.0,3.6,15.0,350.0,66.81,53.75
2016,5,19,7,15,711.0,90.0,3.8,15.5,403.5,70.12,56.36
2016,5,19,7,30,745.0,95.0,4.0,16.0,457.0,73.36,58.87
2016,5,19,7,45,772.0,98.5,4.25,16.5,509.0,81.59,65.68
2016,5,19,8,0,799.0,102.0,4.5,17.0,561.0,83.68,67.12
2016,5,19,8,15,817.5,105.5,4.4,17.0,610.0,85.48,68.43
2016,5,19,8,30,836.0,109.0,4.3,17.0,659.0,87.15,69.65
2016,5,19,8,45,852.5,110.5,4.25,17.5,704.0,87.45,69.56
2016,5,19,9,0,869.0,112.0,4.2,18.0,749.0,97.48,77.75
2016,5,19,9,15,879.0,114.0,4.2,18.0,788.0,98.25,78.22
2016,5,19,9,30,889.0,116.0,4.2,18.0,827.0,98.86,78.57
2016,5,19,9,45,889.0,122.0,4.2,18.5,857.5,141.64,84.79
2016,5,19,10,0,889.0,128.0,4.2,19.0,888.0,199.1,117.19
2016,5,19,10,15,895.0,129.0,4.3,19.0,914.5,255.26,159.63
2016,5,19,10,30,901.0,130.0,4.4,19.0,941.0,311.94,207.81
2016,5,19,10,45,907.0,130.0,4.55,19.5,961.0,368.4,257.45
2016,5,19,11,0,913.0,130.0,4.7,20.0,981.0,424.98,307.31
2016,5,19,11,15,916.5,130.5,4.75,20.0,994.0,480.72,356.34
2016,5,19,11,30,920.0,131.0,4.8,20.0,1007.0,535.96,403.92
2016,5,19,11,45,925.5,128.5,4.9,20.0,1013.5,589.67,449.34
2016,5,19,12,0,931.0,126.0,5.0,20.0,1020.0,642.54,493.09
2016,5,19,12,15,932.0,126.0,5.1,20.0,1018.5,693.26,534.24
2016,5,19,12,30,933.0,126.0,5.2,20.0,1017.0,742.33,573.34
2016,5,19,12,45,931.0,126.5,5.3,20.0,1007.0,787.68,609.03
2016,5,19,13,0,929.0,127.0,5.4,20.0,997.0,830.62,641.9
2016,5,19,13,15,926.5,126.0,5.45,19.5,979.5,869.27,671.34
2016,5,19,13,30,924.0,125.0,5.5,19.0,962.0,904.96,698.78
2016,5,19,13,45,921.5,123.0,5.6,19.0,937.5,936.63,722.4
2016,5,19,14,0,919.0,121.0,5.7,19.0,913.0,965.0,743.8
2016,5,19,14,15,911.5,119.0,5.7,18.5,880.5,985.27,760.49
2016,5,19,14,30,904.0,117.0,5.7,18.0,848.0,1001.82,774.8
2016,5,19,14,45,897.5,113.5,5.75,18.0,810.5,1014.06,785.1
2016,5,19,15,0,891.0,110.0,5.8,18.0,773.0,1022.52,792.97
2016,5,19,15,15,877.5,107.5,5.85,17.5,728.5,1021.27,795.73
2016,5,19,15,30,864.0,105.0,5.9,17.0,684.0,1029.99,805.87
2016,5,19,15,45,846.5,102.0,6.0,16.5,635.5,1016.53,800.62
2016,5,19,16,0,829.0,99.0,6.1,16.0,587.0,999.41,792.88
2016,5,19,16,15,536.5,152.5,5.85,15.5,457.5,760.56,617.46
2016,5,19,16,30,244.0,206.0,5.6,15.0,328.0,504.83,415.16
2016,5,19,16,45,462.5,140.0,5.4,15.0,339.0,670.37,553.47
2016,5,19,17,0,681.0,74.0,5.2,15.0,350.0,804.52,657.16
2016,5,19,17,15,604.0,80.0,5.25,14.5,299.5,734.9,606.19
2016,5,19,17,30,527.0,86.0,5.3,14.0,249.0,657.72,548.32
2016,5,19,17,45,457.0,77.0,5.4,13.5,199.5,562.35,473.33
2016,5,19,18,0,387.0,68.0,5.5,13.0,150.0,478.95,404.63
2016,5,19,18,15,303.5,54.5,5.35,12.5,107.5,380.33,319.72
2016,5,19,18,30,220.0,41.0,5.2,12.0,65.0,287.24,234.28
2016,5,19,18,45,110.0,20.5,5.05,12.0,32.5,150.54,81.22
2016,5,19,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,5,15,36.5,17.5,4.45,10.0,21.5,13.46,0.0
2016,5,20,5,30,73.0,35.0,4.5,10.0,43.0,26.17,16.49
2016,5,20,5,45,122.0,54.5,4.55,10.5,75.5,39.79,29.66
2016,5,20,6,0,171.0,74.0,4.6,11.0,108.0,53.39,42.32
2016,5,20,6,15,203.0,94.5,4.6,11.0,146.0,67.2,55.06
2016,5,20,6,30,235.0,115.0,4.6,11.0,184.0,80.67,67.26
2016,5,20,6,45,276.5,128.5,4.6,11.5,225.5,89.8,75.2
2016,5,20,7,0,318.0,142.0,4.6,12.0,267.0,98.73,82.79
2016,5,20,7,15,281.0,170.5,4.55,12.0,292.5,114.56,96.48
2016,5,20,7,30,244.0,199.0,4.5,12.0,318.0,129.44,109.16
2016,5,20,7,45,449.5,166.5,4.5,12.5,414.5,109.99,91.58
2016,5,20,8,0,655.0,134.0,4.5,13.0,511.0,93.56,76.79
2016,5,20,8,15,478.0,209.0,4.5,13.5,497.0,131.29,109.05
2016,5,20,8,30,301.0,284.0,4.5,14.0,483.0,171.41,142.76
2016,5,20,8,45,354.0,290.0,4.5,14.5,539.0,174.43,144.6
2016,5,20,9,0,407.0,296.0,4.5,15.0,595.0,166.5,137.28
2016,5,20,9,15,648.5,206.5,4.5,15.0,712.0,122.24,99.53
2016,5,20,9,30,890.0,117.0,4.5,15.0,829.0,99.36,79.92
2016,5,20,9,45,517.5,269.5,4.55,15.5,687.5,177.94,124.96
2016,5,20,10,0,145.0,422.0,4.6,16.0,546.0,267.54,203.6
2016,5,20,10,15,245.0,419.0,4.65,16.0,636.5,288.5,215.14
2016,5,20,10,30,345.0,416.0,4.7,16.0,727.0,336.77,250.01
2016,5,20,10,45,337.5,429.5,4.8,16.0,739.5,371.92,279.88
2016,5,20,11,0,330.0,443.0,4.9,16.0,752.0,406.92,309.64
2016,5,20,11,15,391.5,425.5,4.95,16.0,796.0,452.48,346.25
2016,5,20,11,30,453.0,408.0,5.0,16.0,840.0,497.94,383.23
2016,5,20,11,45,432.5,412.0,5.05,16.0,826.5,526.86,407.82
2016,5,20,12,0,412.0,416.0,5.1,16.0,813.0,553.55,430.09
2016,5,20,12,15,310.0,450.5,5.1,16.0,748.5,548.04,426.52
2016,5,20,12,30,208.0,485.0,5.1,16.0,684.0,528.52,411.44
2016,5,20,12,45,112.0,393.0,5.1,16.0,500.5,406.17,318.25
2016,5,20,13,0,16.0,301.0,5.1,16.0,317.0,249.22,194.96
2016,5,20,13,15,38.0,359.0,5.1,16.0,394.5,329.47,258.77
2016,5,20,13,30,60.0,417.0,5.1,16.0,472.0,406.0,318.53
2016,5,20,13,45,141.5,420.0,5.15,16.0,544.0,506.55,398.07
2016,5,20,14,0,223.0,423.0,5.2,16.0,616.0,596.79,468.9
2016,5,20,14,15,329.0,372.0,5.15,16.0,644.5,681.6,535.83
2016,5,20,14,30,435.0,321.0,5.1,16.0,673.0,769.33,604.1
2016,5,20,14,45,665.0,211.0,5.1,16.0,720.5,910.35,713.96
2016,5,20,15,0,895.0,101.0,5.1,16.0,768.0,1016.57,790.29
2016,5,20,15,15,882.0,99.0,5.05,15.5,724.0,1016.15,792.19
2016,5,20,15,30,869.0,97.0,5.0,15.0,680.0,1011.99,792.35
2016,5,20,15,45,853.5,93.5,4.95,15.0,632.0,999.89,785.52
2016,5,20,16,0,838.0,90.0,4.9,15.0,584.0,997.31,785.68
2016,5,20,16,15,815.5,87.0,4.8,14.5,533.0,971.53,770.34
2016,5,20,16,30,793.0,84.0,4.7,14.0,482.0,942.57,752.74
2016,5,20,16,45,759.5,81.0,4.6,14.0,428.0,899.6,723.2
2016,5,20,17,0,726.0,78.0,4.5,14.0,374.0,854.18,691.43
2016,5,20,17,15,684.0,73.0,4.3,13.5,321.0,803.01,655.14
2016,5,20,17,30,642.0,68.0,4.1,13.0,268.0,744.43,612.08
2016,5,20,17,45,571.0,62.5,3.95,13.0,215.5,657.59,544.5
2016,5,20,18,0,500.0,57.0,3.8,13.0,163.0,571.99,475.01
2016,5,20,18,15,403.5,47.0,3.55,12.5,117.5,460.73,382.17
2016,5,20,18,30,307.0,37.0,3.3,12.0,72.0,354.53,288.08
2016,5,20,18,45,153.5,18.5,3.1,11.5,36.0,188.77,110.5
2016,5,20,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,20,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,5,15,132.0,16.5,1.4,10.0,29.5,12.65,0.0
2016,5,21,5,30,264.0,33.0,1.6,10.0,59.0,26.94,17.28
2016,5,21,5,45,370.0,42.5,1.8,10.5,103.0,34.58,25.11
2016,5,21,6,0,476.0,52.0,2.0,11.0,147.0,42.32,32.46
2016,5,21,6,15,540.0,59.5,2.0,11.0,197.0,48.16,37.98
2016,5,21,6,30,604.0,67.0,2.0,11.0,247.0,54.0,43.31
2016,5,21,6,45,650.0,72.0,2.0,11.5,299.5,57.77,46.55
2016,5,21,7,0,696.0,77.0,2.0,12.0,352.0,61.54,49.69
2016,5,21,7,15,348.0,109.5,2.0,12.5,247.0,75.79,62.05
2016,5,21,7,30,0.0,142.0,2.0,13.0,142.0,104.3,86.68
2016,5,21,7,45,12.0,178.0,2.05,13.5,185.0,128.48,107.09
2016,5,21,8,0,24.0,214.0,2.1,14.0,228.0,152.04,126.64
2016,5,21,8,15,91.0,258.5,2.15,14.0,318.0,170.66,142.01
2016,5,21,8,30,158.0,303.0,2.2,14.0,408.0,186.01,154.49
2016,5,21,8,45,87.5,279.0,2.3,14.5,338.0,183.12,151.36
2016,5,21,9,0,17.0,255.0,2.4,15.0,268.0,181.07,149.03
2016,5,21,9,15,16.0,260.0,2.5,15.0,272.5,184.86,151.9
2016,5,21,9,30,15.0,265.0,2.6,15.0,277.0,188.53,154.68
2016,5,21,9,45,12.0,237.0,2.75,15.5,247.0,172.87,134.62
2016,5,21,10,0,9.0,209.0,2.9,16.0,217.0,155.78,120.57
2016,5,21,10,15,20.5,287.5,3.0,16.0,306.5,212.32,164.75
2016,5,21,10,30,32.0,366.0,3.1,16.0,396.0,255.09,197.56
2016,5,21,10,45,30.0,366.5,3.25,16.5,394.5,261.96,202.63
2016,5,21,11,0,28.0,367.0,3.4,17.0,393.0,268.5,207.53
2016,5,21,11,15,31.0,381.0,3.45,17.0,410.0,285.77,220.97
2016,5,21,11,30,34.0,395.0,3.5,17.0,427.0,304.01,235.12
2016,5,21,11,45,53.5,428.0,3.6,17.0,479.5,345.33,266.95
2016,5,21,12,0,73.0,461.0,3.7,17.0,532.0,390.25,301.4
2016,5,21,12,15,44.5,380.5,3.75,17.0,423.5,323.01,250.34
2016,5,21,12,30,16.0,300.0,3.8,17.0,315.0,243.78,189.18
2016,5,21,12,45,154.0,377.5,3.9,17.0,522.0,424.22,331.04
2016,5,21,13,0,292.0,455.0,4.0,17.0,729.0,618.31,477.48
2016,5,21,13,15,312.5,441.0,4.05,17.0,729.0,647.13,499.11
2016,5,21,13,30,333.0,427.0,4.1,17.0,729.0,675.45,521.23
2016,5,21,13,45,314.5,417.0,4.15,17.0,696.5,672.44,519.73
2016,5,21,14,0,296.0,407.0,4.2,17.0,664.0,666.43,516.18
2016,5,21,14,15,163.0,363.0,4.2,17.0,504.0,496.83,388.83
2016,5,21,14,30,30.0,319.0,4.2,17.0,344.0,314.83,246.78
2016,5,21,14,45,43.0,321.5,4.25,17.0,355.0,335.88,264.71
2016,5,21,15,0,56.0,324.0,4.3,17.0,366.0,358.09,283.05
2016,5,21,15,15,72.0,312.5,4.2,16.5,363.5,369.2,293.46
2016,5,21,15,30,88.0,301.0,4.1,16.0,361.0,380.52,304.19
2016,5,21,15,45,115.5,282.5,4.1,16.0,354.5,420.08,336.92
2016,5,21,16,0,143.0,264.0,4.1,16.0,348.0,434.49,350.26
2016,5,21,16,15,116.5,238.0,4.0,15.5,302.5,383.36,311.05
2016,5,21,16,30,90.0,212.0,3.9,15.0,257.0,307.75,251.81
2016,5,21,16,45,73.5,186.5,3.85,15.0,220.5,266.18,218.7
2016,5,21,17,0,57.0,161.0,3.8,15.0,184.0,223.98,184.39
2016,5,21,17,15,49.5,139.5,3.65,14.5,158.0,195.64,161.61
2016,5,21,17,30,42.0,118.0,3.5,14.0,132.0,166.84,137.89
2016,5,21,17,45,259.5,88.0,3.35,14.0,146.5,371.31,314.34
2016,5,21,18,0,477.0,58.0,3.2,14.0,161.0,552.56,458.24
2016,5,21,18,15,384.5,48.0,2.95,13.5,116.5,445.42,367.83
2016,5,21,18,30,292.0,38.0,2.7,13.0,72.0,343.03,277.94
2016,5,21,18,45,164.5,23.5,2.5,12.5,41.0,202.21,124.55
2016,5,21,19,0,37.0,9.0,2.3,12.0,10.0,35.12,0.0
2016,5,21,19,15,18.5,4.5,2.15,12.0,5.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,5,15,129.5,17.0,1.8,10.0,30.5,13.02,0.0
2016,5,22,5,30,259.0,34.0,1.8,10.0,61.0,26.0,16.56
2016,5,22,5,45,355.5,45.5,1.85,10.5,104.5,36.92,27.21
2016,5,22,6,0,452.0,57.0,1.9,11.0,148.0,46.06,35.83
2016,5,22,6,15,517.0,65.5,1.85,11.5,197.5,52.51,41.8
2016,5,22,6,30,582.0,74.0,1.8,12.0,247.0,58.91,47.54
2016,5,22,6,45,629.5,79.5,1.75,12.5,300.0,62.83,50.88
2016,5,22,7,0,677.0,85.0,1.7,13.0,353.0,66.75,54.11
2016,5,22,7,15,709.0,90.0,1.65,13.5,405.5,70.02,56.69
2016,5,22,7,30,741.0,95.0,1.6,14.0,458.0,73.21,59.17
2016,5,22,7,45,768.5,98.0,1.55,14.5,509.5,81.09,65.69
2016,5,22,8,0,796.0,101.0,1.5,15.0,561.0,82.86,66.85
2016,5,22,8,15,814.0,104.0,1.5,15.0,609.0,84.33,67.89
2016,5,22,8,30,832.0,107.0,1.5,15.0,657.0,85.71,68.86
2016,5,22,8,45,844.5,110.5,1.5,15.5,701.0,87.11,69.73
2016,5,22,9,0,857.0,114.0,1.5,16.0,745.0,98.11,78.77
2016,5,22,9,15,868.0,116.0,1.55,16.5,784.0,98.85,79.05
2016,5,22,9,30,879.0,118.0,1.6,17.0,823.0,99.43,79.22
2016,5,22,9,45,897.5,113.0,1.65,17.5,859.0,140.19,82.5
2016,5,22,10,0,916.0,108.0,1.7,18.0,895.0,194.59,112.17
2016,5,22,10,15,921.5,109.5,1.8,18.0,921.5,251.97,155.61
2016,5,22,10,30,927.0,111.0,1.9,18.0,948.0,309.82,204.51
2016,5,22,10,45,933.5,110.0,2.05,18.5,968.0,366.79,254.16
2016,5,22,11,0,940.0,109.0,2.2,19.0,988.0,423.85,303.88
2016,5,22,11,15,942.0,109.5,2.35,19.0,1000.0,479.84,352.65
2016,5,22,11,30,944.0,110.0,2.5,19.0,1012.0,535.09,399.76
2016,5,22,11,45,707.5,261.0,2.65,19.0,938.5,569.16,429.36
2016,5,22,12,0,471.0,412.0,2.8,19.0,865.0,585.41,442.7
2016,5,22,12,15,255.0,410.5,2.9,19.0,656.0,483.78,369.26
2016,5,22,12,30,39.0,409.0,3.0,19.0,447.0,349.23,267.36
2016,5,22,12,45,25.0,315.5,3.2,19.0,339.5,271.7,209.23
2016,5,22,13,0,11.0,222.0,3.4,19.0,232.0,182.46,140.24
2016,5,22,13,15,127.0,334.5,3.55,19.0,450.5,393.49,306.11
2016,5,22,13,30,243.0,447.0,3.7,19.0,669.0,616.84,473.03
2016,5,22,13,45,251.0,427.5,3.85,19.0,650.5,626.03,480.13
2016,5,22,14,0,259.0,408.0,4.0,19.0,632.0,633.52,487.23
2016,5,22,14,15,129.5,275.0,4.1,18.5,387.0,380.1,298.34
2016,5,22,14,30,0.0,142.0,4.2,18.0,142.0,111.73,85.08
2016,5,22,14,45,15.0,217.0,4.35,18.0,228.0,190.42,149.22
2016,5,22,15,0,30.0,292.0,4.5,18.0,314.0,298.52,235.28
2016,5,22,15,15,441.5,194.0,4.5,17.5,492.5,686.56,546.44
2016,5,22,15,30,853.0,96.0,4.5,17.0,671.0,994.27,771.77
2016,5,22,15,45,835.0,93.5,4.55,17.0,623.5,980.7,762.46
2016,5,22,16,0,817.0,91.0,4.6,17.0,576.0,976.83,762.53
2016,5,22,16,15,795.0,87.5,4.55,16.5,525.5,951.02,747.65
2016,5,22,16,30,773.0,84.0,4.5,16.0,475.0,922.1,730.54
2016,5,22,16,45,741.5,80.5,4.5,16.0,422.5,880.76,703.11
2016,5,22,17,0,710.0,77.0,4.5,16.0,370.0,837.03,673.43
2016,5,22,17,15,669.5,72.0,4.4,15.5,317.5,787.31,639.03
2016,5,22,17,30,629.0,67.0,4.3,15.0,265.0,730.53,597.95
2016,5,22,17,45,567.5,60.5,4.2,14.5,214.5,651.52,537.75
2016,5,22,18,0,506.0,54.0,4.1,14.0,164.0,573.58,475.56
2016,5,22,18,15,418.0,44.5,3.85,13.5,119.0,470.37,389.52
2016,5,22,18,30,330.0,35.0,3.6,13.0,74.0,371.92,302.5
2016,5,22,18,45,195.5,22.5,3.35,12.5,42.5,230.61,149.2
2016,5,22,19,0,61.0,10.0,3.1,12.0,11.0,54.11,0.0
2016,5,22,19,15,30.5,5.0,3.05,12.0,5.5,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
