Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,5,15,113.0,17.5,2.35,10.0,29.5,13.35,0.0
2016,5,23,5,30,226.0,35.0,2.4,10.0,59.0,26.57,17.1
2016,5,23,5,45,323.0,47.0,2.45,10.5,101.5,35.81,26.23
2016,5,23,6,0,420.0,59.0,2.5,11.0,144.0,47.36,36.99
2016,5,23,6,15,484.0,68.0,2.5,11.5,192.5,54.06,43.19
2016,5,23,6,30,548.0,77.0,2.5,12.0,241.0,60.7,49.13
2016,5,23,6,45,597.5,82.5,2.55,12.5,293.0,64.5,52.36
2016,5,23,7,0,647.0,88.0,2.6,13.0,345.0,68.31,55.49
2016,5,23,7,15,679.5,93.5,2.55,13.5,396.5,71.79,58.26
2016,5,23,7,30,712.0,99.0,2.5,14.0,448.0,75.18,60.9
2016,5,23,7,45,740.5,101.5,2.5,14.5,499.0,82.85,67.24
2016,5,23,8,0,769.0,104.0,2.5,15.0,550.0,84.18,68.01
2016,5,23,8,15,787.5,107.5,2.5,15.0,597.5,85.86,69.24
2016,5,23,8,30,806.0,111.0,2.5,15.0,645.0,87.43,70.38
2016,5,23,8,45,822.0,112.5,2.5,15.5,688.5,87.61,70.19
2016,5,23,9,0,838.0,114.0,2.5,16.0,732.0,87.73,69.98
2016,5,23,9,15,849.0,116.5,2.6,16.0,770.5,98.46,78.95
2016,5,23,9,30,860.0,119.0,2.7,16.0,809.0,99.25,79.45
2016,5,23,9,45,875.5,116.0,2.8,16.5,844.0,140.63,83.67
2016,5,23,10,0,891.0,113.0,2.9,17.0,879.0,194.39,113.75
2016,5,23,10,15,897.0,114.5,2.95,17.0,905.5,250.41,156.64
2016,5,23,10,30,903.0,116.0,3.0,17.0,932.0,306.97,204.96
2016,5,23,10,45,905.0,118.0,3.15,17.5,951.0,362.9,254.37
2016,5,23,11,0,907.0,120.0,3.3,18.0,970.0,418.55,303.52
2016,5,23,11,15,909.5,120.5,3.35,18.0,982.0,473.05,351.41
2016,5,23,11,30,912.0,121.0,3.4,18.0,994.0,526.94,397.73
2016,5,23,11,45,911.5,122.5,3.5,18.5,998.0,579.12,440.84
2016,5,23,12,0,911.0,124.0,3.6,19.0,1002.0,630.08,481.74
2016,5,23,12,15,910.5,124.0,3.65,19.0,999.0,678.6,520.54
2016,5,23,12,30,910.0,124.0,3.7,19.0,996.0,725.39,557.2
2016,5,23,12,45,896.0,131.5,3.8,19.0,982.0,766.12,588.77
2016,5,23,13,0,882.0,139.0,3.9,19.0,968.0,803.86,617.6
2016,5,23,13,15,661.5,257.0,3.95,19.0,872.0,786.43,601.84
2016,5,23,13,30,441.0,375.0,4.0,19.0,776.0,733.18,560.17
2016,5,23,13,45,288.0,401.5,4.05,19.0,660.5,634.56,487.46
2016,5,23,14,0,135.0,428.0,4.1,19.0,545.0,520.94,401.42
2016,5,23,14,15,139.0,408.5,4.1,19.0,525.5,518.49,401.11
2016,5,23,14,30,143.0,389.0,4.1,19.0,506.0,514.79,399.47
2016,5,23,14,45,80.0,323.5,4.2,19.0,388.5,373.88,292.62
2016,5,23,15,0,17.0,258.0,4.3,19.0,271.0,230.98,180.55
2016,5,23,15,15,8.5,178.0,4.3,18.5,184.5,152.2,118.6
2016,5,23,15,30,0.0,98.0,4.3,18.0,98.0,75.81,56.82
2016,5,23,15,45,130.5,176.5,4.3,18.0,254.0,314.84,255.19
2016,5,23,16,0,261.0,255.0,4.3,18.0,410.0,568.99,455.01
2016,5,23,16,15,131.0,204.0,4.2,17.5,282.0,355.82,287.85
2016,5,23,16,30,1.0,153.0,4.1,17.0,154.0,129.65,102.12
2016,5,23,16,45,3.0,145.0,4.1,17.0,146.5,126.7,100.43
2016,5,23,17,0,5.0,137.0,4.1,17.0,139.0,124.23,98.85
2016,5,23,17,15,305.5,104.0,3.95,16.5,201.0,463.6,386.6
2016,5,23,17,30,606.0,71.0,3.8,16.0,263.0,714.2,583.43
2016,5,23,17,45,547.0,63.5,3.65,15.5,213.0,636.63,522.69
2016,5,23,18,0,488.0,56.0,3.5,15.0,163.0,560.03,461.94
2016,5,23,18,15,400.5,46.5,3.1,14.5,118.5,457.71,376.99
2016,5,23,18,30,313.0,37.0,2.7,14.0,74.0,359.94,291.44
2016,5,23,18,45,156.5,24.0,2.35,13.5,42.5,198.29,131.36
2016,5,23,19,0,0.0,11.0,2.0,13.0,11.0,8.65,0.0
2016,5,23,19,15,0.0,5.5,1.95,12.5,5.5,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,5,15,126.0,17.5,2.4,11.0,30.5,13.39,0.0
2016,5,24,5,30,252.0,35.0,2.5,11.0,61.0,26.69,17.19
2016,5,24,5,45,348.0,46.0,2.65,11.5,104.0,37.22,27.38
2016,5,24,6,0,444.0,57.0,2.8,12.0,147.0,45.94,35.58
2016,5,24,6,15,507.5,65.0,2.8,12.0,196.0,51.97,41.24
2016,5,24,6,30,571.0,73.0,2.8,12.0,245.0,57.98,46.69
2016,5,24,6,45,617.5,79.0,2.85,12.5,297.0,62.25,50.35
2016,5,24,7,0,664.0,85.0,2.9,13.0,349.0,66.49,53.87
2016,5,24,7,15,696.5,90.0,2.9,13.5,401.0,69.74,56.45
2016,5,24,7,30,729.0,95.0,2.9,14.0,453.0,72.92,58.92
2016,5,24,7,45,755.5,98.0,2.9,14.5,504.0,80.75,65.41
2016,5,24,8,0,782.0,101.0,2.9,15.0,555.0,82.47,66.54
2016,5,24,8,15,800.0,104.5,2.9,15.5,603.0,84.23,67.71
2016,5,24,8,30,818.0,108.0,2.9,16.0,651.0,85.88,68.78
2016,5,24,8,45,833.5,110.0,2.95,16.5,695.0,86.43,68.92
2016,5,24,9,0,849.0,112.0,3.0,17.0,739.0,96.77,77.4
2016,5,24,9,15,599.0,233.0,3.05,17.0,687.0,134.85,109.32
2016,5,24,9,30,349.0,354.0,3.1,17.0,635.0,197.64,161.26
2016,5,24,9,45,384.5,353.5,3.15,17.5,674.5,223.01,162.28
2016,5,24,10,0,420.0,353.0,3.2,18.0,714.0,244.98,172.3
2016,5,24,10,15,312.5,401.5,3.25,18.0,675.0,294.0,214.19
2016,5,24,10,30,205.0,450.0,3.3,18.0,636.0,333.08,249.34
2016,5,24,10,45,107.0,323.0,3.4,18.0,420.5,251.31,190.95
2016,5,24,11,0,9.0,196.0,3.5,18.0,205.0,151.81,116.18
2016,5,24,11,15,31.5,316.5,3.55,18.0,347.0,243.07,187.55
2016,5,24,11,30,54.0,437.0,3.6,18.0,489.0,341.83,263.11
2016,5,24,11,45,49.0,430.5,3.65,18.0,477.5,344.61,265.26
2016,5,24,12,0,44.0,424.0,3.7,18.0,466.0,346.44,266.93
2016,5,24,12,15,40.0,414.0,3.75,18.0,452.5,345.33,266.33
2016,5,24,12,30,36.0,404.0,3.8,18.0,439.0,343.17,264.93
2016,5,24,12,45,106.0,440.5,3.85,18.0,541.0,439.37,339.27
2016,5,24,13,0,176.0,477.0,3.9,18.0,643.0,537.42,413.61
2016,5,24,13,15,225.5,459.0,3.9,18.0,667.5,579.74,446.24
2016,5,24,13,30,275.0,441.0,3.9,18.0,692.0,638.25,490.64
2016,5,24,13,45,169.0,418.5,3.9,18.0,571.5,528.76,408.75
2016,5,24,14,0,63.0,396.0,3.9,18.0,451.0,405.9,314.91
2016,5,24,14,15,38.5,327.0,3.9,18.0,360.5,324.66,253.26
2016,5,24,14,30,14.0,258.0,3.9,18.0,270.0,223.51,174.41
2016,5,24,14,45,14.0,251.5,3.9,18.0,263.0,219.77,172.02
2016,5,24,15,0,14.0,245.0,3.9,18.0,256.0,216.05,169.47
2016,5,24,15,15,118.5,276.5,3.9,17.5,357.5,400.4,318.6
2016,5,24,15,30,223.0,308.0,3.9,17.0,459.0,549.66,436.48
2016,5,24,15,45,111.5,220.5,3.9,17.0,296.0,344.02,276.18
2016,5,24,16,0,0.0,133.0,3.9,17.0,133.0,106.33,82.31
2016,5,24,16,15,0.0,138.0,3.85,16.5,138.0,112.0,87.65
2016,5,24,16,30,0.0,143.0,3.8,16.0,143.0,118.6,93.6
2016,5,24,16,45,186.5,143.0,3.8,16.0,220.0,368.59,305.38
2016,5,24,17,0,373.0,143.0,3.8,16.0,297.0,582.24,478.37
2016,5,24,17,15,349.0,127.0,3.65,15.5,255.5,536.22,443.02
2016,5,24,17,30,325.0,111.0,3.5,15.0,214.0,489.41,407.36
2016,5,24,17,45,297.0,93.0,3.4,15.0,174.0,435.74,364.19
2016,5,24,18,0,269.0,75.0,3.3,15.0,134.0,381.97,319.28
2016,5,24,18,15,223.5,58.0,2.95,14.5,98.5,314.73,261.35
2016,5,24,18,30,178.0,41.0,2.6,14.0,63.0,249.37,202.46
2016,5,24,18,45,89.0,25.5,2.3,13.5,36.5,129.0,86.49
2016,5,24,19,0,0.0,10.0,2.0,13.0,10.0,7.87,0.0
2016,5,24,19,15,0.0,5.0,1.9,12.5,5.0,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,25,5,15,146.5,16.5,2.45,11.0,32.0,13.26,0.5
2016,5,25,5,30,293.0,33.0,2.5,11.0,64.0,26.96,17.48
2016,5,25,5,45,387.0,43.0,2.55,11.5,107.5,35.01,25.45
2016,5,25,6,0,481.0,53.0,2.6,12.0,151.0,43.08,33.03
2016,5,25,6,15,542.5,60.0,2.6,12.0,200.5,48.51,38.14
2016,5,25,6,30,604.0,67.0,2.6,12.0,250.0,53.95,43.08
2016,5,25,6,45,647.0,72.5,2.65,12.5,301.5,58.03,46.58
2016,5,25,7,0,690.0,78.0,2.7,13.0,353.0,62.08,49.96
2016,5,25,7,15,721.0,82.0,2.7,13.5,405.0,70.16,56.82
2016,5,25,7,30,752.0,86.0,2.7,14.0,457.0,73.04,59.02
2016,5,25,7,45,775.5,89.5,2.75,14.5,507.5,75.35,60.69
2016,5,25,8,0,799.0,93.0,2.8,15.0,558.0,77.57,62.29
2016,5,25,8,15,816.5,96.0,2.85,15.5,605.5,79.22,63.38
2016,5,25,8,30,834.0,99.0,2.9,16.0,653.0,80.76,64.38
2016,5,25,8,45,847.5,101.5,3.0,16.5,697.0,91.44,73.2
2016,5,25,9,0,861.0,104.0,3.1,17.0,741.0,92.86,74.07
2016,5,25,9,15,871.5,106.0,3.2,17.5,779.5,93.74,74.5
2016,5,25,9,30,882.0,108.0,3.3,18.0,818.0,94.45,74.81
2016,5,25,9,45,895.5,106.5,3.45,18.5,852.5,138.54,80.37
2016,5,25,10,0,909.0,105.0,3.6,19.0,887.0,193.67,111.57
2016,5,25,10,15,914.5,106.0,3.7,19.0,913.5,250.11,154.77
2016,5,25,10,30,920.0,107.0,3.8,19.0,940.0,307.01,203.35
2016,5,25,10,45,924.5,107.5,3.9,19.5,959.5,363.55,253.1
2016,5,25,11,0,929.0,108.0,4.0,20.0,979.0,420.03,302.76
2016,5,25,11,15,931.0,108.5,4.05,20.0,991.0,475.18,351.17
2016,5,25,11,30,933.0,109.0,4.1,20.0,1003.0,529.63,397.92
2016,5,25,11,45,934.0,109.0,4.2,20.5,1007.5,582.33,441.43
2016,5,25,12,0,935.0,109.0,4.3,21.0,1012.0,633.84,482.75
2016,5,25,12,15,934.5,109.0,4.35,21.0,1009.0,683.01,522.08
2016,5,25,12,30,934.0,109.0,4.4,21.0,1006.0,730.39,559.26
2016,5,25,12,45,922.0,115.0,4.5,21.0,992.5,772.1,591.74
2016,5,25,13,0,910.0,121.0,4.6,21.0,979.0,810.87,620.98
2016,5,25,13,15,906.5,120.0,4.6,21.0,961.0,847.59,647.08
2016,5,25,13,30,903.0,119.0,4.6,21.0,943.0,881.36,671.05
2016,5,25,13,45,899.0,117.0,4.7,21.0,918.0,910.67,692.64
2016,5,25,14,0,895.0,115.0,4.8,21.0,893.0,936.68,712.07
2016,5,25,14,15,888.0,113.5,4.85,20.5,861.5,956.99,728.77
2016,5,25,14,30,881.0,112.0,4.9,20.0,830.0,973.74,743.25
2016,5,25,14,45,872.5,109.0,4.95,20.0,793.0,983.88,751.9
2016,5,25,15,0,864.0,106.0,5.0,20.0,756.0,990.32,758.21
2016,5,25,15,15,851.5,103.5,5.0,19.5,713.0,989.63,760.88
2016,5,25,15,30,839.0,101.0,5.0,19.0,670.0,985.31,761.23
2016,5,25,15,45,823.0,97.5,5.05,19.0,623.5,986.15,764.31
2016,5,25,16,0,807.0,94.0,5.1,19.0,577.0,969.96,755.48
2016,5,25,16,15,785.5,91.0,5.05,18.5,527.0,945.43,741.54
2016,5,25,16,30,764.0,88.0,5.0,18.0,477.0,917.8,725.3
2016,5,25,16,45,735.0,83.5,4.95,17.5,425.5,877.87,699.83
2016,5,25,17,0,706.0,79.0,4.9,17.0,374.0,835.51,672.05
2016,5,25,17,15,666.0,74.0,4.75,16.5,322.0,786.62,637.95
2016,5,25,17,30,626.0,69.0,4.6,16.0,270.0,730.42,597.12
2016,5,25,17,45,567.5,62.5,4.45,16.0,219.5,654.29,538.07
2016,5,25,18,0,509.0,56.0,4.3,16.0,169.0,579.01,477.27
2016,5,25,18,15,422.0,47.0,4.05,15.5,124.0,477.12,393.05
2016,5,25,18,30,335.0,38.0,3.8,15.0,79.0,379.55,308.19
2016,5,25,18,45,201.0,25.0,3.6,14.5,46.5,242.03,169.63
2016,5,25,19,0,67.0,12.0,3.4,14.0,14.0,60.31,0.0
2016,5,25,19,15,33.5,6.0,3.4,13.5,7.0,0.0,0.0
2016,5,25,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,5,15,120.0,18.5,2.4,11.0,31.5,14.11,1.42
2016,5,26,5,30,240.0,37.0,2.4,11.0,63.0,28.08,18.48
2016,5,26,5,45,334.5,49.0,2.4,11.5,106.0,37.3,27.49
2016,5,26,6,0,429.0,61.0,2.4,12.0,149.0,48.96,38.3
2016,5,26,6,15,493.5,69.5,2.35,12.5,198.0,55.25,44.1
2016,5,26,6,30,558.0,78.0,2.3,13.0,247.0,61.51,49.66
2016,5,26,6,45,603.0,84.5,2.25,13.5,298.5,65.97,53.45
2016,5,26,7,0,648.0,91.0,2.2,14.0,350.0,70.37,57.08
2016,5,26,7,15,681.0,96.0,2.15,14.5,401.5,73.45,59.47
2016,5,26,7,30,714.0,101.0,2.1,15.0,453.0,76.47,61.76
2016,5,26,7,45,739.5,105.0,2.1,15.5,503.5,78.6,63.26
2016,5,26,8,0,765.0,109.0,2.1,16.0,554.0,87.36,70.47
2016,5,26,8,15,783.5,112.0,2.15,16.5,601.5,88.59,71.14
2016,5,26,8,30,802.0,115.0,2.2,17.0,649.0,89.74,71.76
2016,5,26,8,45,818.5,117.0,2.25,17.5,693.0,90.12,71.75
2016,5,26,9,0,835.0,119.0,2.3,18.0,737.0,90.44,71.7
2016,5,26,9,15,846.0,121.5,2.4,18.5,775.5,100.83,80.14
2016,5,26,9,30,857.0,124.0,2.5,19.0,814.0,101.51,80.39
2016,5,26,9,45,864.5,126.5,2.6,19.5,846.5,146.6,87.09
2016,5,26,10,0,872.0,129.0,2.7,20.0,879.0,201.44,118.52
2016,5,26,10,15,878.0,130.5,2.75,20.0,905.5,256.4,160.19
2016,5,26,10,30,884.0,132.0,2.8,20.0,932.0,311.89,206.99
2016,5,26,10,45,888.0,133.0,2.85,20.5,951.5,366.84,254.67
2016,5,26,11,0,892.0,134.0,2.9,21.0,971.0,421.74,302.21
2016,5,26,11,15,894.5,134.5,2.95,21.0,983.0,475.48,348.66
2016,5,26,11,30,897.0,135.0,3.0,21.0,995.0,528.67,393.6
2016,5,26,11,45,896.5,136.0,3.1,21.5,999.5,579.86,435.21
2016,5,26,12,0,896.0,137.0,3.2,22.0,1004.0,629.91,474.72
2016,5,26,12,15,895.5,137.0,3.25,22.0,1001.0,677.93,512.48
2016,5,26,12,30,895.0,137.0,3.3,22.0,998.0,724.32,548.19
2016,5,26,12,45,888.0,139.5,3.4,22.5,986.0,765.93,578.85
2016,5,26,13,0,881.0,142.0,3.5,23.0,974.0,804.96,607.06
2016,5,26,13,15,877.0,141.0,3.55,23.0,955.5,840.84,632.28
2016,5,26,13,30,873.0,140.0,3.6,23.0,937.0,873.81,655.45
2016,5,26,13,45,866.5,139.0,3.7,23.0,912.0,901.53,675.35
2016,5,26,14,0,860.0,138.0,3.8,23.0,887.0,925.93,693.12
2016,5,26,14,15,852.0,136.0,3.85,22.5,855.0,944.63,708.25
2016,5,26,14,30,844.0,134.0,3.9,22.0,823.0,974.44,731.14
2016,5,26,14,45,833.0,131.5,3.95,22.0,785.5,982.83,738.2
2016,5,26,15,0,822.0,129.0,4.0,22.0,748.0,987.46,743.06
2016,5,26,15,15,808.0,126.0,4.05,21.5,705.5,984.81,744.62
2016,5,26,15,30,794.0,123.0,4.1,21.0,663.0,978.46,743.87
2016,5,26,15,45,775.5,119.5,4.15,21.0,616.5,963.35,735.8
2016,5,26,16,0,757.0,116.0,4.2,21.0,570.0,944.75,725.43
2016,5,26,16,15,733.5,112.0,4.2,20.5,520.5,924.96,715.36
2016,5,26,16,30,710.0,108.0,4.2,20.0,471.0,894.95,697.95
2016,5,26,16,45,678.5,102.5,4.2,20.0,419.5,852.29,669.9
2016,5,26,17,0,647.0,97.0,4.2,20.0,368.0,807.45,639.76
2016,5,26,17,15,604.5,90.5,4.1,19.5,316.5,748.77,599.33
2016,5,26,17,30,562.0,84.0,4.0,19.0,265.0,689.01,556.7
2016,5,26,17,45,503.0,75.0,3.9,18.5,215.5,610.29,497.61
2016,5,26,18,0,444.0,66.0,3.8,18.0,166.0,532.33,436.41
2016,5,26,18,15,356.0,55.0,3.55,17.0,122.0,424.62,348.9
2016,5,26,18,30,268.0,44.0,3.3,16.0,78.0,329.18,266.97
2016,5,26,18,45,154.0,28.0,3.1,15.5,46.0,207.4,146.79
2016,5,26,19,0,40.0,12.0,2.9,15.0,14.0,39.83,0.0
2016,5,26,19,15,20.0,6.0,2.85,14.5,7.0,0.0,0.0
2016,5,26,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,5,15,110.5,20.0,1.75,11.5,32.0,15.18,2.43
2016,5,27,5,30,221.0,40.0,1.8,12.0,64.0,30.12,20.2
2016,5,27,5,45,323.0,51.5,1.9,12.5,107.5,38.98,28.88
2016,5,27,6,0,425.0,63.0,2.0,13.0,151.0,50.51,39.53
2016,5,27,6,15,490.5,72.0,1.95,13.5,200.5,57.14,45.61
2016,5,27,6,30,556.0,81.0,1.9,14.0,250.0,63.72,51.42
2016,5,27,6,45,606.0,86.5,1.85,14.5,303.0,67.44,54.53
2016,5,27,7,0,656.0,92.0,1.8,15.0,356.0,71.19,57.56
2016,5,27,7,15,689.0,97.5,1.7,15.5,408.0,74.6,60.22
2016,5,27,7,30,722.0,103.0,1.6,16.0,460.0,77.92,62.76
2016,5,27,7,45,749.5,106.0,1.5,17.0,511.0,79.44,63.58
2016,5,27,8,0,777.0,109.0,1.4,18.0,562.0,87.64,70.11
2016,5,27,8,15,795.5,112.5,1.3,18.5,610.0,89.21,71.06
2016,5,27,8,30,814.0,116.0,1.2,19.0,658.0,90.68,71.92
2016,5,27,8,45,830.5,117.5,1.15,20.0,702.5,90.76,71.49
2016,5,27,9,0,847.0,119.0,1.1,21.0,747.0,90.79,71.05
2016,5,27,9,15,858.0,121.0,1.05,21.5,785.5,100.96,79.17
2016,5,27,9,30,869.0,123.0,1.0,22.0,824.0,101.42,79.2
2016,5,27,9,45,881.0,122.5,1.0,22.5,858.0,146.42,84.98
2016,5,27,10,0,893.0,122.0,1.0,23.0,892.0,201.2,115.38
2016,5,27,10,15,899.0,123.0,1.1,23.5,918.5,256.95,156.43
2016,5,27,10,30,905.0,124.0,1.2,24.0,945.0,313.21,202.31
2016,5,27,10,45,911.0,123.5,1.3,24.5,965.0,368.96,249.29
2016,5,27,11,0,917.0,123.0,1.4,25.0,985.0,424.81,296.22
2016,5,27,11,15,919.0,123.5,1.5,25.0,997.0,479.46,342.09
2016,5,27,11,30,921.0,124.0,1.6,25.0,1009.0,533.46,386.39
2016,5,27,11,45,923.5,123.0,1.75,25.5,1013.5,585.93,427.87
2016,5,27,12,0,926.0,122.0,1.9,26.0,1018.0,637.39,467.43
2016,5,27,12,15,925.0,122.0,2.0,26.0,1015.0,686.11,504.69
2016,5,27,12,30,924.0,122.0,2.1,26.0,1012.0,733.05,539.89
2016,5,27,12,45,920.5,122.5,2.25,26.0,1000.5,776.51,572.38
2016,5,27,13,0,917.0,123.0,2.4,26.0,989.0,817.49,602.13
2016,5,27,13,15,913.0,122.0,2.55,25.5,970.5,854.12,628.97
2016,5,27,13,30,909.0,121.0,2.7,25.0,952.0,887.74,653.95
2016,5,27,13,45,902.0,120.5,2.85,25.0,926.0,916.04,674.25
2016,5,27,14,0,895.0,120.0,3.0,25.0,900.0,940.94,692.43
2016,5,27,14,15,887.5,118.0,3.1,25.0,868.0,960.45,706.83
2016,5,27,14,30,880.0,116.0,3.2,25.0,836.0,976.36,719.04
2016,5,27,14,45,868.5,114.5,3.3,25.0,798.0,985.25,726.81
2016,5,27,15,0,857.0,113.0,3.4,25.0,760.0,990.45,732.36
2016,5,27,15,15,843.5,110.5,3.45,24.5,717.0,1002.82,743.98
2016,5,27,15,30,830.0,108.0,3.5,24.0,674.0,997.66,744.08
2016,5,27,15,45,812.5,105.0,3.6,24.0,626.5,984.2,737.79
2016,5,27,16,0,795.0,102.0,3.7,24.0,579.0,967.22,729.22
2016,5,27,16,15,772.5,98.0,3.7,23.5,529.0,940.57,714.82
2016,5,27,16,30,750.0,94.0,3.7,23.0,479.0,910.82,698.16
2016,5,27,16,45,721.0,89.5,3.75,22.5,427.5,877.66,679.09
2016,5,27,17,0,692.0,85.0,3.8,22.0,376.0,836.14,653.52
2016,5,27,17,15,651.5,79.5,3.65,21.5,324.0,780.12,615.66
2016,5,27,17,30,611.0,74.0,3.5,21.0,272.0,723.0,575.75
2016,5,27,17,45,552.0,67.0,3.35,20.5,221.5,646.01,519.1
2016,5,27,18,0,493.0,60.0,3.2,20.0,171.0,569.79,460.43
2016,5,27,18,15,407.0,50.0,2.85,19.0,126.0,467.82,378.88
2016,5,27,18,30,321.0,40.0,2.5,18.0,81.0,370.09,296.6
2016,5,27,18,45,196.0,26.5,2.15,17.5,48.0,238.32,170.43
2016,5,27,19,0,71.0,13.0,1.8,17.0,15.0,64.19,0.0
2016,5,27,19,15,35.5,6.5,1.7,16.5,7.5,5.11,0.0
2016,5,27,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,5,15,128.5,18.5,0.95,14.0,32.5,14.14,2.19
2016,5,28,5,30,257.0,37.0,1.1,14.0,65.0,28.17,18.41
2016,5,28,5,45,349.5,48.0,1.25,14.5,108.0,38.78,28.48
2016,5,28,6,0,442.0,59.0,1.4,15.0,151.0,47.43,36.51
2016,5,28,6,15,505.0,67.5,1.3,15.5,200.0,53.79,42.29
2016,5,28,6,30,568.0,76.0,1.2,16.0,249.0,60.1,47.82
2016,5,28,6,45,612.5,82.0,1.2,17.0,300.5,64.27,51.2
2016,5,28,7,0,657.0,88.0,1.2,18.0,352.0,68.39,54.43
2016,5,28,7,15,689.0,93.0,1.1,18.5,403.5,71.55,56.85
2016,5,28,7,30,721.0,98.0,1.0,19.0,455.0,74.63,59.16
2016,5,28,7,45,744.5,102.5,0.95,20.0,505.0,83.54,66.27
2016,5,28,8,0,768.0,107.0,0.9,21.0,555.0,86.05,67.87
2016,5,28,8,15,786.5,110.0,0.9,21.5,602.5,87.34,68.58
2016,5,28,8,30,805.0,113.0,0.9,22.0,650.0,88.53,69.23
2016,5,28,8,45,818.5,116.5,0.95,22.5,693.5,89.77,69.93
2016,5,28,9,0,832.0,120.0,1.0,23.0,737.0,90.87,70.52
2016,5,28,9,15,843.0,122.0,1.1,23.0,775.5,90.9,70.39
2016,5,28,9,30,854.0,124.0,1.2,23.0,814.0,101.37,78.88
2016,5,28,9,45,861.5,126.5,1.3,23.5,846.5,147.12,85.69
2016,5,28,10,0,869.0,129.0,1.4,24.0,879.0,201.67,116.44
2016,5,28,10,15,875.5,130.5,1.5,24.0,905.0,256.42,157.07
2016,5,28,10,30,882.0,132.0,1.6,24.0,931.0,311.78,202.67
2016,5,28,10,45,884.5,133.5,1.7,24.5,950.0,366.3,248.9
2016,5,28,11,0,887.0,135.0,1.8,25.0,969.0,420.61,294.84
2016,5,28,11,15,889.5,136.0,1.9,25.0,981.0,474.27,340.06
2016,5,28,11,30,892.0,137.0,2.0,25.0,993.0,527.41,383.84
2016,5,28,11,45,891.0,138.0,2.15,25.5,997.0,578.01,424.09
2016,5,28,12,0,890.0,139.0,2.3,26.0,1001.0,627.44,462.32
2016,5,28,12,15,889.5,139.0,2.4,26.0,998.0,675.15,499.05
2016,5,28,12,30,889.0,139.0,2.5,26.0,995.0,721.27,533.85
2016,5,28,12,45,884.0,140.0,2.7,26.0,983.5,762.96,565.49
2016,5,28,13,0,879.0,141.0,2.9,26.0,972.0,802.19,595.0
2016,5,28,13,15,874.5,140.0,3.05,25.5,953.5,837.52,621.16
2016,5,28,13,30,870.0,139.0,3.2,25.0,935.0,869.92,645.44
2016,5,28,13,45,862.0,139.0,3.35,25.0,909.5,897.05,665.03
2016,5,28,14,0,854.0,139.0,3.5,25.0,884.0,920.85,682.52
2016,5,28,14,15,845.5,137.0,3.6,25.0,852.0,938.96,696.04
2016,5,28,14,30,837.0,135.0,3.7,25.0,820.0,968.26,717.23
2016,5,28,14,45,823.5,133.5,3.85,25.0,782.0,975.16,723.83
2016,5,28,15,0,810.0,132.0,4.0,25.0,744.0,978.3,728.24
2016,5,28,15,15,795.5,129.0,4.05,24.5,701.5,975.07,729.38
2016,5,28,15,30,781.0,126.0,4.1,24.0,659.0,968.18,728.24
2016,5,28,15,45,760.5,123.0,4.2,23.5,612.5,951.59,720.87
2016,5,28,16,0,740.0,120.0,4.3,23.0,566.0,939.33,716.56
2016,5,28,16,15,715.5,115.5,4.3,22.5,516.5,910.72,700.3
2016,5,28,16,30,691.0,111.0,4.3,22.0,467.0,879.23,681.91
2016,5,28,16,45,657.0,106.0,4.3,22.0,415.5,834.95,652.73
2016,5,28,17,0,623.0,101.0,4.3,22.0,364.0,788.56,621.51
2016,5,28,17,15,580.0,94.0,4.1,21.5,313.0,729.18,580.29
2016,5,28,17,30,537.0,87.0,3.9,21.0,262.0,668.79,537.03
2016,5,28,17,45,475.0,78.5,3.7,20.5,213.0,588.37,476.69
2016,5,28,18,0,413.0,70.0,3.5,20.0,164.0,503.6,410.43
2016,5,28,18,15,329.5,57.5,3.15,19.0,120.5,405.13,330.76
2016,5,28,18,30,246.0,45.0,2.8,18.0,77.0,311.72,251.14
2016,5,28,18,45,143.0,29.0,2.5,17.5,45.5,202.24,146.03
2016,5,28,19,0,40.0,13.0,2.2,17.0,14.0,40.65,0.0
2016,5,28,19,15,20.0,6.5,2.05,16.5,7.0,5.11,0.0
2016,5,28,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,5,15,104.0,19.5,1.5,13.5,31.0,14.8,2.9
2016,5,29,5,30,208.0,39.0,1.6,14.0,62.0,29.36,19.44
2016,5,29,5,45,299.5,52.0,1.75,14.5,104.0,39.17,28.83
2016,5,29,6,0,391.0,65.0,1.9,15.0,146.0,49.0,37.89
2016,5,29,6,15,454.0,74.5,1.9,15.5,194.0,58.64,46.57
2016,5,29,6,30,517.0,84.0,1.9,16.0,242.0,65.43,52.51
2016,5,29,6,45,564.0,91.0,1.9,16.5,293.0,70.04,56.37
2016,5,29,7,0,611.0,98.0,1.9,17.0,344.0,74.6,60.07
2016,5,29,7,15,644.5,103.5,1.8,17.5,395.0,77.78,62.49
2016,5,29,7,30,678.0,109.0,1.7,18.0,446.0,80.89,64.81
2016,5,29,7,45,703.5,114.0,1.6,18.5,495.5,83.39,66.58
2016,5,29,8,0,729.0,119.0,1.5,19.0,545.0,85.78,68.24
2016,5,29,8,15,748.5,122.5,1.5,19.5,592.0,94.43,75.19
2016,5,29,8,30,768.0,126.0,1.5,20.0,639.0,95.61,75.79
2016,5,29,8,45,783.5,129.5,1.55,20.5,682.0,96.55,76.22
2016,5,29,9,0,799.0,133.0,1.6,21.0,725.0,97.36,76.56
2016,5,29,9,15,810.5,135.5,1.65,21.5,763.5,97.35,76.22
2016,5,29,9,30,822.0,138.0,1.7,22.0,802.0,97.22,75.81
2016,5,29,9,45,835.0,137.5,1.75,22.5,835.5,141.54,82.39
2016,5,29,10,0,848.0,137.0,1.8,23.0,869.0,202.9,118.87
2016,5,29,10,15,854.5,138.5,1.95,23.0,895.0,256.49,158.95
2016,5,29,10,30,861.0,140.0,2.1,23.0,921.0,310.69,203.97
2016,5,29,10,45,865.0,141.0,2.25,23.5,940.5,364.28,249.79
2016,5,29,11,0,869.0,142.0,2.4,24.0,960.0,417.83,295.54
2016,5,29,11,15,872.0,143.0,2.5,24.0,972.0,470.78,340.59
2016,5,29,11,30,875.0,144.0,2.6,24.0,984.0,523.29,384.32
2016,5,29,11,45,875.5,144.5,2.75,24.0,988.5,573.6,425.53
2016,5,29,12,0,876.0,145.0,2.9,24.0,993.0,622.91,465.02
2016,5,29,12,15,875.5,145.0,2.95,24.0,990.0,670.08,501.71
2016,5,29,12,30,875.0,145.0,3.0,24.0,987.0,715.7,536.45
2016,5,29,12,45,868.0,147.5,3.15,24.0,975.5,756.57,567.59
2016,5,29,13,0,861.0,150.0,3.3,24.0,964.0,794.93,596.51
2016,5,29,13,15,857.0,149.0,3.4,24.0,946.5,830.26,621.8
2016,5,29,13,30,853.0,148.0,3.5,24.0,929.0,862.74,644.81
2016,5,29,13,45,848.0,145.5,3.6,24.0,904.5,890.07,664.38
2016,5,29,14,0,843.0,143.0,3.7,24.0,880.0,928.47,691.54
2016,5,29,14,15,835.0,141.0,3.75,24.0,849.0,947.3,705.19
2016,5,29,14,30,827.0,139.0,3.8,24.0,818.0,962.54,716.72
2016,5,29,14,45,817.0,136.5,3.85,24.0,781.0,971.71,724.35
2016,5,29,15,0,807.0,134.0,3.9,24.0,744.0,977.22,729.73
2016,5,29,15,15,793.0,131.0,3.9,23.5,702.5,974.51,730.9
2016,5,29,15,30,779.0,128.0,3.9,23.0,661.0,968.15,729.8
2016,5,29,15,45,760.5,124.0,3.9,23.0,614.5,952.53,721.13
2016,5,29,16,0,742.0,120.0,3.9,23.0,568.0,941.2,715.57
2016,5,29,16,15,718.5,115.5,3.85,22.5,519.0,913.64,699.87
2016,5,29,16,30,695.0,111.0,3.8,22.0,470.0,883.19,682.09
2016,5,29,16,45,664.0,105.5,3.75,22.0,419.5,841.28,654.61
2016,5,29,17,0,633.0,100.0,3.7,22.0,369.0,797.2,625.14
2016,5,29,17,15,590.5,93.5,3.55,21.5,318.0,738.81,585.16
2016,5,29,17,30,548.0,87.0,3.4,21.0,267.0,679.34,543.12
2016,5,29,17,45,489.5,78.0,3.3,20.5,218.0,601.4,485.46
2016,5,29,18,0,431.0,69.0,3.2,20.0,169.0,518.18,421.11
2016,5,29,18,15,346.5,57.5,2.9,19.0,125.0,419.73,341.98
2016,5,29,18,30,262.0,46.0,2.6,18.0,81.0,326.51,263.08
2016,5,29,18,45,154.5,30.0,2.35,17.5,48.5,213.3,156.01
2016,5,29,19,0,47.0,14.0,2.1,17.0,16.0,46.78,0.0
2016,5,29,19,15,23.5,7.0,2.1,16.5,8.0,22.5,0.0
2016,5,29,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,5,15,129.0,19.0,0.7,12.5,33.5,14.51,3.06
2016,5,30,5,30,258.0,38.0,0.7,13.0,67.0,28.9,19.21
2016,5,30,5,45,354.0,49.0,0.75,14.0,110.5,39.59,29.31
2016,5,30,6,0,450.0,60.0,0.8,15.0,154.0,48.26,37.28
2016,5,30,6,15,513.0,68.0,0.75,15.5,203.5,54.23,42.7
2016,5,30,6,30,576.0,76.0,0.7,16.0,253.0,60.18,47.9
2016,5,30,6,45,623.0,81.5,0.7,16.5,305.0,64.04,51.1
2016,5,30,7,0,670.0,87.0,0.7,17.0,357.0,67.9,54.21
2016,5,30,7,15,702.0,92.0,0.75,18.0,409.0,71.1,56.56
2016,5,30,7,30,734.0,97.0,0.8,19.0,461.0,74.23,58.8
2016,5,30,7,45,759.5,100.0,0.85,20.0,512.0,82.12,65.06
2016,5,30,8,0,785.0,103.0,0.9,21.0,563.0,83.78,65.95
2016,5,30,8,15,803.5,106.5,0.95,21.5,611.0,85.51,67.05
2016,5,30,8,30,822.0,110.0,1.0,22.0,659.0,87.12,68.06
2016,5,30,8,45,836.5,112.5,1.05,23.0,702.5,87.89,68.23
2016,5,30,9,0,851.0,115.0,1.1,24.0,746.0,98.35,76.4
2016,5,30,9,15,862.0,117.0,1.2,24.5,785.0,99.04,76.62
2016,5,30,9,30,873.0,119.0,1.3,25.0,824.0,99.56,76.75
2016,5,30,9,45,880.0,121.5,1.45,25.5,856.5,146.75,84.0
2016,5,30,10,0,887.0,124.0,1.6,26.0,889.0,202.11,115.16
2016,5,30,10,15,893.0,125.0,1.7,26.0,916.0,257.36,155.99
2016,5,30,10,30,899.0,126.0,1.8,26.0,943.0,313.13,201.74
2016,5,30,10,45,902.5,127.5,1.95,26.0,962.0,368.74,249.14
2016,5,30,11,0,906.0,129.0,2.1,26.0,981.0,424.23,296.56
2016,5,30,11,15,908.0,129.5,2.2,26.0,993.5,478.22,342.1
2016,5,30,11,30,910.0,130.0,2.3,26.0,1006.0,531.59,386.12
2016,5,30,11,45,910.0,131.0,2.4,26.5,1010.0,583.43,427.08
2016,5,30,12,0,910.0,132.0,2.5,27.0,1014.0,634.16,465.99
2016,5,30,12,15,909.5,131.5,2.6,27.0,1011.0,682.25,502.95
2016,5,30,12,30,909.0,131.0,2.7,27.0,1008.0,728.67,537.93
2016,5,30,12,45,906.5,131.0,2.85,27.0,997.0,772.04,570.41
2016,5,30,13,0,904.0,131.0,3.0,27.0,986.0,813.04,600.48
2016,5,30,13,15,900.0,130.0,3.1,27.0,968.0,849.41,625.65
2016,5,30,13,30,896.0,129.0,3.2,27.0,950.0,882.81,648.85
2016,5,30,13,45,889.5,128.0,3.35,27.0,924.5,910.93,668.9
2016,5,30,14,0,883.0,127.0,3.5,27.0,899.0,935.68,686.85
2016,5,30,14,15,875.5,125.0,3.6,26.5,867.5,955.12,702.5
2016,5,30,14,30,868.0,123.0,3.7,26.0,836.0,971.0,716.03
2016,5,30,14,45,857.0,121.5,3.8,26.0,798.5,980.4,724.05
2016,5,30,15,0,846.0,120.0,3.9,26.0,761.0,1000.46,739.4
2016,5,30,15,15,832.5,117.0,3.95,25.5,718.5,998.53,741.36
2016,5,30,15,30,819.0,114.0,4.0,25.0,676.0,992.87,741.16
2016,5,30,15,45,801.5,111.0,4.1,25.0,629.0,979.51,734.76
2016,5,30,16,0,784.0,108.0,4.2,25.0,582.0,962.65,726.1
2016,5,30,16,15,761.0,104.0,4.2,24.5,532.5,935.65,711.33
2016,5,30,16,30,738.0,100.0,4.2,24.0,483.0,912.48,699.14
2016,5,30,16,45,709.0,95.0,4.2,23.5,431.5,872.8,675.07
2016,5,30,17,0,680.0,90.0,4.2,23.0,380.0,830.86,648.89
2016,5,30,17,15,639.0,84.5,4.0,22.5,328.0,774.61,610.66
2016,5,30,17,30,598.0,79.0,3.8,22.0,276.0,717.24,570.42
2016,5,30,17,45,541.5,71.5,3.65,21.5,226.0,642.16,515.33
2016,5,30,18,0,485.0,64.0,3.5,21.0,176.0,567.64,458.17
2016,5,30,18,15,399.5,53.5,3.1,20.0,131.0,465.55,376.81
2016,5,30,18,30,314.0,43.0,2.7,19.0,86.0,364.43,292.49
2016,5,30,18,45,194.0,29.0,2.35,18.5,52.0,242.08,178.86
2016,5,30,19,0,74.0,15.0,2.0,18.0,18.0,100.25,0.0
2016,5,30,19,15,37.0,7.5,1.9,17.5,9.0,32.68,0.0
2016,5,30,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,31,5,15,164.0,17.5,0.45,15.5,36.0,14.08,2.94
2016,5,31,5,30,328.0,35.0,0.4,16.0,72.0,28.7,18.83
2016,5,31,5,45,421.0,44.0,0.4,17.0,116.5,35.97,25.82
2016,5,31,6,0,514.0,53.0,0.4,18.0,161.0,43.3,32.5
2016,5,31,6,15,574.0,59.5,0.3,18.5,211.5,48.42,37.11
2016,5,31,6,30,634.0,66.0,0.2,19.0,262.0,53.56,41.56
2016,5,31,6,45,674.5,71.5,0.15,20.0,314.0,57.69,44.89
2016,5,31,7,0,715.0,77.0,0.1,21.0,366.0,66.85,52.4
2016,5,31,7,15,744.5,81.0,0.25,21.5,418.0,69.82,54.62
2016,5,31,7,30,774.0,85.0,0.4,22.0,470.0,72.75,56.79
2016,5,31,7,45,795.5,88.5,0.55,23.0,520.5,75.07,58.3
2016,5,31,8,0,817.0,92.0,0.7,24.0,571.0,77.3,59.72
2016,5,31,8,15,834.0,95.0,0.75,24.5,619.0,78.98,60.79
2016,5,31,8,30,851.0,98.0,0.8,25.0,667.0,89.76,69.38
2016,5,31,8,45,863.5,101.0,0.85,26.0,710.5,91.62,70.4
2016,5,31,9,0,876.0,104.0,0.9,27.0,754.0,93.29,71.29
2016,5,31,9,15,886.0,106.0,1.0,27.0,793.0,94.16,71.85
2016,5,31,9,30,896.0,108.0,1.1,27.0,832.0,94.86,72.28
2016,5,31,9,45,898.5,112.5,1.25,27.5,863.5,143.95,80.53
2016,5,31,10,0,901.0,117.0,1.4,28.0,895.0,200.62,112.44
2016,5,31,10,15,907.0,118.0,1.55,28.0,922.0,256.51,153.44
2016,5,31,10,30,913.0,119.0,1.7,28.0,949.0,312.93,199.39
2016,5,31,10,45,916.5,120.5,1.9,28.5,968.5,369.18,246.55
2016,5,31,11,0,920.0,122.0,2.1,29.0,988.0,425.31,293.54
2016,5,31,11,15,922.5,122.5,2.25,29.0,1000.5,480.11,339.33
2016,5,31,11,30,925.0,123.0,2.4,29.0,1013.0,534.31,383.66
2016,5,31,11,45,925.5,123.5,2.55,29.0,1017.5,586.69,425.62
2016,5,31,12,0,926.0,124.0,2.7,29.0,1022.0,637.95,465.74
2016,5,31,12,15,925.0,124.0,2.8,29.0,1019.0,686.59,502.9
2016,5,31,12,30,924.0,124.0,2.9,29.0,1016.0,733.5,538.03
2016,5,31,12,45,921.5,124.0,3.05,29.0,1005.5,777.3,570.61
2016,5,31,13,0,919.0,124.0,3.2,29.0,995.0,818.69,600.54
2016,5,31,13,15,915.0,123.0,3.3,29.0,977.0,855.4,625.76
2016,5,31,13,30,911.0,122.0,3.4,29.0,959.0,889.11,649.0
2016,5,31,13,45,905.5,121.0,3.5,29.0,933.5,918.37,669.34
2016,5,31,14,0,900.0,120.0,3.6,29.0,908.0,944.3,687.6
2016,5,31,14,15,892.5,118.5,3.65,29.0,876.5,964.46,701.9
2016,5,31,14,30,885.0,117.0,3.7,29.0,845.0,981.04,714.02
2016,5,31,14,45,875.0,115.0,3.75,29.0,807.5,991.07,722.05
2016,5,31,15,0,865.0,113.0,3.8,29.0,770.0,997.42,727.88
2016,5,31,15,15,852.5,110.5,3.8,28.5,727.0,997.07,730.65
2016,5,31,15,30,840.0,108.0,3.8,28.0,684.0,1007.01,740.46
2016,5,31,15,45,823.0,105.0,3.8,28.0,637.0,994.22,733.89
2016,5,31,16,0,806.0,102.0,3.8,28.0,590.0,977.9,725.24
2016,5,31,16,15,784.5,98.0,3.75,27.5,540.0,952.38,711.59
2016,5,31,16,30,763.0,94.0,3.7,27.0,490.0,923.73,695.74
2016,5,31,16,45,734.0,90.0,3.65,27.0,438.5,884.61,671.11
2016,5,31,17,0,705.0,86.0,3.6,27.0,387.0,850.21,649.43
2016,5,31,17,15,665.0,80.5,3.3,26.0,334.5,794.57,613.3
2016,5,31,17,30,625.0,75.0,3.0,25.0,282.0,737.76,575.15
2016,5,31,17,45,568.0,68.0,2.75,24.5,231.5,662.37,520.86
2016,5,31,18,0,511.0,61.0,2.5,24.0,181.0,587.62,464.68
2016,5,31,18,15,426.0,51.5,2.2,23.0,135.0,486.56,386.33
2016,5,31,18,30,341.0,42.0,1.9,22.0,89.0,389.45,307.15
2016,5,31,18,45,214.5,29.0,1.6,21.0,54.0,257.89,189.85
2016,5,31,19,0,88.0,16.0,1.3,20.0,19.0,113.58,0.0
2016,5,31,19,15,44.0,8.0,1.25,19.5,9.5,38.15,0.0
2016,5,31,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,45,17.0,4.5,1.2,15.0,5.0,0.0,0.0
2016,6,1,5,0,34.0,9.0,1.2,15.0,10.0,7.08,0.0
2016,6,1,5,15,166.5,23.0,1.5,15.5,40.5,17.55,5.27
2016,6,1,5,30,299.0,37.0,1.8,16.0,71.0,30.22,20.07
2016,6,1,5,45,392.5,47.0,2.1,16.5,115.5,38.19,27.75
2016,6,1,6,0,486.0,57.0,2.4,17.0,160.0,46.18,35.11
2016,6,1,6,15,548.5,64.5,2.4,17.5,210.5,51.92,40.29
2016,6,1,6,30,611.0,72.0,2.4,18.0,261.0,57.65,45.27
2016,6,1,6,45,654.5,77.5,2.4,18.5,313.5,61.64,48.59
2016,6,1,7,0,698.0,83.0,2.4,19.0,366.0,65.6,51.78
2016,6,1,7,15,729.0,87.5,2.4,19.5,418.5,68.6,54.09
2016,6,1,7,30,760.0,92.0,2.4,20.0,471.0,77.39,61.31
2016,6,1,7,45,783.5,96.0,2.4,21.0,522.0,79.91,62.97
2016,6,1,8,0,807.0,100.0,2.4,22.0,573.0,82.31,64.52
2016,6,1,8,15,825.0,103.0,2.35,22.5,621.5,83.82,65.44
2016,6,1,8,30,843.0,106.0,2.3,23.0,670.0,85.22,66.27
2016,6,1,8,45,857.0,108.5,2.3,23.5,714.0,95.56,74.53
2016,6,1,9,0,871.0,111.0,2.3,24.0,758.0,96.87,75.26
2016,6,1,9,15,882.0,113.0,2.3,24.5,797.5,97.65,75.58
2016,6,1,9,30,893.0,115.0,2.3,25.0,837.0,98.26,75.77
2016,6,1,9,45,894.0,121.0,2.3,25.5,869.0,148.01,84.59
2016,6,1,10,0,895.0,127.0,2.3,26.0,901.0,204.99,117.25
2016,6,1,10,15,901.5,128.5,2.35,26.5,928.0,261.0,158.46
2016,6,1,10,30,908.0,130.0,2.4,27.0,955.0,317.61,204.49
2016,6,1,10,45,910.0,132.0,2.45,27.5,974.5,373.48,251.56
2016,6,1,11,0,912.0,134.0,2.5,28.0,994.0,429.1,298.25
2016,6,1,11,15,915.0,135.0,2.6,28.0,1006.5,484.13,344.33
2016,6,1,11,30,918.0,136.0,2.7,28.0,1019.0,538.68,388.99
2016,6,1,11,45,916.5,138.0,2.8,28.0,1023.5,590.81,430.82
2016,6,1,12,0,915.0,140.0,2.9,28.0,1028.0,641.75,470.68
2016,6,1,12,15,914.0,140.0,3.0,28.0,1025.0,690.29,507.93
2016,6,1,12,30,913.0,140.0,3.1,28.0,1022.0,737.16,543.19
2016,6,1,12,45,897.0,148.5,3.25,28.0,1007.5,777.38,573.23
2016,6,1,13,0,881.0,157.0,3.4,28.0,993.0,814.52,600.68
2016,6,1,13,15,876.5,156.0,3.5,28.0,974.5,850.46,626.02
2016,6,1,13,30,872.0,155.0,3.6,28.0,956.0,883.47,648.95
2016,6,1,13,45,703.5,241.0,3.75,28.0,876.0,872.35,641.08
2016,6,1,14,0,535.0,327.0,3.9,28.0,796.0,823.43,605.96
2016,6,1,14,15,555.5,302.0,3.95,27.5,774.0,842.79,622.91
2016,6,1,14,30,576.0,277.0,4.0,27.0,752.0,859.46,637.74
2016,6,1,14,45,696.5,210.5,4.05,27.0,759.0,938.0,695.1
2016,6,1,15,0,817.0,144.0,4.1,27.0,766.0,996.96,735.61
2016,6,1,15,15,802.5,141.0,4.05,26.5,723.0,994.09,736.02
2016,6,1,15,30,788.0,138.0,4.0,26.0,680.0,987.47,734.55
2016,6,1,15,45,742.5,134.0,4.0,26.0,616.5,953.05,713.33
2016,6,1,16,0,697.0,130.0,4.0,26.0,553.0,906.91,684.13
2016,6,1,16,15,508.0,167.0,3.85,25.5,461.5,746.86,574.85
2016,6,1,16,30,319.0,204.0,3.7,25.0,370.0,575.07,449.08
2016,6,1,16,45,423.0,160.5,3.6,25.0,356.5,653.94,512.18
2016,6,1,17,0,527.0,117.0,3.5,25.0,343.0,711.98,556.72
2016,6,1,17,15,468.0,115.5,3.2,24.0,296.5,636.38,503.35
2016,6,1,17,30,409.0,114.0,2.9,23.0,250.0,572.52,457.84
2016,6,1,17,45,369.5,98.5,2.6,22.5,205.5,509.54,410.22
2016,6,1,18,0,330.0,83.0,2.3,22.0,161.0,447.1,361.11
2016,6,1,18,15,267.5,67.0,2.0,21.0,120.0,364.96,294.68
2016,6,1,18,30,205.0,51.0,1.7,20.0,79.0,286.14,228.21
2016,6,1,18,45,102.5,34.5,1.45,19.5,48.5,159.81,117.8
2016,6,1,19,0,0.0,18.0,1.2,19.0,18.0,16.95,0.0
2016,6,1,19,15,0.0,9.0,1.15,18.5,9.0,7.08,0.0
2016,6,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
