Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,5.0,0.75,15.0,5.0,0.0,0.0
2016,6,2,5,0,0.0,10.0,0.8,15.0,10.0,7.87,0.0
2016,6,2,5,15,129.5,25.5,0.85,15.5,40.0,19.25,6.57
2016,6,2,5,30,259.0,41.0,0.9,16.0,70.0,31.04,20.82
2016,6,2,5,45,355.0,52.0,1.0,16.5,114.5,39.57,28.98
2016,6,2,6,0,451.0,63.0,1.1,17.0,159.0,50.63,39.03
2016,6,2,6,15,515.0,71.5,1.1,17.5,209.0,56.92,44.69
2016,6,2,6,30,579.0,80.0,1.1,18.0,259.0,63.17,50.11
2016,6,2,6,45,625.0,86.5,1.1,18.5,312.0,67.65,53.81
2016,6,2,7,0,671.0,93.0,1.1,19.0,365.0,72.07,57.37
2016,6,2,7,15,704.0,98.0,1.05,19.5,417.5,75.15,59.69
2016,6,2,7,30,737.0,103.0,1.0,20.0,470.0,78.16,61.92
2016,6,2,7,45,762.5,107.0,0.95,21.0,521.5,87.01,68.92
2016,6,2,8,0,788.0,111.0,0.9,22.0,573.0,89.17,70.19
2016,6,2,8,15,806.5,114.0,0.95,22.5,621.5,90.39,70.84
2016,6,2,8,30,825.0,117.0,1.0,23.0,670.0,91.52,71.42
2016,6,2,8,45,840.0,120.0,1.05,24.0,714.0,92.44,71.69
2016,6,2,9,0,855.0,123.0,1.1,25.0,758.0,93.24,71.88
2016,6,2,9,15,719.5,194.0,1.2,25.5,748.0,116.97,90.9
2016,6,2,9,30,584.0,265.0,1.3,26.0,738.0,149.96,117.05
2016,6,2,9,45,561.0,291.0,1.4,26.5,760.5,195.54,129.7
2016,6,2,10,0,538.0,317.0,1.5,27.0,783.0,244.98,160.59
2016,6,2,10,15,590.0,303.5,1.6,27.0,828.5,287.59,189.59
2016,6,2,10,30,642.0,290.0,1.7,27.0,874.0,329.6,221.46
2016,6,2,10,45,776.5,213.5,1.8,27.5,935.0,372.18,253.04
2016,6,2,11,0,911.0,137.0,1.9,28.0,996.0,430.23,297.85
2016,6,2,11,15,754.5,242.0,1.95,28.0,959.5,481.67,342.37
2016,6,2,11,30,598.0,347.0,2.0,28.0,923.0,528.83,380.51
2016,6,2,11,45,612.5,335.0,2.15,28.5,927.5,571.53,413.06
2016,6,2,12,0,627.0,323.0,2.3,29.0,932.0,608.04,440.84
2016,6,2,12,15,590.0,349.5,2.4,29.0,921.5,652.19,473.09
2016,6,2,12,30,553.0,376.0,2.5,29.0,911.0,686.53,497.88
2016,6,2,12,45,542.5,376.0,2.6,29.0,896.0,716.56,519.89
2016,6,2,13,0,532.0,376.0,2.7,29.0,881.0,743.99,539.88
2016,6,2,13,15,730.0,248.0,2.8,29.0,927.0,831.51,604.51
2016,6,2,13,30,928.0,120.0,2.9,29.0,973.0,900.99,653.82
2016,6,2,13,45,925.0,117.0,3.0,29.0,948.5,931.15,674.31
2016,6,2,14,0,922.0,114.0,3.1,29.0,924.0,957.93,693.01
2016,6,2,14,15,915.0,112.5,3.1,29.0,892.0,978.98,707.38
2016,6,2,14,30,908.0,111.0,3.1,29.0,860.0,996.42,719.56
2016,6,2,14,45,900.5,108.0,3.15,29.0,822.5,1008.16,728.64
2016,6,2,15,0,893.0,105.0,3.2,29.0,785.0,1016.16,735.53
2016,6,2,15,15,880.5,103.0,3.2,28.5,742.0,1016.53,738.78
2016,6,2,15,30,868.0,101.0,3.2,28.0,699.0,1013.21,739.88
2016,6,2,15,45,853.0,97.5,3.2,28.0,652.0,1002.0,734.55
2016,6,2,16,0,838.0,94.0,3.2,28.0,605.0,1000.54,735.8
2016,6,2,16,15,817.5,91.0,3.2,27.5,554.5,977.22,724.12
2016,6,2,16,30,797.0,88.0,3.2,27.0,504.0,950.7,710.37
2016,6,2,16,45,770.5,83.5,3.2,27.0,451.5,913.25,687.63
2016,6,2,17,0,744.0,79.0,3.2,27.0,399.0,873.22,662.74
2016,6,2,17,15,706.5,74.0,2.95,26.0,346.0,819.53,628.66
2016,6,2,17,30,669.0,69.0,2.7,25.0,293.0,771.47,597.38
2016,6,2,17,45,616.5,63.0,2.45,24.5,242.0,700.77,547.07
2016,6,2,18,0,564.0,57.0,2.2,24.0,191.0,630.46,494.84
2016,6,2,18,15,482.5,48.5,1.95,23.0,143.5,532.37,419.89
2016,6,2,18,30,401.0,40.0,1.7,22.0,96.0,437.97,343.72
2016,6,2,18,45,271.5,28.5,1.45,21.0,59.5,306.86,228.7
2016,6,2,19,0,142.0,17.0,1.2,20.0,23.0,157.96,0.0
2016,6,2,19,15,71.0,8.5,1.15,19.5,11.5,58.16,0.0
2016,6,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,3,4,45,32.0,5.0,0.4,18.5,5.5,0.0,0.0
2016,6,3,5,0,64.0,10.0,0.4,19.0,11.0,7.87,0.0
2016,6,3,5,15,206.5,23.0,0.35,19.5,43.5,18.79,6.29
2016,6,3,5,30,349.0,36.0,0.3,20.0,76.0,29.61,19.29
2016,6,3,5,45,441.0,45.0,0.3,20.5,121.5,36.9,26.23
2016,6,3,6,0,533.0,54.0,0.3,21.0,167.0,44.24,32.9
2016,6,3,6,15,592.5,60.5,0.35,21.5,218.0,49.37,37.44
2016,6,3,6,30,652.0,67.0,0.4,22.0,269.0,54.51,41.83
2016,6,3,6,45,692.0,72.5,0.45,23.0,322.0,58.66,45.12
2016,6,3,7,0,732.0,78.0,0.5,24.0,375.0,67.88,52.62
2016,6,3,7,15,761.5,82.0,0.55,25.0,428.0,70.87,54.71
2016,6,3,7,30,791.0,86.0,0.6,26.0,481.0,73.8,56.71
2016,6,3,7,45,812.0,89.5,0.65,27.0,531.5,76.11,58.18
2016,6,3,8,0,833.0,93.0,0.7,28.0,582.0,78.34,59.55
2016,6,3,8,15,849.5,96.0,0.65,28.5,630.0,80.01,60.59
2016,6,3,8,30,866.0,99.0,0.6,29.0,678.0,90.76,68.98
2016,6,3,8,45,877.0,102.0,0.55,29.5,722.0,92.58,70.07
2016,6,3,9,0,888.0,105.0,0.5,30.0,766.0,94.2,71.02
2016,6,3,9,15,897.5,107.0,0.35,30.5,804.5,95.04,71.33
2016,6,3,9,30,907.0,109.0,0.2,31.0,843.0,95.72,71.5
2016,6,3,9,45,917.0,108.5,0.1,31.5,877.0,143.68,77.81
2016,6,3,10,0,927.0,108.0,0.0,32.0,911.0,199.63,107.52
2016,6,3,10,15,932.0,109.5,0.15,32.0,937.0,256.82,148.07
2016,6,3,10,30,937.0,111.0,0.3,32.0,963.0,314.43,193.45
2016,6,3,10,45,935.0,115.0,0.45,32.0,981.0,371.49,240.26
2016,6,3,11,0,933.0,119.0,0.6,32.0,999.0,427.86,286.58
2016,6,3,11,15,935.0,119.5,0.7,32.0,1011.0,482.98,330.94
2016,6,3,11,30,937.0,120.0,0.8,32.0,1023.0,537.43,373.77
2016,6,3,11,45,931.5,124.0,0.95,32.0,1025.5,589.32,414.12
2016,6,3,12,0,926.0,128.0,1.1,32.0,1028.0,639.63,452.35
2016,6,3,12,15,925.0,128.0,1.15,32.0,1025.0,688.32,487.76
2016,6,3,12,30,924.0,128.0,1.2,32.0,1022.0,735.3,521.18
2016,6,3,12,45,686.0,264.5,1.3,32.0,924.5,732.16,517.77
2016,6,3,13,0,448.0,401.0,1.4,32.0,827.0,698.57,493.71
2016,6,3,13,15,677.0,265.0,1.45,32.0,894.5,802.39,567.59
2016,6,3,13,30,906.0,129.0,1.5,32.0,962.0,889.79,626.62
2016,6,3,13,45,894.5,130.5,1.6,32.0,935.0,916.09,643.95
2016,6,3,14,0,883.0,132.0,1.7,32.0,908.0,938.86,659.83
2016,6,3,14,15,875.0,130.0,1.8,31.5,876.0,958.06,674.99
2016,6,3,14,30,867.0,128.0,1.9,31.0,844.0,973.68,688.14
2016,6,3,14,45,854.0,127.0,2.0,31.0,805.5,981.83,695.43
2016,6,3,15,0,841.0,126.0,2.1,31.0,767.0,1001.02,709.88
2016,6,3,15,15,827.0,123.0,2.15,30.5,724.0,998.76,711.81
2016,6,3,15,30,813.0,120.0,2.2,30.0,681.0,992.77,711.74
2016,6,3,15,45,795.0,116.5,2.3,30.0,634.5,978.49,705.63
2016,6,3,16,0,777.0,113.0,2.4,30.0,588.0,960.7,697.33
2016,6,3,16,15,754.0,109.0,2.45,29.5,538.0,933.89,684.02
2016,6,3,16,30,731.0,105.0,2.5,29.0,488.0,911.54,673.54
2016,6,3,16,45,701.5,100.0,2.55,29.0,436.5,871.6,649.68
2016,6,3,17,0,672.0,95.0,2.6,29.0,385.0,829.39,623.85
2016,6,3,17,15,631.5,88.5,2.35,28.0,333.0,772.55,587.49
2016,6,3,17,30,591.0,82.0,2.1,27.0,281.0,714.56,549.12
2016,6,3,17,45,536.5,74.0,1.9,26.5,231.0,640.91,497.1
2016,6,3,18,0,482.0,66.0,1.7,26.0,181.0,567.75,443.21
2016,6,3,18,15,401.5,55.5,1.5,25.0,136.0,470.08,369.04
2016,6,3,18,30,321.0,45.0,1.3,24.0,91.0,372.8,291.52
2016,6,3,18,45,209.5,31.0,1.15,23.5,56.0,256.57,190.17
2016,6,3,19,0,98.0,17.0,1.0,23.0,21.0,124.71,0.0
2016,6,3,19,15,49.0,8.5,0.95,22.5,10.5,42.23,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,20.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.65,20.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.7,20.0,5.0,3.93,0.0
2016,6,4,5,15,11.0,21.5,0.7,20.0,23.0,16.44,4.9
2016,6,4,5,30,22.0,38.0,0.7,20.0,41.0,28.38,18.24
2016,6,4,5,45,41.5,58.5,0.7,20.5,66.5,42.74,31.22
2016,6,4,6,0,61.0,79.0,0.7,21.0,92.0,56.94,43.82
2016,6,4,6,15,74.0,100.5,0.9,21.0,121.0,71.5,56.62
2016,6,4,6,30,87.0,122.0,1.1,21.0,150.0,84.52,67.86
2016,6,4,6,45,99.0,143.5,1.3,21.5,180.0,98.07,79.19
2016,6,4,7,0,111.0,165.0,1.5,22.0,210.0,111.29,90.01
2016,6,4,7,15,289.0,162.5,1.5,22.0,301.5,110.15,88.71
2016,6,4,7,30,467.0,160.0,1.5,22.0,393.0,107.56,86.22
2016,6,4,7,45,254.0,197.0,1.55,22.5,325.5,127.93,102.76
2016,6,4,8,0,41.0,234.0,1.6,23.0,258.0,155.78,125.15
2016,6,4,8,15,92.0,270.5,1.65,23.0,330.5,176.98,142.02
2016,6,4,8,30,143.0,307.0,1.7,23.0,403.0,187.49,150.1
2016,6,4,8,45,87.5,300.0,1.8,23.5,360.0,193.76,154.48
2016,6,4,9,0,32.0,293.0,1.9,24.0,317.0,189.29,150.25
2016,6,4,9,15,19.0,240.5,1.95,24.5,255.5,173.06,136.65
2016,6,4,9,30,6.0,188.0,2.0,25.0,194.0,138.96,108.72
2016,6,4,9,45,23.5,277.0,2.05,25.5,297.5,185.47,138.54
2016,6,4,10,0,41.0,366.0,2.1,26.0,401.0,241.78,179.44
2016,6,4,10,15,163.5,401.0,2.2,26.5,549.0,279.48,201.77
2016,6,4,10,30,286.0,436.0,2.3,27.0,697.0,332.58,236.66
2016,6,4,10,45,352.0,418.0,2.4,27.5,745.5,370.27,263.7
2016,6,4,11,0,418.0,400.0,2.5,28.0,794.0,404.85,289.57
2016,6,4,11,15,429.0,406.5,2.55,28.5,815.5,448.02,322.67
2016,6,4,11,30,440.0,413.0,2.6,29.0,837.0,492.76,356.27
2016,6,4,11,45,445.0,416.5,2.7,29.5,847.5,533.88,386.85
2016,6,4,12,0,450.0,420.0,2.8,30.0,858.0,575.51,417.15
2016,6,4,12,15,451.0,418.5,2.8,30.0,856.0,611.42,443.51
2016,6,4,12,30,452.0,417.0,2.8,30.0,854.0,646.5,468.88
2016,6,4,12,45,685.0,268.5,2.85,30.5,923.0,734.07,533.04
2016,6,4,13,0,918.0,120.0,2.9,31.0,992.0,813.16,590.68
2016,6,4,13,15,914.5,119.0,2.9,30.5,974.5,850.1,616.13
2016,6,4,13,30,911.0,118.0,2.9,30.0,957.0,884.1,639.95
2016,6,4,13,45,905.5,117.0,2.9,30.0,932.0,913.26,659.36
2016,6,4,14,0,900.0,116.0,2.9,30.0,907.0,939.1,676.66
2016,6,4,14,15,892.5,114.5,2.85,30.0,876.0,959.19,689.95
2016,6,4,14,30,885.0,113.0,2.8,30.0,845.0,975.72,701.06
2016,6,4,14,45,874.5,111.5,2.8,30.0,807.5,985.75,708.57
2016,6,4,15,0,864.0,110.0,2.8,30.0,770.0,992.11,713.95
2016,6,4,15,15,851.5,107.5,2.8,29.5,727.5,991.77,716.65
2016,6,4,15,30,839.0,105.0,2.8,29.0,685.0,1001.54,726.14
2016,6,4,15,45,819.0,103.5,2.85,29.0,638.0,987.58,719.35
2016,6,4,16,0,799.0,102.0,2.9,29.0,591.0,970.13,710.56
2016,6,4,16,15,777.5,98.5,2.95,28.5,541.5,945.4,698.39
2016,6,4,16,30,756.0,95.0,3.0,28.0,492.0,917.56,684.01
2016,6,4,16,45,722.5,92.0,3.05,27.5,439.5,881.99,664.11
2016,6,4,17,0,689.0,89.0,3.1,27.0,387.0,838.29,638.07
2016,6,4,17,15,650.0,83.5,2.95,26.0,335.5,784.02,603.83
2016,6,4,17,30,611.0,78.0,2.8,25.0,284.0,728.55,567.46
2016,6,4,17,45,552.5,71.0,2.65,24.5,233.5,652.13,513.01
2016,6,4,18,0,494.0,64.0,2.5,24.0,183.0,576.38,456.67
2016,6,4,18,15,416.5,54.0,2.3,23.0,138.0,481.69,383.63
2016,6,4,18,30,339.0,44.0,2.1,22.0,93.0,390.47,309.54
2016,6,4,18,45,225.5,30.5,1.95,21.0,57.5,267.87,202.72
2016,6,4,19,0,112.0,17.0,1.8,20.0,22.0,135.85,0.6
2016,6,4,19,15,56.0,8.5,1.75,19.5,11.0,47.34,0.0
2016,6,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,45,32.0,4.5,0.7,16.0,5.5,0.0,0.0
2016,6,5,5,0,64.0,9.0,0.7,16.0,11.0,7.08,0.0
2016,6,5,5,15,190.0,22.5,0.8,16.5,42.0,18.3,6.37
2016,6,5,5,30,316.0,36.0,0.9,17.0,73.0,29.43,19.4
2016,6,5,5,45,403.5,46.5,1.0,17.5,117.5,37.83,27.36
2016,6,5,6,0,491.0,57.0,1.1,18.0,162.0,46.2,35.01
2016,6,5,6,15,550.0,64.5,1.15,18.5,212.0,51.91,40.13
2016,6,5,6,30,609.0,72.0,1.2,19.0,262.0,57.61,45.05
2016,6,5,6,45,652.0,77.5,1.25,19.5,314.0,61.58,48.33
2016,6,5,7,0,695.0,83.0,1.3,20.0,366.0,65.53,51.5
2016,6,5,7,15,725.0,88.0,1.35,20.5,418.0,68.84,54.05
2016,6,5,7,30,755.0,93.0,1.4,21.0,470.0,77.97,61.53
2016,6,5,7,45,778.5,96.5,1.45,22.0,520.5,80.11,62.84
2016,6,5,8,0,802.0,100.0,1.5,23.0,571.0,82.17,64.09
2016,6,5,8,15,819.5,103.0,1.5,23.5,619.0,83.65,64.98
2016,6,5,8,30,837.0,106.0,1.5,24.0,667.0,85.03,65.8
2016,6,5,8,45,849.5,109.0,1.55,24.5,710.5,86.15,66.4
2016,6,5,9,0,862.0,112.0,1.6,25.0,754.0,97.1,75.1
2016,6,5,9,15,872.5,114.0,1.65,25.5,792.5,97.82,75.36
2016,6,5,9,30,883.0,116.0,1.7,26.0,831.0,98.38,75.51
2016,6,5,9,45,899.0,113.5,1.75,26.5,866.5,144.59,81.38
2016,6,5,10,0,915.0,111.0,1.8,27.0,902.0,199.29,111.49
2016,6,5,10,15,920.5,112.0,1.85,27.0,929.0,255.56,153.0
2016,6,5,10,30,926.0,113.0,1.9,27.0,956.0,312.3,199.43
2016,6,5,10,45,920.5,119.5,2.0,27.5,973.0,369.0,247.33
2016,6,5,11,0,915.0,126.0,2.1,28.0,990.0,424.67,294.19
2016,6,5,11,15,917.5,126.5,2.25,28.0,1002.0,479.06,339.82
2016,6,5,11,30,920.0,127.0,2.4,28.0,1014.0,532.88,384.02
2016,6,5,11,45,912.0,133.0,2.6,28.5,1016.0,583.86,424.45
2016,6,5,12,0,904.0,139.0,2.8,29.0,1018.0,633.13,462.44
2016,6,5,12,15,903.0,139.0,2.9,29.0,1015.0,681.02,499.09
2016,6,5,12,30,902.0,139.0,3.0,29.0,1012.0,727.3,533.8
2016,6,5,12,45,899.5,138.5,3.2,29.0,1001.5,770.2,566.02
2016,6,5,13,0,897.0,138.0,3.4,29.0,991.0,810.76,596.16
2016,6,5,13,15,893.0,137.5,3.5,28.5,973.5,847.51,622.73
2016,6,5,13,30,889.0,137.0,3.6,28.0,956.0,881.37,647.47
2016,6,5,13,45,877.0,139.0,3.7,28.0,929.0,907.35,665.77
2016,6,5,14,0,865.0,141.0,3.8,28.0,902.0,929.85,681.88
2016,6,5,14,15,857.5,139.0,3.85,28.0,871.0,949.37,695.88
2016,6,5,14,30,850.0,137.0,3.9,28.0,840.0,980.26,717.54
2016,6,5,14,45,840.5,134.0,3.95,28.0,803.0,989.96,725.26
2016,6,5,15,0,831.0,131.0,4.0,28.0,766.0,995.94,730.85
2016,6,5,15,15,817.5,128.0,4.0,27.5,723.5,994.21,732.7
2016,6,5,15,30,804.0,125.0,4.0,27.0,681.0,988.78,732.31
2016,6,5,15,45,793.0,119.0,4.0,27.0,636.5,978.93,727.68
2016,6,5,16,0,782.0,113.0,4.0,27.0,592.0,965.55,720.83
2016,6,5,16,15,759.5,109.0,3.95,26.5,542.0,939.32,706.47
2016,6,5,16,30,737.0,105.0,3.9,26.0,492.0,917.46,695.08
2016,6,5,16,45,715.5,98.0,3.9,25.5,442.0,882.96,674.99
2016,6,5,17,0,694.0,91.0,3.9,25.0,392.0,845.94,652.74
2016,6,5,17,15,655.5,85.0,3.7,24.5,340.0,791.43,616.38
2016,6,5,17,30,617.0,79.0,3.5,24.0,288.0,735.67,578.05
2016,6,5,17,45,569.0,71.0,3.35,23.5,238.5,667.61,529.27
2016,6,5,18,0,521.0,63.0,3.2,23.0,189.0,599.72,478.36
2016,6,5,18,15,443.0,53.0,2.9,22.0,143.0,503.86,403.7
2016,6,5,18,30,365.0,43.0,2.6,21.0,97.0,411.5,328.1
2016,6,5,18,45,252.5,30.5,2.3,20.5,60.5,293.85,224.12
2016,6,5,19,0,140.0,18.0,2.0,20.0,24.0,159.99,15.74
2016,6,5,19,15,70.0,9.0,2.0,19.5,12.0,57.93,0.0
2016,6,5,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,5.5,1.4,13.5,5.5,0.0,0.0
2016,6,6,5,0,0.0,11.0,1.5,14.0,11.0,8.65,0.0
2016,6,6,5,15,171.5,23.0,1.55,14.5,43.0,17.57,6.07
2016,6,6,5,30,343.0,35.0,1.6,15.0,75.0,28.73,18.97
2016,6,6,5,45,432.0,44.0,1.65,15.5,119.5,36.01,26.0
2016,6,6,6,0,521.0,53.0,1.7,16.0,164.0,43.33,32.77
2016,6,6,6,15,578.5,59.5,1.65,16.5,214.0,48.44,37.4
2016,6,6,6,30,636.0,66.0,1.6,17.0,264.0,53.56,41.87
2016,6,6,6,45,677.0,71.0,1.6,18.0,316.0,57.36,44.95
2016,6,6,7,0,718.0,76.0,1.6,19.0,368.0,66.12,52.23
2016,6,6,7,15,747.0,80.0,1.55,19.5,420.0,69.12,54.52
2016,6,6,7,30,776.0,84.0,1.5,20.0,472.0,72.06,56.72
2016,6,6,7,45,798.5,87.0,1.5,21.0,522.5,74.1,58.0
2016,6,6,8,0,821.0,90.0,1.5,22.0,573.0,76.06,59.22
2016,6,6,8,15,837.5,93.0,1.55,22.5,620.5,77.79,60.34
2016,6,6,8,30,854.0,96.0,1.6,23.0,668.0,88.68,69.13
2016,6,6,8,45,867.0,98.0,1.65,23.5,711.5,90.03,69.9
2016,6,6,9,0,880.0,100.0,1.7,24.0,755.0,91.22,70.57
2016,6,6,9,15,890.0,102.0,1.75,24.5,793.5,92.15,71.03
2016,6,6,9,30,900.0,104.0,1.8,25.0,832.0,92.92,71.37
2016,6,6,9,45,906.0,106.0,1.85,25.5,865.0,141.16,78.94
2016,6,6,10,0,912.0,108.0,1.9,26.0,898.0,197.07,110.43
2016,6,6,10,15,917.0,109.5,1.95,26.5,924.5,253.25,151.78
2016,6,6,10,30,922.0,111.0,2.0,27.0,951.0,309.87,197.86
2016,6,6,10,45,926.5,111.5,2.15,27.5,970.5,365.98,245.18
2016,6,6,11,0,931.0,112.0,2.3,28.0,990.0,422.05,292.41
2016,6,6,11,15,933.0,112.5,2.4,28.0,1002.5,476.82,338.44
2016,6,6,11,30,935.0,113.0,2.5,28.0,1015.0,530.93,382.91
2016,6,6,11,45,680.5,267.0,2.65,28.0,925.5,555.43,404.81
2016,6,6,12,0,426.0,421.0,2.8,28.0,836.0,561.38,410.39
2016,6,6,12,15,315.5,456.0,2.9,28.0,763.0,552.16,404.8
2016,6,6,12,30,205.0,491.0,3.0,28.0,690.0,528.34,387.9
2016,6,6,12,45,561.5,305.5,3.1,28.0,842.0,674.09,497.39
2016,6,6,13,0,918.0,120.0,3.2,28.0,994.0,812.25,599.23
2016,6,6,13,15,914.5,119.5,3.25,28.0,976.0,849.62,624.03
2016,6,6,13,30,911.0,119.0,3.3,28.0,958.0,884.1,647.57
2016,6,6,13,45,905.0,118.0,3.4,28.0,933.0,912.89,667.66
2016,6,6,14,0,899.0,117.0,3.5,28.0,908.0,938.33,685.66
2016,6,6,14,15,891.5,115.0,3.55,27.5,876.5,957.99,701.05
2016,6,6,14,30,884.0,113.0,3.6,27.0,845.0,974.07,714.31
2016,6,6,14,45,874.5,111.0,3.7,27.0,808.0,984.59,723.02
2016,6,6,15,0,865.0,109.0,3.8,27.0,771.0,991.46,729.53
2016,6,6,15,15,852.5,106.5,3.8,26.5,729.0,991.16,732.31
2016,6,6,15,30,840.0,104.0,3.8,26.0,687.0,987.26,732.9
2016,6,6,15,45,824.5,101.0,3.85,26.0,641.0,989.81,736.89
2016,6,6,16,0,809.0,98.0,3.9,26.0,595.0,975.2,729.46
2016,6,6,16,15,788.0,94.5,3.85,25.5,545.5,951.01,716.52
2016,6,6,16,30,767.0,91.0,3.8,25.0,496.0,923.71,701.4
2016,6,6,16,45,740.5,87.0,3.8,24.5,445.0,887.35,680.06
2016,6,6,17,0,714.0,83.0,3.8,24.0,394.0,848.47,656.51
2016,6,6,17,15,676.0,78.0,3.7,23.5,342.0,801.87,626.23
2016,6,6,17,30,638.0,73.0,3.6,23.0,290.0,747.68,589.4
2016,6,6,17,45,586.5,66.5,3.55,22.5,240.0,677.99,539.71
2016,6,6,18,0,535.0,60.0,3.5,22.0,190.0,608.66,487.89
2016,6,6,18,15,456.5,51.0,3.35,21.0,144.0,513.33,413.69
2016,6,6,18,30,378.0,42.0,3.2,20.0,98.0,421.5,338.35
2016,6,6,18,45,189.0,34.0,3.1,19.5,62.0,244.91,188.2
2016,6,6,19,0,0.0,26.0,3.0,19.0,26.0,32.45,0.99
2016,6,6,19,15,0.0,13.0,3.0,18.5,13.0,10.23,0.0
2016,6,6,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,4,45,26.5,5.0,1.6,13.5,5.5,0.0,0.0
2016,6,7,5,0,53.0,10.0,1.6,14.0,11.0,7.87,0.0
2016,6,7,5,15,178.0,23.5,1.55,14.5,41.5,17.96,6.4
2016,6,7,5,30,303.0,37.0,1.5,15.0,72.0,30.19,20.23
2016,6,7,5,45,394.5,46.0,1.45,15.5,116.0,37.35,27.18
2016,6,7,6,0,486.0,55.0,1.4,16.0,160.0,44.57,33.87
2016,6,7,6,15,313.0,88.5,1.35,16.5,163.0,63.93,51.06
2016,6,7,6,30,140.0,122.0,1.3,17.0,166.0,85.25,69.63
2016,6,7,6,45,153.0,143.0,1.3,17.5,199.0,98.65,80.96
2016,6,7,7,0,166.0,164.0,1.3,18.0,232.0,111.73,91.79
2016,6,7,7,15,458.5,126.0,1.3,18.5,348.0,87.88,70.85
2016,6,7,7,30,751.0,88.0,1.3,19.0,464.0,74.34,58.88
2016,6,7,7,45,774.5,91.5,1.35,20.0,514.0,76.6,60.37
2016,6,7,8,0,798.0,95.0,1.4,21.0,564.0,78.76,61.74
2016,6,7,8,15,815.5,98.0,1.45,21.5,611.5,80.36,62.75
2016,6,7,8,30,833.0,101.0,1.5,22.0,659.0,81.84,63.68
2016,6,7,8,45,846.5,103.5,1.6,23.0,702.5,92.48,72.09
2016,6,7,9,0,860.0,106.0,1.7,24.0,746.0,93.84,72.72
2016,6,7,9,15,870.0,108.0,1.85,24.5,784.5,94.64,73.08
2016,6,7,9,30,880.0,110.0,2.0,25.0,823.0,95.28,73.31
2016,6,7,9,45,891.0,110.0,2.2,25.5,856.5,141.77,79.95
2016,6,7,10,0,902.0,110.0,2.4,26.0,890.0,196.47,110.54
2016,6,7,10,15,907.5,111.0,2.5,26.0,916.5,251.89,151.73
2016,6,7,10,30,913.0,112.0,2.6,26.0,943.0,307.79,197.92
2016,6,7,10,45,916.0,113.5,2.75,26.5,962.5,363.48,245.31
2016,6,7,11,0,919.0,115.0,2.9,27.0,982.0,419.0,292.52
2016,6,7,11,15,921.0,115.5,3.0,27.0,994.5,473.14,338.47
2016,6,7,11,30,923.0,116.0,3.1,27.0,1007.0,526.63,382.91
2016,6,7,11,45,923.5,116.5,3.25,27.5,1011.5,578.53,424.37
2016,6,7,12,0,924.0,117.0,3.4,28.0,1016.0,629.33,463.82
2016,6,7,12,15,923.5,117.0,3.5,28.0,1013.5,677.86,501.42
2016,6,7,12,30,923.0,117.0,3.6,28.0,1011.0,724.74,537.02
2016,6,7,12,45,909.5,124.0,3.7,28.0,997.5,765.63,567.61
2016,6,7,13,0,896.0,131.0,3.8,28.0,984.0,803.61,595.49
2016,6,7,13,15,892.5,130.5,3.85,28.0,967.0,840.51,620.95
2016,6,7,13,30,889.0,130.0,3.9,28.0,950.0,874.57,644.45
2016,6,7,13,45,882.5,129.5,3.95,28.0,925.0,903.01,664.2
2016,6,7,14,0,876.0,129.0,4.0,28.0,900.0,928.18,681.84
2016,6,7,14,15,868.5,127.0,4.05,27.5,869.5,947.65,697.2
2016,6,7,14,30,861.0,125.0,4.1,27.0,839.0,963.6,710.43
2016,6,7,14,45,849.0,124.0,4.15,27.0,802.0,972.63,717.85
2016,6,7,15,0,837.0,123.0,4.2,27.0,765.0,992.56,732.75
2016,6,7,15,15,824.0,120.5,4.2,26.5,723.0,991.9,735.2
2016,6,7,15,30,811.0,118.0,4.2,26.0,681.0,987.58,735.51
2016,6,7,15,45,792.5,115.5,4.2,26.0,635.0,974.07,728.35
2016,6,7,16,0,774.0,113.0,4.2,26.0,589.0,957.08,719.0
2016,6,7,16,15,752.0,109.0,4.15,25.5,540.0,931.47,704.92
2016,6,7,16,30,730.0,105.0,4.1,25.0,491.0,910.18,693.78
2016,6,7,16,45,700.0,100.5,4.1,24.5,440.0,870.56,669.86
2016,6,7,17,0,670.0,96.0,4.1,24.0,389.0,828.68,643.89
2016,6,7,17,15,631.0,90.0,4.0,23.0,338.0,774.12,608.73
2016,6,7,17,30,592.0,84.0,3.9,22.0,287.0,718.32,571.36
2016,6,7,17,45,536.0,76.5,3.8,21.5,237.0,643.93,517.21
2016,6,7,18,0,480.0,69.0,3.7,21.0,187.0,569.96,461.0
2016,6,7,18,15,400.0,59.0,3.55,20.5,141.5,473.15,384.02
2016,6,7,18,30,320.0,49.0,3.4,20.0,96.0,378.15,305.11
2016,6,7,18,45,207.5,34.5,3.25,19.5,60.5,260.44,201.28
2016,6,7,19,0,95.0,20.0,3.1,19.0,25.0,130.73,30.09
2016,6,7,19,15,47.5,10.0,3.0,18.5,12.5,42.42,0.0
2016,6,7,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,8,4,45,28.5,5.5,2.25,14.0,6.0,0.0,0.0
2016,6,8,5,0,57.0,11.0,2.3,14.0,12.0,8.65,0.0
2016,6,8,5,15,187.5,24.5,2.35,14.0,43.5,18.72,6.97
2016,6,8,5,30,318.0,38.0,2.4,14.0,75.0,31.1,21.09
2016,6,8,5,45,412.5,47.0,2.45,14.5,119.5,38.29,28.1
2016,6,8,6,0,507.0,56.0,2.5,15.0,164.0,45.55,34.86
2016,6,8,6,15,565.5,62.5,2.5,15.5,214.0,50.56,39.43
2016,6,8,6,30,624.0,69.0,2.5,16.0,264.0,55.59,43.83
2016,6,8,6,45,667.5,74.0,2.55,16.5,316.5,59.33,46.95
2016,6,8,7,0,711.0,79.0,2.6,17.0,369.0,63.06,49.98
2016,6,8,7,15,550.5,128.5,2.6,17.5,371.0,91.2,74.13
2016,6,8,7,30,390.0,178.0,2.6,18.0,373.0,116.55,95.44
2016,6,8,7,45,604.0,135.5,2.65,19.0,473.5,94.79,76.17
2016,6,8,8,0,818.0,93.0,2.7,20.0,574.0,77.95,61.32
2016,6,8,8,15,688.0,148.0,2.75,20.5,575.0,100.49,80.07
2016,6,8,8,30,558.0,203.0,2.8,21.0,576.0,127.73,102.42
2016,6,8,8,45,582.5,212.0,2.9,21.5,624.5,129.78,103.61
2016,6,8,9,0,607.0,221.0,3.0,22.0,673.0,131.8,104.83
2016,6,8,9,15,574.0,251.5,3.05,22.0,697.0,145.95,116.24
2016,6,8,9,30,541.0,282.0,3.1,22.0,721.0,156.42,124.57
2016,6,8,9,45,569.0,286.0,3.2,22.5,764.0,193.16,130.45
2016,6,8,10,0,597.0,290.0,3.3,23.0,807.0,239.01,157.21
2016,6,8,10,15,558.5,322.5,3.35,23.0,818.0,290.01,197.02
2016,6,8,10,30,520.0,355.0,3.4,23.0,829.0,337.85,237.0
2016,6,8,10,45,719.5,239.0,3.5,23.5,909.5,367.27,256.86
2016,6,8,11,0,919.0,123.0,3.6,24.0,990.0,423.26,299.9
2016,6,8,11,15,731.5,251.5,3.7,24.0,947.5,475.5,347.01
2016,6,8,11,30,544.0,380.0,3.8,24.0,905.0,521.18,385.5
2016,6,8,11,45,734.0,252.5,3.9,24.5,965.0,573.43,426.3
2016,6,8,12,0,924.0,125.0,4.0,25.0,1025.0,634.19,474.25
2016,6,8,12,15,721.5,260.5,4.1,25.0,962.5,664.77,496.82
2016,6,8,12,30,519.0,396.0,4.2,25.0,900.0,675.4,503.38
2016,6,8,12,45,509.5,394.5,4.3,25.0,884.5,704.11,525.25
2016,6,8,13,0,500.0,393.0,4.4,25.0,869.0,730.3,544.98
2016,6,8,13,15,680.5,274.0,4.45,24.5,909.5,810.31,607.46
2016,6,8,13,30,861.0,155.0,4.5,24.0,950.0,871.17,655.3
2016,6,8,13,45,856.0,153.0,4.6,24.0,925.5,914.11,685.75
2016,6,8,14,0,851.0,151.0,4.7,24.0,901.0,939.76,704.53
2016,6,8,14,15,667.0,231.5,4.75,24.0,806.5,883.82,666.22
2016,6,8,14,30,483.0,312.0,4.8,24.0,712.0,802.05,606.49
2016,6,8,14,45,647.5,227.0,4.85,24.0,738.5,903.96,684.26
2016,6,8,15,0,812.0,142.0,4.9,24.0,765.0,987.88,743.66
2016,6,8,15,15,798.0,138.5,4.85,23.5,723.0,985.15,743.92
2016,6,8,15,30,784.0,135.0,4.8,23.0,681.0,978.72,742.38
2016,6,8,15,45,492.5,204.5,4.8,23.0,539.5,764.06,591.41
2016,6,8,16,0,201.0,274.0,4.8,23.0,398.0,501.04,392.49
2016,6,8,16,15,333.5,224.0,4.7,22.5,409.5,608.42,480.25
2016,6,8,16,30,466.0,174.0,4.6,22.0,421.0,712.93,563.18
2016,6,8,16,45,586.0,124.5,4.6,21.5,403.0,785.23,619.83
2016,6,8,17,0,706.0,75.0,4.6,21.0,385.0,830.45,655.77
2016,6,8,17,15,625.5,85.0,4.5,20.5,334.0,762.2,607.95
2016,6,8,17,30,545.0,95.0,4.4,20.0,283.0,686.48,553.64
2016,6,8,17,45,496.0,85.0,4.3,19.5,234.5,616.42,501.68
2016,6,8,18,0,447.0,75.0,4.2,19.0,186.0,540.98,443.26
2016,6,8,18,15,368.5,63.5,4.0,18.5,140.5,447.13,367.34
2016,6,8,18,30,290.0,52.0,3.8,18.0,95.0,357.73,291.71
2016,6,8,18,45,189.5,36.5,3.6,17.5,60.5,249.48,194.79
2016,6,8,19,0,89.0,21.0,3.4,17.0,26.0,114.05,32.31
2016,6,8,19,15,44.5,10.5,3.3,16.5,13.0,40.66,0.0
2016,6,8,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,45,25.5,5.5,2.8,13.0,6.0,0.0,0.0
2016,6,9,5,0,51.0,11.0,2.9,13.0,12.0,8.65,0.0
2016,6,9,5,15,176.0,25.0,2.95,13.0,43.0,19.04,7.28
2016,6,9,5,30,301.0,39.0,3.0,13.0,74.0,31.85,21.83
2016,6,9,5,45,394.0,48.5,3.05,13.5,118.0,39.37,29.17
2016,6,9,6,0,487.0,58.0,3.1,14.0,162.0,46.94,36.24
2016,6,9,6,15,546.0,65.0,3.05,14.5,211.5,52.24,41.08
2016,6,9,6,30,605.0,72.0,3.0,15.0,261.0,57.55,45.74
2016,6,9,6,45,651.5,76.5,3.0,15.5,313.0,60.86,48.49
2016,6,9,7,0,698.0,81.0,3.0,16.0,365.0,64.2,51.19
2016,6,9,7,15,727.5,85.0,2.9,16.5,416.5,72.39,58.06
2016,6,9,7,30,757.0,89.0,2.8,17.0,468.0,75.18,60.14
2016,6,9,7,45,785.0,90.5,2.75,17.5,519.0,76.16,60.64
2016,6,9,8,0,813.0,92.0,2.7,18.0,570.0,77.17,61.17
2016,6,9,8,15,829.5,95.0,2.65,18.5,617.5,78.83,62.27
2016,6,9,8,30,846.0,98.0,2.6,19.0,665.0,89.61,71.09
2016,6,9,8,45,862.5,98.5,2.55,19.5,709.0,90.18,71.22
2016,6,9,9,0,879.0,99.0,2.5,20.0,753.0,90.64,71.28
2016,6,9,9,15,889.0,100.5,2.45,20.5,791.5,91.32,71.55
2016,6,9,9,30,899.0,102.0,2.4,21.0,830.0,91.86,71.7
2016,6,9,9,45,906.5,103.5,2.4,21.5,863.0,139.14,78.96
2016,6,9,10,0,914.0,105.0,2.4,22.0,896.0,194.87,110.65
2016,6,9,10,15,919.5,106.0,2.4,22.5,922.5,250.84,152.48
2016,6,9,10,30,925.0,107.0,2.4,23.0,949.0,307.29,199.23
2016,6,9,10,45,929.0,107.5,2.45,23.5,969.0,363.26,247.25
2016,6,9,11,0,933.0,108.0,2.5,24.0,989.0,419.13,295.09
2016,6,9,11,15,935.0,108.5,2.55,24.0,1001.5,473.86,341.84
2016,6,9,11,30,937.0,109.0,2.6,24.0,1014.0,527.93,386.98
2016,6,9,11,45,938.0,109.0,2.7,24.5,1019.0,580.3,429.0
2016,6,9,12,0,939.0,109.0,2.8,25.0,1024.0,631.58,468.95
2016,6,9,12,15,714.5,242.0,2.9,25.0,937.0,646.52,480.48
2016,6,9,12,30,490.0,375.0,3.0,25.0,850.0,640.09,475.08
2016,6,9,12,45,469.0,389.5,3.2,25.0,840.5,670.63,498.2
2016,6,9,13,0,448.0,404.0,3.4,25.0,831.0,698.53,518.91
2016,6,9,13,15,452.5,392.0,3.55,24.5,817.0,723.23,538.84
2016,6,9,13,30,457.0,380.0,3.7,24.0,803.0,745.78,557.32
2016,6,9,13,45,451.5,367.0,3.85,24.0,775.5,756.48,566.37
2016,6,9,14,0,446.0,354.0,4.0,24.0,748.0,764.2,573.43
2016,6,9,14,15,450.0,337.5,4.1,23.5,723.0,774.66,583.65
2016,6,9,14,30,454.0,321.0,4.2,23.0,698.0,782.51,592.14
2016,6,9,14,45,342.5,340.5,4.3,23.0,618.0,689.85,525.66
2016,6,9,15,0,231.0,360.0,4.4,23.0,538.0,589.95,452.54
2016,6,9,15,15,229.0,338.5,4.45,22.5,507.0,575.73,444.97
2016,6,9,15,30,227.0,317.0,4.5,22.0,476.0,559.84,435.72
2016,6,9,15,45,301.5,278.5,4.55,22.0,474.5,626.06,488.53
2016,6,9,16,0,376.0,240.0,4.6,22.0,473.0,665.06,521.29
2016,6,9,16,15,296.0,232.5,4.55,21.5,406.5,580.18,458.55
2016,6,9,16,30,216.0,225.0,4.5,21.0,340.0,470.47,375.99
2016,6,9,16,45,187.0,203.0,4.5,20.5,295.5,419.26,338.09
2016,6,9,17,0,158.0,181.0,4.5,20.0,251.0,367.43,298.58
2016,6,9,17,15,148.0,159.5,4.4,19.5,218.5,334.59,273.84
2016,6,9,17,30,138.0,138.0,4.3,19.0,186.0,301.01,247.85
2016,6,9,17,45,126.5,116.0,4.25,18.5,154.5,264.55,218.78
2016,6,9,18,0,115.0,94.0,4.2,18.0,123.0,227.3,188.15
2016,6,9,18,15,96.0,73.5,4.0,17.5,94.0,185.12,152.12
2016,6,9,18,30,77.0,53.0,3.8,17.0,65.0,142.22,114.61
2016,6,9,18,45,38.5,35.5,3.65,16.5,41.5,88.44,66.2
2016,6,9,19,0,0.0,18.0,3.5,16.0,18.0,14.4,0.0
2016,6,9,19,15,0.0,9.0,3.35,15.5,9.0,7.08,0.0
2016,6,9,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,2.05,13.0,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,2.1,13.0,10.0,7.87,0.0
2016,6,10,5,15,101.5,24.5,2.2,13.0,36.5,18.55,6.97
2016,6,10,5,30,203.0,39.0,2.3,13.0,63.0,29.35,19.68
2016,6,10,5,45,255.5,54.5,2.4,13.5,100.0,40.61,30.27
2016,6,10,6,0,308.0,70.0,2.5,14.0,137.0,51.66,40.43
2016,6,10,6,15,341.5,86.0,2.55,14.0,178.0,62.59,50.37
2016,6,10,6,30,375.0,102.0,2.6,14.0,219.0,73.19,59.82
2016,6,10,6,45,406.5,114.0,2.7,14.5,262.0,80.86,66.37
2016,6,10,7,0,438.0,126.0,2.8,15.0,305.0,88.28,72.55
2016,6,10,7,15,515.0,124.5,2.85,15.5,362.0,88.06,71.97
2016,6,10,7,30,592.0,123.0,2.9,16.0,419.0,88.25,71.72
2016,6,10,7,45,706.5,105.5,2.95,16.5,495.0,78.03,62.5
2016,6,10,8,0,821.0,88.0,3.0,17.0,571.0,74.76,59.34
2016,6,10,8,15,837.5,90.5,2.95,17.5,618.0,85.0,67.81
2016,6,10,8,30,854.0,93.0,2.9,18.0,665.0,86.94,69.11
2016,6,10,8,45,866.0,95.5,2.9,18.5,708.5,88.59,70.17
2016,6,10,9,0,878.0,98.0,2.9,19.0,752.0,90.06,71.1
2016,6,10,9,15,706.5,191.0,2.85,19.5,734.5,114.87,91.57
2016,6,10,9,30,535.0,284.0,2.8,20.0,717.0,157.16,126.17
2016,6,10,9,45,729.0,191.0,2.75,20.5,807.0,152.1,94.68
2016,6,10,10,0,923.0,98.0,2.7,21.0,897.0,191.94,108.52
2016,6,10,10,15,928.0,99.0,2.65,21.0,923.5,248.2,151.1
2016,6,10,10,30,933.0,100.0,2.6,21.0,950.0,304.88,198.79
2016,6,10,10,45,934.5,102.5,2.6,21.5,969.0,361.57,247.89
2016,6,10,11,0,936.0,105.0,2.6,22.0,988.0,417.93,296.56
2016,6,10,11,15,938.0,105.5,2.65,22.0,1000.5,472.75,343.83
2016,6,10,11,30,940.0,106.0,2.7,22.0,1013.0,526.9,389.46
2016,6,10,11,45,676.0,263.0,2.8,22.5,917.5,548.48,408.99
2016,6,10,12,0,412.0,420.0,2.9,23.0,822.0,550.91,411.23
2016,6,10,12,15,428.5,419.0,2.95,23.0,836.0,595.03,444.66
2016,6,10,12,30,445.0,418.0,3.0,23.0,850.0,639.94,478.01
2016,6,10,12,45,671.5,274.0,3.1,23.0,918.5,725.58,543.96
2016,6,10,13,0,898.0,130.0,3.2,23.0,987.0,802.82,604.16
2016,6,10,13,15,618.0,279.0,3.25,22.5,864.0,763.09,573.14
2016,6,10,13,30,338.0,428.0,3.3,22.0,741.0,675.22,507.64
2016,6,10,13,45,360.0,404.5,3.4,22.0,730.0,695.61,524.64
2016,6,10,14,0,382.0,381.0,3.5,22.0,719.0,714.62,540.1
2016,6,10,14,15,621.0,253.0,3.55,21.5,780.0,859.84,650.1
2016,6,10,14,30,860.0,125.0,3.6,21.0,841.0,961.56,723.43
2016,6,10,14,45,569.5,237.5,3.7,21.0,703.0,837.07,636.76
2016,6,10,15,0,279.0,350.0,3.8,21.0,565.0,650.36,498.76
2016,6,10,15,15,327.5,316.5,3.8,20.5,555.5,675.07,521.73
2016,6,10,15,30,376.0,283.0,3.8,20.0,546.0,697.92,542.38
2016,6,10,15,45,301.5,277.5,3.85,20.0,479.0,624.72,488.59
2016,6,10,16,0,227.0,272.0,3.9,20.0,412.0,524.87,414.46
2016,6,10,16,15,224.5,248.0,3.9,19.5,377.5,500.79,399.07
2016,6,10,16,30,222.0,224.0,3.9,19.0,343.0,475.12,381.89
2016,6,10,16,45,155.5,202.0,3.9,19.0,281.0,386.02,312.11
2016,6,10,17,0,89.0,180.0,3.9,19.0,219.0,275.08,223.31
2016,6,10,17,15,80.5,158.5,3.85,18.5,190.5,245.72,200.76
2016,6,10,17,30,72.0,137.0,3.8,18.0,162.0,215.91,177.12
2016,6,10,17,45,63.5,115.0,3.8,17.5,134.5,184.87,151.89
2016,6,10,18,0,55.0,93.0,3.8,17.0,107.0,153.15,125.42
2016,6,10,18,15,41.0,72.5,3.7,16.5,81.5,118.23,95.35
2016,6,10,18,30,27.0,52.0,3.6,16.0,56.0,82.43,64.07
2016,6,10,18,45,13.5,34.0,3.5,16.0,36.0,50.21,35.17
2016,6,10,19,0,0.0,16.0,3.4,16.0,16.0,12.2,0.0
2016,6,10,19,15,0.0,8.0,3.3,15.5,8.0,6.29,0.0
2016,6,10,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,0.75,11.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,0.8,12.0,11.0,8.65,0.0
2016,6,11,5,15,119.5,26.0,0.75,12.5,40.0,19.59,7.73
2016,6,11,5,30,239.0,41.0,0.7,13.0,69.0,30.95,21.12
2016,6,11,5,45,317.0,54.0,0.7,13.5,110.5,40.7,30.41
2016,6,11,6,0,395.0,67.0,0.7,14.0,152.0,50.41,39.37
2016,6,11,6,15,451.0,77.5,0.65,14.5,199.0,58.14,46.35
2016,6,11,6,30,507.0,88.0,0.6,15.0,246.0,68.22,55.18
2016,6,11,6,45,576.0,84.5,0.55,16.0,295.0,65.43,52.4
2016,6,11,7,0,645.0,81.0,0.5,17.0,344.0,63.28,50.17
2016,6,11,7,15,562.0,119.0,0.7,17.5,370.5,86.76,70.21
2016,6,11,7,30,479.0,157.0,0.9,18.0,397.0,106.03,86.26
2016,6,11,7,45,489.0,172.0,1.1,18.5,439.0,113.74,92.31
2016,6,11,8,0,499.0,187.0,1.3,19.0,481.0,120.99,97.94
2016,6,11,8,15,356.0,245.0,1.5,19.5,463.5,154.28,125.24
2016,6,11,8,30,213.0,303.0,1.7,20.0,446.0,187.67,152.09
2016,6,11,8,45,259.5,316.0,1.9,20.5,501.5,183.53,148.01
2016,6,11,9,0,306.0,329.0,2.1,21.0,557.0,189.09,151.98
2016,6,11,9,15,572.5,231.5,2.2,21.0,685.0,132.46,105.35
2016,6,11,9,30,839.0,134.0,2.3,21.0,813.0,95.52,74.7
2016,6,11,9,45,849.5,134.5,2.4,21.5,846.0,149.18,88.77
2016,6,11,10,0,860.0,135.0,2.5,22.0,879.0,201.93,118.42
2016,6,11,10,15,865.5,136.5,2.5,22.0,905.0,255.43,158.49
2016,6,11,10,30,871.0,138.0,2.5,22.0,931.0,309.44,203.5
2016,6,11,10,45,593.5,292.5,2.5,22.0,839.0,357.27,253.3
2016,6,11,11,0,316.0,447.0,2.5,22.0,747.0,401.58,295.82
2016,6,11,11,15,175.5,424.0,2.5,22.0,591.0,366.46,273.94
2016,6,11,11,30,35.0,401.0,2.5,22.0,435.0,307.37,232.0
2016,6,11,11,45,25.0,347.5,2.55,22.0,372.5,272.28,206.13
2016,6,11,12,0,15.0,294.0,2.6,22.0,310.0,233.52,177.01
2016,6,11,12,15,130.5,389.0,2.6,22.0,516.0,384.96,292.22
2016,6,11,12,30,246.0,484.0,2.6,22.0,722.0,552.15,414.55
2016,6,11,12,45,209.0,483.0,2.65,22.0,684.0,544.11,408.31
2016,6,11,13,0,172.0,482.0,2.7,22.0,646.0,534.7,401.77
2016,6,11,13,15,108.5,442.5,2.75,22.0,545.5,467.75,353.09
2016,6,11,13,30,45.0,403.0,2.8,22.0,445.0,378.28,286.79
2016,6,11,13,45,95.5,420.0,2.85,22.0,505.5,445.49,338.66
2016,6,11,14,0,146.0,437.0,2.9,22.0,566.0,535.33,405.57
2016,6,11,14,15,135.5,419.5,2.95,22.0,536.0,521.8,395.97
2016,6,11,14,30,125.0,402.0,3.0,22.0,506.0,506.4,385.52
2016,6,11,14,45,470.0,264.0,3.15,22.0,629.5,758.86,578.13
2016,6,11,15,0,815.0,126.0,3.3,22.0,753.0,972.84,729.68
2016,6,11,15,15,583.0,208.5,3.4,22.0,644.5,851.02,646.15
2016,6,11,15,30,351.0,291.0,3.5,22.0,536.0,681.21,523.33
2016,6,11,15,45,343.0,271.0,3.6,22.0,497.5,659.51,510.69
2016,6,11,16,0,335.0,251.0,3.7,22.0,459.0,635.63,495.44
2016,6,11,16,15,374.5,219.5,3.7,21.5,434.0,644.42,506.24
2016,6,11,16,30,414.0,188.0,3.7,21.0,409.0,676.11,533.27
2016,6,11,16,45,524.0,144.5,3.7,21.0,395.0,735.16,580.65
2016,6,11,17,0,634.0,101.0,3.7,21.0,381.0,799.38,629.1
2016,6,11,17,15,595.0,94.5,3.65,20.5,331.0,744.86,591.66
2016,6,11,17,30,556.0,88.0,3.6,20.0,281.0,689.17,552.94
2016,6,11,17,45,497.0,81.0,3.55,19.5,232.5,613.35,497.26
2016,6,11,18,0,438.0,74.0,3.5,19.0,184.0,531.32,434.38
2016,6,11,18,15,364.5,62.5,3.4,18.5,140.0,441.93,362.62
2016,6,11,18,30,291.0,51.0,3.3,18.0,96.0,356.56,290.88
2016,6,11,18,45,191.0,36.0,3.25,17.5,61.5,248.8,195.65
2016,6,11,19,0,91.0,21.0,3.2,17.0,27.0,115.72,47.13
2016,6,11,19,15,45.5,10.5,3.2,16.5,13.5,41.46,0.0
