Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,4,45,14.0,5.0,2.15,14.0,5.0,0.0,0.0
2016,6,12,5,0,28.0,10.0,2.3,14.0,10.0,7.87,0.0
2016,6,12,5,15,126.5,26.0,2.4,14.5,39.0,19.61,7.59
2016,6,12,5,30,225.0,42.0,2.5,15.0,68.0,31.59,21.41
2016,6,12,5,45,315.5,54.0,2.65,15.5,110.5,40.69,30.08
2016,6,12,6,0,406.0,66.0,2.8,16.0,153.0,49.83,38.48
2016,6,12,6,15,467.0,75.0,2.8,16.0,201.0,59.06,46.85
2016,6,12,6,30,528.0,84.0,2.8,16.0,249.0,65.48,52.55
2016,6,12,6,45,575.0,90.5,2.85,16.5,299.5,69.76,56.12
2016,6,12,7,0,622.0,97.0,2.9,17.0,350.0,74.0,59.55
2016,6,12,7,15,654.5,102.5,2.8,17.5,401.0,77.22,62.01
2016,6,12,7,30,687.0,108.0,2.7,18.0,452.0,80.36,64.36
2016,6,12,7,45,717.0,111.0,2.65,18.5,502.5,81.75,65.19
2016,6,12,8,0,747.0,114.0,2.6,19.0,553.0,90.15,72.0
2016,6,12,8,15,766.0,117.5,2.55,19.5,600.0,91.57,72.81
2016,6,12,8,30,785.0,121.0,2.5,20.0,647.0,92.87,73.54
2016,6,12,8,45,803.5,122.0,2.45,20.5,691.0,92.54,72.91
2016,6,12,9,0,822.0,123.0,2.4,21.0,735.0,92.19,72.28
2016,6,12,9,15,833.0,125.5,2.4,21.0,773.5,92.4,72.3
2016,6,12,9,30,844.0,128.0,2.4,21.0,812.0,102.86,80.85
2016,6,12,9,45,865.0,122.0,2.45,21.5,848.0,143.96,84.36
2016,6,12,10,0,886.0,116.0,2.5,22.0,884.0,195.48,112.41
2016,6,12,10,15,892.0,117.5,2.6,22.0,910.5,250.28,153.51
2016,6,12,10,30,898.0,119.0,2.7,22.0,937.0,305.65,199.8
2016,6,12,10,45,904.5,118.5,2.8,22.5,957.5,360.42,246.96
2016,6,12,11,0,911.0,118.0,2.9,23.0,978.0,415.37,294.3
2016,6,12,11,15,913.5,118.5,3.0,23.0,991.0,469.23,340.74
2016,6,12,11,30,916.0,119.0,3.1,23.0,1004.0,522.53,385.73
2016,6,12,11,45,917.0,119.5,3.25,23.5,1009.0,574.32,427.79
2016,6,12,12,0,918.0,120.0,3.4,24.0,1014.0,625.11,467.9
2016,6,12,12,15,917.5,119.5,3.5,24.0,1011.5,673.07,505.73
2016,6,12,12,30,917.0,119.0,3.6,24.0,1009.0,719.4,541.56
2016,6,12,12,45,905.0,125.5,3.7,24.0,996.5,760.82,573.06
2016,6,12,13,0,893.0,132.0,3.8,24.0,984.0,799.47,602.03
2016,6,12,13,15,889.0,131.0,3.9,24.0,966.5,835.58,627.58
2016,6,12,13,30,885.0,130.0,4.0,24.0,949.0,868.79,651.14
2016,6,12,13,45,878.0,129.5,4.15,24.0,924.5,896.8,671.44
2016,6,12,14,0,871.0,129.0,4.3,24.0,900.0,921.51,689.61
2016,6,12,14,15,863.5,127.5,4.35,23.5,869.5,941.48,705.56
2016,6,12,14,30,856.0,126.0,4.4,23.0,839.0,957.98,719.37
2016,6,12,14,45,845.5,124.0,4.5,23.0,802.0,967.58,727.61
2016,6,12,15,0,835.0,122.0,4.6,23.0,765.0,988.0,743.69
2016,6,12,15,15,822.5,119.0,4.6,23.0,724.0,987.44,744.75
2016,6,12,15,30,810.0,116.0,4.6,23.0,683.0,983.23,743.63
2016,6,12,15,45,794.5,112.5,4.6,23.0,637.5,971.82,737.75
2016,6,12,16,0,779.0,109.0,4.6,23.0,592.0,956.96,729.65
2016,6,12,16,15,757.5,105.5,4.55,22.5,543.5,932.66,716.09
2016,6,12,16,30,736.0,102.0,4.5,22.0,495.0,905.26,700.33
2016,6,12,16,45,711.0,96.5,4.45,21.5,445.0,876.27,683.24
2016,6,12,17,0,686.0,91.0,4.4,21.0,395.0,838.09,659.22
2016,6,12,17,15,648.5,85.5,4.25,20.5,344.0,785.61,623.77
2016,6,12,17,30,611.0,80.0,4.1,20.0,293.0,731.84,586.36
2016,6,12,17,45,563.0,72.5,3.95,20.0,244.0,664.76,536.37
2016,6,12,18,0,515.0,65.0,3.8,20.0,195.0,597.8,484.54
2016,6,12,18,15,440.0,56.0,3.5,19.0,149.0,505.92,412.14
2016,6,12,18,30,365.0,47.0,3.2,18.0,103.0,416.99,338.62
2016,6,12,18,45,256.5,34.0,2.9,17.5,66.5,297.57,234.83
2016,6,12,19,0,148.0,21.0,2.6,17.0,30.0,175.75,79.37
2016,6,12,19,15,74.0,10.5,2.5,16.5,15.0,62.29,0.0
2016,6,12,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,4,45,27.0,5.0,1.8,13.0,6.0,0.0,0.0
2016,6,13,5,0,54.0,10.0,2.1,13.0,12.0,7.87,0.0
2016,6,13,5,15,172.5,24.0,2.15,13.5,42.0,18.31,6.73
2016,6,13,5,30,291.0,38.0,2.2,14.0,72.0,30.96,20.97
2016,6,13,5,45,379.0,48.0,2.25,14.5,115.5,38.87,28.61
2016,6,13,6,0,467.0,58.0,2.3,15.0,159.0,46.76,35.94
2016,6,13,6,15,526.0,65.5,2.15,15.5,207.5,52.41,41.06
2016,6,13,6,30,585.0,73.0,2.0,16.0,256.0,58.03,45.98
2016,6,13,6,45,340.5,118.5,1.95,16.5,229.5,82.72,67.48
2016,6,13,7,0,96.0,164.0,1.9,17.0,203.0,113.19,93.53
2016,6,13,7,15,113.5,188.0,1.8,17.5,240.5,124.75,102.87
2016,6,13,7,30,131.0,212.0,1.7,18.0,278.0,138.6,114.03
2016,6,13,7,45,464.5,153.0,1.6,19.0,420.5,102.15,82.32
2016,6,13,8,0,798.0,94.0,1.5,20.0,563.0,78.12,61.42
2016,6,13,8,15,815.5,97.0,1.6,20.5,610.5,79.74,62.5
2016,6,13,8,30,833.0,100.0,1.7,21.0,658.0,81.25,63.46
2016,6,13,8,45,850.0,100.5,1.85,22.0,702.5,90.93,71.11
2016,6,13,9,0,867.0,101.0,2.0,23.0,747.0,91.36,71.0
2016,6,13,9,15,877.5,103.0,2.25,23.0,785.5,92.28,71.61
2016,6,13,9,30,888.0,105.0,2.5,23.0,824.0,93.03,72.1
2016,6,13,9,45,896.5,106.5,2.75,23.5,857.5,138.2,78.5
2016,6,13,10,0,905.0,108.0,3.0,24.0,891.0,193.41,109.31
2016,6,13,10,15,911.0,109.0,3.2,24.0,918.0,248.89,150.68
2016,6,13,10,30,917.0,110.0,3.4,24.0,945.0,304.93,197.4
2016,6,13,10,45,922.5,109.5,3.6,24.5,965.5,360.29,245.1
2016,6,13,11,0,928.0,109.0,3.8,25.0,986.0,415.71,292.93
2016,6,13,11,15,931.0,109.5,3.95,25.0,999.0,470.55,340.22
2016,6,13,11,30,934.0,110.0,4.1,25.0,1012.0,524.84,386.11
2016,6,13,11,45,936.5,109.0,4.3,25.0,1018.0,577.18,429.59
2016,6,13,12,0,939.0,108.0,4.5,25.0,1024.0,628.54,471.43
2016,6,13,12,15,939.0,108.0,4.65,25.0,1022.0,677.86,510.84
2016,6,13,12,30,939.0,108.0,4.8,25.0,1020.0,725.54,548.31
2016,6,13,12,45,930.5,112.5,4.95,25.0,1008.5,768.7,581.79
2016,6,13,13,0,922.0,117.0,5.1,25.0,997.0,809.22,612.4
2016,6,13,13,15,919.0,116.5,5.2,24.5,980.0,847.19,640.96
2016,6,13,13,30,916.0,116.0,5.3,24.0,963.0,882.3,667.65
2016,6,13,13,45,910.0,115.5,5.45,24.0,939.0,911.79,689.51
2016,6,13,14,0,904.0,115.0,5.6,24.0,915.0,937.98,709.21
2016,6,13,14,15,897.5,113.5,5.6,23.5,885.0,959.35,726.26
2016,6,13,14,30,891.0,112.0,5.6,23.0,855.0,977.21,741.09
2016,6,13,14,45,882.5,110.0,5.6,23.0,818.5,989.08,750.47
2016,6,13,15,0,874.0,108.0,5.6,23.0,782.0,997.32,757.54
2016,6,13,15,15,862.0,105.5,5.55,22.5,740.5,997.89,760.67
2016,6,13,15,30,850.0,103.0,5.5,22.0,699.0,994.84,761.49
2016,6,13,15,45,838.5,99.0,5.45,21.5,653.5,1000.51,768.61
2016,6,13,16,0,827.0,95.0,5.4,21.0,608.0,989.06,763.86
2016,6,13,16,15,807.0,91.5,5.3,20.5,558.5,966.14,750.82
2016,6,13,16,30,787.0,88.0,5.2,20.0,509.0,940.04,735.52
2016,6,13,16,45,765.0,83.0,5.1,20.0,458.5,907.07,713.72
2016,6,13,17,0,743.0,78.0,5.0,20.0,408.0,871.44,689.77
2016,6,13,17,15,707.0,73.5,4.9,19.5,356.0,820.35,655.27
2016,6,13,17,30,671.0,69.0,4.8,19.0,304.0,774.17,623.47
2016,6,13,17,45,623.5,63.0,4.7,18.5,253.5,708.35,575.36
2016,6,13,18,0,576.0,57.0,4.6,18.0,203.0,642.65,525.21
2016,6,13,18,15,502.5,49.5,4.45,17.5,156.0,552.64,453.11
2016,6,13,18,30,429.0,42.0,4.3,17.0,109.0,465.61,379.93
2016,6,13,18,45,313.5,31.5,4.15,16.5,71.0,344.94,274.21
2016,6,13,19,0,198.0,21.0,4.0,16.0,33.0,218.5,106.27
2016,6,13,19,15,99.0,10.5,4.0,15.5,16.5,80.6,0.0
2016,6,13,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,4,45,30.5,5.5,2.85,11.0,6.5,0.0,0.0
2016,6,14,5,0,61.0,11.0,2.9,11.0,13.0,8.65,0.0
2016,6,14,5,15,195.0,24.0,2.95,11.5,44.5,19.57,7.62
2016,6,14,5,30,329.0,37.0,3.0,12.0,76.0,30.32,20.59
2016,6,14,5,45,421.0,46.0,3.1,12.5,120.5,37.55,27.68
2016,6,14,6,0,513.0,55.0,3.2,13.0,165.0,44.83,34.5
2016,6,14,6,15,571.5,61.5,3.2,13.5,214.5,49.88,39.14
2016,6,14,6,30,630.0,68.0,3.2,14.0,264.0,54.95,43.61
2016,6,14,6,45,671.5,73.0,3.2,14.5,316.0,58.69,46.77
2016,6,14,7,0,713.0,78.0,3.2,15.0,368.0,67.55,54.36
2016,6,14,7,15,742.0,82.0,3.2,15.5,419.5,70.49,56.63
2016,6,14,7,30,771.0,86.0,3.2,16.0,471.0,73.38,58.82
2016,6,14,7,45,793.5,89.0,3.2,16.5,521.5,75.35,60.2
2016,6,14,8,0,816.0,92.0,3.2,17.0,572.0,77.26,61.51
2016,6,14,8,15,832.5,95.0,3.3,17.5,619.5,78.93,62.62
2016,6,14,8,30,849.0,98.0,3.4,18.0,667.0,89.7,71.48
2016,6,14,8,45,863.0,100.0,3.5,18.5,710.5,91.04,72.27
2016,6,14,9,0,877.0,102.0,3.6,19.0,754.0,92.23,72.95
2016,6,14,9,15,886.5,104.0,3.7,19.0,792.5,93.11,73.53
2016,6,14,9,30,896.0,106.0,3.8,19.0,831.0,93.82,73.98
2016,6,14,9,45,907.0,105.0,3.9,19.5,865.0,137.74,79.39
2016,6,14,10,0,918.0,104.0,4.0,20.0,899.0,192.52,110.03
2016,6,14,10,15,923.5,105.5,4.1,20.0,925.5,248.85,152.75
2016,6,14,10,30,929.0,107.0,4.2,20.0,952.0,305.69,200.97
2016,6,14,10,45,934.5,106.0,4.35,20.5,972.5,361.37,249.89
2016,6,14,11,0,940.0,105.0,4.5,21.0,993.0,417.08,299.0
2016,6,14,11,15,942.0,105.5,4.55,21.0,1006.0,472.08,347.38
2016,6,14,11,30,944.0,106.0,4.6,21.0,1019.0,526.41,394.19
2016,6,14,11,45,946.0,106.0,4.7,21.5,1024.0,579.58,438.26
2016,6,14,12,0,948.0,106.0,4.8,22.0,1029.0,631.74,480.32
2016,6,14,12,15,947.5,106.0,4.9,21.5,1027.0,681.13,521.24
2016,6,14,12,30,947.0,106.0,5.0,21.0,1025.0,728.83,560.25
2016,6,14,12,45,943.0,107.0,5.1,21.0,1014.5,772.82,594.83
2016,6,14,13,0,939.0,108.0,5.2,21.0,1004.0,814.34,626.3
2016,6,14,13,15,935.5,107.0,5.25,21.0,986.5,851.86,653.45
2016,6,14,13,30,932.0,106.0,5.3,21.0,969.0,886.42,678.5
2016,6,14,13,45,928.0,104.5,5.4,21.0,945.0,916.96,701.06
2016,6,14,14,0,924.0,103.0,5.5,21.0,921.0,944.22,721.43
2016,6,14,14,15,917.5,101.5,5.5,20.5,890.0,965.77,738.75
2016,6,14,14,30,911.0,100.0,5.5,20.0,859.0,983.75,753.79
2016,6,14,14,45,903.5,97.5,5.55,20.0,823.0,996.11,763.95
2016,6,14,15,0,896.0,95.0,5.6,20.0,787.0,1004.78,771.75
2016,6,14,15,15,884.5,93.0,5.55,19.5,745.0,1006.34,775.6
2016,6,14,15,30,873.0,91.0,5.5,19.0,703.0,1004.24,777.1
2016,6,14,15,45,859.5,88.0,5.5,19.0,657.5,995.34,772.83
2016,6,14,16,0,846.0,85.0,5.5,19.0,612.0,982.95,766.25
2016,6,14,16,15,827.5,82.5,5.4,18.5,562.5,962.76,755.0
2016,6,14,16,30,809.0,80.0,5.3,18.0,513.0,952.02,750.6
2016,6,14,16,45,784.5,76.5,5.25,17.5,462.0,918.25,729.74
2016,6,14,17,0,760.0,73.0,5.2,17.0,411.0,881.88,706.71
2016,6,14,17,15,726.5,68.5,5.1,16.5,359.5,833.04,673.49
2016,6,14,17,30,693.0,64.0,5.0,16.0,308.0,782.53,638.02
2016,6,14,17,45,642.5,59.5,4.95,15.5,257.0,721.05,592.91
2016,6,14,18,0,592.0,55.0,4.9,15.0,206.0,654.44,541.6
2016,6,14,18,15,520.5,48.0,4.75,14.5,159.0,566.48,470.21
2016,6,14,18,30,449.0,41.0,4.6,14.0,112.0,481.38,397.62
2016,6,14,18,45,328.0,31.0,4.5,13.5,73.0,356.16,287.05
2016,6,14,19,0,207.0,21.0,4.4,13.0,34.0,226.22,116.93
2016,6,14,19,15,103.5,10.5,4.3,12.5,17.0,83.95,0.0
2016,6,14,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,4,45,19.5,5.5,3.05,10.5,6.0,0.0,0.0
2016,6,15,5,0,39.0,11.0,3.1,11.0,12.0,8.65,0.0
2016,6,15,5,15,158.5,25.0,3.15,11.0,42.0,18.99,7.16
2016,6,15,5,30,278.0,39.0,3.2,11.0,72.0,29.73,20.16
2016,6,15,5,45,381.0,48.0,3.25,11.5,116.5,38.89,28.98
2016,6,15,6,0,484.0,57.0,3.3,12.0,161.0,46.14,35.82
2016,6,15,6,15,543.5,64.0,3.3,12.5,210.0,51.47,40.72
2016,6,15,6,30,603.0,71.0,3.3,13.0,259.0,56.8,45.44
2016,6,15,6,45,655.0,74.0,3.35,13.5,311.5,59.15,47.37
2016,6,15,7,0,707.0,77.0,3.4,14.0,364.0,66.7,53.82
2016,6,15,7,15,736.0,81.0,3.4,14.5,415.5,69.65,56.12
2016,6,15,7,30,765.0,85.0,3.4,15.0,467.0,72.55,58.34
2016,6,15,7,45,790.0,87.0,3.4,15.5,517.5,73.92,59.2
2016,6,15,8,0,815.0,89.0,3.4,16.0,568.0,75.28,60.05
2016,6,15,8,15,831.0,92.0,3.5,16.0,615.0,85.72,68.85
2016,6,15,8,30,847.0,95.0,3.6,16.0,662.0,87.91,70.51
2016,6,15,8,45,858.5,98.0,3.75,16.5,705.0,89.78,71.78
2016,6,15,9,0,870.0,101.0,3.9,17.0,748.0,91.47,72.89
2016,6,15,9,15,879.5,103.0,4.0,17.0,786.5,92.36,73.48
2016,6,15,9,30,889.0,105.0,4.1,17.0,825.0,93.08,73.95
2016,6,15,9,45,901.0,103.5,4.2,17.5,858.5,135.89,78.95
2016,6,15,10,0,913.0,102.0,4.3,18.0,892.0,190.14,109.33
2016,6,15,10,15,918.0,103.5,4.4,18.0,919.0,246.04,152.05
2016,6,15,10,30,923.0,105.0,4.5,18.0,946.0,302.39,200.33
2016,6,15,10,45,926.5,106.0,4.65,18.5,965.5,358.24,249.88
2016,6,15,11,0,930.0,107.0,4.8,19.0,985.0,413.97,299.48
2016,6,15,11,15,932.0,107.5,4.9,19.0,997.5,468.45,348.0
2016,6,15,11,30,934.0,108.0,5.0,19.0,1010.0,522.27,395.04
2016,6,15,11,45,937.0,106.5,5.1,19.0,1016.0,574.5,439.79
2016,6,15,12,0,940.0,105.0,5.2,19.0,1022.0,625.76,482.76
2016,6,15,12,15,940.0,105.0,5.25,19.0,1020.0,675.05,523.11
2016,6,15,12,30,940.0,105.0,5.3,19.0,1018.0,722.72,561.37
2016,6,15,12,45,935.0,107.0,5.35,19.0,1008.0,766.45,595.95
2016,6,15,13,0,930.0,109.0,5.4,19.0,998.0,807.71,627.42
2016,6,15,13,15,927.5,108.5,5.4,19.0,981.5,846.17,655.32
2016,6,15,13,30,925.0,108.0,5.4,19.0,965.0,881.8,681.13
2016,6,15,13,45,924.0,105.0,5.45,19.0,942.5,913.45,704.4
2016,6,15,14,0,923.0,102.0,5.5,19.0,920.0,941.91,725.48
2016,6,15,14,15,917.5,100.5,5.45,18.5,890.0,964.36,743.24
2016,6,15,14,30,912.0,99.0,5.4,18.0,860.0,983.31,758.7
2016,6,15,14,45,906.5,96.0,5.4,18.0,824.5,997.12,769.59
2016,6,15,15,0,901.0,93.0,5.4,18.0,789.0,1007.27,778.1
2016,6,15,15,15,890.5,91.0,5.3,18.0,747.5,1009.88,780.77
2016,6,15,15,30,880.0,89.0,5.2,18.0,706.0,1008.83,781.07
2016,6,15,15,45,869.0,85.5,5.15,18.0,661.0,1001.91,777.82
2016,6,15,16,0,858.0,82.0,5.1,18.0,616.0,991.44,772.25
2016,6,15,16,15,840.0,79.5,5.05,17.5,567.0,971.69,761.71
2016,6,15,16,30,822.0,77.0,5.0,17.0,518.0,948.83,748.96
2016,6,15,16,45,799.0,73.5,4.95,17.0,467.0,928.86,736.79
2016,6,15,17,0,776.0,70.0,4.9,17.0,416.0,893.83,713.44
2016,6,15,17,15,744.0,66.0,4.75,16.5,364.0,846.92,681.59
2016,6,15,17,30,712.0,62.0,4.6,16.0,312.0,798.26,647.55
2016,6,15,17,45,666.0,57.0,4.45,15.5,261.5,733.74,600.09
2016,6,15,18,0,620.0,52.0,4.3,15.0,211.0,668.9,550.3
2016,6,15,18,15,550.0,45.5,3.95,14.5,163.0,588.83,485.34
2016,6,15,18,30,480.0,39.0,3.6,14.0,115.0,504.97,414.22
2016,6,15,18,45,366.5,30.0,3.25,14.0,76.0,386.12,308.9
2016,6,15,19,0,253.0,21.0,2.9,14.0,37.0,262.46,140.11
2016,6,15,19,15,126.5,10.5,2.7,13.5,18.5,100.84,0.0
2016,6,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,16,4,45,59.5,5.0,0.55,10.5,6.5,0.0,0.0
2016,6,16,5,0,119.0,10.0,0.6,11.0,13.0,7.87,0.0
2016,6,16,5,15,259.5,20.5,0.75,11.5,45.5,16.83,5.64
2016,6,16,5,30,400.0,31.0,0.9,12.0,78.0,25.72,16.66
2016,6,16,5,45,485.5,38.0,1.1,13.0,122.5,31.62,22.42
2016,6,16,6,0,571.0,45.0,1.3,14.0,167.0,40.78,30.8
2016,6,16,6,15,624.5,50.0,1.35,14.5,216.5,45.32,34.94
2016,6,16,6,30,678.0,55.0,1.4,15.0,266.0,49.89,38.97
2016,6,16,6,45,714.5,59.5,1.45,16.0,317.0,53.85,42.23
2016,6,16,7,0,751.0,64.0,1.5,17.0,368.0,57.77,45.36
2016,6,16,7,15,777.5,67.0,1.45,17.5,419.5,60.37,47.37
2016,6,16,7,30,804.0,70.0,1.4,18.0,471.0,70.08,55.49
2016,6,16,7,45,823.0,73.0,1.35,18.5,520.5,73.06,57.72
2016,6,16,8,0,842.0,76.0,1.3,19.0,570.0,75.9,59.82
2016,6,16,8,15,857.5,78.5,1.3,19.5,617.0,78.19,61.44
2016,6,16,8,30,873.0,81.0,1.3,20.0,664.0,80.33,62.93
2016,6,16,8,45,884.5,83.0,1.3,20.5,707.5,81.91,63.95
2016,6,16,9,0,896.0,85.0,1.3,21.0,751.0,83.33,64.84
2016,6,16,9,15,905.0,86.5,1.4,21.0,789.0,84.25,65.46
2016,6,16,9,30,914.0,88.0,1.5,21.0,827.0,85.02,65.97
2016,6,16,9,45,922.5,88.0,1.6,21.5,860.5,128.69,71.45
2016,6,16,10,0,931.0,88.0,1.7,22.0,894.0,184.23,101.87
2016,6,16,10,15,936.0,89.0,1.85,22.0,920.5,240.67,143.88
2016,6,16,10,30,941.0,90.0,2.0,22.0,947.0,297.55,191.34
2016,6,16,10,45,945.5,90.0,2.2,22.5,967.0,353.89,239.99
2016,6,16,11,0,950.0,90.0,2.4,23.0,987.0,410.16,288.68
2016,6,16,11,15,952.0,90.5,2.55,23.0,999.5,465.44,336.43
2016,6,16,11,30,954.0,91.0,2.7,23.0,1012.0,520.01,382.61
2016,6,16,11,45,955.0,91.0,2.85,23.0,1017.5,572.84,426.39
2016,6,16,12,0,956.0,91.0,3.0,23.0,1023.0,624.51,468.21
2016,6,16,12,15,955.0,91.0,3.15,23.0,1020.5,673.57,507.17
2016,6,16,12,30,954.0,91.0,3.3,23.0,1018.0,720.84,544.02
2016,6,16,12,45,951.5,91.0,3.45,23.0,1008.0,764.97,577.95
2016,6,16,13,0,949.0,91.0,3.6,23.0,998.0,806.67,608.43
2016,6,16,13,15,946.0,90.5,3.65,23.0,981.0,844.87,635.16
2016,6,16,13,30,943.0,90.0,3.7,23.0,964.0,880.16,659.86
2016,6,16,13,45,938.5,89.0,3.8,23.0,940.0,910.6,681.53
2016,6,16,14,0,934.0,88.0,3.9,23.0,916.0,937.74,701.07
2016,6,16,14,15,927.5,87.0,3.95,22.5,885.5,959.63,718.27
2016,6,16,14,30,921.0,86.0,4.0,22.0,855.0,977.97,733.29
2016,6,16,14,45,913.5,84.5,4.1,22.0,819.0,991.21,743.96
2016,6,16,15,0,906.0,83.0,4.2,22.0,783.0,1000.81,752.38
2016,6,16,15,15,895.0,81.5,4.2,22.0,742.0,1003.27,755.56
2016,6,16,15,30,884.0,80.0,4.2,22.0,701.0,1002.09,756.51
2016,6,16,15,45,871.0,77.5,4.25,22.0,655.5,994.09,753.3
2016,6,16,16,0,858.0,75.0,4.3,22.0,610.0,982.59,747.87
2016,6,16,16,15,840.0,72.5,4.3,21.5,561.5,962.64,737.85
2016,6,16,16,30,822.0,70.0,4.3,21.0,513.0,939.59,725.66
2016,6,16,16,45,798.5,67.5,4.3,21.0,462.0,908.13,706.03
2016,6,16,17,0,775.0,65.0,4.3,21.0,411.0,885.95,692.8
2016,6,16,17,15,743.5,61.5,4.2,20.5,360.0,840.26,663.0
2016,6,16,17,30,712.0,58.0,4.1,20.0,309.0,792.88,631.13
2016,6,16,17,45,667.0,53.5,4.1,19.5,258.5,730.1,586.76
2016,6,16,18,0,622.0,49.0,4.1,19.0,208.0,667.05,539.96
2016,6,16,18,15,554.0,43.0,3.85,18.5,161.0,581.93,472.65
2016,6,16,18,30,486.0,37.0,3.6,18.0,114.0,507.15,409.94
2016,6,16,18,45,373.5,28.5,3.4,17.5,75.5,389.62,308.14
2016,6,16,19,0,261.0,20.0,3.2,17.0,37.0,268.05,145.95
2016,6,16,19,15,130.5,10.0,3.0,16.5,18.5,103.44,0.0
2016,6,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,45,59.0,5.0,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,118.0,10.0,1.0,14.0,13.0,7.87,0.0
2016,6,17,5,15,252.5,20.0,1.0,14.5,44.5,16.39,5.11
2016,6,17,5,30,387.0,30.0,1.0,15.0,76.0,24.85,15.65
2016,6,17,5,45,471.0,37.0,1.0,15.5,119.5,30.73,21.38
2016,6,17,6,0,555.0,44.0,1.0,16.0,163.0,39.8,29.67
2016,6,17,6,15,608.0,49.0,0.85,16.5,211.0,44.32,33.78
2016,6,17,6,30,661.0,54.0,0.7,17.0,259.0,48.88,37.77
2016,6,17,6,45,698.5,58.0,0.6,17.5,309.5,52.47,40.78
2016,6,17,7,0,736.0,62.0,0.5,18.0,360.0,56.04,43.68
2016,6,17,7,15,762.5,65.0,0.55,18.5,410.5,58.66,45.7
2016,6,17,7,30,789.0,68.0,0.6,19.0,461.0,68.41,53.83
2016,6,17,7,45,809.5,70.5,0.7,20.0,510.0,71.1,55.68
2016,6,17,8,0,830.0,73.0,0.8,21.0,559.0,73.67,57.42
2016,6,17,8,15,845.0,75.0,0.95,21.5,605.5,75.65,58.79
2016,6,17,8,30,860.0,77.0,1.1,22.0,652.0,77.51,60.05
2016,6,17,8,45,872.0,78.5,1.25,22.5,694.5,78.85,60.88
2016,6,17,9,0,884.0,80.0,1.4,23.0,737.0,80.06,61.61
2016,6,17,9,15,893.5,81.5,1.5,23.0,775.5,81.06,62.3
2016,6,17,9,30,903.0,83.0,1.6,23.0,814.0,81.93,62.89
2016,6,17,9,45,901.0,90.0,1.75,23.5,844.5,127.39,70.72
2016,6,17,10,0,899.0,97.0,1.9,24.0,875.0,184.16,102.42
2016,6,17,10,15,904.5,98.0,2.0,24.0,901.0,238.98,142.81
2016,6,17,10,30,910.0,99.0,2.1,24.0,927.0,294.3,188.55
2016,6,17,10,45,913.0,100.5,2.25,24.5,946.5,349.45,235.74
2016,6,17,11,0,916.0,102.0,2.4,25.0,966.0,404.44,282.86
2016,6,17,11,15,665.5,257.5,2.5,25.0,890.5,446.33,322.97
2016,6,17,11,30,415.0,413.0,2.6,25.0,815.0,475.41,349.32
2016,6,17,11,45,341.5,446.5,2.75,25.0,778.5,498.28,368.17
2016,6,17,12,0,268.0,480.0,2.9,25.0,742.0,508.39,376.82
2016,6,17,12,15,308.0,463.5,3.05,25.0,764.0,548.7,407.49
2016,6,17,12,30,348.0,447.0,3.2,25.0,786.0,591.24,439.58
2016,6,17,12,45,363.0,425.5,3.35,25.0,776.0,613.6,457.16
2016,6,17,13,0,378.0,404.0,3.5,25.0,766.0,634.73,473.96
2016,6,17,13,15,632.0,260.5,3.6,25.0,852.0,755.97,565.67
2016,6,17,13,30,886.0,117.0,3.7,25.0,938.0,855.95,638.89
2016,6,17,13,45,883.0,114.5,3.85,25.0,915.0,885.42,659.61
2016,6,17,14,0,880.0,112.0,4.0,25.0,892.0,911.72,678.77
2016,6,17,14,15,443.0,143.5,4.1,24.5,536.0,583.73,449.14
2016,6,17,14,30,6.0,175.0,4.2,24.0,180.0,144.57,108.63
2016,6,17,14,45,4.5,168.5,4.3,24.0,172.5,138.21,104.33
2016,6,17,15,0,3.0,162.0,4.4,24.0,165.0,131.75,99.42
2016,6,17,15,15,81.5,244.0,4.4,23.5,302.0,325.16,253.3
2016,6,17,15,30,160.0,326.0,4.4,23.0,439.0,500.37,388.29
2016,6,17,15,45,479.5,209.5,4.45,23.0,515.0,755.01,585.13
2016,6,17,16,0,799.0,93.0,4.5,23.0,591.0,957.54,730.58
2016,6,17,16,15,779.5,89.5,4.45,22.5,543.5,935.32,716.93
2016,6,17,16,30,760.0,86.0,4.4,22.0,496.0,910.04,702.8
2016,6,17,16,45,735.5,82.5,4.35,21.5,446.5,876.87,682.88
2016,6,17,17,0,711.0,79.0,4.3,21.0,397.0,841.22,660.82
2016,6,17,17,15,677.0,74.5,4.2,20.5,347.0,798.58,632.89
2016,6,17,17,30,643.0,70.0,4.1,20.0,297.0,749.27,599.14
2016,6,17,17,45,596.5,64.0,4.0,20.0,248.0,685.12,551.8
2016,6,17,18,0,550.0,58.0,3.9,20.0,199.0,621.09,502.67
2016,6,17,18,15,480.0,50.5,3.75,19.5,154.0,534.9,434.66
2016,6,17,18,30,410.0,43.0,3.6,19.0,109.0,451.49,365.52
2016,6,17,18,45,305.0,32.5,3.5,18.5,72.0,339.74,269.04
2016,6,17,19,0,200.0,22.0,3.4,18.0,35.0,223.83,124.24
2016,6,17,19,15,100.0,11.0,3.25,17.5,17.5,81.95,0.0
2016,6,17,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,52.0,5.0,1.75,12.5,6.0,0.0,0.0
2016,6,18,5,0,104.0,10.0,1.9,13.0,12.0,7.87,0.0
2016,6,18,5,15,239.0,21.0,2.0,13.5,43.5,17.19,5.53
2016,6,18,5,30,374.0,32.0,2.1,14.0,75.0,26.42,17.03
2016,6,18,5,45,459.0,39.0,2.25,14.5,118.5,32.23,22.76
2016,6,18,6,0,544.0,46.0,2.4,15.0,162.0,38.14,28.29
2016,6,18,6,15,598.0,51.5,2.45,15.5,210.5,42.69,32.45
2016,6,18,6,30,652.0,57.0,2.5,16.0,259.0,51.13,39.89
2016,6,18,6,45,689.5,61.5,2.6,16.5,309.5,55.0,43.15
2016,6,18,7,0,727.0,66.0,2.7,17.0,360.0,58.84,46.29
2016,6,18,7,15,754.5,69.5,2.65,17.5,411.0,61.72,48.54
2016,6,18,7,30,782.0,73.0,2.6,18.0,462.0,64.54,50.71
2016,6,18,7,45,802.5,76.0,2.6,19.0,511.5,66.81,52.26
2016,6,18,8,0,823.0,79.0,2.6,20.0,561.0,77.33,60.83
2016,6,18,8,15,839.0,81.0,2.55,20.5,607.5,79.24,62.12
2016,6,18,8,30,855.0,83.0,2.5,21.0,654.0,81.03,63.3
2016,6,18,8,45,867.0,85.5,2.45,21.5,697.0,82.85,64.53
2016,6,18,9,0,879.0,88.0,2.4,22.0,740.0,84.51,65.61
2016,6,18,9,15,888.5,89.5,2.3,22.5,778.5,85.37,66.04
2016,6,18,9,30,898.0,91.0,2.2,23.0,817.0,86.08,66.35
2016,6,18,9,45,901.0,95.0,2.1,23.5,849.0,129.4,72.59
2016,6,18,10,0,904.0,99.0,2.0,24.0,881.0,185.23,103.15
2016,6,18,10,15,910.0,100.0,1.9,24.0,907.5,240.46,143.62
2016,6,18,10,30,916.0,101.0,1.8,24.0,934.0,296.24,189.41
2016,6,18,10,45,920.0,101.5,1.7,24.5,954.5,351.48,236.14
2016,6,18,11,0,924.0,102.0,1.6,25.0,975.0,406.64,282.59
2016,6,18,11,15,926.5,102.5,1.55,25.0,988.0,460.91,328.09
2016,6,18,11,30,929.0,103.0,1.5,25.0,1001.0,514.59,371.87
2016,6,18,11,45,931.0,103.0,1.45,25.5,1006.5,566.93,412.48
2016,6,18,12,0,933.0,103.0,1.4,26.0,1012.0,618.28,450.86
2016,6,18,12,15,932.5,103.0,1.45,26.0,1010.0,666.91,487.65
2016,6,18,12,30,932.0,103.0,1.5,26.0,1008.0,713.88,522.41
2016,6,18,12,45,662.0,259.0,1.6,26.5,898.5,702.9,512.12
2016,6,18,13,0,392.0,415.0,1.7,27.0,789.0,653.98,475.18
2016,6,18,13,15,660.0,256.5,1.8,26.5,873.5,774.6,565.15
2016,6,18,13,30,928.0,98.0,1.9,26.0,958.0,873.81,635.82
2016,6,18,13,45,923.5,97.0,2.05,26.0,935.0,904.12,656.64
2016,6,18,14,0,919.0,96.0,2.2,26.0,912.0,931.16,676.11
2016,6,18,14,15,913.5,95.0,2.25,26.0,882.5,953.94,691.96
2016,6,18,14,30,908.0,94.0,2.3,26.0,853.0,973.25,705.74
2016,6,18,14,45,899.0,93.0,2.35,26.0,817.0,985.67,715.26
2016,6,18,15,0,890.0,92.0,2.4,26.0,781.0,994.47,722.67
2016,6,18,15,15,880.0,90.0,2.4,25.5,740.5,997.54,727.52
2016,6,18,15,30,870.0,88.0,2.4,25.0,700.0,997.01,730.27
2016,6,18,15,45,855.5,86.0,2.4,25.0,655.0,988.37,726.52
2016,6,18,16,0,841.0,84.0,2.4,25.0,610.0,976.3,720.73
2016,6,18,16,15,823.5,81.5,2.4,24.5,562.0,957.28,711.86
2016,6,18,16,30,806.0,79.0,2.4,24.0,514.0,947.69,709.33
2016,6,18,16,45,782.5,76.0,2.4,24.0,463.5,915.79,690.31
2016,6,18,17,0,759.0,73.0,2.4,24.0,413.0,881.27,669.4
2016,6,18,17,15,726.5,69.0,2.35,23.5,362.0,834.25,640.17
2016,6,18,17,30,694.0,65.0,2.3,23.0,311.0,785.49,608.79
2016,6,18,17,45,649.0,59.5,2.3,22.5,260.5,721.67,565.5
2016,6,18,18,0,604.0,54.0,2.3,22.0,210.0,664.56,524.9
2016,6,18,18,15,535.0,47.5,2.15,21.0,163.0,579.2,460.64
2016,6,18,18,30,466.0,41.0,2.0,20.0,116.0,496.5,394.72
2016,6,18,18,45,356.0,31.5,1.95,19.5,77.0,380.04,296.8
2016,6,18,19,0,246.0,22.0,1.9,19.0,38.0,260.04,146.63
2016,6,18,19,15,123.0,11.0,1.85,18.5,19.0,98.87,0.0
2016,6,18,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.0,1.0,15.5,6.5,0.0,0.0
2016,6,19,5,0,105.0,10.0,1.0,16.0,13.0,7.87,0.0
2016,6,19,5,15,246.0,21.0,1.15,16.5,45.0,17.22,5.28
2016,6,19,5,30,387.0,32.0,1.3,17.0,77.0,26.49,16.85
2016,6,19,5,45,475.0,39.5,1.5,17.5,122.0,32.74,22.9
2016,6,19,6,0,563.0,47.0,1.7,18.0,167.0,39.09,28.76
2016,6,19,6,15,618.5,52.5,1.75,18.5,217.0,47.29,36.07
2016,6,19,6,30,674.0,58.0,1.8,19.0,267.0,52.21,40.34
2016,6,19,6,45,714.5,62.0,1.85,19.5,319.0,55.76,43.28
2016,6,19,7,0,755.0,66.0,1.9,20.0,371.0,59.32,46.14
2016,6,19,7,15,782.0,69.5,1.85,20.5,423.0,62.25,48.4
2016,6,19,7,30,809.0,73.0,1.8,21.0,475.0,65.12,50.58
2016,6,19,7,45,831.5,75.0,1.8,22.0,526.0,74.54,58.18
2016,6,19,8,0,854.0,77.0,1.8,23.0,577.0,76.82,59.64
2016,6,19,8,15,869.5,79.5,1.6,23.5,624.5,79.12,61.23
2016,6,19,8,30,885.0,82.0,1.4,24.0,672.0,81.27,62.69
2016,6,19,8,45,898.5,83.0,1.25,25.0,716.5,82.33,63.11
2016,6,19,9,0,912.0,84.0,1.1,26.0,761.0,83.27,63.45
2016,6,19,9,15,921.0,85.5,0.9,26.5,800.0,84.23,63.93
2016,6,19,9,30,930.0,87.0,0.7,27.0,839.0,85.04,64.3
2016,6,19,9,45,939.0,87.0,0.5,27.5,873.0,127.29,68.76
2016,6,19,10,0,948.0,87.0,0.3,28.0,907.0,183.79,97.83
2016,6,19,10,15,953.0,88.0,0.35,28.0,934.0,241.17,138.47
2016,6,19,10,30,958.0,89.0,0.4,28.0,961.0,298.99,184.41
2016,6,19,10,45,960.5,90.5,0.45,28.5,981.0,356.57,231.56
2016,6,19,11,0,963.0,92.0,0.5,29.0,1001.0,413.91,278.35
2016,6,19,11,15,965.5,92.5,0.65,29.0,1014.0,470.16,324.64
2016,6,19,11,30,968.0,93.0,0.8,29.0,1027.0,525.77,369.48
2016,6,19,11,45,966.5,94.5,0.95,29.5,1032.0,579.12,410.85
2016,6,19,12,0,965.0,96.0,1.1,30.0,1037.0,631.13,450.06
2016,6,19,12,15,964.0,96.0,1.25,30.0,1034.5,680.83,487.61
2016,6,19,12,30,963.0,96.0,1.4,30.0,1032.0,728.75,523.16
2016,6,19,12,45,955.0,100.0,1.6,30.0,1021.0,772.78,555.82
2016,6,19,13,0,947.0,104.0,1.8,30.0,1010.0,814.15,585.48
2016,6,19,13,15,943.5,103.5,1.9,30.0,992.5,852.45,611.17
2016,6,19,13,30,940.0,103.0,2.0,30.0,975.0,887.8,634.97
2016,6,19,13,45,935.0,101.5,2.15,30.0,950.5,917.84,655.88
2016,6,19,14,0,930.0,100.0,2.3,30.0,926.0,944.51,674.77
2016,6,19,14,15,923.0,98.5,2.4,29.5,894.5,965.88,691.33
2016,6,19,14,30,916.0,97.0,2.5,29.0,863.0,983.64,705.84
2016,6,19,14,45,906.5,95.5,2.65,29.0,826.0,995.36,715.74
2016,6,19,15,0,897.0,94.0,2.8,29.0,789.0,1003.37,723.47
2016,6,19,15,15,885.0,92.0,2.9,28.5,747.5,1004.64,728.07
2016,6,19,15,30,873.0,90.0,3.0,28.0,706.0,1002.24,730.51
2016,6,19,15,45,857.5,88.5,3.1,28.0,659.5,993.31,727.39
2016,6,19,16,0,842.0,87.0,3.2,28.0,613.0,980.96,722.15
2016,6,19,16,15,823.0,84.0,3.25,27.5,564.0,972.67,720.76
2016,6,19,16,30,804.0,81.0,3.3,27.0,515.0,948.35,708.63
2016,6,19,16,45,778.0,78.0,3.4,26.5,464.0,914.0,689.92
2016,6,19,17,0,752.0,75.0,3.5,26.0,413.0,877.08,668.97
2016,6,19,17,15,719.0,70.5,3.5,25.5,361.5,829.03,638.95
2016,6,19,17,30,686.0,66.0,3.5,25.0,310.0,779.29,606.69
2016,6,19,17,45,638.5,61.0,3.5,24.5,259.5,720.38,566.29
2016,6,19,18,0,591.0,56.0,3.5,24.0,209.0,655.9,519.65
2016,6,19,18,15,521.5,49.0,3.35,23.0,162.0,569.7,454.31
2016,6,19,18,30,452.0,42.0,3.2,22.0,115.0,486.18,387.33
2016,6,19,18,45,341.0,32.0,3.05,21.5,76.5,368.64,288.02
2016,6,19,19,0,230.0,22.0,2.9,21.0,38.0,248.2,141.95
2016,6,19,19,15,115.0,11.0,2.85,20.5,19.0,93.06,0.0
2016,6,19,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,20,4,45,50.5,5.0,1.55,15.5,6.0,0.0,0.0
2016,6,20,5,0,101.0,10.0,1.7,16.0,12.0,7.87,0.0
2016,6,20,5,15,238.0,21.0,1.8,16.5,43.5,17.2,5.08
2016,6,20,5,30,375.0,32.0,1.9,17.0,75.0,26.44,16.77
2016,6,20,5,45,462.5,39.5,2.05,17.5,119.0,32.66,22.81
2016,6,20,6,0,550.0,47.0,2.2,18.0,163.0,38.97,28.64
2016,6,20,6,15,604.5,52.5,2.25,18.5,212.0,43.51,32.75
2016,6,20,6,30,659.0,58.0,2.3,19.0,261.0,52.02,40.17
2016,6,20,6,45,698.0,62.0,2.4,20.0,312.5,55.52,42.97
2016,6,20,7,0,737.0,66.0,2.5,21.0,364.0,59.01,45.69
2016,6,20,7,15,764.0,69.5,2.6,21.5,415.0,61.9,47.91
2016,6,20,7,30,791.0,73.0,2.7,22.0,466.0,64.74,50.05
2016,6,20,7,45,812.0,76.0,2.8,23.0,516.0,74.74,58.12
2016,6,20,8,0,833.0,79.0,2.9,24.0,566.0,77.57,60.04
2016,6,20,8,15,849.0,81.5,2.9,24.5,613.0,79.81,61.59
2016,6,20,8,30,865.0,84.0,2.9,25.0,660.0,81.91,63.02
2016,6,20,8,45,877.5,85.5,2.95,26.0,703.5,83.17,63.62
2016,6,20,9,0,890.0,87.0,3.0,27.0,747.0,84.3,64.11
2016,6,20,9,15,899.5,89.0,3.0,27.5,786.0,85.47,64.78
2016,6,20,9,30,909.0,91.0,3.0,28.0,825.0,86.48,65.34
2016,6,20,9,45,900.0,102.0,3.0,29.0,854.0,131.52,73.27
2016,6,20,10,0,891.0,113.0,3.0,30.0,883.0,189.45,104.72
2016,6,20,10,15,897.5,114.0,3.0,30.0,910.5,244.22,143.89
2016,6,20,10,30,904.0,115.0,3.0,30.0,938.0,299.61,188.54
2016,6,20,10,45,909.5,115.5,3.0,30.5,959.0,354.85,234.59
2016,6,20,11,0,915.0,116.0,3.0,31.0,980.0,410.21,280.77
2016,6,20,11,15,918.5,116.5,3.05,31.0,993.5,464.67,326.25
2016,6,20,11,30,922.0,117.0,3.1,31.0,1007.0,518.68,370.4
2016,6,20,11,45,924.5,116.5,3.15,31.5,1014.0,570.93,411.34
2016,6,20,12,0,927.0,116.0,3.2,32.0,1021.0,622.28,450.37
2016,6,20,12,15,927.5,116.0,3.3,32.0,1019.5,671.65,488.0
2016,6,20,12,30,928.0,116.0,3.4,32.0,1018.0,719.51,523.76
2016,6,20,12,45,929.0,114.0,3.5,32.0,1010.0,764.42,556.83
2016,6,20,13,0,930.0,112.0,3.6,32.0,1002.0,807.13,587.41
2016,6,20,13,15,927.5,111.5,3.7,31.5,985.5,845.87,615.02
2016,6,20,13,30,925.0,111.0,3.8,31.0,969.0,881.8,640.86
2016,6,20,13,45,920.0,110.0,3.9,31.0,945.5,912.11,661.77
2016,6,20,14,0,915.0,109.0,4.0,31.0,922.0,939.14,680.61
2016,6,20,14,15,909.0,107.5,4.05,30.5,892.0,961.38,697.57
2016,6,20,14,30,903.0,106.0,4.1,30.0,862.0,980.12,712.44
2016,6,20,14,45,894.0,104.5,4.2,30.0,825.5,992.39,722.12
2016,6,20,15,0,885.0,103.0,4.3,30.0,789.0,1001.02,729.63
2016,6,20,15,15,873.5,101.0,4.3,29.5,747.5,1002.98,733.86
2016,6,20,15,30,862.0,99.0,4.3,29.0,706.0,1001.31,735.92
2016,6,20,15,45,846.0,97.0,4.35,29.0,660.0,991.52,731.6
2016,6,20,16,0,830.0,95.0,4.4,29.0,614.0,991.61,734.05
2016,6,20,16,15,810.5,92.0,4.35,28.5,565.0,970.16,723.02
2016,6,20,16,30,791.0,89.0,4.3,28.0,516.0,945.51,709.93
2016,6,20,16,45,762.5,86.0,4.25,28.0,464.5,908.8,687.03
2016,6,20,17,0,734.0,83.0,4.2,28.0,413.0,869.52,662.08
2016,6,20,17,15,699.5,78.0,4.05,27.0,361.5,826.05,635.75
2016,6,20,17,30,665.0,73.0,3.9,26.0,310.0,775.18,603.12
2016,6,20,17,45,615.0,67.5,3.8,25.5,259.0,707.98,556.19
2016,6,20,18,0,565.0,62.0,3.7,25.0,208.0,640.88,507.22
2016,6,20,18,15,494.0,54.0,3.35,24.0,161.0,552.52,439.72
2016,6,20,18,30,423.0,46.0,3.0,23.0,114.0,466.74,370.79
2016,6,20,18,45,314.5,34.5,2.7,22.5,75.5,350.2,272.72
2016,6,20,19,0,206.0,23.0,2.4,22.0,37.0,231.1,133.2
2016,6,20,19,15,103.0,11.5,2.4,21.5,18.5,84.7,0.0
2016,6,20,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,45,53.5,5.0,0.8,16.5,6.0,0.0,0.0
2016,6,21,5,0,107.0,10.0,0.8,17.0,12.0,7.87,0.0
2016,6,21,5,15,245.0,20.5,0.95,17.5,43.5,16.81,4.6
2016,6,21,5,30,383.0,31.0,1.1,18.0,75.0,25.66,16.03
2016,6,21,5,45,469.0,39.0,1.3,19.0,119.5,32.31,22.36
2016,6,21,6,0,555.0,47.0,1.5,20.0,164.0,39.02,28.44
2016,6,21,6,15,610.5,52.5,1.55,20.5,213.5,43.58,32.53
2016,6,21,6,30,666.0,58.0,1.6,21.0,263.0,52.11,39.91
2016,6,21,6,45,704.5,62.5,1.7,22.0,314.5,56.0,43.03
2016,6,21,7,0,743.0,67.0,1.8,23.0,366.0,59.86,46.03
2016,6,21,7,15,770.5,70.5,1.9,23.5,418.0,62.75,48.23
2016,6,21,7,30,798.0,74.0,2.0,24.0,470.0,65.59,50.34
2016,6,21,7,45,818.5,77.0,2.15,25.0,520.0,75.52,58.29
2016,6,21,8,0,839.0,80.0,2.3,26.0,570.0,78.34,60.18
2016,6,21,8,15,854.5,82.5,2.35,26.5,617.5,80.57,61.7
2016,6,21,8,30,870.0,85.0,2.4,27.0,665.0,82.66,63.09
2016,6,21,8,45,882.0,87.0,2.5,28.0,708.0,84.19,63.9
2016,6,21,9,0,894.0,89.0,2.6,29.0,751.0,85.56,64.59
2016,6,21,9,15,902.5,91.0,2.6,29.5,790.0,86.67,65.2
2016,6,21,9,30,911.0,93.0,2.6,30.0,829.0,87.62,65.69
2016,6,21,9,45,914.0,96.5,2.65,30.5,860.5,128.87,70.71
2016,6,21,10,0,917.0,100.0,2.7,31.0,892.0,185.18,100.09
2016,6,21,10,15,922.0,101.0,2.75,31.0,918.5,240.96,139.79
2016,6,21,10,30,927.0,102.0,2.8,31.0,945.0,297.2,185.0
2016,6,21,10,45,928.0,104.5,2.85,31.5,964.5,353.34,231.81
2016,6,21,11,0,929.0,107.0,2.9,32.0,984.0,409.14,278.38
2016,6,21,11,15,931.0,107.5,2.95,32.0,996.5,463.6,323.8
2016,6,21,11,30,933.0,108.0,3.0,32.0,1009.0,517.42,367.71
2016,6,21,11,45,931.5,110.0,3.1,32.5,1014.0,569.61,408.61
2016,6,21,12,0,930.0,112.0,3.2,33.0,1019.0,620.57,447.37
2016,6,21,12,15,929.5,112.0,3.3,33.0,1017.0,669.37,484.51
2016,6,21,12,30,929.0,112.0,3.4,33.0,1015.0,716.56,519.7
2016,6,21,12,45,923.5,114.0,3.5,33.0,1004.5,759.83,551.46
2016,6,21,13,0,918.0,116.0,3.6,33.0,994.0,800.62,580.71
2016,6,21,13,15,915.0,115.0,3.65,32.5,977.5,838.25,607.28
2016,6,21,13,30,912.0,114.0,3.7,32.0,961.0,873.02,632.02
2016,6,21,13,45,906.0,113.5,3.8,32.0,937.0,902.63,652.4
2016,6,21,14,0,900.0,113.0,3.9,32.0,913.0,928.96,670.72
2016,6,21,14,15,893.5,111.5,4.0,31.5,883.0,950.51,687.43
2016,6,21,14,30,887.0,110.0,4.1,31.0,853.0,968.57,702.08
2016,6,21,14,45,877.0,109.0,4.2,31.0,817.0,980.24,711.33
2016,6,21,15,0,867.0,108.0,4.3,31.0,781.0,988.3,718.43
2016,6,21,15,15,855.5,105.5,4.4,30.5,740.0,989.67,722.78
2016,6,21,15,30,844.0,103.0,4.5,30.0,699.0,987.44,724.97
