Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,45,830.0,100.0,4.6,29.5,654.0,992.1,731.94
2016,6,21,16,0,816.0,97.0,4.7,29.0,609.0,979.72,727.83
2016,6,21,16,15,796.5,94.0,4.75,28.5,560.5,958.35,717.52
2016,6,21,16,30,777.0,91.0,4.8,28.0,512.0,933.83,705.0
2016,6,21,16,45,755.5,86.0,4.85,27.5,462.0,901.82,687.09
2016,6,21,17,0,734.0,81.0,4.9,27.0,412.0,867.14,666.9
2016,6,21,17,15,700.0,76.5,4.8,26.0,360.5,818.41,636.44
2016,6,21,17,30,666.0,72.0,4.7,25.0,309.0,774.88,608.75
2016,6,21,17,45,622.5,65.5,4.6,24.5,259.5,712.37,564.49
2016,6,21,18,0,579.0,59.0,4.5,24.0,210.0,649.71,518.16
2016,6,21,18,15,509.5,51.5,4.2,23.0,163.0,563.06,451.41
2016,6,21,18,30,440.0,44.0,3.9,22.0,116.0,478.99,383.31
2016,6,21,18,45,334.5,33.5,3.6,21.5,77.0,365.53,286.7
2016,6,21,19,0,229.0,23.0,3.3,21.0,38.0,249.44,146.97
2016,6,21,19,15,114.5,11.5,3.15,20.5,19.0,93.22,0.0
2016,6,21,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,22,4,45,61.0,5.0,2.1,14.0,6.5,0.0,0.0
2016,6,22,5,0,122.0,10.0,2.3,14.0,13.0,7.87,0.0
2016,6,22,5,15,271.5,20.5,2.4,14.5,46.0,16.9,4.52
2016,6,22,5,30,421.0,31.0,2.5,15.0,79.0,25.86,16.38
2016,6,22,5,45,510.0,38.0,2.65,15.5,125.0,31.8,22.25
2016,6,22,6,0,599.0,45.0,2.8,16.0,171.0,41.05,30.71
2016,6,22,6,15,653.0,50.0,2.85,16.5,221.5,45.64,34.9
2016,6,22,6,30,707.0,55.0,2.9,17.0,272.0,50.28,38.96
2016,6,22,6,45,745.5,58.5,3.0,18.0,324.5,53.56,41.62
2016,6,22,7,0,784.0,62.0,3.1,19.0,377.0,56.86,44.2
2016,6,22,7,15,810.0,65.5,3.15,19.5,429.5,59.92,46.61
2016,6,22,7,30,836.0,69.0,3.2,20.0,482.0,70.03,55.03
2016,6,22,7,45,855.5,71.5,3.3,21.0,533.0,72.78,56.94
2016,6,22,8,0,875.0,74.0,3.4,22.0,584.0,75.4,58.73
2016,6,22,8,15,889.5,76.0,3.45,22.5,632.0,77.45,60.13
2016,6,22,8,30,904.0,78.0,3.5,23.0,680.0,79.36,61.43
2016,6,22,8,45,914.5,80.0,3.55,23.5,724.0,81.02,62.51
2016,6,22,9,0,925.0,82.0,3.6,24.0,768.0,82.53,63.47
2016,6,22,9,15,934.0,83.5,3.65,24.5,807.0,83.55,64.04
2016,6,22,9,30,943.0,85.0,3.7,25.0,846.0,84.42,64.49
2016,6,22,9,45,947.5,87.5,3.75,25.5,879.0,125.68,69.29
2016,6,22,10,0,952.0,90.0,3.8,26.0,912.0,183.46,99.74
2016,6,22,10,15,957.0,91.0,3.85,26.5,939.5,241.11,141.36
2016,6,22,10,30,962.0,92.0,3.9,27.0,967.0,299.21,188.74
2016,6,22,10,45,965.0,93.0,3.95,27.5,987.0,356.94,237.92
2016,6,22,11,0,968.0,94.0,4.0,28.0,1007.0,414.47,287.08
2016,6,22,11,15,970.5,94.5,4.05,28.0,1020.5,471.08,335.4
2016,6,22,11,30,973.0,95.0,4.1,28.0,1034.0,527.04,382.16
2016,6,22,11,45,974.0,95.0,4.15,28.5,1040.0,581.06,425.49
2016,6,22,12,0,975.0,95.0,4.2,29.0,1046.0,633.91,466.62
2016,6,22,12,15,975.0,95.0,4.25,29.0,1044.5,684.78,506.11
2016,6,22,12,30,975.0,95.0,4.3,29.0,1043.0,733.95,543.46
2016,6,22,12,45,968.5,98.0,4.4,29.0,1032.5,778.88,577.18
2016,6,22,13,0,962.0,101.0,4.5,29.0,1022.0,821.2,607.66
2016,6,22,13,15,959.0,100.5,4.5,28.5,1005.0,860.51,635.77
2016,6,22,13,30,956.0,100.0,4.5,28.0,988.0,896.88,661.93
2016,6,22,13,45,951.5,99.5,4.55,28.0,964.0,928.86,684.06
2016,6,22,14,0,947.0,99.0,4.6,28.0,940.0,957.53,704.03
2016,6,22,14,15,940.5,97.5,4.6,27.5,909.5,979.95,721.13
2016,6,22,14,30,934.0,96.0,4.6,27.0,879.0,998.73,736.02
2016,6,22,14,45,926.0,94.5,4.6,27.0,842.5,1012.41,746.21
2016,6,22,15,0,918.0,93.0,4.6,27.0,806.0,1022.36,754.12
2016,6,22,15,15,907.5,91.5,4.55,26.5,764.5,1026.12,759.35
2016,6,22,15,30,897.0,90.0,4.5,26.0,723.0,1026.19,762.34
2016,6,22,15,45,883.0,87.5,4.5,26.0,676.5,1017.89,758.72
2016,6,22,16,0,869.0,85.0,4.5,26.0,630.0,1006.03,752.9
2016,6,22,16,15,851.5,82.5,4.45,25.5,581.0,987.19,743.66
2016,6,22,16,30,834.0,80.0,4.4,25.0,532.0,977.71,740.88
2016,6,22,16,45,809.5,76.5,4.35,24.5,480.0,944.06,721.34
2016,6,22,17,0,785.0,73.0,4.3,24.0,428.0,907.7,699.7
2016,6,22,17,15,752.5,69.0,4.2,23.5,375.5,860.4,669.47
2016,6,22,17,30,720.0,65.0,4.1,23.0,323.0,811.26,636.99
2016,6,22,17,45,672.5,60.5,4.0,22.5,271.0,745.88,591.21
2016,6,22,18,0,625.0,56.0,3.9,22.0,219.0,687.54,548.57
2016,6,22,18,15,556.0,49.0,3.75,21.0,170.5,600.78,482.49
2016,6,22,18,30,487.0,42.0,3.6,20.0,122.0,516.54,414.58
2016,6,22,18,45,374.0,32.5,3.45,19.0,81.5,396.65,313.33
2016,6,22,19,0,261.0,23.0,3.3,18.0,41.0,274.77,165.74
2016,6,22,19,15,130.5,11.5,3.25,17.5,20.5,105.05,0.0
2016,6,22,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,23,4,45,57.5,5.0,2.3,12.5,6.0,0.0,0.0
2016,6,23,5,0,115.0,10.0,2.5,13.0,12.0,7.87,0.0
2016,6,23,5,15,262.5,20.5,2.55,13.5,44.5,16.88,4.27
2016,6,23,5,30,410.0,31.0,2.6,14.0,77.0,25.81,16.39
2016,6,23,5,45,499.5,38.0,2.65,14.5,122.5,31.73,22.28
2016,6,23,6,0,589.0,45.0,2.7,15.0,168.0,40.96,30.76
2016,6,23,6,15,642.5,50.0,2.8,15.5,218.0,45.53,34.94
2016,6,23,6,30,696.0,55.0,2.9,16.0,268.0,50.13,39.0
2016,6,23,6,45,735.0,58.5,3.05,17.0,320.0,53.4,41.66
2016,6,23,7,0,774.0,62.0,3.2,18.0,372.0,56.69,44.24
2016,6,23,7,15,800.0,65.0,3.3,18.5,424.0,59.38,46.33
2016,6,23,7,30,826.0,68.0,3.4,19.0,476.0,69.14,54.49
2016,6,23,7,45,845.5,70.5,3.5,20.0,526.5,71.88,56.41
2016,6,23,8,0,865.0,73.0,3.6,21.0,577.0,74.5,58.21
2016,6,23,8,15,880.0,75.5,3.7,21.5,625.0,76.88,59.9
2016,6,23,8,30,895.0,78.0,3.8,22.0,673.0,79.11,61.47
2016,6,23,8,45,906.5,80.0,3.9,23.0,717.0,80.78,62.45
2016,6,23,9,0,918.0,82.0,4.0,24.0,761.0,82.31,63.3
2016,6,23,9,15,927.0,83.5,4.05,24.5,800.0,83.32,63.86
2016,6,23,9,30,936.0,85.0,4.1,25.0,839.0,84.19,64.31
2016,6,23,9,45,938.0,89.0,4.2,25.5,871.5,124.86,69.3
2016,6,23,10,0,940.0,93.0,4.3,26.0,904.0,182.62,99.74
2016,6,23,10,15,945.5,94.0,4.35,26.5,931.5,239.73,140.88
2016,6,23,10,30,951.0,95.0,4.4,27.0,959.0,297.35,187.86
2016,6,23,10,45,954.5,96.0,4.5,27.5,980.0,354.66,236.8
2016,6,23,11,0,958.0,97.0,4.6,28.0,1001.0,411.85,285.86
2016,6,23,11,15,960.5,97.5,4.65,28.0,1014.5,467.98,334.01
2016,6,23,11,30,963.0,98.0,4.7,28.0,1028.0,523.48,380.67
2016,6,23,11,45,964.0,98.0,4.8,28.5,1033.5,577.06,424.07
2016,6,23,12,0,965.0,98.0,4.9,29.0,1039.0,629.5,465.38
2016,6,23,12,15,964.5,98.0,4.95,29.0,1037.5,679.68,504.76
2016,6,23,12,30,964.0,98.0,5.0,29.0,1036.0,728.15,542.02
2016,6,23,12,45,959.5,99.5,5.1,29.5,1025.5,772.96,574.98
2016,6,23,13,0,955.0,101.0,5.2,30.0,1015.0,815.27,604.72
2016,6,23,13,15,951.5,100.5,5.25,29.5,998.0,853.94,632.93
2016,6,23,13,30,948.0,100.0,5.3,29.0,981.0,889.67,659.22
2016,6,23,13,45,944.0,98.5,5.4,29.0,957.0,920.92,681.49
2016,6,23,14,0,940.0,97.0,5.5,29.0,933.0,948.86,701.62
2016,6,23,14,15,933.0,96.0,5.55,28.5,902.0,971.1,719.19
2016,6,23,14,30,926.0,95.0,5.6,28.0,871.0,989.75,734.55
2016,6,23,14,45,918.5,93.0,5.65,28.0,834.5,1003.22,745.12
2016,6,23,15,0,911.0,91.0,5.7,28.0,798.0,1012.99,753.39
2016,6,23,15,15,899.5,89.0,5.7,27.5,756.0,1015.07,757.87
2016,6,23,15,30,888.0,87.0,5.7,27.0,714.0,1013.43,760.04
2016,6,23,15,45,875.0,84.0,5.7,26.5,668.0,1005.44,758.05
2016,6,23,16,0,862.0,81.0,5.7,26.0,622.0,993.89,753.77
2016,6,23,16,15,844.0,78.5,5.6,25.5,573.0,974.46,743.44
2016,6,23,16,30,826.0,76.0,5.5,25.0,524.0,951.89,730.95
2016,6,23,16,45,805.5,72.0,5.45,24.5,473.5,934.01,722.02
2016,6,23,17,0,785.0,68.0,5.4,24.0,423.0,901.01,702.09
2016,6,23,17,15,753.5,64.5,5.25,23.0,371.0,855.41,673.39
2016,6,23,17,30,722.0,61.0,5.1,22.0,319.0,808.01,642.4
2016,6,23,17,45,683.0,55.5,4.95,21.5,268.5,749.38,600.42
2016,6,23,18,0,644.0,50.0,4.8,21.0,218.0,690.1,556.04
2016,6,23,18,15,578.0,44.0,4.5,20.5,170.0,606.07,489.58
2016,6,23,18,30,512.0,38.0,4.2,20.0,122.0,532.14,427.77
2016,6,23,18,45,406.0,29.5,3.95,19.5,82.0,418.61,330.29
2016,6,23,19,0,300.0,21.0,3.7,19.0,42.0,303.14,183.83
2016,6,23,19,15,150.0,10.5,3.6,18.5,21.0,118.69,0.0
2016,6,23,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,4,45,55.5,4.5,2.4,13.5,5.5,0.0,0.0
2016,6,24,5,0,111.0,9.0,2.6,14.0,11.0,7.08,0.0
2016,6,24,5,15,260.0,19.5,2.75,14.5,43.0,16.04,3.44
2016,6,24,5,30,409.0,30.0,2.9,15.0,75.0,24.99,15.59
2016,6,24,5,45,497.0,37.0,3.05,15.5,120.5,30.93,21.46
2016,6,24,6,0,585.0,44.0,3.2,16.0,166.0,40.08,29.84
2016,6,24,6,15,640.5,49.0,3.25,16.5,216.0,44.69,34.05
2016,6,24,6,30,696.0,54.0,3.3,17.0,266.0,49.35,38.14
2016,6,24,6,45,733.0,58.5,3.35,17.5,318.5,53.37,41.54
2016,6,24,7,0,770.0,63.0,3.4,18.0,371.0,57.36,44.83
2016,6,24,7,15,798.5,66.0,3.45,18.5,424.0,60.06,46.92
2016,6,24,7,30,827.0,69.0,3.5,19.0,477.0,69.82,55.08
2016,6,24,7,45,846.5,72.5,3.55,19.5,528.0,73.21,57.67
2016,6,24,8,0,866.0,76.0,3.6,20.0,579.0,76.45,60.11
2016,6,24,8,15,882.5,78.0,3.6,20.5,628.0,78.51,61.54
2016,6,24,8,30,899.0,80.0,3.6,21.0,677.0,80.44,62.85
2016,6,24,8,45,910.5,82.5,3.65,21.5,722.0,82.39,64.18
2016,6,24,9,0,922.0,85.0,3.7,22.0,767.0,84.17,65.37
2016,6,24,9,15,932.5,87.0,3.75,22.5,807.5,85.46,66.17
2016,6,24,9,30,943.0,89.0,3.8,23.0,848.0,86.6,66.84
2016,6,24,9,45,949.5,91.5,3.9,23.5,883.0,126.12,70.96
2016,6,24,10,0,956.0,94.0,4.0,24.0,918.0,184.33,101.32
2016,6,24,10,15,962.0,95.0,4.1,24.5,946.5,242.48,143.33
2016,6,24,10,30,968.0,96.0,4.2,25.0,975.0,301.19,191.43
2016,6,24,10,45,971.5,97.0,4.3,25.5,996.5,359.5,241.48
2016,6,24,11,0,975.0,98.0,4.4,26.0,1018.0,417.68,291.65
2016,6,24,11,15,978.0,99.0,4.45,26.0,1032.5,475.31,341.27
2016,6,24,11,30,981.0,100.0,4.5,26.0,1047.0,532.37,389.38
2016,6,24,11,45,982.0,100.5,4.6,26.0,1053.5,587.31,434.91
2016,6,24,12,0,983.0,101.0,4.7,26.0,1060.0,641.12,478.47
2016,6,24,12,15,983.0,101.0,4.75,26.0,1058.5,692.62,519.15
2016,6,24,12,30,983.0,101.0,4.8,26.0,1057.0,742.42,557.67
2016,6,24,12,45,977.0,104.0,4.9,26.5,1046.5,788.33,591.64
2016,6,24,13,0,971.0,107.0,5.0,27.0,1036.0,831.66,622.4
2016,6,24,13,15,968.0,106.0,5.05,27.0,1019.0,871.2,650.09
2016,6,24,13,30,965.0,105.0,5.1,27.0,1002.0,907.76,675.7
2016,6,24,13,45,961.0,104.0,5.15,27.0,978.0,940.29,698.59
2016,6,24,14,0,957.0,103.0,5.2,27.0,954.0,969.49,719.29
2016,6,24,14,15,950.5,101.5,5.2,27.0,923.0,992.43,735.51
2016,6,24,14,30,944.0,100.0,5.2,27.0,892.0,1011.71,749.41
2016,6,24,14,45,935.5,98.5,5.2,27.0,854.5,1025.34,759.69
2016,6,24,15,0,927.0,97.0,5.2,27.0,817.0,1035.21,767.64
2016,6,24,15,15,916.0,95.0,5.2,26.5,774.5,1038.26,772.8
2016,6,24,15,30,905.0,93.0,5.2,26.0,732.0,1037.55,775.66
2016,6,24,15,45,890.5,90.5,5.2,26.0,685.0,1028.99,771.85
2016,6,24,16,0,876.0,88.0,5.2,26.0,638.0,1016.83,765.76
2016,6,24,16,15,857.5,85.5,5.1,25.5,588.0,997.15,755.41
2016,6,24,16,30,839.0,83.0,5.0,25.0,538.0,986.9,751.63
2016,6,24,16,45,813.0,79.5,4.95,24.5,485.5,951.81,730.88
2016,6,24,17,0,787.0,76.0,4.9,24.0,433.0,913.99,707.97
2016,6,24,17,15,753.5,72.0,4.7,23.5,379.5,865.71,676.0
2016,6,24,17,30,720.0,68.0,4.5,23.0,326.0,815.57,641.85
2016,6,24,17,45,670.5,63.0,4.35,22.5,273.5,754.43,598.75
2016,6,24,18,0,621.0,58.0,4.2,22.0,221.0,687.28,549.3
2016,6,24,18,15,549.5,51.0,3.9,21.0,172.0,598.36,481.12
2016,6,24,18,30,478.0,44.0,3.6,20.0,123.0,511.98,411.2
2016,6,24,18,45,359.0,34.0,3.3,19.5,82.0,386.63,305.12
2016,6,24,19,0,240.0,24.0,3.0,19.0,41.0,260.1,158.47
2016,6,24,19,15,120.0,12.0,2.95,18.5,20.5,97.85,0.0
2016,6,24,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,5,15,187.0,16.5,1.35,15.5,37.0,13.35,1.61
2016,6,25,5,30,374.0,33.0,1.5,16.0,74.0,27.31,17.46
2016,6,25,5,45,469.0,41.0,1.7,17.0,120.0,33.93,23.93
2016,6,25,6,0,564.0,49.0,1.9,18.0,166.0,40.67,30.11
2016,6,25,6,15,622.0,55.0,1.95,18.5,216.5,45.59,34.56
2016,6,25,6,30,680.0,61.0,2.0,19.0,267.0,54.71,42.52
2016,6,25,6,45,722.0,64.5,2.1,20.0,320.5,57.82,44.98
2016,6,25,7,0,764.0,68.0,2.2,21.0,374.0,60.98,47.39
2016,6,25,7,15,792.5,72.0,2.4,21.5,427.0,64.26,49.95
2016,6,25,7,30,821.0,76.0,2.6,22.0,480.0,67.48,52.4
2016,6,25,7,45,843.0,78.5,2.85,23.0,531.5,77.02,60.06
2016,6,25,8,0,865.0,81.0,3.1,24.0,583.0,79.59,61.76
2016,6,25,8,15,881.0,83.0,3.25,24.5,632.0,81.57,63.08
2016,6,25,8,30,897.0,85.0,3.4,25.0,681.0,83.41,64.29
2016,6,25,8,45,910.0,87.0,3.55,26.0,726.0,85.03,65.18
2016,6,25,9,0,923.0,89.0,3.7,27.0,771.0,86.49,65.94
2016,6,25,9,15,932.5,90.5,3.75,27.5,810.5,87.41,66.4
2016,6,25,9,30,942.0,92.0,3.8,28.0,850.0,88.19,66.76
2016,6,25,9,45,944.5,96.0,3.9,28.5,883.0,127.17,70.87
2016,6,25,10,0,947.0,100.0,4.0,29.0,916.0,185.46,100.62
2016,6,25,10,15,952.5,101.0,4.0,29.0,944.0,243.09,141.56
2016,6,25,10,30,958.0,102.0,4.0,29.0,972.0,301.24,188.61
2016,6,25,10,45,961.5,103.0,4.05,29.5,993.0,359.09,237.37
2016,6,25,11,0,965.0,104.0,4.1,30.0,1014.0,416.82,286.22
2016,6,25,11,15,967.0,104.5,4.1,30.0,1027.5,473.3,334.02
2016,6,25,11,30,969.0,105.0,4.1,30.0,1041.0,529.11,380.24
2016,6,25,11,45,969.0,106.0,4.1,30.5,1046.5,583.37,423.26
2016,6,25,12,0,969.0,107.0,4.1,31.0,1052.0,636.45,464.05
2016,6,25,12,15,968.5,107.0,4.1,31.0,1050.0,687.15,502.91
2016,6,25,12,30,968.0,107.0,4.1,31.0,1048.0,736.16,539.62
2016,6,25,12,45,966.0,107.0,4.2,31.0,1038.5,782.13,573.77
2016,6,25,13,0,964.0,107.0,4.3,31.0,1029.0,825.72,605.09
2016,6,25,13,15,960.5,106.5,4.3,31.0,1012.0,865.06,631.64
2016,6,25,13,30,957.0,106.0,4.3,31.0,995.0,901.43,656.13
2016,6,25,13,45,951.0,105.5,4.35,31.0,970.5,932.51,677.32
2016,6,25,14,0,945.0,105.0,4.4,31.0,946.0,960.17,696.33
2016,6,25,14,15,938.5,103.5,4.4,30.5,915.0,982.9,713.39
2016,6,25,14,30,932.0,102.0,4.4,30.0,884.0,1002.01,728.26
2016,6,25,14,45,922.5,101.0,4.45,30.0,846.5,1015.07,738.18
2016,6,25,15,0,913.0,100.0,4.5,30.0,809.0,1024.39,745.86
2016,6,25,15,15,901.5,97.5,4.5,29.5,767.0,1026.34,750.13
2016,6,25,15,30,890.0,95.0,4.5,29.0,725.0,1024.53,752.16
2016,6,25,15,45,875.0,93.0,4.5,29.0,678.0,1016.07,748.49
2016,6,25,16,0,860.0,91.0,4.5,29.0,631.0,1004.08,742.65
2016,6,25,16,15,841.0,88.0,4.45,28.5,581.5,996.37,741.0
2016,6,25,16,30,822.0,85.0,4.4,28.0,532.0,972.27,728.34
2016,6,25,16,45,797.0,81.5,4.4,27.5,479.5,938.39,709.22
2016,6,25,17,0,772.0,78.0,4.4,27.0,427.0,901.79,687.87
2016,6,25,17,15,738.0,73.5,4.25,26.0,374.5,852.63,657.68
2016,6,25,17,30,704.0,69.0,4.1,25.0,322.0,801.65,625.16
2016,6,25,17,45,658.0,63.5,3.95,24.5,270.0,743.64,584.88
2016,6,25,18,0,612.0,58.0,3.8,24.0,218.0,679.3,537.95
2016,6,25,18,15,541.5,51.0,3.4,23.0,170.0,591.52,470.99
2016,6,25,18,30,471.0,44.0,3.0,22.0,122.0,506.25,402.44
2016,6,25,18,45,361.5,33.5,2.65,21.5,81.5,388.27,303.21
2016,6,25,19,0,252.0,23.0,2.3,21.0,41.0,268.81,162.81
2016,6,25,19,15,126.0,11.5,2.2,20.5,20.5,101.94,0.0
2016,6,25,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,26,5,15,192.0,16.0,1.05,17.5,37.0,12.96,1.02
2016,6,26,5,30,384.0,32.0,1.2,18.0,74.0,26.54,16.62
2016,6,26,5,45,473.0,40.0,1.35,18.5,119.0,33.17,23.1
2016,6,26,6,0,562.0,48.0,1.5,19.0,164.0,39.88,29.29
2016,6,26,6,15,619.0,53.5,1.55,19.5,214.0,44.44,33.41
2016,6,26,6,30,676.0,59.0,1.6,20.0,264.0,53.06,40.91
2016,6,26,6,45,715.0,63.5,1.7,20.5,316.5,56.95,44.14
2016,6,26,7,0,754.0,68.0,1.8,21.0,369.0,60.81,47.25
2016,6,26,7,15,782.0,72.0,1.85,21.5,421.5,64.07,49.78
2016,6,26,7,30,810.0,76.0,1.9,22.0,474.0,67.25,52.21
2016,6,26,7,45,831.0,79.0,2.0,23.0,525.0,69.52,53.71
2016,6,26,8,0,852.0,82.0,2.1,24.0,576.0,79.89,62.0
2016,6,26,8,15,868.0,84.5,2.15,24.5,624.0,82.14,63.53
2016,6,26,8,30,884.0,87.0,2.2,25.0,672.0,84.24,64.95
2016,6,26,8,45,896.5,88.5,2.25,26.0,716.5,85.5,65.53
2016,6,26,9,0,909.0,90.0,2.3,27.0,761.0,86.62,66.01
2016,6,26,9,15,918.5,92.0,2.35,27.5,800.5,87.78,66.66
2016,6,26,9,30,928.0,94.0,2.4,28.0,840.0,88.78,67.2
2016,6,26,9,45,937.5,94.0,2.5,29.0,874.5,124.57,69.23
2016,6,26,10,0,947.0,94.0,2.6,30.0,909.0,181.15,96.87
2016,6,26,10,15,952.0,95.0,2.7,30.0,937.0,238.62,137.25
2016,6,26,10,30,957.0,96.0,2.8,30.0,965.0,296.54,183.73
2016,6,26,10,45,961.5,96.5,2.9,30.5,985.5,354.28,231.92
2016,6,26,11,0,966.0,97.0,3.0,31.0,1006.0,411.98,280.31
2016,6,26,11,15,968.0,97.0,3.1,31.0,1019.5,468.11,327.5
2016,6,26,11,30,970.0,97.0,3.2,31.0,1033.0,523.53,373.15
2016,6,26,11,45,971.0,97.5,3.3,31.5,1039.0,577.89,416.02
2016,6,26,12,0,972.0,98.0,3.4,32.0,1045.0,631.13,456.77
2016,6,26,12,15,971.5,97.5,3.5,32.0,1043.0,681.4,495.28
2016,6,26,12,30,971.0,97.0,3.6,32.0,1041.0,729.91,531.69
2016,6,26,12,45,958.0,104.5,3.75,32.5,1028.5,773.8,563.05
2016,6,26,13,0,945.0,112.0,3.9,33.0,1016.0,814.77,591.34
2016,6,26,13,15,941.5,111.0,4.05,32.5,999.0,853.16,618.9
2016,6,26,13,30,938.0,110.0,4.2,32.0,982.0,888.59,644.59
2016,6,26,13,45,932.5,109.5,4.35,32.0,957.5,919.64,666.18
2016,6,26,14,0,927.0,109.0,4.5,32.0,933.0,947.36,685.69
2016,6,26,14,15,920.0,107.5,4.55,32.0,902.5,969.32,701.04
2016,6,26,14,30,913.0,106.0,4.6,32.0,872.0,987.69,714.2
2016,6,26,14,45,903.0,104.5,4.7,32.0,835.0,999.52,723.46
2016,6,26,15,0,893.0,103.0,4.8,32.0,798.0,1007.62,730.86
2016,6,26,15,15,881.0,101.0,4.85,31.5,756.0,1009.5,735.5
2016,6,26,15,30,869.0,99.0,4.9,31.0,714.0,1007.7,737.94
2016,6,26,15,45,852.5,97.0,4.95,31.0,667.5,997.74,733.61
2016,6,26,16,0,836.0,95.0,5.0,31.0,621.0,997.62,736.03
2016,6,26,16,15,816.0,92.0,4.95,30.5,571.5,975.93,724.8
2016,6,26,16,30,796.0,89.0,4.9,30.0,522.0,951.01,711.47
2016,6,26,16,45,769.0,85.5,4.85,29.5,470.0,915.37,690.65
2016,6,26,17,0,742.0,82.0,4.8,29.0,418.0,877.12,667.67
2016,6,26,17,15,707.5,77.5,4.55,28.0,366.0,827.9,636.43
2016,6,26,17,30,673.0,73.0,4.3,27.0,314.0,784.01,608.58
2016,6,26,17,45,625.5,67.0,4.05,26.5,263.0,718.37,562.4
2016,6,26,18,0,578.0,61.0,3.8,26.0,212.0,652.7,514.31
2016,6,26,18,15,507.5,53.0,3.35,25.0,165.0,564.43,447.08
2016,6,26,18,30,437.0,45.0,2.9,24.0,118.0,478.76,378.51
2016,6,26,18,45,330.0,34.5,2.5,23.5,78.5,363.9,282.41
2016,6,26,19,0,223.0,24.0,2.1,23.0,39.0,247.38,148.83
2016,6,26,19,15,111.5,12.0,2.05,22.5,19.5,91.69,0.0
2016,6,26,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,27,5,15,185.5,15.5,1.3,18.5,35.5,12.54,0.42
2016,6,27,5,30,371.0,31.0,1.5,19.0,71.0,25.66,15.76
2016,6,27,5,45,459.5,39.0,1.7,19.5,115.0,32.28,22.21
2016,6,27,6,0,548.0,47.0,1.9,20.0,159.0,38.98,28.36
2016,6,27,6,15,604.5,53.0,1.95,20.5,209.0,43.91,32.79
2016,6,27,6,30,661.0,59.0,2.0,21.0,259.0,52.87,40.57
2016,6,27,6,45,699.5,63.5,2.05,22.0,310.5,56.72,43.66
2016,6,27,7,0,738.0,68.0,2.1,23.0,362.0,60.54,46.63
2016,6,27,7,15,766.0,71.5,2.25,23.5,413.5,63.41,48.81
2016,6,27,7,30,794.0,75.0,2.4,24.0,465.0,66.23,50.91
2016,6,27,7,45,813.5,78.5,2.6,25.0,515.0,68.79,52.66
2016,6,27,8,0,833.0,82.0,2.8,26.0,565.0,79.41,61.11
2016,6,27,8,15,848.5,84.5,2.9,27.0,612.0,81.62,62.47
2016,6,27,8,30,864.0,87.0,3.0,28.0,659.0,83.68,63.7
2016,6,27,8,45,874.0,90.5,3.1,29.0,702.0,86.0,65.15
2016,6,27,9,0,884.0,94.0,3.2,30.0,745.0,88.1,66.41
2016,6,27,9,15,893.5,95.5,3.15,30.5,784.0,88.89,66.74
2016,6,27,9,30,903.0,97.0,3.1,31.0,823.0,89.53,66.97
2016,6,27,9,45,897.0,106.0,3.05,31.5,852.5,126.98,71.75
2016,6,27,10,0,891.0,115.0,3.0,32.0,882.0,184.2,100.69
2016,6,27,10,15,897.0,116.5,2.95,32.0,909.5,239.22,138.85
2016,6,27,10,30,903.0,118.0,2.9,32.0,937.0,294.84,182.89
2016,6,27,10,45,905.5,120.0,2.85,32.5,957.0,350.11,228.47
2016,6,27,11,0,908.0,122.0,2.8,33.0,977.0,405.23,274.05
2016,6,27,11,15,910.5,122.5,2.8,33.0,990.0,459.14,318.68
2016,6,27,11,30,913.0,123.0,2.8,33.0,1003.0,512.53,361.91
2016,6,27,11,45,912.5,124.5,2.85,33.5,1008.5,564.33,402.16
2016,6,27,12,0,912.0,126.0,2.9,34.0,1014.0,615.06,440.38
2016,6,27,12,15,911.5,126.0,3.05,34.0,1012.5,663.56,477.24
2016,6,27,12,30,911.0,126.0,3.2,34.0,1011.0,710.54,512.27
2016,6,27,12,45,910.5,124.5,3.35,34.0,1002.0,754.6,544.69
2016,6,27,13,0,910.0,123.0,3.5,34.0,993.0,796.45,575.12
2016,6,27,13,15,906.0,122.0,3.65,34.0,976.0,833.48,600.45
2016,6,27,13,30,902.0,121.0,3.8,34.0,959.0,867.62,623.85
2016,6,27,13,45,895.0,121.0,3.95,34.0,935.0,897.0,644.19
2016,6,27,14,0,888.0,121.0,4.1,34.0,911.0,923.1,662.5
2016,6,27,14,15,880.5,119.5,4.2,33.5,880.5,943.96,678.65
2016,6,27,14,30,873.0,118.0,4.3,33.0,850.0,961.33,692.75
2016,6,27,14,45,862.0,116.5,4.45,33.0,813.5,971.78,701.38
2016,6,27,15,0,851.0,115.0,4.6,33.0,777.0,978.59,707.84
2016,6,27,15,15,838.5,112.5,4.65,32.5,736.0,979.26,711.4
2016,6,27,15,30,826.0,110.0,4.7,32.0,695.0,990.34,722.02
2016,6,27,15,45,809.0,107.5,4.8,32.0,649.5,979.31,717.28
2016,6,27,16,0,792.0,105.0,4.9,32.0,604.0,964.79,710.44
2016,6,27,16,15,771.5,101.5,4.85,31.5,555.5,942.16,698.54
2016,6,27,16,30,751.0,98.0,4.8,31.0,507.0,916.39,684.5
2016,6,27,16,45,723.5,94.0,4.8,30.5,456.5,880.02,663.34
2016,6,27,17,0,696.0,90.0,4.8,30.0,406.0,848.2,644.97
2016,6,27,17,15,660.5,84.5,4.6,29.5,355.0,797.97,611.88
2016,6,27,17,30,625.0,79.0,4.4,29.0,304.0,746.32,577.3
2016,6,27,17,45,575.5,72.5,4.2,28.5,254.0,679.13,530.09
2016,6,27,18,0,526.0,66.0,4.0,28.0,204.0,612.01,481.0
2016,6,27,18,15,455.5,57.0,3.45,27.0,158.0,523.76,413.57
2016,6,27,18,30,385.0,48.0,2.9,26.0,112.0,438.1,345.06
2016,6,27,18,45,283.0,36.0,2.4,25.5,74.5,327.26,252.63
2016,6,27,19,0,181.0,24.0,1.9,25.0,37.0,212.05,126.17
2016,6,27,19,15,90.5,12.0,1.8,24.5,18.5,76.25,0.0
2016,6,27,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,5,15,122.5,18.0,0.8,19.5,31.0,13.75,0.54
2016,6,28,5,30,245.0,36.0,0.8,20.0,62.0,27.38,17.08
2016,6,28,5,45,336.0,47.0,0.85,21.0,103.5,37.97,26.93
2016,6,28,6,0,427.0,58.0,0.9,22.0,145.0,46.62,34.69
2016,6,28,6,15,487.0,66.5,0.85,22.5,192.5,52.94,40.31
2016,6,28,6,30,547.0,75.0,0.8,23.0,240.0,59.21,45.67
2016,6,28,6,45,593.0,81.0,0.75,24.0,290.0,63.38,48.97
2016,6,28,7,0,639.0,87.0,0.7,25.0,340.0,67.52,52.13
2016,6,28,7,15,671.0,92.0,0.55,26.0,390.5,70.67,54.35
2016,6,28,7,30,703.0,97.0,0.4,27.0,441.0,73.75,56.46
2016,6,28,7,45,727.5,101.0,0.3,28.0,490.5,75.94,57.78
2016,6,28,8,0,752.0,105.0,0.2,29.0,540.0,84.51,64.29
2016,6,28,8,15,770.5,108.5,0.2,29.5,587.0,86.15,65.23
2016,6,28,8,30,789.0,112.0,0.2,30.0,634.0,87.68,66.11
2016,6,28,8,45,802.0,115.5,0.25,30.5,676.5,88.91,66.79
2016,6,28,9,0,815.0,119.0,0.3,31.0,719.0,90.0,67.35
2016,6,28,9,15,826.0,121.5,0.45,31.5,757.5,90.31,67.34
2016,6,28,9,30,837.0,124.0,0.6,32.0,796.0,100.95,75.52
2016,6,28,9,45,860.5,116.5,0.75,32.5,833.0,128.76,73.69
2016,6,28,10,0,884.0,109.0,0.9,33.0,870.0,179.15,96.28
2016,6,28,10,15,889.5,110.5,1.05,33.0,897.0,233.61,133.41
2016,6,28,10,30,895.0,112.0,1.2,33.0,924.0,288.62,176.34
2016,6,28,10,45,897.0,114.5,1.4,33.0,943.5,343.51,221.6
2016,6,28,11,0,899.0,117.0,1.6,33.0,963.0,398.22,267.17
2016,6,28,11,15,901.0,117.5,1.7,33.0,976.0,451.37,310.92
2016,6,28,11,30,903.0,118.0,1.8,33.0,989.0,503.95,353.31
2016,6,28,11,45,902.5,119.0,1.95,33.0,994.0,554.84,393.66
2016,6,28,12,0,902.0,120.0,2.1,33.0,999.0,604.64,432.24
2016,6,28,12,15,902.0,120.0,2.25,33.0,997.5,652.82,468.8
2016,6,28,12,30,902.0,120.0,2.4,33.0,996.0,699.54,503.57
2016,6,28,12,45,884.0,130.5,2.55,33.0,982.5,739.55,532.94
2016,6,28,13,0,866.0,141.0,2.7,33.0,969.0,776.5,559.75
2016,6,28,13,15,862.5,140.0,2.85,33.0,953.5,812.84,585.29
2016,6,28,13,30,859.0,139.0,3.0,33.0,938.0,846.44,608.39
2016,6,28,13,45,855.5,137.0,3.15,33.0,915.5,876.29,629.09
2016,6,28,14,0,852.0,135.0,3.3,33.0,893.0,903.07,647.89
2016,6,28,14,15,845.0,133.0,3.4,32.5,864.0,923.44,663.7
2016,6,28,14,30,838.0,131.0,3.5,32.0,835.0,940.4,677.53
2016,6,28,14,45,830.5,128.0,3.65,32.0,800.0,966.91,696.7
2016,6,28,15,0,823.0,125.0,3.8,32.0,765.0,975.61,704.38
2016,6,28,15,15,811.0,122.5,3.85,31.5,725.0,976.8,708.3
2016,6,28,15,30,799.0,120.0,3.9,31.0,685.0,974.39,710.09
2016,6,28,15,45,785.5,116.0,3.95,31.0,641.0,965.21,706.16
2016,6,28,16,0,772.0,112.0,4.0,31.0,597.0,952.57,700.09
2016,6,28,16,15,751.5,108.0,3.95,30.5,549.5,929.45,687.94
2016,6,28,16,30,731.0,104.0,3.9,30.0,502.0,910.09,678.34
2016,6,28,16,45,707.5,98.5,3.9,29.5,453.0,876.49,659.14
2016,6,28,17,0,684.0,93.0,3.9,29.0,404.0,840.43,637.92
2016,6,28,17,15,649.0,87.5,3.75,28.5,353.5,790.9,605.97
2016,6,28,17,30,614.0,82.0,3.6,28.0,303.0,739.93,572.1
2016,6,28,17,45,568.0,74.5,3.5,27.5,254.0,674.92,526.89
2016,6,28,18,0,522.0,67.0,3.4,27.0,205.0,609.84,479.65
2016,6,28,18,15,452.0,58.0,3.15,26.0,159.0,522.07,413.24
2016,6,28,18,30,382.0,49.0,2.9,25.0,113.0,436.8,345.43
2016,6,28,18,45,281.0,37.0,2.65,24.0,75.0,326.73,254.03
2016,6,28,19,0,180.0,25.0,2.4,23.0,37.0,213.58,128.33
2016,6,28,19,15,90.0,12.5,2.3,22.5,18.5,76.31,0.0
2016,6,28,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,29,5,15,168.0,16.0,2.25,16.5,34.0,12.92,0.0
2016,6,29,5,30,336.0,32.0,2.3,17.0,68.0,26.36,16.39
2016,6,29,5,45,432.5,40.0,2.4,17.5,111.5,32.93,22.94
2016,6,29,6,0,529.0,48.0,2.5,18.0,155.0,39.61,29.14
2016,6,29,6,15,587.5,54.0,2.55,18.5,204.5,44.49,33.57
2016,6,29,6,30,646.0,60.0,2.6,19.0,254.0,49.4,37.87
2016,6,29,6,45,690.0,64.0,2.7,19.5,306.0,56.98,44.35
2016,6,29,7,0,734.0,68.0,2.8,20.0,358.0,60.49,47.18
2016,6,29,7,15,763.0,71.5,2.85,20.5,410.0,63.36,49.4
2016,6,29,7,30,792.0,75.0,2.9,21.0,462.0,66.2,51.54
2016,6,29,7,45,816.0,77.0,2.95,22.0,513.0,67.84,52.54
2016,6,29,8,0,840.0,79.0,3.0,23.0,564.0,77.68,60.43
2016,6,29,8,15,856.5,81.5,3.0,23.5,612.0,79.97,62.02
2016,6,29,8,30,873.0,84.0,3.0,24.0,660.0,82.12,63.49
2016,6,29,8,45,887.0,85.5,3.05,24.5,705.0,83.46,64.29
2016,6,29,9,0,901.0,87.0,3.1,25.0,750.0,84.67,64.99
2016,6,29,9,15,910.5,88.5,3.15,25.5,789.5,85.61,65.47
2016,6,29,9,30,920.0,90.0,3.2,26.0,829.0,86.4,65.85
2016,6,29,9,45,921.5,95.0,3.3,26.5,861.5,120.77,68.88
2016,6,29,10,0,923.0,100.0,3.4,27.0,894.0,178.21,97.33
2016,6,29,10,15,929.0,101.0,3.5,27.0,921.5,234.63,137.06
2016,6,29,10,30,935.0,102.0,3.6,27.0,949.0,291.63,183.24
2016,6,29,10,45,939.5,102.5,3.75,27.5,970.5,348.28,231.28
2016,6,29,11,0,944.0,103.0,3.9,28.0,992.0,404.94,279.67
2016,6,29,11,15,946.5,103.5,4.0,28.0,1005.5,460.58,327.29
2016,6,29,11,30,949.0,104.0,4.1,28.0,1019.0,515.63,373.49
2016,6,29,11,45,951.0,104.0,4.2,28.0,1025.5,569.33,417.59
2016,6,29,12,0,953.0,104.0,4.3,28.0,1032.0,622.05,459.84
2016,6,29,12,15,953.0,104.0,4.4,28.0,1031.0,672.35,499.33
2016,6,29,12,30,953.0,104.0,4.5,28.0,1030.0,721.03,536.78
2016,6,29,12,45,946.5,107.0,4.6,28.0,1020.0,765.55,570.59
2016,6,29,13,0,940.0,110.0,4.7,28.0,1010.0,807.53,601.77
2016,6,29,13,15,937.5,109.5,4.75,27.5,994.0,847.01,630.57
2016,6,29,13,30,935.0,109.0,4.8,27.0,978.0,883.67,657.51
2016,6,29,13,45,931.0,108.0,4.9,27.0,955.0,915.58,680.29
2016,6,29,14,0,927.0,107.0,5.0,27.0,932.0,944.25,700.96
2016,6,29,14,15,921.0,106.0,5.0,26.5,902.0,967.73,719.01
2016,6,29,14,30,915.0,105.0,5.0,26.0,872.0,987.69,734.87
2016,6,29,14,45,907.5,103.0,5.0,25.5,836.5,1001.6,746.86
2016,6,29,15,0,900.0,101.0,5.0,25.0,801.0,1011.84,756.61
2016,6,29,15,15,890.0,99.0,4.95,24.5,760.0,1015.91,762.0
2016,6,29,15,30,880.0,97.0,4.9,24.0,719.0,1016.33,765.13
2016,6,29,15,45,868.0,94.0,4.85,23.5,674.0,1009.95,763.84
2016,6,29,16,0,856.0,91.0,4.8,23.0,629.0,1000.03,760.29
2016,6,29,16,15,838.0,88.0,4.65,22.5,580.0,993.52,758.4
2016,6,29,16,30,820.0,85.0,4.5,22.0,531.0,970.63,745.19
2016,6,29,16,45,798.5,81.0,4.4,21.5,480.0,939.8,727.0
2016,6,29,17,0,777.0,77.0,4.3,21.0,429.0,906.17,706.7
2016,6,29,17,15,745.0,72.5,4.15,20.5,377.0,859.01,675.94
2016,6,29,17,30,713.0,68.0,4.0,20.0,325.0,809.95,642.93
2016,6,29,17,45,668.5,62.5,3.85,19.5,273.0,746.29,597.75
2016,6,29,18,0,624.0,57.0,3.7,19.0,221.0,689.8,555.94
2016,6,29,18,15,554.5,50.0,3.5,18.5,172.5,602.57,487.88
2016,6,29,18,30,485.0,43.0,3.3,18.0,124.0,517.81,418.25
2016,6,29,18,45,374.5,33.5,3.1,17.5,83.0,399.68,317.41
2016,6,29,19,0,264.0,24.0,2.9,17.0,42.0,279.81,173.08
2016,6,29,19,15,132.0,12.0,2.8,16.5,21.0,107.02,0.0
2016,6,29,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,182.5,16.0,2.75,13.5,35.0,12.96,0.0
2016,6,30,5,30,365.0,32.0,2.8,14.0,70.0,26.51,16.7
2016,6,30,5,45,462.5,40.0,2.85,14.5,115.5,33.13,23.41
2016,6,30,6,0,560.0,48.0,2.9,15.0,161.0,39.89,29.76
2016,6,30,6,15,619.0,54.0,2.85,15.5,212.0,44.83,34.31
2016,6,30,6,30,678.0,60.0,2.8,16.0,263.0,53.91,42.34
2016,6,30,6,45,718.5,64.5,2.75,16.5,315.5,57.79,45.63
2016,6,30,7,0,759.0,69.0,2.7,17.0,368.0,61.66,48.81
2016,6,30,7,15,788.0,72.5,2.6,17.5,421.5,64.56,51.07
2016,6,30,7,30,817.0,76.0,2.5,18.0,475.0,67.42,53.25
2016,6,30,7,45,839.5,79.0,2.45,19.0,526.5,69.74,54.82
2016,6,30,8,0,862.0,82.0,2.4,20.0,578.0,80.1,63.24
2016,6,30,8,15,878.0,84.5,2.25,20.5,627.0,82.39,64.82
2016,6,30,8,30,894.0,87.0,2.1,21.0,676.0,84.52,66.27
2016,6,30,8,45,907.5,88.5,2.0,22.0,721.0,85.83,66.91
2016,6,30,9,0,921.0,90.0,1.9,23.0,766.0,87.02,67.44
2016,6,30,9,15,930.5,91.5,1.85,23.5,806.5,87.93,67.89
2016,6,30,9,30,940.0,93.0,1.8,24.0,847.0,88.7,68.24
2016,6,30,9,45,942.5,97.5,1.8,24.5,880.0,122.4,70.68
2016,6,30,10,0,945.0,102.0,1.8,25.0,913.0,180.95,99.24
2016,6,30,10,15,950.5,103.0,1.85,25.5,941.5,238.6,139.35
2016,6,30,10,30,956.0,104.0,1.9,26.0,970.0,296.77,185.8
2016,6,30,10,45,960.0,105.0,2.0,26.5,991.0,354.83,234.54
2016,6,30,11,0,964.0,106.0,2.1,27.0,1012.0,412.84,283.52
2016,6,30,11,15,966.5,106.5,2.1,27.0,1026.0,469.68,331.31
2016,6,30,11,30,969.0,107.0,2.1,27.0,1040.0,525.92,377.48
2016,6,30,11,45,969.5,107.5,2.15,27.5,1046.0,580.35,420.4
2016,6,30,12,0,970.0,108.0,2.2,28.0,1052.0,633.64,461.1
2016,6,30,12,15,969.0,108.0,2.35,28.0,1050.5,684.32,500.21
2016,6,30,12,30,968.0,108.0,2.5,28.0,1049.0,733.27,537.25
2016,6,30,12,45,955.5,115.0,2.65,28.5,1036.5,777.44,569.01
2016,6,30,13,0,943.0,122.0,2.8,29.0,1024.0,818.73,598.09
2016,6,30,13,15,939.5,121.0,2.9,29.0,1006.5,857.6,624.57
2016,6,30,13,30,936.0,120.0,3.0,29.0,989.0,893.53,649.08
2016,6,30,13,45,929.0,119.5,3.1,29.0,964.5,923.77,669.89
2016,6,30,14,0,922.0,119.0,3.2,29.0,940.0,950.59,688.59
2016,6,30,14,15,915.0,117.5,3.3,28.5,909.0,972.98,705.93
2016,6,30,14,30,908.0,116.0,3.4,28.0,878.0,991.77,721.17
2016,6,30,14,45,896.5,115.0,3.5,28.0,840.5,1003.09,730.31
2016,6,30,15,0,885.0,114.0,3.6,28.0,803.0,1010.67,737.23
2016,6,30,15,15,872.5,112.0,3.6,27.5,761.0,1012.48,741.36
2016,6,30,15,30,860.0,110.0,3.6,27.0,719.0,1010.61,743.31
2016,6,30,15,45,842.5,107.5,3.65,27.0,672.0,1013.44,747.43
2016,6,30,16,0,825.0,105.0,3.7,27.0,625.0,998.64,740.01
2016,6,30,16,15,804.0,101.5,3.7,26.5,575.0,975.6,728.38
2016,6,30,16,30,783.0,98.0,3.7,26.0,525.0,949.29,714.5
2016,6,30,16,45,754.5,94.5,3.75,26.0,472.5,912.35,692.07
2016,6,30,17,0,726.0,91.0,3.8,26.0,420.0,880.01,672.51
2016,6,30,17,15,689.5,85.5,3.75,25.0,367.5,828.4,640.85
2016,6,30,17,30,653.0,80.0,3.7,24.0,315.0,775.28,606.98
2016,6,30,17,45,600.0,74.0,3.65,23.5,263.5,704.82,557.64
2016,6,30,18,0,547.0,68.0,3.6,23.0,212.0,634.4,506.1
2016,6,30,18,15,472.0,59.0,3.4,22.0,164.0,541.38,434.97
2016,6,30,18,30,397.0,50.0,3.2,21.0,116.0,450.99,362.25
2016,6,30,18,45,282.0,38.0,3.05,20.5,77.0,326.37,257.54
2016,6,30,19,0,167.0,26.0,2.9,20.0,38.0,205.71,124.39
2016,6,30,19,15,83.5,13.0,2.8,19.0,19.0,71.99,0.0
2016,6,30,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,5,15,129.0,17.5,1.7,14.5,31.0,13.39,0.0
2016,7,1,5,30,258.0,35.0,1.8,15.0,62.0,26.7,16.74
2016,7,1,5,45,354.0,45.5,1.9,15.5,104.5,36.93,26.61
2016,7,1,6,0,450.0,56.0,2.0,16.0,147.0,45.29,34.38
2016,7,1,6,15,513.5,64.0,2.0,16.5,195.5,51.36,39.93
2016,7,1,6,30,577.0,72.0,2.0,17.0,244.0,57.41,45.25
2016,7,1,6,45,621.5,78.0,2.0,18.0,295.0,61.69,48.77
2016,7,1,7,0,666.0,84.0,2.0,19.0,346.0,65.94,52.12
2016,7,1,7,15,698.5,89.0,1.95,19.5,397.5,69.22,54.67
2016,7,1,7,30,731.0,94.0,1.9,20.0,449.0,72.44,57.12
2016,7,1,7,45,755.5,98.0,1.85,21.0,499.5,80.91,63.88
2016,7,1,8,0,780.0,102.0,1.8,22.0,550.0,83.26,65.36
2016,7,1,8,15,798.5,105.0,1.75,22.5,598.0,84.7,66.21
2016,7,1,8,30,817.0,108.0,1.7,23.0,646.0,86.04,66.99
2016,7,1,8,45,832.0,111.0,1.7,23.5,690.5,87.18,67.61
2016,7,1,9,0,847.0,114.0,1.7,24.0,735.0,88.2,68.13
2016,7,1,9,15,858.0,116.0,1.7,24.5,774.5,98.6,76.38
2016,7,1,9,30,869.0,118.0,1.7,25.0,814.0,99.17,76.52
2016,7,1,9,45,877.5,120.0,1.7,25.5,848.0,128.48,77.0
2016,7,1,10,0,886.0,122.0,1.7,26.0,882.0,183.0,102.8
2016,7,1,10,15,892.5,123.5,1.7,26.5,910.0,238.01,140.63
2016,7,1,10,30,899.0,125.0,1.7,27.0,938.0,293.69,184.59
2016,7,1,10,45,903.5,126.0,1.75,27.5,959.0,349.0,230.55
2016,7,1,11,0,908.0,127.0,1.8,28.0,980.0,404.36,276.81
2016,7,1,11,15,911.0,127.5,1.85,28.0,994.0,458.71,322.27
2016,7,1,11,30,914.0,128.0,1.9,28.0,1008.0,512.61,366.37
2016,7,1,11,45,915.0,128.5,2.0,28.5,1014.5,564.88,407.54
2016,7,1,12,0,916.0,129.0,2.1,29.0,1021.0,616.2,446.77
