Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,15,916.0,129.0,2.2,29.0,1019.5,665.45,484.39
2016,7,1,12,30,916.0,129.0,2.3,29.0,1018.0,713.24,520.13
2016,7,1,12,45,911.5,130.0,2.4,29.0,1008.5,756.82,552.27
2016,7,1,13,0,907.0,131.0,2.5,29.0,999.0,798.03,582.25
2016,7,1,13,15,903.5,130.5,2.65,29.0,982.5,836.22,608.97
2016,7,1,13,30,900.0,130.0,2.8,29.0,966.0,871.61,633.49
2016,7,1,13,45,895.0,128.5,2.95,29.0,942.0,901.85,654.69
2016,7,1,14,0,890.0,127.0,3.1,29.0,918.0,928.84,673.88
2016,7,1,14,15,882.5,125.5,3.2,28.5,888.0,950.18,690.53
2016,7,1,14,30,875.0,124.0,3.3,28.0,858.0,968.01,705.12
2016,7,1,14,45,866.0,121.5,3.45,28.0,822.0,979.84,714.95
2016,7,1,15,0,857.0,119.0,3.6,28.0,786.0,988.03,722.58
2016,7,1,15,15,844.5,116.5,3.7,27.5,744.5,1003.32,736.22
2016,7,1,15,30,832.0,114.0,3.8,27.0,703.0,1000.8,738.26
2016,7,1,15,45,817.0,110.5,3.95,27.0,657.5,990.93,734.55
2016,7,1,16,0,802.0,107.0,4.1,27.0,612.0,977.51,728.57
2016,7,1,16,15,781.5,103.5,4.1,26.5,563.0,955.05,717.07
2016,7,1,16,30,761.0,100.0,4.1,26.0,514.0,929.38,703.37
2016,7,1,16,45,736.0,95.0,4.2,25.5,463.5,894.39,683.51
2016,7,1,17,0,711.0,90.0,4.3,25.0,413.0,863.84,666.36
2016,7,1,17,15,675.0,85.0,4.2,24.0,361.5,813.66,634.94
2016,7,1,17,30,639.0,80.0,4.1,23.0,310.0,761.99,601.38
2016,7,1,17,45,591.5,73.0,4.1,22.5,259.5,695.72,554.68
2016,7,1,18,0,544.0,66.0,4.1,22.0,209.0,629.38,505.74
2016,7,1,18,15,471.5,57.5,3.9,21.0,162.0,539.38,436.25
2016,7,1,18,30,399.0,49.0,3.7,20.0,115.0,451.88,365.16
2016,7,1,18,45,292.5,37.0,3.55,19.5,76.5,336.61,266.91
2016,7,1,19,0,186.0,25.0,3.4,19.0,38.0,218.46,132.47
2016,7,1,19,15,93.0,12.5,3.2,18.5,19.0,78.66,0.0
2016,7,1,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,5,15,101.5,18.0,1.9,14.5,28.0,13.68,0.0
2016,7,2,5,30,203.0,36.0,2.0,15.0,56.0,27.17,17.05
2016,7,2,5,45,292.5,49.0,2.1,15.5,97.0,37.0,26.64
2016,7,2,6,0,382.0,62.0,2.2,16.0,138.0,46.83,35.72
2016,7,2,6,15,445.0,72.0,2.25,16.5,185.5,56.91,44.81
2016,7,2,6,30,508.0,82.0,2.3,17.0,233.0,64.13,51.16
2016,7,2,6,45,557.5,89.0,2.35,17.5,283.5,68.81,55.1
2016,7,2,7,0,607.0,96.0,2.4,18.0,334.0,73.45,58.88
2016,7,2,7,15,641.0,102.0,2.35,18.5,385.0,77.03,61.67
2016,7,2,7,30,675.0,108.0,2.3,19.0,436.0,80.52,64.32
2016,7,2,7,45,703.5,112.0,2.3,20.0,486.5,82.49,65.5
2016,7,2,8,0,732.0,116.0,2.3,21.0,537.0,84.4,66.62
2016,7,2,8,15,752.0,120.0,2.3,21.5,584.5,93.33,73.78
2016,7,2,8,30,772.0,124.0,2.3,22.0,632.0,94.92,74.72
2016,7,2,8,45,790.0,126.5,2.3,22.5,676.5,95.39,74.75
2016,7,2,9,0,808.0,129.0,2.3,23.0,721.0,95.79,74.74
2016,7,2,9,15,820.0,131.5,2.3,23.5,760.5,95.91,74.51
2016,7,2,9,30,832.0,134.0,2.3,24.0,800.0,95.92,74.21
2016,7,2,9,45,845.5,134.0,2.35,24.5,835.0,122.49,73.88
2016,7,2,10,0,859.0,134.0,2.4,25.0,870.0,184.6,105.85
2016,7,2,10,15,865.5,135.5,2.4,25.5,898.0,238.25,142.83
2016,7,2,10,30,872.0,137.0,2.4,26.0,926.0,292.58,186.01
2016,7,2,10,45,878.5,137.0,2.45,26.5,947.5,346.61,231.25
2016,7,2,11,0,885.0,137.0,2.5,27.0,969.0,400.93,277.06
2016,7,2,11,15,888.0,138.0,2.55,27.0,983.0,454.5,322.37
2016,7,2,11,30,891.0,139.0,2.6,27.0,997.0,507.69,366.43
2016,7,2,11,45,894.0,138.0,2.65,27.5,1003.5,559.13,407.33
2016,7,2,12,0,897.0,137.0,2.7,28.0,1010.0,609.82,446.43
2016,7,2,12,15,897.0,137.0,2.8,28.0,1009.0,658.4,484.01
2016,7,2,12,30,897.0,137.0,2.9,28.0,1008.0,705.56,519.75
2016,7,2,12,45,904.0,131.0,3.0,28.0,1002.0,751.61,554.13
2016,7,2,13,0,911.0,125.0,3.1,28.0,996.0,795.8,586.7
2016,7,2,13,15,907.5,124.0,3.2,27.5,980.0,833.6,614.19
2016,7,2,13,30,904.0,123.0,3.3,27.0,964.0,868.54,639.65
2016,7,2,13,45,900.5,121.5,3.45,27.0,941.0,900.03,661.92
2016,7,2,14,0,897.0,120.0,3.6,27.0,918.0,928.35,682.17
2016,7,2,14,15,890.5,118.5,3.7,27.0,888.0,950.64,698.24
2016,7,2,14,30,884.0,117.0,3.8,27.0,858.0,969.44,712.17
2016,7,2,14,45,876.0,114.5,3.95,27.0,822.5,982.26,722.62
2016,7,2,15,0,868.0,112.0,4.1,27.0,787.0,991.44,730.87
2016,7,2,15,15,856.0,109.5,4.15,26.5,746.0,993.01,735.11
2016,7,2,15,30,844.0,107.0,4.2,26.0,705.0,990.95,737.16
2016,7,2,15,45,830.0,103.5,4.3,25.5,659.5,995.88,744.42
2016,7,2,16,0,816.0,100.0,4.4,25.0,614.0,983.46,740.05
2016,7,2,16,15,796.5,97.0,4.4,24.5,565.5,962.6,729.52
2016,7,2,16,30,777.0,94.0,4.4,24.0,517.0,938.53,716.77
2016,7,2,16,45,752.5,89.5,4.45,24.0,466.0,904.55,695.81
2016,7,2,17,0,728.0,85.0,4.5,24.0,415.0,867.88,672.72
2016,7,2,17,15,693.5,80.0,4.4,23.5,363.5,825.13,645.24
2016,7,2,17,30,659.0,75.0,4.3,23.0,312.0,774.64,611.32
2016,7,2,17,45,612.0,68.5,4.25,22.5,261.5,709.14,565.09
2016,7,2,18,0,565.0,62.0,4.2,22.0,211.0,643.57,516.67
2016,7,2,18,15,494.5,54.0,4.0,21.0,163.5,555.6,448.87
2016,7,2,18,30,424.0,46.0,3.8,20.0,116.0,470.13,379.42
2016,7,2,18,45,316.5,35.0,3.65,19.5,77.0,354.48,280.75
2016,7,2,19,0,209.0,24.0,3.5,19.0,38.0,236.73,142.88
2016,7,2,19,15,104.5,12.0,3.35,18.5,19.0,86.82,0.0
2016,7,2,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,5,15,126.0,16.5,1.4,14.5,29.5,12.63,0.0
2016,7,3,5,30,252.0,33.0,1.4,15.0,59.0,25.23,15.38
2016,7,3,5,45,344.5,44.5,1.45,15.5,101.0,36.1,25.86
2016,7,3,6,0,437.0,56.0,1.5,16.0,143.0,45.23,34.31
2016,7,3,6,15,296.5,85.5,1.5,16.5,152.0,61.88,49.18
2016,7,3,6,30,156.0,115.0,1.5,17.0,161.0,80.89,65.84
2016,7,3,6,45,175.0,134.5,1.5,18.0,195.5,93.7,76.61
2016,7,3,7,0,194.0,154.0,1.5,19.0,230.0,106.25,86.88
2016,7,3,7,15,456.0,125.0,1.45,19.5,336.5,87.51,70.36
2016,7,3,7,30,718.0,96.0,1.4,20.0,443.0,73.52,58.02
2016,7,3,7,45,743.0,100.0,1.35,20.5,493.5,82.07,64.99
2016,7,3,8,0,768.0,104.0,1.3,21.0,544.0,84.37,66.55
2016,7,3,8,15,787.0,107.5,1.3,21.5,591.5,86.08,67.63
2016,7,3,8,30,806.0,111.0,1.3,22.0,639.0,87.68,68.61
2016,7,3,8,45,821.0,113.5,1.3,23.0,683.5,88.43,68.76
2016,7,3,9,0,836.0,116.0,1.3,24.0,728.0,89.09,68.84
2016,7,3,9,15,847.5,118.0,1.25,24.5,767.5,99.32,76.93
2016,7,3,9,30,859.0,120.0,1.2,25.0,807.0,99.87,77.03
2016,7,3,9,45,881.5,114.0,1.2,25.5,844.5,123.48,74.06
2016,7,3,10,0,904.0,108.0,1.2,26.0,882.0,175.71,96.74
2016,7,3,10,15,910.0,109.0,1.2,26.5,910.0,231.26,134.5
2016,7,3,10,30,916.0,110.0,1.2,27.0,938.0,287.41,178.57
2016,7,3,10,45,920.5,111.0,1.3,27.5,959.0,343.54,225.1
2016,7,3,11,0,925.0,112.0,1.4,28.0,980.0,399.71,271.99
2016,7,3,11,15,927.5,112.5,1.5,28.0,994.0,454.63,317.96
2016,7,3,11,30,930.0,113.0,1.6,28.0,1008.0,508.99,362.54
2016,7,3,11,45,931.5,113.5,1.7,28.5,1014.5,562.14,404.31
2016,7,3,12,0,933.0,114.0,1.8,29.0,1021.0,614.33,444.11
2016,7,3,12,15,932.5,113.5,1.9,29.0,1019.5,663.45,481.59
2016,7,3,12,30,932.0,113.0,2.0,29.0,1018.0,710.95,517.09
2016,7,3,12,45,923.0,118.0,2.1,29.0,1007.0,754.72,549.22
2016,7,3,13,0,914.0,123.0,2.2,29.0,996.0,795.92,579.02
2016,7,3,13,15,910.5,122.0,2.3,29.0,980.0,833.82,604.95
2016,7,3,13,30,907.0,121.0,2.4,29.0,964.0,868.86,628.82
2016,7,3,13,45,902.0,120.0,2.55,29.0,940.5,899.58,650.31
2016,7,3,14,0,897.0,119.0,2.7,29.0,917.0,927.07,669.81
2016,7,3,14,15,890.5,117.5,2.8,28.5,887.0,949.39,687.05
2016,7,3,14,30,884.0,116.0,2.9,28.0,857.0,968.21,702.27
2016,7,3,14,45,874.5,114.0,3.05,28.0,821.0,980.1,712.19
2016,7,3,15,0,865.0,112.0,3.2,28.0,785.0,988.34,719.94
2016,7,3,15,15,853.5,109.5,3.3,27.5,744.0,990.42,724.92
2016,7,3,15,30,842.0,107.0,3.4,27.0,703.0,988.88,727.74
2016,7,3,15,45,826.5,104.0,3.5,27.0,657.5,992.91,732.99
2016,7,3,16,0,811.0,101.0,3.6,27.0,612.0,979.6,726.83
2016,7,3,16,15,791.0,98.0,3.7,26.5,563.0,958.29,716.88
2016,7,3,16,30,771.0,95.0,3.8,26.0,514.0,933.77,704.67
2016,7,3,16,45,745.5,90.5,3.9,25.5,463.5,898.85,685.05
2016,7,3,17,0,720.0,86.0,4.0,25.0,413.0,861.28,663.13
2016,7,3,17,15,685.0,81.0,4.0,24.5,361.5,818.38,636.25
2016,7,3,17,30,650.0,76.0,4.0,24.0,310.0,767.57,602.71
2016,7,3,17,45,601.5,69.5,4.0,23.5,259.5,700.86,555.99
2016,7,3,18,0,553.0,63.0,4.0,23.0,209.0,634.15,507.08
2016,7,3,18,15,482.0,55.0,3.9,22.0,162.0,546.02,439.61
2016,7,3,18,30,411.0,47.0,3.8,21.0,115.0,460.36,370.39
2016,7,3,18,45,304.0,35.5,3.75,20.0,76.0,344.91,272.79
2016,7,3,19,0,197.0,24.0,3.7,19.0,37.0,227.17,135.7
2016,7,3,19,15,98.5,12.0,3.55,18.5,18.5,82.42,0.0
2016,7,3,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,4,5,15,137.5,15.5,1.6,14.5,29.5,12.49,0.0
2016,7,4,5,30,275.0,31.0,1.6,15.0,59.0,25.35,15.39
2016,7,4,5,45,368.5,41.5,1.65,15.5,101.0,33.82,23.84
2016,7,4,6,0,462.0,52.0,1.7,16.0,143.0,42.27,31.7
2016,7,4,6,15,300.0,83.0,1.65,16.5,148.5,60.25,47.74
2016,7,4,6,30,138.0,114.0,1.6,17.0,154.0,80.06,65.11
2016,7,4,6,45,152.5,134.5,1.55,17.5,187.0,93.33,76.44
2016,7,4,7,0,167.0,155.0,1.5,18.0,220.0,106.3,87.28
2016,7,4,7,15,223.0,172.5,1.5,18.5,272.0,114.62,93.92
2016,7,4,7,30,279.0,190.0,1.5,19.0,324.0,125.28,102.44
2016,7,4,7,45,533.0,142.5,1.5,20.0,434.5,97.98,78.58
2016,7,4,8,0,787.0,95.0,1.5,21.0,545.0,78.81,61.84
2016,7,4,8,15,805.0,98.0,1.6,21.5,592.5,80.42,62.89
2016,7,4,8,30,823.0,101.0,1.7,22.0,640.0,81.93,63.84
2016,7,4,8,45,838.0,103.5,1.8,23.0,684.5,92.36,72.08
2016,7,4,9,0,853.0,106.0,1.9,24.0,729.0,93.81,72.79
2016,7,4,9,15,864.0,108.0,1.95,24.5,768.5,94.7,73.2
2016,7,4,9,30,875.0,110.0,2.0,25.0,808.0,95.43,73.49
2016,7,4,9,45,874.0,117.0,2.15,25.5,840.0,123.36,74.83
2016,7,4,10,0,873.0,124.0,2.3,26.0,872.0,179.12,101.04
2016,7,4,10,15,879.5,125.5,2.4,26.0,899.5,233.5,138.38
2016,7,4,10,30,886.0,127.0,2.5,26.0,927.0,288.57,182.39
2016,7,4,10,45,890.5,128.0,2.7,26.5,948.5,343.28,228.46
2016,7,4,11,0,895.0,129.0,2.9,27.0,970.0,398.06,275.08
2016,7,4,11,15,898.0,130.0,3.05,27.0,983.5,452.15,321.23
2016,7,4,11,30,901.0,131.0,3.2,27.0,997.0,505.83,366.19
2016,7,4,11,45,902.5,131.0,3.35,27.0,1003.5,557.56,408.73
2016,7,4,12,0,904.0,131.0,3.5,27.0,1010.0,608.4,449.57
2016,7,4,12,15,904.0,131.0,3.6,27.0,1009.0,657.26,487.89
2016,7,4,12,30,904.0,131.0,3.7,27.0,1008.0,704.68,524.31
2016,7,4,12,45,915.5,122.0,3.85,27.0,1003.5,751.81,560.2
2016,7,4,13,0,927.0,113.0,4.0,27.0,999.0,797.19,594.27
2016,7,4,13,15,924.0,112.0,4.1,27.0,983.0,835.71,621.16
2016,7,4,13,30,921.0,111.0,4.2,27.0,967.0,871.37,646.11
2016,7,4,13,45,917.0,110.0,4.3,27.0,944.0,903.15,668.45
2016,7,4,14,0,913.0,109.0,4.4,27.0,921.0,931.73,688.71
2016,7,4,14,15,907.0,107.5,4.4,26.5,891.5,954.67,706.19
2016,7,4,14,30,901.0,106.0,4.4,26.0,862.0,974.11,721.51
2016,7,4,14,45,894.0,103.5,4.4,26.0,826.5,988.0,731.87
2016,7,4,15,0,887.0,101.0,4.4,26.0,791.0,998.23,739.99
2016,7,4,15,15,876.5,99.0,4.35,25.5,750.5,1001.87,745.08
2016,7,4,15,30,866.0,97.0,4.3,25.0,710.0,1001.88,747.96
2016,7,4,15,45,853.5,93.5,4.3,25.0,665.0,994.54,744.91
2016,7,4,16,0,841.0,90.0,4.3,25.0,620.0,983.66,739.65
2016,7,4,16,15,822.5,87.5,4.2,24.5,571.0,977.43,738.59
2016,7,4,16,30,804.0,85.0,4.1,24.0,522.0,954.93,726.4
2016,7,4,16,45,781.5,80.5,4.1,24.0,471.5,922.73,706.66
2016,7,4,17,0,759.0,76.0,4.1,24.0,421.0,887.78,684.77
2016,7,4,17,15,726.5,72.0,3.95,23.5,369.0,841.18,654.67
2016,7,4,17,30,694.0,68.0,3.8,23.0,317.0,792.73,622.36
2016,7,4,17,45,649.5,62.5,3.7,22.5,266.0,736.29,583.1
2016,7,4,18,0,605.0,57.0,3.6,22.0,215.0,673.64,537.25
2016,7,4,18,15,536.0,49.5,3.4,21.0,167.0,586.66,470.91
2016,7,4,18,30,467.0,42.0,3.2,20.0,119.0,502.23,402.81
2016,7,4,18,45,358.0,32.0,3.05,19.5,79.5,385.26,303.42
2016,7,4,19,0,249.0,22.0,2.9,19.0,40.0,265.72,157.02
2016,7,4,19,15,124.5,11.0,2.85,18.5,20.0,100.95,0.0
2016,7,4,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,5,5,15,153.0,15.0,1.75,14.0,30.0,12.12,0.0
2016,7,5,5,30,306.0,30.0,1.8,14.0,60.0,24.67,14.8
2016,7,5,5,45,402.5,39.0,1.9,14.5,103.0,32.01,22.35
2016,7,5,6,0,499.0,48.0,2.0,15.0,146.0,39.43,29.31
2016,7,5,6,15,560.5,55.0,2.0,15.5,194.5,45.02,34.46
2016,7,5,6,30,622.0,62.0,2.0,16.0,243.0,50.61,39.43
2016,7,5,6,45,667.5,66.0,2.05,17.0,295.0,53.82,42.05
2016,7,5,7,0,713.0,70.0,2.1,18.0,347.0,61.69,48.65
2016,7,5,7,15,743.0,74.0,2.1,18.5,399.0,64.85,51.13
2016,7,5,7,30,773.0,78.0,2.1,19.0,451.0,67.96,53.52
2016,7,5,7,45,798.0,80.5,2.15,19.5,502.0,69.87,54.84
2016,7,5,8,0,823.0,83.0,2.2,20.0,553.0,71.73,56.13
2016,7,5,8,15,840.0,85.5,2.3,20.5,601.0,81.98,64.51
2016,7,5,8,30,857.0,88.0,2.4,21.0,649.0,84.07,65.93
2016,7,5,8,45,872.0,89.0,2.5,21.5,693.5,85.08,66.46
2016,7,5,9,0,887.0,90.0,2.6,22.0,738.0,85.98,66.9
2016,7,5,9,15,897.0,92.0,2.75,22.5,777.5,87.16,67.59
2016,7,5,9,30,907.0,94.0,2.9,23.0,817.0,88.17,68.15
2016,7,5,9,45,915.5,95.0,3.05,23.5,851.5,113.36,67.5
2016,7,5,10,0,924.0,96.0,3.2,24.0,886.0,169.31,92.68
2016,7,5,10,15,929.5,97.0,3.3,24.0,914.0,225.82,131.83
2016,7,5,10,30,935.0,98.0,3.4,24.0,942.0,282.88,178.12
2016,7,5,10,45,939.5,98.5,3.55,24.5,963.0,339.7,226.71
2016,7,5,11,0,944.0,99.0,3.7,25.0,984.0,396.54,275.84
2016,7,5,11,15,946.5,99.5,3.8,25.0,998.0,452.38,324.25
2016,7,5,11,30,949.0,100.0,3.9,25.0,1012.0,507.64,371.26
2016,7,5,11,45,950.5,100.0,4.0,25.5,1018.5,561.29,415.14
2016,7,5,12,0,952.0,100.0,4.1,26.0,1025.0,613.89,456.92
2016,7,5,12,15,952.0,100.0,4.2,26.0,1024.5,664.32,496.9
2016,7,5,12,30,952.0,100.0,4.3,26.0,1024.0,713.13,534.8
2016,7,5,12,45,944.0,104.5,4.4,26.0,1013.5,757.93,568.97
2016,7,5,13,0,936.0,109.0,4.5,26.0,1003.0,800.15,600.5
2016,7,5,13,15,933.0,108.5,4.5,26.0,987.0,839.37,627.7
2016,7,5,13,30,930.0,108.0,4.5,26.0,971.0,875.75,652.93
2016,7,5,13,45,925.5,106.5,4.55,26.0,947.5,906.91,674.8
2016,7,5,14,0,921.0,105.0,4.6,26.0,924.0,934.77,694.58
2016,7,5,14,15,915.0,104.0,4.6,25.5,894.5,958.35,712.62
2016,7,5,14,30,909.0,103.0,4.6,25.0,865.0,978.43,728.5
2016,7,5,14,45,901.0,101.0,4.65,25.0,829.5,991.99,739.12
2016,7,5,15,0,893.0,99.0,4.7,25.0,794.0,1001.87,747.49
2016,7,5,15,15,882.0,97.0,4.65,24.5,752.5,1005.09,752.23
2016,7,5,15,30,871.0,95.0,4.6,24.0,711.0,1004.63,754.71
2016,7,5,15,45,857.0,92.5,4.6,24.0,665.5,996.95,751.42
2016,7,5,16,0,843.0,90.0,4.6,24.0,620.0,985.76,745.92
2016,7,5,16,15,824.5,87.0,4.55,23.5,571.0,978.93,744.61
2016,7,5,16,30,806.0,84.0,4.5,23.0,522.0,955.8,732.09
2016,7,5,16,45,781.5,80.5,4.45,22.5,471.0,922.89,712.7
2016,7,5,17,0,757.0,77.0,4.4,22.0,420.0,887.28,691.21
2016,7,5,17,15,723.5,72.5,4.3,21.5,368.0,839.08,659.84
2016,7,5,17,30,690.0,68.0,4.2,21.0,316.0,789.08,626.22
2016,7,5,17,45,643.0,62.5,4.15,20.5,265.0,730.4,584.93
2016,7,5,18,0,596.0,57.0,4.1,20.0,214.0,665.63,536.97
2016,7,5,18,15,526.5,50.0,3.95,19.0,166.0,579.18,470.21
2016,7,5,18,30,457.0,43.0,3.8,18.0,118.0,495.24,401.62
2016,7,5,18,45,346.0,33.0,3.7,17.5,78.5,376.9,299.87
2016,7,5,19,0,235.0,23.0,3.6,17.0,39.0,255.54,150.3
2016,7,5,19,15,117.5,11.5,3.5,16.5,19.5,96.2,0.0
2016,7,5,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,6,5,15,155.0,15.0,2.8,13.0,30.0,12.14,0.0
2016,7,6,5,30,310.0,30.0,2.8,13.0,60.0,24.71,14.79
2016,7,6,5,45,409.0,39.0,2.85,13.5,103.0,32.07,22.46
2016,7,6,6,0,508.0,48.0,2.9,14.0,146.0,39.52,29.49
2016,7,6,6,15,570.0,54.5,2.85,14.5,195.5,44.74,34.34
2016,7,6,6,30,632.0,61.0,2.8,15.0,245.0,50.0,39.05
2016,7,6,6,45,676.0,65.5,2.8,16.0,297.0,58.0,45.92
2016,7,6,7,0,720.0,70.0,2.8,17.0,349.0,61.81,48.96
2016,7,6,7,15,750.0,74.0,2.75,17.5,401.0,64.99,51.47
2016,7,6,7,30,780.0,78.0,2.7,18.0,453.0,68.12,53.89
2016,7,6,7,45,803.5,80.5,2.7,18.5,504.0,70.0,55.19
2016,7,6,8,0,827.0,83.0,2.7,19.0,555.0,71.84,56.46
2016,7,6,8,15,844.0,86.0,2.75,19.5,603.0,82.38,65.13
2016,7,6,8,30,861.0,89.0,2.8,20.0,651.0,84.78,66.82
2016,7,6,8,45,874.0,91.0,2.85,21.0,695.5,86.31,67.64
2016,7,6,9,0,887.0,93.0,2.9,22.0,740.0,87.69,68.34
2016,7,6,9,15,897.0,94.5,3.0,22.5,779.5,88.54,68.75
2016,7,6,9,30,907.0,96.0,3.1,23.0,819.0,89.26,69.06
2016,7,6,9,45,906.0,102.5,3.25,23.5,850.5,115.52,70.03
2016,7,6,10,0,905.0,109.0,3.4,24.0,882.0,172.87,96.41
2016,7,6,10,15,910.5,110.5,3.55,24.0,910.0,228.79,134.96
2016,7,6,10,30,916.0,112.0,3.7,24.0,938.0,285.28,180.67
2016,7,6,10,45,921.0,112.0,3.85,24.5,959.5,341.14,228.38
2016,7,6,11,0,926.0,112.0,4.0,25.0,981.0,397.08,276.74
2016,7,6,11,15,928.5,113.0,4.1,25.0,994.5,452.51,324.8
2016,7,6,11,30,931.0,114.0,4.2,25.0,1008.0,507.41,371.52
2016,7,6,11,45,933.0,113.0,4.3,25.5,1014.5,560.08,414.69
2016,7,6,12,0,935.0,112.0,4.4,26.0,1021.0,611.76,455.86
2016,7,6,12,15,934.5,112.0,4.5,26.0,1019.0,661.44,495.42
2016,7,6,12,30,934.0,112.0,4.6,26.0,1017.0,709.51,533.0
2016,7,6,12,45,934.5,109.5,4.7,26.0,1009.0,754.48,567.73
2016,7,6,13,0,935.0,107.0,4.8,26.0,1001.0,797.22,600.12
2016,7,6,13,15,931.5,106.5,4.85,25.5,984.0,835.99,628.74
2016,7,6,13,30,928.0,106.0,4.9,25.0,967.0,871.88,655.44
2016,7,6,13,45,923.5,104.5,5.0,25.0,943.5,902.96,677.9
2016,7,6,14,0,919.0,103.0,5.1,25.0,920.0,930.74,698.2
2016,7,6,14,15,911.5,101.5,5.15,24.5,889.5,952.37,715.52
2016,7,6,14,30,904.0,100.0,5.2,24.0,859.0,970.41,730.61
2016,7,6,14,45,895.5,98.0,5.3,24.0,822.5,983.33,741.28
2016,7,6,15,0,887.0,96.0,5.4,24.0,786.0,992.56,749.64
2016,7,6,15,15,875.0,94.0,5.35,23.5,744.5,994.64,753.73
2016,7,6,15,30,863.0,92.0,5.3,23.0,703.0,993.04,755.5
2016,7,6,15,45,848.5,89.5,5.3,23.0,657.5,984.74,751.67
2016,7,6,16,0,834.0,87.0,5.3,23.0,612.0,972.95,745.59
2016,7,6,16,15,814.5,84.0,5.2,22.5,563.0,964.89,743.03
2016,7,6,16,30,795.0,81.0,5.1,22.0,514.0,940.77,729.18
2016,7,6,16,45,770.5,77.5,5.05,21.5,463.0,907.95,709.43
2016,7,6,17,0,746.0,74.0,5.0,21.0,412.0,872.5,687.48
2016,7,6,17,15,712.5,70.0,4.8,20.5,360.5,825.17,655.37
2016,7,6,17,30,679.0,66.0,4.6,20.0,309.0,776.09,621.17
2016,7,6,17,45,633.5,60.5,4.45,19.5,259.0,718.67,579.69
2016,7,6,18,0,588.0,55.0,4.3,19.0,209.0,655.56,531.98
2016,7,6,18,15,520.0,48.0,4.05,18.5,162.0,570.72,464.8
2016,7,6,18,30,452.0,41.0,3.8,18.0,115.0,488.45,396.29
2016,7,6,18,45,345.0,31.5,3.6,17.5,76.5,374.34,297.57
2016,7,6,19,0,238.0,22.0,3.4,17.0,38.0,256.58,148.16
2016,7,6,19,15,119.0,11.0,3.3,16.5,19.0,96.96,0.0
2016,7,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,5,15,158.5,14.0,2.45,13.5,29.0,11.33,0.0
2016,7,7,5,30,317.0,28.0,2.4,14.0,58.0,23.08,13.27
2016,7,7,5,45,414.5,36.0,2.4,14.5,100.0,29.69,20.27
2016,7,7,6,0,512.0,44.0,2.4,15.0,142.0,36.42,26.62
2016,7,7,6,15,331.0,76.5,2.35,15.5,147.5,56.22,44.35
2016,7,7,6,30,150.0,109.0,2.3,16.0,153.0,77.21,62.88
2016,7,7,6,45,160.0,131.0,2.3,16.5,186.0,91.35,75.08
2016,7,7,7,0,170.0,153.0,2.3,17.0,219.0,105.13,86.71
2016,7,7,7,15,472.5,112.0,2.3,17.5,330.5,79.84,64.35
2016,7,7,7,30,775.0,71.0,2.3,18.0,442.0,63.09,49.51
2016,7,7,7,45,798.0,73.0,2.35,18.5,492.0,64.78,50.7
2016,7,7,8,0,821.0,75.0,2.4,19.0,542.0,74.57,58.81
2016,7,7,8,15,837.0,77.5,2.45,19.5,589.0,76.91,60.47
2016,7,7,8,30,853.0,80.0,2.5,20.0,636.0,79.1,62.01
2016,7,7,8,45,867.0,81.5,2.6,21.0,680.0,80.49,62.75
2016,7,7,9,0,881.0,83.0,2.7,22.0,724.0,81.76,63.39
2016,7,7,9,15,890.5,84.5,2.8,22.5,763.0,82.76,63.95
2016,7,7,9,30,900.0,86.0,2.9,23.0,802.0,83.62,64.39
2016,7,7,9,45,904.0,89.5,3.0,23.5,835.0,107.26,64.22
2016,7,7,10,0,908.0,93.0,3.1,24.0,868.0,163.39,89.13
2016,7,7,10,15,914.0,94.0,3.25,24.0,895.5,219.1,127.33
2016,7,7,10,30,920.0,95.0,3.4,24.0,923.0,275.43,172.87
2016,7,7,10,45,923.5,96.0,3.55,24.5,944.0,331.45,220.79
2016,7,7,11,0,927.0,97.0,3.7,25.0,965.0,387.4,269.25
2016,7,7,11,15,929.5,97.5,3.8,25.0,978.5,442.36,317.01
2016,7,7,11,30,932.0,98.0,3.9,25.0,992.0,496.76,363.41
2016,7,7,11,45,932.0,99.0,4.05,25.5,998.5,549.49,406.75
2016,7,7,12,0,932.0,100.0,4.2,26.0,1005.0,601.07,447.98
2016,7,7,12,15,932.0,100.0,4.25,26.0,1004.0,650.62,487.29
2016,7,7,12,30,932.0,100.0,4.3,26.0,1003.0,698.58,524.53
2016,7,7,12,45,919.5,107.0,4.4,26.0,991.5,741.36,557.28
2016,7,7,13,0,907.0,114.0,4.5,26.0,980.0,781.33,587.44
2016,7,7,13,15,904.5,113.0,4.5,26.0,964.0,819.64,614.23
2016,7,7,13,30,902.0,112.0,4.5,26.0,948.0,855.19,638.94
2016,7,7,13,45,897.5,111.0,4.55,26.0,925.5,886.08,660.78
2016,7,7,14,0,893.0,110.0,4.6,26.0,903.0,913.8,680.52
2016,7,7,14,15,886.5,108.5,4.6,25.5,874.0,935.91,697.61
2016,7,7,14,30,880.0,107.0,4.6,25.0,845.0,954.55,712.54
2016,7,7,14,45,872.5,105.0,4.65,25.0,810.0,968.21,723.25
2016,7,7,15,0,865.0,103.0,4.7,25.0,775.0,978.3,731.75
2016,7,7,15,15,714.0,160.0,4.7,24.5,695.0,927.87,700.18
2016,7,7,15,30,563.0,217.0,4.7,24.0,615.0,838.4,640.26
2016,7,7,15,45,690.0,154.5,4.7,24.0,610.5,919.8,700.33
2016,7,7,16,0,817.0,92.0,4.7,24.0,606.0,974.83,739.83
2016,7,7,16,15,798.5,89.0,4.65,23.5,558.0,955.08,729.09
2016,7,7,16,30,780.0,86.0,4.6,23.0,510.0,932.14,716.61
2016,7,7,16,45,757.0,82.0,4.55,22.5,460.0,900.37,697.8
2016,7,7,17,0,734.0,78.0,4.5,22.0,410.0,865.94,676.8
2016,7,7,17,15,700.5,73.5,4.4,21.5,359.0,818.11,645.23
2016,7,7,17,30,667.0,69.0,4.3,21.0,308.0,774.84,616.29
2016,7,7,17,45,623.5,63.0,4.25,20.5,258.5,713.22,572.51
2016,7,7,18,0,580.0,57.0,4.2,20.0,209.0,651.42,526.53
2016,7,7,18,15,510.5,50.0,4.0,19.5,162.0,565.43,458.82
2016,7,7,18,30,441.0,43.0,3.8,19.0,115.0,481.95,389.66
2016,7,7,18,45,335.5,32.5,3.65,18.5,76.0,368.04,291.38
2016,7,7,19,0,230.0,22.0,3.5,18.0,37.0,249.94,140.61
2016,7,7,19,15,115.0,11.0,3.35,17.5,18.5,94.02,0.0
2016,7,7,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,5,15,171.5,13.0,2.45,13.5,29.0,10.53,0.0
2016,7,8,5,30,343.0,26.0,2.5,14.0,58.0,21.53,11.89
2016,7,8,5,45,437.5,34.0,2.55,14.5,100.5,28.23,18.98
2016,7,8,6,0,532.0,42.0,2.6,15.0,143.0,35.03,25.38
2016,7,8,6,15,590.5,47.5,2.55,15.5,191.5,42.97,32.62
2016,7,8,6,30,649.0,53.0,2.5,16.0,240.0,47.97,37.09
2016,7,8,6,45,689.5,57.0,2.5,16.5,290.5,51.59,40.18
2016,7,8,7,0,730.0,61.0,2.5,17.0,341.0,55.21,43.18
2016,7,8,7,15,758.5,64.5,2.45,17.5,392.5,58.24,45.59
2016,7,8,7,30,787.0,68.0,2.4,18.0,444.0,61.23,47.92
2016,7,8,7,45,807.5,71.0,2.4,18.5,494.0,71.14,56.19
2016,7,8,8,0,828.0,74.0,2.4,19.0,544.0,74.08,58.39
2016,7,8,8,15,844.0,76.5,2.4,19.5,591.5,76.45,60.08
2016,7,8,8,30,860.0,79.0,2.4,20.0,639.0,78.67,61.66
2016,7,8,8,45,873.5,80.5,2.4,21.0,683.0,80.08,62.41
2016,7,8,9,0,887.0,82.0,2.4,22.0,727.0,81.37,63.06
2016,7,8,9,15,896.5,83.5,2.45,22.5,766.0,82.4,63.64
2016,7,8,9,30,906.0,85.0,2.5,23.0,805.0,83.29,64.11
2016,7,8,9,45,914.0,85.5,2.55,23.5,839.0,104.41,62.48
2016,7,8,10,0,922.0,86.0,2.6,24.0,873.0,159.89,86.06
2016,7,8,10,15,927.5,87.0,2.7,24.5,900.5,216.27,124.21
2016,7,8,10,30,933.0,88.0,2.8,25.0,928.0,273.21,169.64
2016,7,8,10,45,937.0,89.0,2.9,25.5,949.0,330.06,217.89
2016,7,8,11,0,941.0,90.0,3.0,26.0,970.0,386.89,266.68
2016,7,8,11,15,943.0,90.5,3.1,26.5,983.5,442.37,313.91
2016,7,8,11,30,945.0,91.0,3.2,27.0,997.0,497.2,359.52
2016,7,8,11,45,945.5,91.5,3.3,27.5,1003.0,550.45,402.66
2016,7,8,12,0,946.0,92.0,3.4,28.0,1009.0,602.54,443.63
2016,7,8,12,15,945.5,91.5,3.5,28.0,1008.0,651.94,482.45
2016,7,8,12,30,945.0,91.0,3.6,28.0,1007.0,699.63,519.15
2016,7,8,12,45,938.5,94.0,3.75,28.0,997.0,743.92,552.81
2016,7,8,13,0,932.0,97.0,3.9,28.0,987.0,785.69,583.73
2016,7,8,13,15,929.0,96.5,4.0,28.0,970.5,824.49,610.76
2016,7,8,13,30,926.0,96.0,4.1,28.0,954.0,860.46,635.84
2016,7,8,13,45,921.0,95.0,4.2,28.0,931.0,891.25,657.44
2016,7,8,14,0,916.0,94.0,4.3,28.0,908.0,918.76,676.93
2016,7,8,14,15,909.5,93.0,4.35,27.5,878.5,941.53,694.48
2016,7,8,14,30,903.0,92.0,4.4,27.0,849.0,960.79,709.9
2016,7,8,14,45,895.0,90.0,4.45,27.0,813.5,974.0,720.05
2016,7,8,15,0,887.0,88.0,4.5,27.0,778.0,983.54,727.96
2016,7,8,15,15,876.0,86.5,4.55,26.5,737.0,987.02,733.45
2016,7,8,15,30,865.0,85.0,4.6,26.0,696.0,986.88,736.87
2016,7,8,15,45,851.5,82.5,4.7,26.0,651.5,979.45,734.55
2016,7,8,16,0,838.0,80.0,4.8,26.0,607.0,968.54,730.01
2016,7,8,16,15,820.0,77.5,4.8,25.5,558.5,949.7,720.79
2016,7,8,16,30,802.0,75.0,4.8,25.0,510.0,927.76,709.42
2016,7,8,16,45,779.5,71.5,4.85,24.5,460.0,909.22,700.69
2016,7,8,17,0,757.0,68.0,4.9,24.0,410.0,875.66,681.03
2016,7,8,17,15,725.5,64.5,4.8,23.5,359.0,830.86,651.82
2016,7,8,17,30,694.0,61.0,4.7,23.0,308.0,784.29,620.46
2016,7,8,17,45,651.0,56.0,4.65,22.5,258.5,723.38,577.38
2016,7,8,18,0,608.0,51.0,4.6,22.0,209.0,662.0,531.88
2016,7,8,18,15,541.5,44.5,4.3,21.5,162.0,584.87,470.76
2016,7,8,18,30,475.0,38.0,4.0,21.0,115.0,504.15,403.95
2016,7,8,18,45,369.0,29.0,3.75,20.5,76.5,390.84,306.36
2016,7,8,19,0,263.0,20.0,3.5,20.0,38.0,272.97,148.38
2016,7,8,19,15,131.5,10.0,3.35,19.5,19.0,105.52,0.0
2016,7,8,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,9,5,15,157.0,12.5,1.45,15.5,27.0,10.1,0.0
2016,7,9,5,30,314.0,25.0,1.5,16.0,54.0,20.6,10.9
2016,7,9,5,45,391.0,34.5,1.55,16.5,93.0,28.36,18.91
2016,7,9,6,0,468.0,44.0,1.6,17.0,132.0,36.08,26.08
2016,7,9,6,15,518.5,52.0,1.7,17.5,177.0,42.35,31.8
2016,7,9,6,30,569.0,60.0,1.8,18.0,222.0,48.53,37.27
2016,7,9,6,45,597.0,69.0,1.95,19.0,269.5,55.0,42.75
2016,7,9,7,0,625.0,78.0,2.1,20.0,317.0,61.23,47.87
2016,7,9,7,15,712.0,69.0,2.25,21.0,378.5,60.67,47.02
2016,7,9,7,30,799.0,60.0,2.4,22.0,440.0,62.8,48.47
2016,7,9,7,45,819.0,62.0,2.55,23.0,489.5,65.31,50.22
2016,7,9,8,0,839.0,64.0,2.7,24.0,539.0,67.73,51.87
2016,7,9,8,15,854.5,66.0,2.8,24.5,586.0,69.94,53.43
2016,7,9,8,30,870.0,68.0,2.9,25.0,633.0,72.04,54.89
2016,7,9,8,45,881.5,70.0,3.0,25.5,676.5,73.89,56.15
2016,7,9,9,0,893.0,72.0,3.1,26.0,720.0,75.61,57.3
2016,7,9,9,15,902.0,73.5,3.2,26.0,759.0,76.81,58.15
2016,7,9,9,30,911.0,75.0,3.3,26.0,798.0,77.87,58.9
2016,7,9,9,45,908.0,82.5,3.45,26.5,829.5,101.16,60.01
2016,7,9,10,0,905.0,90.0,3.6,27.0,861.0,158.98,85.28
2016,7,9,10,15,910.5,91.5,3.7,27.0,889.0,214.76,122.77
2016,7,9,10,30,916.0,93.0,3.8,27.0,917.0,271.12,167.71
2016,7,9,10,45,921.0,93.0,3.9,27.0,938.0,326.81,215.22
2016,7,9,11,0,926.0,93.0,4.0,27.0,959.0,382.58,263.63
2016,7,9,11,15,928.5,93.5,4.1,27.0,973.0,437.54,311.16
2016,7,9,11,30,931.0,94.0,4.2,27.0,987.0,491.92,357.35
2016,7,9,11,45,933.5,93.5,4.3,27.5,994.0,544.88,400.61
2016,7,9,12,0,936.0,93.0,4.4,28.0,1001.0,596.87,441.87
2016,7,9,12,15,936.5,93.0,4.5,28.0,1000.5,646.84,481.44
2016,7,9,12,30,937.0,93.0,4.6,28.0,1000.0,695.24,519.11
2016,7,9,12,45,937.0,91.5,4.75,28.0,992.0,740.27,553.93
2016,7,9,13,0,937.0,90.0,4.9,28.0,984.0,783.05,586.08
2016,7,9,13,15,934.5,89.5,4.95,27.5,968.5,822.26,614.87
2016,7,9,13,30,932.0,89.0,5.0,27.0,953.0,858.66,641.8
2016,7,9,13,45,929.0,87.5,5.1,27.0,930.5,890.72,664.81
2016,7,9,14,0,926.0,86.0,5.2,27.0,908.0,919.57,685.72
2016,7,9,14,15,920.5,85.0,5.25,26.5,879.0,943.31,704.38
2016,7,9,14,30,915.0,84.0,5.3,26.0,850.0,963.58,720.88
2016,7,9,14,45,909.0,82.0,5.4,26.0,815.5,978.75,733.0
2016,7,9,15,0,903.0,80.0,5.5,26.0,781.0,990.29,742.85
2016,7,9,15,15,893.0,78.0,5.5,25.5,740.5,994.19,748.52
2016,7,9,15,30,883.0,76.0,5.5,25.0,700.0,994.41,751.89
2016,7,9,15,45,872.0,73.5,5.5,25.0,656.0,989.39,750.34
2016,7,9,16,0,861.0,71.0,5.5,25.0,612.0,980.82,746.52
2016,7,9,16,15,844.5,69.0,5.4,24.5,564.0,963.88,737.82
2016,7,9,16,30,828.0,67.0,5.3,24.0,516.0,943.76,726.95
2016,7,9,16,45,807.5,63.5,5.25,23.5,466.0,914.59,709.92
2016,7,9,17,0,787.0,60.0,5.2,23.0,416.0,882.72,690.7
2016,7,9,17,15,757.5,57.0,5.1,22.0,365.0,851.75,672.7
2016,7,9,17,30,728.0,54.0,5.0,21.0,314.0,807.31,643.95
2016,7,9,17,45,687.0,50.0,4.9,20.5,263.5,749.04,602.29
2016,7,9,18,0,646.0,46.0,4.8,20.0,213.0,690.23,558.22
2016,7,9,18,15,582.0,40.5,4.65,19.5,166.0,608.74,493.79
2016,7,9,18,30,518.0,35.0,4.5,19.0,119.0,529.07,427.21
2016,7,9,18,45,410.0,27.0,4.35,18.5,79.0,412.98,326.02
2016,7,9,19,0,302.0,19.0,4.2,18.0,39.0,293.42,156.09
2016,7,9,19,15,151.0,9.5,4.1,17.5,19.5,119.66,0.0
2016,7,9,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,5,15,168.5,13.5,3.2,12.5,29.0,10.97,0.0
2016,7,10,5,30,337.0,27.0,3.4,13.0,58.0,22.38,12.34
2016,7,10,5,45,442.0,35.0,3.6,13.5,101.5,29.08,19.75
2016,7,10,6,0,547.0,43.0,3.8,14.0,145.0,35.94,26.26
2016,7,10,6,15,607.0,48.5,3.85,14.5,194.5,43.98,33.63
2016,7,10,6,30,667.0,54.0,3.9,15.0,244.0,49.0,38.14
2016,7,10,6,45,709.0,58.0,3.95,15.5,296.0,52.64,41.28
2016,7,10,7,0,751.0,62.0,4.0,16.0,348.0,56.3,44.32
2016,7,10,7,15,779.5,65.5,4.0,16.5,400.5,59.35,46.76
2016,7,10,7,30,808.0,69.0,4.0,17.0,453.0,62.36,49.12
2016,7,10,7,45,829.5,71.5,4.05,17.5,504.0,71.92,57.12
2016,7,10,8,0,851.0,74.0,4.1,18.0,555.0,74.6,59.11
2016,7,10,8,15,867.0,76.5,4.1,18.5,603.0,77.02,60.85
2016,7,10,8,30,883.0,79.0,4.1,19.0,651.0,79.3,62.48
2016,7,10,8,45,895.5,81.0,4.1,19.5,696.0,81.02,63.63
2016,7,10,9,0,908.0,83.0,4.1,20.0,741.0,82.6,64.66
2016,7,10,9,15,917.5,84.5,4.1,20.0,781.0,83.66,65.39
2016,7,10,9,30,927.0,86.0,4.1,20.0,821.0,84.57,66.02
2016,7,10,9,45,933.0,88.0,4.2,20.5,855.5,104.25,64.37
2016,7,10,10,0,939.0,90.0,4.3,21.0,890.0,161.58,88.48
2016,7,10,10,15,945.0,91.5,4.35,21.5,918.5,219.47,127.83
2016,7,10,10,30,951.0,93.0,4.4,22.0,947.0,278.0,175.07
2016,7,10,10,45,954.5,94.0,4.45,22.5,968.5,335.93,225.06
2016,7,10,11,0,958.0,95.0,4.5,23.0,990.0,393.78,275.68
2016,7,10,11,15,961.0,95.5,4.6,23.0,1005.0,450.83,325.85
2016,7,10,11,30,964.0,96.0,4.7,23.0,1020.0,507.33,374.7
2016,7,10,11,45,965.0,97.0,4.8,23.5,1027.0,562.42,420.53
2016,7,10,12,0,966.0,98.0,4.9,24.0,1034.0,616.41,464.21
2016,7,10,12,15,966.5,98.0,4.95,24.0,1033.5,668.09,505.81
2016,7,10,12,30,967.0,98.0,5.0,24.0,1033.0,718.15,545.26
2016,7,10,12,45,961.5,101.0,5.1,24.0,1024.0,764.48,581.35
2016,7,10,13,0,956.0,104.0,5.2,24.0,1015.0,808.32,614.78
2016,7,10,13,15,953.5,103.0,5.2,24.0,999.0,848.44,643.16
2016,7,10,13,30,951.0,102.0,5.2,24.0,983.0,885.66,669.42
2016,7,10,13,45,949.5,100.0,5.25,24.5,960.5,919.75,692.4
2016,7,10,14,0,948.0,98.0,5.3,25.0,938.0,950.63,713.12
2016,7,10,14,15,942.0,96.5,5.3,24.5,908.5,974.53,731.67
2016,7,10,14,30,936.0,95.0,5.3,24.0,879.0,994.8,747.96
2016,7,10,14,45,930.0,93.0,5.35,24.0,843.5,1010.88,760.44
2016,7,10,15,0,924.0,91.0,5.4,24.0,808.0,1023.24,770.58
2016,7,10,15,15,913.5,89.0,5.35,24.0,766.5,1027.38,774.57
2016,7,10,15,30,903.0,87.0,5.3,24.0,725.0,1027.74,776.2
2016,7,10,15,45,891.0,84.0,5.25,24.0,679.0,1021.67,773.63
2016,7,10,16,0,879.0,81.0,5.2,24.0,633.0,1011.94,768.74
2016,7,10,16,15,862.0,78.5,5.1,23.5,583.5,994.21,759.6
2016,7,10,16,30,845.0,76.0,5.0,23.0,534.0,973.21,748.26
2016,7,10,16,45,823.0,72.5,4.95,23.0,482.0,954.96,737.7
2016,7,10,17,0,801.0,69.0,4.9,23.0,430.0,921.44,716.21
2016,7,10,17,15,769.5,65.5,4.7,22.5,377.0,875.99,686.16
2016,7,10,17,30,738.0,62.0,4.5,22.0,324.0,828.58,653.89
2016,7,10,17,45,693.5,57.0,4.35,21.5,272.0,765.24,609.0
2016,7,10,18,0,649.0,52.0,4.2,21.0,220.0,701.3,561.74
2016,7,10,18,15,580.0,45.5,3.85,20.0,170.5,613.51,493.91
2016,7,10,18,30,511.0,39.0,3.5,19.0,121.0,536.97,430.86
2016,7,10,18,45,394.5,30.0,3.2,18.5,80.0,413.77,324.6
2016,7,10,19,0,278.0,21.0,2.9,18.0,39.0,285.03,145.21
2016,7,10,19,15,139.0,10.5,2.9,17.5,19.5,111.56,0.0
2016,7,10,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,5,15,164.0,13.5,1.65,13.5,27.5,10.62,0.0
2016,7,11,5,30,328.0,27.0,1.6,14.0,55.0,22.36,12.12
2016,7,11,5,45,435.5,34.5,1.6,14.5,99.0,28.65,19.28
2016,7,11,6,0,543.0,42.0,1.6,15.0,143.0,35.13,25.45
2016,7,11,6,15,604.5,48.0,1.6,15.5,193.0,43.54,33.12
2016,7,11,6,30,666.0,54.0,1.6,16.0,243.0,48.99,38.0
2016,7,11,6,45,710.5,58.0,1.65,17.0,295.5,52.67,41.06
2016,7,11,7,0,755.0,62.0,1.7,18.0,348.0,56.37,44.03
2016,7,11,7,15,783.5,65.5,1.8,19.0,400.5,59.43,46.36
2016,7,11,7,30,812.0,69.0,1.9,20.0,453.0,62.44,48.59
2016,7,11,7,45,834.0,71.0,2.05,21.0,504.5,71.67,56.09
2016,7,11,8,0,856.0,73.0,2.2,22.0,556.0,74.06,57.67
2016,7,11,8,15,871.5,75.5,2.25,22.5,604.0,76.49,59.4
2016,7,11,8,30,887.0,78.0,2.3,23.0,652.0,78.78,61.0
2016,7,11,8,45,899.5,80.0,2.4,24.0,697.0,80.54,62.03
2016,7,11,9,0,912.0,82.0,2.5,25.0,742.0,82.14,62.94
2016,7,11,9,15,921.0,83.5,2.55,25.0,782.0,83.21,63.66
2016,7,11,9,30,930.0,85.0,2.6,25.0,822.0,84.13,64.29
2016,7,11,9,45,927.5,92.0,2.65,25.5,854.0,104.8,64.28
2016,7,11,10,0,925.0,99.0,2.7,26.0,886.0,163.7,88.96
2016,7,11,10,15,931.0,100.0,2.75,26.5,914.0,220.68,126.45
2016,7,11,10,30,937.0,101.0,2.8,27.0,942.0,278.29,171.62
2016,7,11,10,45,940.0,102.0,2.9,27.5,963.0,335.46,219.59
2016,7,11,11,0,943.0,103.0,3.0,28.0,984.0,392.51,268.12
2016,7,11,11,15,945.5,103.5,3.05,28.0,998.0,448.72,316.03
2016,7,11,11,30,948.0,104.0,3.1,28.0,1012.0,504.37,362.53
2016,7,11,11,45,948.5,105.0,3.15,28.0,1018.5,558.58,406.8
2016,7,11,12,0,949.0,106.0,3.2,28.0,1025.0,611.7,449.05
2016,7,11,12,15,948.5,106.0,3.25,28.0,1023.5,662.2,488.35
