Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,30,948.0,106.0,3.3,28.0,1022.0,711.05,525.5
2016,7,11,12,45,946.0,105.5,3.4,28.0,1013.0,756.53,559.72
2016,7,11,13,0,944.0,105.0,3.5,28.0,1004.0,799.66,591.54
2016,7,11,13,15,940.5,104.5,3.55,28.0,988.0,839.01,618.51
2016,7,11,13,30,937.0,104.0,3.6,28.0,972.0,875.47,643.47
2016,7,11,13,45,932.5,103.0,3.65,28.0,948.5,907.54,665.49
2016,7,11,14,0,928.0,102.0,3.7,28.0,925.0,936.32,685.39
2016,7,11,14,15,921.5,101.0,3.8,27.5,895.0,959.87,703.62
2016,7,11,14,30,915.0,100.0,3.9,27.0,865.0,979.87,719.73
2016,7,11,14,45,906.5,98.0,4.0,27.0,829.0,993.29,730.27
2016,7,11,15,0,898.0,96.0,4.1,27.0,793.0,1002.97,738.56
2016,7,11,15,15,887.0,94.0,4.1,26.5,752.0,1006.44,743.81
2016,7,11,15,30,876.0,92.0,4.1,26.0,711.0,1006.21,746.83
2016,7,11,15,45,862.5,89.5,4.2,26.0,665.0,999.22,744.66
2016,7,11,16,0,849.0,87.0,4.3,26.0,619.0,988.69,740.28
2016,7,11,16,15,830.5,84.5,4.3,25.5,570.0,969.66,731.1
2016,7,11,16,30,812.0,82.0,4.3,25.0,521.0,960.11,728.48
2016,7,11,16,45,788.0,78.5,4.35,24.5,470.0,927.79,710.27
2016,7,11,17,0,764.0,75.0,4.4,24.0,419.0,892.72,689.85
2016,7,11,17,15,731.5,70.5,4.3,23.5,366.5,845.48,659.47
2016,7,11,17,30,699.0,66.0,4.2,23.0,314.0,796.38,626.79
2016,7,11,17,45,653.0,60.5,4.1,22.5,263.0,731.71,581.23
2016,7,11,18,0,607.0,55.0,4.0,22.0,212.0,674.15,538.82
2016,7,11,18,15,535.5,48.0,3.75,21.0,164.0,585.61,470.64
2016,7,11,18,30,464.0,41.0,3.5,20.0,116.0,499.76,400.73
2016,7,11,18,45,349.5,31.0,3.25,19.5,76.0,378.39,296.18
2016,7,11,19,0,235.0,21.0,3.0,19.0,36.0,250.72,121.07
2016,7,11,19,15,117.5,10.5,2.95,18.5,18.0,95.61,0.0
2016,7,11,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,181.5,12.5,2.25,13.5,28.0,9.83,0.0
2016,7,12,5,30,363.0,25.0,2.3,14.0,56.0,20.83,10.7
2016,7,12,5,45,466.0,32.5,2.4,14.5,100.0,29.58,20.04
2016,7,12,6,0,569.0,40.0,2.5,15.0,144.0,36.62,26.72
2016,7,12,6,15,628.5,45.0,2.5,15.5,194.0,41.29,31.11
2016,7,12,6,30,688.0,50.0,2.5,16.0,244.0,46.05,35.37
2016,7,12,6,45,729.5,54.0,2.5,16.5,296.5,49.83,38.63
2016,7,12,7,0,771.0,58.0,2.5,17.0,349.0,53.62,41.8
2016,7,12,7,15,798.5,61.0,2.5,17.5,401.5,62.56,49.39
2016,7,12,7,30,826.0,64.0,2.5,18.0,454.0,66.03,52.11
2016,7,12,7,45,847.0,66.5,2.5,19.0,505.0,68.93,54.2
2016,7,12,8,0,868.0,69.0,2.5,20.0,556.0,71.71,56.15
2016,7,12,8,15,883.0,71.0,2.55,20.5,604.5,73.89,57.7
2016,7,12,8,30,898.0,73.0,2.6,21.0,653.0,75.95,59.13
2016,7,12,8,45,909.5,74.5,2.7,22.0,697.5,77.47,59.99
2016,7,12,9,0,921.0,76.0,2.8,23.0,742.0,78.86,60.75
2016,7,12,9,15,930.0,77.5,2.9,23.5,782.0,80.05,61.46
2016,7,12,9,30,939.0,79.0,3.0,24.0,822.0,81.09,62.06
2016,7,12,9,45,943.0,82.0,3.15,24.5,856.0,98.84,60.55
2016,7,12,10,0,947.0,85.0,3.3,25.0,890.0,157.11,83.77
2016,7,12,10,15,952.5,86.0,3.45,25.0,918.0,215.13,122.28
2016,7,12,10,30,958.0,87.0,3.6,25.0,946.0,273.72,169.02
2016,7,12,10,45,961.5,88.0,3.75,25.5,967.5,332.09,218.64
2016,7,12,11,0,965.0,89.0,3.9,26.0,989.0,390.37,268.96
2016,7,12,11,15,967.5,89.5,4.0,26.0,1003.5,447.63,318.6
2016,7,12,11,30,970.0,90.0,4.1,26.0,1018.0,504.27,366.81
2016,7,12,11,45,971.5,90.0,4.2,26.5,1024.5,559.26,411.83
2016,7,12,12,0,973.0,90.0,4.3,27.0,1031.0,613.13,454.66
2016,7,12,12,15,973.0,90.0,4.35,27.0,1030.5,664.75,495.47
2016,7,12,12,30,973.0,90.0,4.4,27.0,1030.0,714.67,534.06
2016,7,12,12,45,962.0,96.5,4.5,27.0,1019.0,760.11,568.61
2016,7,12,13,0,951.0,103.0,4.6,27.0,1008.0,802.74,600.52
2016,7,12,13,15,948.0,102.0,4.6,27.0,992.0,842.34,627.91
2016,7,12,13,30,945.0,101.0,4.6,27.0,976.0,879.02,653.21
2016,7,12,13,45,942.0,99.5,4.65,27.0,953.0,912.15,676.41
2016,7,12,14,0,939.0,98.0,4.7,27.0,930.0,942.02,697.47
2016,7,12,14,15,933.0,96.5,4.7,26.5,900.5,965.77,715.58
2016,7,12,14,30,927.0,95.0,4.7,26.0,871.0,985.92,731.48
2016,7,12,14,45,921.0,92.5,4.75,26.0,835.5,1001.37,743.34
2016,7,12,15,0,915.0,90.0,4.8,26.0,800.0,1013.09,752.92
2016,7,12,15,15,905.0,88.5,4.8,25.5,758.5,1018.23,759.4
2016,7,12,15,30,895.0,87.0,4.8,25.0,717.0,1019.65,763.63
2016,7,12,15,45,883.0,84.0,4.8,25.0,671.5,1013.59,761.47
2016,7,12,16,0,871.0,81.0,4.8,25.0,626.0,1003.9,757.05
2016,7,12,16,15,854.0,78.0,4.7,24.5,577.0,985.59,747.54
2016,7,12,16,30,837.0,75.0,4.6,24.0,528.0,964.0,735.84
2016,7,12,16,45,815.5,71.5,4.6,24.0,476.5,946.3,726.15
2016,7,12,17,0,794.0,68.0,4.6,24.0,425.0,913.39,705.62
2016,7,12,17,15,762.5,64.5,4.45,23.5,372.5,868.07,676.15
2016,7,12,17,30,731.0,61.0,4.3,23.0,320.0,820.82,644.82
2016,7,12,17,45,687.0,56.0,4.15,22.5,268.0,758.13,600.75
2016,7,12,18,0,643.0,51.0,4.0,22.0,216.0,694.85,554.11
2016,7,12,18,15,573.5,44.5,3.65,21.0,167.5,606.84,486.27
2016,7,12,18,30,504.0,38.0,3.3,20.0,119.0,529.92,423.06
2016,7,12,18,45,388.5,29.0,2.95,19.5,78.0,407.86,317.47
2016,7,12,19,0,273.0,20.0,2.6,19.0,37.0,278.76,126.68
2016,7,12,19,15,136.5,10.0,2.5,18.5,18.5,109.37,0.0
2016,7,12,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,13,5,15,171.0,12.5,1.65,13.5,27.0,9.83,0.0
2016,7,13,5,30,342.0,25.0,1.7,14.0,54.0,20.77,10.44
2016,7,13,5,45,448.0,33.0,1.75,14.5,98.0,27.53,18.25
2016,7,13,6,0,554.0,41.0,1.8,15.0,142.0,37.37,27.38
2016,7,13,6,15,616.5,47.0,1.75,15.5,192.0,42.84,32.48
2016,7,13,6,30,679.0,53.0,1.7,16.0,242.0,48.35,37.42
2016,7,13,6,45,721.5,57.0,1.65,17.0,295.0,52.04,40.52
2016,7,13,7,0,764.0,61.0,1.6,18.0,348.0,55.76,43.51
2016,7,13,7,15,793.0,64.5,1.55,19.0,401.0,58.87,45.89
2016,7,13,7,30,822.0,68.0,1.5,20.0,454.0,68.65,53.94
2016,7,13,7,45,844.0,70.5,1.5,21.0,506.0,71.52,55.95
2016,7,13,8,0,866.0,73.0,1.5,22.0,558.0,74.26,57.84
2016,7,13,8,15,881.5,75.0,1.5,22.5,607.0,76.41,59.32
2016,7,13,8,30,897.0,77.0,1.5,23.0,656.0,78.42,60.69
2016,7,13,8,45,909.5,79.0,1.5,24.0,701.0,80.21,61.74
2016,7,13,9,0,922.0,81.0,1.5,25.0,746.0,81.86,62.68
2016,7,13,9,15,931.5,82.5,1.45,25.5,786.5,82.98,63.31
2016,7,13,9,30,941.0,84.0,1.4,26.0,827.0,83.96,63.84
2016,7,13,9,45,937.5,92.0,1.4,27.0,859.5,102.65,63.75
2016,7,13,10,0,934.0,100.0,1.4,28.0,892.0,162.7,87.45
2016,7,13,10,15,939.5,101.0,1.45,28.5,920.5,220.25,124.26
2016,7,13,10,30,945.0,102.0,1.5,29.0,949.0,278.37,168.86
2016,7,13,10,45,949.5,102.5,1.55,29.5,970.5,336.28,216.34
2016,7,13,11,0,954.0,103.0,1.6,30.0,992.0,394.21,264.44
2016,7,13,11,15,956.0,103.5,1.65,30.0,1006.0,450.99,311.74
2016,7,13,11,30,958.0,104.0,1.7,30.0,1020.0,507.12,357.51
2016,7,13,11,45,959.0,104.5,1.8,30.5,1026.5,561.93,400.52
2016,7,13,12,0,960.0,105.0,1.9,31.0,1033.0,615.65,441.39
2016,7,13,12,15,959.5,105.0,1.95,31.0,1032.0,666.81,479.95
2016,7,13,12,30,959.0,105.0,2.0,31.0,1031.0,716.28,516.36
2016,7,13,12,45,954.5,106.0,2.15,31.0,1021.5,761.77,549.92
2016,7,13,13,0,950.0,107.0,2.3,31.0,1012.0,804.76,581.16
2016,7,13,13,15,947.0,106.5,2.4,31.0,995.5,844.95,608.17
2016,7,13,13,30,944.0,106.0,2.5,31.0,979.0,882.25,633.28
2016,7,13,13,45,938.5,105.5,2.6,31.0,955.0,914.35,655.05
2016,7,13,14,0,933.0,105.0,2.7,31.0,931.0,943.11,674.77
2016,7,13,14,15,926.0,103.5,2.75,30.5,900.5,966.06,691.88
2016,7,13,14,30,919.0,102.0,2.8,30.0,870.0,985.38,706.89
2016,7,13,14,45,909.5,101.0,2.9,30.0,833.0,999.14,717.55
2016,7,13,15,0,900.0,100.0,3.0,30.0,796.0,1009.17,726.04
2016,7,13,15,15,888.0,97.5,3.05,29.5,754.5,1011.33,730.74
2016,7,13,15,30,876.0,95.0,3.1,29.0,713.0,1009.7,733.26
2016,7,13,15,45,860.5,93.0,3.2,29.0,666.5,1001.43,730.58
2016,7,13,16,0,845.0,91.0,3.3,29.0,620.0,989.63,725.73
2016,7,13,16,15,825.5,88.0,3.35,28.5,570.0,982.11,724.89
2016,7,13,16,30,806.0,85.0,3.4,28.0,520.0,958.17,713.12
2016,7,13,16,45,780.0,81.5,3.5,27.5,468.0,923.92,694.61
2016,7,13,17,0,754.0,78.0,3.6,27.0,416.0,886.95,673.78
2016,7,13,17,15,719.0,74.0,3.55,26.0,363.5,838.02,644.33
2016,7,13,17,30,684.0,70.0,3.5,25.0,311.0,794.01,617.26
2016,7,13,17,45,633.0,64.5,3.45,24.5,259.5,725.67,569.85
2016,7,13,18,0,582.0,59.0,3.4,24.0,208.0,657.39,520.22
2016,7,13,18,15,507.5,51.0,3.2,23.0,160.0,565.34,450.16
2016,7,13,18,30,433.0,43.0,3.0,22.0,112.0,476.11,378.34
2016,7,13,18,45,313.0,32.5,2.9,21.0,72.5,350.5,271.88
2016,7,13,19,0,193.0,22.0,2.8,20.0,33.0,217.1,90.45
2016,7,13,19,15,96.5,11.0,2.65,19.5,16.5,80.43,0.0
2016,7,13,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,5,15,136.5,13.5,0.7,17.5,24.5,10.62,0.0
2016,7,14,5,30,273.0,27.0,0.8,18.0,49.0,22.24,11.08
2016,7,14,5,45,381.0,36.5,0.95,18.5,91.0,30.03,20.02
2016,7,14,6,0,489.0,46.0,1.1,19.0,133.0,37.91,27.37
2016,7,14,6,15,555.5,52.5,1.1,19.5,182.5,43.17,32.21
2016,7,14,6,30,622.0,59.0,1.1,20.0,232.0,48.48,36.91
2016,7,14,6,45,668.0,64.0,1.15,21.0,284.0,52.47,40.21
2016,7,14,7,0,714.0,69.0,1.2,22.0,336.0,61.04,47.33
2016,7,14,7,15,745.5,73.0,1.2,22.5,388.5,64.26,49.82
2016,7,14,7,30,777.0,77.0,1.2,23.0,441.0,67.43,52.23
2016,7,14,7,45,801.0,80.0,1.25,24.0,492.5,69.69,53.72
2016,7,14,8,0,825.0,83.0,1.3,25.0,544.0,71.89,55.13
2016,7,14,8,15,842.5,85.5,1.35,25.5,593.0,81.98,63.21
2016,7,14,8,30,860.0,88.0,1.4,26.0,642.0,84.13,64.64
2016,7,14,8,45,874.0,90.0,1.5,27.0,687.0,85.74,65.5
2016,7,14,9,0,888.0,92.0,1.6,28.0,732.0,87.2,66.25
2016,7,14,9,15,898.0,94.0,1.7,28.5,772.0,88.39,66.91
2016,7,14,9,30,908.0,96.0,1.8,29.0,812.0,89.42,67.46
2016,7,14,9,45,915.0,98.0,1.9,29.5,846.5,103.4,64.82
2016,7,14,10,0,922.0,100.0,2.0,30.0,881.0,160.14,85.62
2016,7,14,10,15,928.0,101.0,2.1,30.0,909.5,217.13,121.99
2016,7,14,10,30,934.0,102.0,2.2,30.0,938.0,274.76,166.44
2016,7,14,10,45,938.0,103.0,2.3,30.0,959.5,332.25,214.19
2016,7,14,11,0,942.0,104.0,2.4,30.0,981.0,389.74,262.84
2016,7,14,11,15,944.5,104.5,2.45,30.0,995.0,446.12,310.29
2016,7,14,11,30,947.0,105.0,2.5,30.0,1009.0,501.94,356.33
2016,7,14,11,45,947.5,105.5,2.65,30.5,1015.5,556.0,399.42
2016,7,14,12,0,948.0,106.0,2.8,31.0,1022.0,608.93,440.41
2016,7,14,12,15,947.5,106.0,2.9,31.0,1021.0,659.58,479.4
2016,7,14,12,30,947.0,106.0,3.0,31.0,1020.0,708.56,516.29
2016,7,14,12,45,939.0,110.0,3.15,31.0,1009.5,753.47,549.75
2016,7,14,13,0,931.0,114.0,3.3,31.0,999.0,795.77,580.84
2016,7,14,13,15,928.0,113.0,3.35,30.5,983.0,835.06,608.8
2016,7,14,13,30,925.0,112.0,3.4,30.0,967.0,871.48,634.71
2016,7,14,13,45,919.5,111.0,3.5,30.0,943.5,902.72,656.26
2016,7,14,14,0,914.0,110.0,3.6,30.0,920.0,930.64,675.71
2016,7,14,14,15,907.5,109.0,3.6,30.0,890.0,954.22,691.83
2016,7,14,14,30,901.0,108.0,3.6,30.0,860.0,974.28,705.76
2016,7,14,14,45,892.0,106.0,3.65,30.0,823.5,987.32,715.61
2016,7,14,15,0,883.0,104.0,3.7,30.0,787.0,996.64,723.26
2016,7,14,15,15,871.0,102.0,3.75,29.5,745.5,999.28,728.22
2016,7,14,15,30,859.0,100.0,3.8,29.0,704.0,998.22,730.99
2016,7,14,15,45,844.0,97.5,3.85,28.5,658.5,989.93,729.19
2016,7,14,16,0,829.0,95.0,3.9,28.0,613.0,991.46,734.09
2016,7,14,16,15,809.5,91.5,3.85,27.5,563.5,970.29,723.26
2016,7,14,16,30,790.0,88.0,3.8,27.0,514.0,945.83,710.33
2016,7,14,16,45,764.0,84.5,3.8,27.0,462.5,911.72,689.57
2016,7,14,17,0,738.0,81.0,3.8,27.0,411.0,874.91,666.67
2016,7,14,17,15,703.0,76.0,3.7,26.0,359.0,824.91,635.97
2016,7,14,17,30,668.0,71.0,3.6,25.0,307.0,780.18,607.93
2016,7,14,17,45,618.0,65.5,3.55,24.5,255.5,713.13,561.19
2016,7,14,18,0,568.0,60.0,3.5,24.0,204.0,646.09,512.21
2016,7,14,18,15,492.5,52.0,3.35,23.0,156.5,553.5,441.56
2016,7,14,18,30,417.0,44.0,3.2,22.0,109.0,463.7,369.12
2016,7,14,18,45,298.5,32.5,3.05,21.5,70.5,338.7,261.98
2016,7,14,19,0,180.0,21.0,2.9,21.0,32.0,205.28,76.76
2016,7,14,19,15,90.0,10.5,2.8,20.5,16.0,75.21,0.0
2016,7,14,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,15,5,15,138.0,12.5,1.6,14.5,24.0,9.83,0.0
2016,7,15,5,30,276.0,25.0,1.7,15.0,48.0,20.58,9.7
2016,7,15,5,45,383.0,34.5,1.85,15.5,89.5,28.42,18.85
2016,7,15,6,0,490.0,44.0,2.0,16.0,131.0,36.34,26.32
2016,7,15,6,15,556.0,50.5,2.05,16.5,180.0,41.65,31.27
2016,7,15,6,30,622.0,57.0,2.1,17.0,229.0,47.0,36.07
2016,7,15,6,45,667.0,62.0,2.15,18.0,280.5,55.22,43.13
2016,7,15,7,0,712.0,67.0,2.2,19.0,332.0,59.49,46.58
2016,7,15,7,15,743.0,71.0,2.2,19.5,384.5,62.75,49.16
2016,7,15,7,30,774.0,75.0,2.2,20.0,437.0,65.96,51.64
2016,7,15,7,45,798.0,78.0,2.2,21.0,488.0,68.26,53.2
2016,7,15,8,0,822.0,81.0,2.2,22.0,539.0,70.5,54.68
2016,7,15,8,15,839.5,83.5,2.2,22.5,587.5,80.66,62.94
2016,7,15,8,30,857.0,86.0,2.2,23.0,636.0,82.84,64.42
2016,7,15,8,45,871.5,87.5,2.25,24.0,681.5,84.2,65.09
2016,7,15,9,0,886.0,89.0,2.3,25.0,727.0,85.43,65.67
2016,7,15,9,15,896.5,91.0,2.4,25.5,767.5,86.68,66.4
2016,7,15,9,30,907.0,93.0,2.5,26.0,808.0,87.78,67.02
2016,7,15,9,45,911.0,97.0,2.65,26.5,841.5,101.37,65.04
2016,7,15,10,0,915.0,101.0,2.8,27.0,875.0,158.68,86.25
2016,7,15,10,15,921.0,102.5,2.9,27.0,904.0,215.62,122.93
2016,7,15,10,30,927.0,104.0,3.0,27.0,933.0,273.21,167.95
2016,7,15,10,45,932.5,104.0,3.15,27.5,955.0,330.23,215.65
2016,7,15,11,0,938.0,104.0,3.3,28.0,977.0,387.39,264.31
2016,7,15,11,15,941.0,105.0,3.4,28.0,991.5,444.13,312.83
2016,7,15,11,30,944.0,106.0,3.5,28.0,1006.0,500.38,360.07
2016,7,15,11,45,946.0,105.5,3.6,28.5,1013.5,554.46,403.81
2016,7,15,12,0,948.0,105.0,3.7,29.0,1021.0,607.53,445.5
2016,7,15,12,15,948.0,105.0,3.75,29.0,1020.0,658.52,485.29
2016,7,15,12,30,948.0,105.0,3.8,29.0,1019.0,707.88,522.94
2016,7,15,12,45,944.0,106.5,3.9,29.0,1010.0,753.73,557.47
2016,7,15,13,0,940.0,108.0,4.0,29.0,1001.0,797.18,589.69
2016,7,15,13,15,937.0,107.5,4.0,28.5,985.0,837.11,618.17
2016,7,15,13,30,934.0,107.0,4.0,28.0,969.0,874.17,644.69
2016,7,15,13,45,930.5,105.5,4.05,28.0,946.5,906.87,667.26
2016,7,15,14,0,927.0,104.0,4.1,28.0,924.0,936.31,687.7
2016,7,15,14,15,920.5,102.5,4.1,28.0,894.0,959.62,703.88
2016,7,15,14,30,914.0,101.0,4.1,28.0,864.0,979.34,717.81
2016,7,15,14,45,906.5,99.0,4.15,28.0,828.0,993.93,728.81
2016,7,15,15,0,899.0,97.0,4.2,28.0,792.0,1004.81,737.56
2016,7,15,15,15,888.0,95.0,4.15,27.5,751.0,1008.49,742.65
2016,7,15,15,30,877.0,93.0,4.1,27.0,710.0,1008.45,745.5
2016,7,15,15,45,863.5,90.5,4.1,26.5,664.0,1001.64,744.35
2016,7,15,16,0,850.0,88.0,4.1,26.0,618.0,991.26,740.99
2016,7,15,16,15,831.5,85.0,4.05,25.5,569.0,984.59,739.97
2016,7,15,16,30,813.0,82.0,4.0,25.0,520.0,961.65,727.92
2016,7,15,16,45,788.0,78.5,4.0,25.0,468.0,928.37,707.6
2016,7,15,17,0,763.0,75.0,4.0,25.0,416.0,892.34,685.11
2016,7,15,17,15,729.5,71.0,3.9,24.5,363.5,844.8,654.75
2016,7,15,17,30,696.0,67.0,3.8,24.0,311.0,795.37,622.07
2016,7,15,17,45,645.0,62.0,3.7,23.5,259.0,733.72,578.98
2016,7,15,18,0,594.0,57.0,3.6,23.0,207.0,665.94,529.15
2016,7,15,18,15,519.5,49.5,3.45,22.0,159.0,574.29,459.09
2016,7,15,18,30,445.0,42.0,3.3,21.0,111.0,485.42,387.07
2016,7,15,18,45,321.0,31.5,3.15,20.5,72.0,356.23,275.64
2016,7,15,19,0,197.0,21.0,3.0,20.0,33.0,217.67,71.82
2016,7,15,19,15,98.5,10.5,2.9,19.5,16.5,81.55,0.0
2016,7,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,5,15,126.5,13.0,2.15,14.5,23.0,10.23,0.0
2016,7,16,5,30,253.0,26.0,2.2,15.0,46.0,21.38,9.94
2016,7,16,5,45,363.5,36.0,2.3,15.5,87.5,29.57,19.79
2016,7,16,6,0,474.0,46.0,2.4,16.0,129.0,37.84,27.6
2016,7,16,6,15,542.0,53.0,2.4,16.5,178.0,43.45,32.84
2016,7,16,6,30,610.0,60.0,2.4,17.0,227.0,49.11,37.92
2016,7,16,6,45,659.0,64.5,2.45,17.5,279.5,52.72,41.03
2016,7,16,7,0,708.0,69.0,2.5,18.0,332.0,60.97,48.08
2016,7,16,7,15,740.0,73.0,2.45,18.5,384.5,64.19,50.62
2016,7,16,7,30,772.0,77.0,2.4,19.0,437.0,67.36,53.07
2016,7,16,7,45,798.5,79.5,2.4,20.0,488.5,69.32,54.33
2016,7,16,8,0,825.0,82.0,2.4,21.0,540.0,71.25,55.56
2016,7,16,8,15,842.5,84.5,2.4,21.5,589.0,81.35,63.79
2016,7,16,8,30,860.0,87.0,2.4,22.0,638.0,83.52,65.27
2016,7,16,8,45,875.0,88.5,2.45,22.5,683.5,84.89,66.09
2016,7,16,9,0,890.0,90.0,2.5,23.0,729.0,86.13,66.81
2016,7,16,9,15,900.0,92.0,2.6,23.5,769.5,87.36,67.53
2016,7,16,9,30,910.0,94.0,2.7,24.0,810.0,88.44,68.14
2016,7,16,9,45,914.0,98.0,2.85,24.5,843.5,100.72,65.94
2016,7,16,10,0,918.0,102.0,3.0,25.0,877.0,158.27,86.87
2016,7,16,10,15,924.0,103.0,3.1,25.5,906.0,215.19,123.31
2016,7,16,10,30,930.0,104.0,3.2,26.0,935.0,272.74,168.16
2016,7,16,10,45,934.5,105.0,3.3,26.5,957.0,330.31,216.48
2016,7,16,11,0,939.0,106.0,3.4,27.0,979.0,387.94,265.7
2016,7,16,11,15,941.5,106.5,3.5,27.0,993.5,444.34,314.22
2016,7,16,11,30,944.0,107.0,3.6,27.0,1008.0,500.17,361.41
2016,7,16,11,45,945.5,107.5,3.7,27.0,1015.0,554.77,406.55
2016,7,16,12,0,947.0,108.0,3.8,27.0,1022.0,608.34,449.76
2016,7,16,12,15,947.0,108.0,3.9,27.0,1021.0,659.43,490.12
2016,7,16,12,30,947.0,108.0,4.0,27.0,1020.0,708.9,528.37
2016,7,16,12,45,942.0,110.0,4.1,27.0,1010.5,754.54,563.07
2016,7,16,13,0,937.0,112.0,4.2,27.0,1001.0,797.73,595.42
2016,7,16,13,15,934.0,111.0,4.25,27.0,985.0,837.31,623.06
2016,7,16,13,30,931.0,110.0,4.3,27.0,969.0,874.0,648.52
2016,7,16,13,45,927.0,109.0,4.35,27.0,946.0,906.78,671.32
2016,7,16,14,0,923.0,108.0,4.4,27.0,923.0,936.31,691.98
2016,7,16,14,15,916.5,106.5,4.4,26.5,893.0,959.7,709.76
2016,7,16,14,30,910.0,105.0,4.4,26.0,863.0,979.49,725.33
2016,7,16,14,45,902.5,103.0,4.45,26.0,827.5,994.18,736.51
2016,7,16,15,0,895.0,101.0,4.5,26.0,792.0,1005.16,745.42
2016,7,16,15,15,884.0,98.5,4.45,25.5,750.5,1008.4,750.28
2016,7,16,15,30,873.0,96.0,4.4,25.0,709.0,1007.88,752.86
2016,7,16,15,45,859.5,93.0,4.4,25.0,663.0,1000.57,749.87
2016,7,16,16,0,846.0,90.0,4.4,25.0,617.0,989.68,744.64
2016,7,16,16,15,827.5,87.0,4.35,24.5,568.0,983.19,743.74
2016,7,16,16,30,809.0,84.0,4.3,24.0,519.0,960.31,731.62
2016,7,16,16,45,785.5,80.0,4.25,24.0,467.5,927.94,711.5
2016,7,16,17,0,762.0,76.0,4.2,24.0,416.0,892.79,689.19
2016,7,16,17,15,727.5,71.5,4.05,23.5,363.0,843.62,657.22
2016,7,16,17,30,693.0,67.0,3.9,23.0,310.0,792.6,622.95
2016,7,16,17,45,645.5,61.5,3.8,22.5,258.5,733.63,581.57
2016,7,16,18,0,598.0,56.0,3.7,22.0,207.0,668.34,533.28
2016,7,16,18,15,523.5,48.5,3.5,21.0,158.5,576.6,462.6
2016,7,16,18,30,449.0,41.0,3.3,20.0,110.0,487.71,390.05
2016,7,16,18,45,326.5,30.5,3.1,19.5,71.0,359.74,278.45
2016,7,16,19,0,204.0,20.0,2.9,19.0,32.0,221.39,60.93
2016,7,16,19,15,102.0,10.0,2.85,18.5,16.0,83.77,0.0
2016,7,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,17,5,15,160.0,11.5,1.8,13.5,24.0,9.05,0.0
2016,7,17,5,30,320.0,23.0,1.9,14.0,48.0,19.08,7.96
2016,7,17,5,45,431.0,31.5,2.0,14.5,91.0,26.26,17.0
2016,7,17,6,0,542.0,40.0,2.1,15.0,134.0,36.45,26.49
2016,7,17,6,15,425.5,65.5,2.0,15.5,154.5,52.2,40.71
2016,7,17,6,30,309.0,91.0,1.9,16.0,175.0,65.5,52.55
2016,7,17,6,45,331.5,107.5,1.85,16.5,215.0,76.1,61.76
2016,7,17,7,0,354.0,124.0,1.8,17.0,255.0,86.29,70.39
2016,7,17,7,15,586.5,95.0,1.75,17.5,350.5,71.77,57.41
2016,7,17,7,30,819.0,66.0,1.7,18.0,446.0,67.12,53.08
2016,7,17,7,45,842.5,68.0,1.65,19.0,498.0,69.72,54.9
2016,7,17,8,0,866.0,70.0,1.6,20.0,550.0,72.22,56.61
2016,7,17,8,15,882.0,72.0,1.65,20.5,599.0,74.44,58.17
2016,7,17,8,30,898.0,74.0,1.7,21.0,648.0,76.53,59.63
2016,7,17,8,45,911.5,75.5,1.8,22.0,693.5,78.11,60.53
2016,7,17,9,0,925.0,77.0,1.9,23.0,739.0,79.57,61.34
2016,7,17,9,15,934.0,78.5,2.05,23.5,780.0,80.76,62.05
2016,7,17,9,30,943.0,80.0,2.2,24.0,821.0,81.82,62.66
2016,7,17,9,45,940.0,87.5,2.35,24.5,853.5,94.93,62.07
2016,7,17,10,0,937.0,95.0,2.5,25.0,886.0,155.17,84.07
2016,7,17,10,15,942.5,96.5,2.65,25.5,915.0,213.35,121.07
2016,7,17,10,30,948.0,98.0,2.8,26.0,944.0,272.13,166.73
2016,7,17,10,45,951.0,99.0,2.95,26.5,965.5,330.3,215.56
2016,7,17,11,0,954.0,100.0,3.1,27.0,987.0,388.35,265.2
2016,7,17,11,15,956.5,101.0,3.2,27.0,1001.5,445.87,314.56
2016,7,17,11,30,959.0,102.0,3.3,27.0,1016.0,502.82,362.54
2016,7,17,11,45,959.5,102.5,3.45,27.0,1022.5,557.69,407.97
2016,7,17,12,0,960.0,103.0,3.6,27.0,1029.0,611.39,451.38
2016,7,17,12,15,959.5,103.0,3.75,27.0,1028.0,662.76,492.06
2016,7,17,12,30,959.0,103.0,3.9,27.0,1027.0,712.42,530.58
2016,7,17,12,45,954.5,105.0,4.05,27.5,1017.5,758.89,564.91
2016,7,17,13,0,950.0,107.0,4.2,28.0,1008.0,802.91,596.77
2016,7,17,13,15,947.0,106.5,4.25,27.5,992.0,843.33,625.93
2016,7,17,13,30,944.0,106.0,4.3,27.0,976.0,880.86,653.17
2016,7,17,13,45,939.5,105.0,4.4,27.0,952.5,913.58,676.13
2016,7,17,14,0,935.0,104.0,4.5,27.0,929.0,942.98,696.93
2016,7,17,14,15,929.0,102.5,4.55,26.5,899.0,967.09,715.41
2016,7,17,14,30,923.0,101.0,4.6,26.0,869.0,987.59,731.91
2016,7,17,14,45,914.5,99.5,4.7,26.0,832.5,1002.03,743.52
2016,7,17,15,0,906.0,98.0,4.8,26.0,796.0,1012.72,752.84
2016,7,17,15,15,894.5,96.0,4.8,25.5,754.5,1016.11,758.17
2016,7,17,15,30,883.0,94.0,4.8,25.0,713.0,1015.74,761.21
2016,7,17,15,45,869.0,91.0,4.8,25.0,666.5,1007.95,757.9
2016,7,17,16,0,855.0,88.0,4.8,25.0,620.0,996.54,752.31
2016,7,17,16,15,836.0,85.0,4.7,24.5,570.0,989.4,750.47
2016,7,17,16,30,817.0,82.0,4.6,24.0,520.0,965.97,737.45
2016,7,17,16,45,793.0,78.5,4.6,23.5,468.0,933.69,719.04
2016,7,17,17,0,769.0,75.0,4.6,23.0,416.0,898.61,698.31
2016,7,17,17,15,734.5,70.5,4.5,22.0,363.0,849.34,667.38
2016,7,17,17,30,700.0,66.0,4.4,21.0,310.0,798.21,633.97
2016,7,17,17,45,653.5,60.0,4.3,20.5,258.5,739.11,591.92
2016,7,17,18,0,607.0,54.0,4.2,20.0,207.0,673.82,543.0
2016,7,17,18,15,531.5,47.0,4.0,19.0,158.5,581.72,471.15
2016,7,17,18,30,456.0,40.0,3.8,18.0,110.0,492.54,397.41
2016,7,17,18,45,335.0,29.5,3.6,17.5,70.5,365.67,284.65
2016,7,17,19,0,214.0,19.0,3.4,17.0,31.0,227.35,47.94
2016,7,17,19,15,107.0,9.5,3.3,16.5,15.5,87.1,0.0
2016,7,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,18,5,15,153.0,11.5,1.85,13.0,22.5,9.05,0.0
2016,7,18,5,30,306.0,23.0,1.9,13.0,45.0,19.06,7.56
2016,7,18,5,45,417.5,31.5,2.0,13.5,87.5,26.2,16.99
2016,7,18,6,0,529.0,40.0,2.1,14.0,130.0,33.49,23.99
2016,7,18,6,15,594.0,46.0,2.1,14.5,180.0,41.81,31.66
2016,7,18,6,30,659.0,52.0,2.1,15.0,230.0,47.32,36.65
2016,7,18,6,45,704.0,56.0,2.1,16.0,282.5,51.02,39.79
2016,7,18,7,0,749.0,60.0,2.1,17.0,335.0,54.76,42.83
2016,7,18,7,15,779.0,63.0,2.05,17.5,388.0,57.52,45.02
2016,7,18,7,30,809.0,66.0,2.0,18.0,441.0,66.89,52.91
2016,7,18,7,45,832.5,68.5,2.0,18.5,492.5,69.82,55.11
2016,7,18,8,0,856.0,71.0,2.0,19.0,544.0,72.63,57.2
2016,7,18,8,15,872.0,73.0,1.95,19.5,593.0,74.81,58.75
2016,7,18,8,30,888.0,75.0,1.9,20.0,642.0,76.87,60.18
2016,7,18,8,45,901.5,76.5,1.9,21.0,687.5,78.43,61.06
2016,7,18,9,0,915.0,78.0,1.9,22.0,733.0,79.86,61.84
2016,7,18,9,15,924.5,79.5,1.95,22.5,773.0,81.04,62.54
2016,7,18,9,30,934.0,81.0,2.0,23.0,813.0,82.09,63.15
2016,7,18,9,45,936.5,85.5,2.05,23.5,847.0,92.34,71.35
2016,7,18,10,0,939.0,90.0,2.1,24.0,881.0,151.33,81.64
2016,7,18,10,15,944.5,91.0,2.2,24.0,909.5,209.34,118.55
2016,7,18,10,30,950.0,92.0,2.3,24.0,938.0,267.93,164.46
2016,7,18,10,45,954.0,92.5,2.4,24.5,960.0,326.17,213.52
2016,7,18,11,0,958.0,93.0,2.5,25.0,982.0,384.38,263.46
2016,7,18,11,15,960.5,93.5,2.65,25.0,996.0,441.76,313.04
2016,7,18,11,30,963.0,94.0,2.8,25.0,1010.0,498.53,361.25
2016,7,18,11,45,964.0,94.0,2.95,25.5,1017.0,553.42,406.15
2016,7,18,12,0,965.0,94.0,3.1,26.0,1024.0,607.14,448.85
2016,7,18,12,15,965.0,94.0,3.25,26.0,1023.0,658.88,489.85
2016,7,18,12,30,965.0,94.0,3.4,26.0,1022.0,708.92,528.69
2016,7,18,12,45,964.0,93.0,3.55,26.0,1013.5,755.51,564.34
2016,7,18,13,0,963.0,92.0,3.7,26.0,1005.0,799.73,597.33
2016,7,18,13,15,960.0,91.5,3.8,26.0,989.0,840.21,625.59
2016,7,18,13,30,957.0,91.0,3.9,26.0,973.0,877.77,651.82
2016,7,18,13,45,953.5,89.5,4.0,26.0,950.0,910.85,675.05
2016,7,18,14,0,950.0,88.0,4.1,26.0,927.0,940.61,696.11
2016,7,18,14,15,944.0,87.0,4.1,25.5,897.0,965.14,714.63
2016,7,18,14,30,938.0,86.0,4.1,25.0,867.0,986.05,730.93
2016,7,18,14,45,931.0,84.0,4.2,25.0,831.0,1001.25,742.76
2016,7,18,15,0,924.0,82.0,4.3,25.0,795.0,1012.68,752.29
2016,7,18,15,15,914.0,80.5,4.3,24.5,753.5,1017.91,758.79
2016,7,18,15,30,904.0,79.0,4.3,24.0,712.0,1019.38,763.01
2016,7,18,15,45,891.5,76.5,4.35,24.0,666.0,1013.39,761.22
2016,7,18,16,0,879.0,74.0,4.4,24.0,620.0,1003.73,757.16
2016,7,18,16,15,861.5,71.5,4.35,23.5,570.5,985.44,748.21
2016,7,18,16,30,844.0,69.0,4.3,23.0,521.0,963.86,737.05
2016,7,18,16,45,822.5,66.0,4.25,23.0,469.0,934.49,718.95
2016,7,18,17,0,801.0,63.0,4.2,23.0,417.0,902.42,698.75
2016,7,18,17,15,769.0,59.5,4.1,22.0,364.5,868.27,679.01
2016,7,18,17,30,737.0,56.0,4.0,21.0,312.0,820.48,648.44
2016,7,18,17,45,693.0,51.0,3.95,20.5,260.0,757.69,604.28
2016,7,18,18,0,649.0,46.0,3.9,20.0,208.0,694.43,557.39
2016,7,18,18,15,579.0,40.5,3.75,19.5,159.5,607.33,488.92
2016,7,18,18,30,509.0,35.0,3.6,19.0,111.0,522.13,417.82
2016,7,18,18,45,389.0,26.0,3.45,18.5,71.5,405.22,311.92
2016,7,18,19,0,269.0,17.0,3.3,18.0,32.0,267.19,34.75
2016,7,18,19,15,134.5,8.5,3.2,17.5,16.0,106.79,0.0
2016,7,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,5,15,179.5,10.0,1.8,13.5,23.0,7.87,0.0
2016,7,19,5,30,359.0,20.0,1.8,14.0,46.0,18.2,6.43
2016,7,19,5,45,466.5,27.0,1.85,14.5,89.0,24.77,15.64
2016,7,19,6,0,574.0,34.0,1.9,15.0,132.0,31.52,22.13
2016,7,19,6,15,635.5,39.0,1.9,15.5,181.5,36.38,26.71
2016,7,19,6,30,697.0,44.0,1.9,16.0,231.0,41.31,31.17
2016,7,19,6,45,738.0,47.5,1.9,16.5,283.5,44.87,34.27
2016,7,19,7,0,779.0,51.0,1.9,17.0,336.0,53.8,42.0
2016,7,19,7,15,806.5,54.0,1.85,17.5,388.5,57.5,45.01
2016,7,19,7,30,834.0,57.0,1.8,18.0,441.0,61.11,47.89
2016,7,19,7,45,854.5,59.0,1.75,19.0,492.5,63.78,49.81
2016,7,19,8,0,875.0,61.0,1.7,20.0,544.0,66.36,51.62
2016,7,19,8,15,890.0,63.0,1.7,20.5,592.5,68.7,53.32
2016,7,19,8,30,905.0,65.0,1.7,21.0,641.0,70.93,54.92
2016,7,19,8,45,916.5,66.5,1.7,22.0,686.0,72.62,55.94
2016,7,19,9,0,928.0,68.0,1.7,23.0,731.0,74.19,56.86
2016,7,19,9,15,937.0,69.5,1.75,23.5,771.0,75.55,57.73
2016,7,19,9,30,946.0,71.0,1.8,24.0,811.0,76.78,58.5
2016,7,19,9,45,945.0,77.5,1.9,24.5,845.0,86.92,66.61
2016,7,19,10,0,944.0,84.0,2.0,25.0,879.0,147.18,78.26
2016,7,19,10,15,949.0,85.0,2.15,25.0,907.5,205.39,114.91
2016,7,19,10,30,954.0,86.0,2.3,25.0,936.0,264.11,160.7
2016,7,19,10,45,957.0,87.5,2.45,25.5,957.5,322.89,210.08
2016,7,19,11,0,960.0,89.0,2.6,26.0,979.0,381.55,260.33
2016,7,19,11,15,962.5,89.5,2.7,26.0,993.0,439.04,309.82
2016,7,19,11,30,965.0,90.0,2.8,26.0,1007.0,495.92,357.9
2016,7,19,11,45,965.0,90.5,2.95,26.5,1014.0,550.75,402.64
2016,7,19,12,0,965.0,91.0,3.1,27.0,1021.0,604.31,445.11
2016,7,19,12,15,965.0,91.0,3.2,27.0,1020.0,656.03,485.81
2016,7,19,12,30,965.0,91.0,3.3,27.0,1019.0,706.05,524.3
2016,7,19,12,45,958.5,94.5,3.4,27.0,1009.0,752.38,559.31
2016,7,19,13,0,952.0,98.0,3.5,27.0,999.0,796.14,591.68
2016,7,19,13,15,949.0,97.5,3.55,27.0,983.0,836.44,619.42
2016,7,19,13,30,946.0,97.0,3.6,27.0,967.0,873.84,645.13
2016,7,19,13,45,942.5,95.5,3.7,27.0,944.5,906.81,668.14
2016,7,19,14,0,939.0,94.0,3.8,27.0,922.0,936.48,689.02
2016,7,19,14,15,933.0,92.5,3.85,26.5,892.0,960.44,707.32
2016,7,19,14,30,927.0,91.0,3.9,26.0,862.0,980.78,723.43
2016,7,19,14,45,920.5,89.0,4.0,26.0,826.0,996.44,735.53
2016,7,19,15,0,914.0,87.0,4.1,26.0,790.0,1008.38,745.36
2016,7,19,15,15,903.5,85.0,4.1,25.5,748.5,1012.59,751.13
2016,7,19,15,30,893.0,83.0,4.1,25.0,707.0,1013.03,754.64
2016,7,19,15,45,880.5,80.5,4.2,25.0,661.5,1007.12,753.24
2016,7,19,16,0,868.0,78.0,4.3,25.0,616.0,997.58,749.57
2016,7,19,16,15,850.0,75.5,4.3,24.5,566.5,978.95,740.69
2016,7,19,16,30,832.0,73.0,4.3,24.0,517.0,957.06,729.61
2016,7,19,16,45,809.5,69.5,4.3,23.5,465.5,938.37,720.65
2016,7,19,17,0,787.0,66.0,4.3,23.0,414.0,904.57,700.82
2016,7,19,17,15,754.5,62.5,4.2,22.0,361.5,858.39,672.44
2016,7,19,17,30,722.0,59.0,4.1,21.0,309.0,810.34,641.6
2016,7,19,17,45,675.5,54.0,4.1,20.5,257.0,745.47,595.86
2016,7,19,18,0,629.0,49.0,4.1,20.0,205.0,680.18,547.32
2016,7,19,18,15,556.5,42.5,3.9,19.5,157.0,589.86,475.89
2016,7,19,18,30,484.0,36.0,3.7,19.0,109.0,511.15,409.36
2016,7,19,18,45,362.0,27.0,3.55,18.5,69.5,384.89,295.43
2016,7,19,19,0,240.0,18.0,3.4,18.0,30.0,244.65,7.06
2016,7,19,19,15,120.0,9.0,3.25,17.5,15.0,96.39,0.0
2016,7,19,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,20,5,15,174.0,10.0,1.7,13.5,22.0,7.87,0.0
2016,7,20,5,30,348.0,20.0,1.8,14.0,44.0,18.18,5.85
2016,7,20,5,45,456.5,27.5,1.9,14.5,86.5,25.16,15.92
2016,7,20,6,0,565.0,35.0,2.0,15.0,129.0,32.31,22.8
2016,7,20,6,15,627.5,40.0,2.05,15.5,179.0,37.12,27.35
2016,7,20,6,30,690.0,45.0,2.1,16.0,229.0,42.02,31.79
2016,7,20,6,45,731.5,48.5,2.15,17.0,281.0,45.54,34.79
2016,7,20,7,0,773.0,52.0,2.2,18.0,333.0,54.39,42.34
2016,7,20,7,15,801.5,55.0,2.1,18.5,386.0,58.09,45.34
2016,7,20,7,30,830.0,58.0,2.0,19.0,439.0,61.7,48.21
2016,7,20,7,45,851.0,60.0,1.95,20.0,490.5,64.37,50.11
2016,7,20,8,0,872.0,62.0,1.9,21.0,542.0,66.94,51.91
2016,7,20,8,15,887.5,64.0,1.75,21.5,590.5,69.28,53.6
2016,7,20,8,30,903.0,66.0,1.6,22.0,639.0,71.51,55.18
2016,7,20,8,45,915.0,67.5,1.5,23.0,684.5,73.2,56.19
2016,7,20,9,0,927.0,69.0,1.4,24.0,730.0,74.76,57.09
2016,7,20,9,15,936.5,70.5,1.3,24.5,770.5,76.13,57.95
2016,7,20,9,30,946.0,72.0,1.2,25.0,811.0,77.36,58.71
2016,7,20,9,45,946.0,78.0,1.2,26.0,845.0,85.87,65.29
2016,7,20,10,0,946.0,84.0,1.2,27.0,879.0,146.09,76.92
2016,7,20,10,15,951.5,85.0,1.35,27.5,908.0,204.56,112.75
2016,7,20,10,30,957.0,86.0,1.5,28.0,937.0,263.61,157.64
2016,7,20,10,45,961.5,86.5,1.7,28.5,959.0,322.44,206.17
2016,7,20,11,0,966.0,87.0,1.9,29.0,981.0,381.29,255.75
2016,7,20,11,15,968.5,87.5,2.05,29.0,995.5,439.16,304.77
2016,7,20,11,30,971.0,88.0,2.2,29.0,1010.0,496.41,352.42
2016,7,20,11,45,972.0,88.0,2.35,29.0,1017.0,551.75,397.57
2016,7,20,12,0,973.0,88.0,2.5,29.0,1024.0,605.88,440.68
2016,7,20,12,15,973.0,88.0,2.6,29.0,1023.0,658.0,481.08
2016,7,20,12,30,973.0,88.0,2.7,29.0,1022.0,708.37,519.27
2016,7,20,12,45,969.5,89.0,2.85,29.0,1013.0,755.13,554.37
2016,7,20,13,0,966.0,90.0,3.0,29.0,1004.0,799.4,586.76
2016,7,20,13,15,963.5,89.5,3.1,29.0,988.0,840.45,614.84
2016,7,20,13,30,961.0,89.0,3.2,29.0,972.0,878.59,640.95
2016,7,20,13,45,957.0,88.0,3.3,29.0,949.0,911.9,663.87
2016,7,20,14,0,953.0,87.0,3.4,29.0,926.0,941.86,684.68
2016,7,20,14,15,947.0,86.0,3.5,28.5,896.0,966.53,703.55
2016,7,20,14,30,941.0,85.0,3.6,28.0,866.0,987.58,720.28
2016,7,20,14,45,933.0,83.5,3.7,28.0,829.5,1002.47,731.76
2016,7,20,15,0,925.0,82.0,3.8,28.0,793.0,1013.57,740.98
2016,7,20,15,15,914.5,80.5,3.85,27.5,751.5,1018.38,747.45
2016,7,20,15,30,904.0,79.0,3.9,27.0,710.0,1019.41,751.67
2016,7,20,15,45,890.5,77.0,3.95,27.0,664.0,1013.06,749.74
2016,7,20,16,0,877.0,75.0,4.0,27.0,618.0,1003.07,745.57
2016,7,20,16,15,859.0,72.5,4.05,26.5,568.0,984.34,737.12
2016,7,20,16,30,841.0,70.0,4.1,26.0,518.0,962.32,726.43
2016,7,20,16,45,817.5,67.5,4.15,25.5,466.0,931.7,709.67
2016,7,20,17,0,794.0,65.0,4.2,25.0,414.0,910.26,698.98
2016,7,20,17,15,761.5,61.0,4.2,24.0,361.0,863.26,670.74
2016,7,20,17,30,729.0,57.0,4.2,23.0,308.0,814.38,640.04
2016,7,20,17,45,681.5,52.5,4.2,22.5,256.0,749.14,594.34
2016,7,20,18,0,634.0,48.0,4.2,22.0,204.0,683.51,545.85
2016,7,20,18,15,561.5,41.5,4.1,21.0,155.5,593.11,475.93
2016,7,20,18,30,489.0,35.0,4.0,20.0,107.0,514.07,410.21
2016,7,20,18,45,364.0,26.0,3.9,19.0,68.0,385.29,293.93
2016,7,20,19,0,239.0,17.0,3.8,18.0,29.0,241.73,0.0
2016,7,20,19,15,119.5,8.5,3.65,17.5,14.5,95.62,0.0
2016,7,20,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,5,15,161.5,10.0,2.05,13.5,21.0,7.87,0.0
2016,7,21,5,30,323.0,20.0,2.1,14.0,42.0,18.12,5.13
2016,7,21,5,45,433.5,28.0,2.15,14.5,84.0,25.5,16.15
2016,7,21,6,0,544.0,36.0,2.2,15.0,126.0,33.03,23.41
2016,7,21,6,15,608.0,41.5,2.2,15.5,175.5,38.19,28.28
2016,7,21,6,30,672.0,47.0,2.2,16.0,225.0,43.42,33.03
2016,7,21,6,45,715.0,51.0,2.25,17.0,277.0,47.25,36.3
2016,7,21,7,0,758.0,55.0,2.3,18.0,329.0,51.11,39.47
2016,7,21,7,15,786.5,58.0,2.3,18.5,381.5,59.93,46.95
2016,7,21,7,30,815.0,61.0,2.3,19.0,434.0,63.48,49.75
2016,7,21,7,45,836.5,63.5,2.3,19.5,485.0,66.44,52.01
2016,7,21,8,0,858.0,66.0,2.3,20.0,536.0,69.29,54.15
2016,7,21,8,15,873.5,68.0,2.3,20.5,584.5,71.55,55.76
2016,7,21,8,30,889.0,70.0,2.3,21.0,633.0,73.69,57.27
2016,7,21,8,45,901.0,71.5,2.35,22.0,678.0,75.29,58.21
2016,7,21,9,0,913.0,73.0,2.4,23.0,723.0,76.78,59.05
