Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,15,922.5,74.5,2.45,23.5,763.0,78.05,59.84
2016,7,21,9,30,932.0,76.0,2.5,24.0,803.0,79.2,60.53
2016,7,21,9,45,937.0,78.5,2.55,24.5,837.5,84.43,64.59
2016,7,21,10,0,942.0,81.0,2.6,25.0,872.0,142.71,75.64
2016,7,21,10,15,947.0,82.0,2.7,25.5,900.0,200.89,111.59
2016,7,21,10,30,952.0,83.0,2.8,26.0,928.0,259.59,156.85
2016,7,21,10,45,955.5,84.0,2.9,26.5,950.0,318.19,205.95
2016,7,21,11,0,959.0,85.0,3.0,27.0,972.0,376.72,256.03
2016,7,21,11,15,961.5,85.5,3.1,27.0,986.5,434.24,305.58
2016,7,21,11,30,964.0,86.0,3.2,27.0,1001.0,491.13,353.74
2016,7,21,11,45,965.0,86.0,3.35,27.5,1007.5,546.12,398.66
2016,7,21,12,0,966.0,86.0,3.5,28.0,1014.0,599.9,441.35
2016,7,21,12,15,966.0,86.0,3.65,28.0,1013.5,651.68,482.31
2016,7,21,12,30,966.0,86.0,3.8,28.0,1013.0,701.71,521.08
2016,7,21,12,45,956.5,91.5,3.95,28.0,1002.5,747.62,556.02
2016,7,21,13,0,947.0,97.0,4.1,28.0,992.0,790.78,588.24
2016,7,21,13,15,944.0,96.5,4.2,28.0,976.0,830.95,616.24
2016,7,21,13,30,941.0,96.0,4.3,28.0,960.0,868.22,642.23
2016,7,21,13,45,938.5,94.0,4.45,28.0,937.5,901.47,665.73
2016,7,21,14,0,936.0,92.0,4.6,28.0,915.0,931.45,687.14
2016,7,21,14,15,930.0,91.0,4.6,27.5,885.0,955.85,705.62
2016,7,21,14,30,924.0,90.0,4.6,27.0,855.0,976.67,721.89
2016,7,21,14,45,917.5,87.5,4.65,27.0,819.5,991.76,733.48
2016,7,21,15,0,911.0,85.0,4.7,27.0,784.0,1003.09,742.78
2016,7,21,15,15,900.5,83.5,4.7,26.5,743.0,1007.83,748.97
2016,7,21,15,30,890.0,82.0,4.7,26.0,702.0,1008.82,752.91
2016,7,21,15,45,878.5,79.0,4.7,25.5,656.5,1003.31,752.67
2016,7,21,16,0,867.0,76.0,4.7,25.0,611.0,994.14,750.13
2016,7,21,16,15,849.0,73.5,4.65,24.5,561.5,975.46,740.78
2016,7,21,16,30,831.0,71.0,4.6,24.0,512.0,953.53,729.22
2016,7,21,16,45,810.0,67.5,4.55,24.0,461.0,924.19,710.95
2016,7,21,17,0,789.0,64.0,4.5,24.0,410.0,903.92,698.88
2016,7,21,17,15,757.0,60.0,4.4,23.0,357.5,857.47,670.22
2016,7,21,17,30,725.0,56.0,4.3,22.0,305.0,809.16,639.2
2016,7,21,17,45,681.5,51.0,4.2,21.5,253.5,747.09,595.14
2016,7,21,18,0,638.0,46.0,4.1,21.0,202.0,684.53,548.33
2016,7,21,18,15,566.5,40.0,3.9,20.5,154.0,595.69,478.11
2016,7,21,18,30,495.0,34.0,3.7,20.0,106.0,508.96,405.33
2016,7,21,18,45,375.5,25.0,3.5,19.5,67.0,393.46,297.1
2016,7,21,19,0,256.0,16.0,3.3,19.0,28.0,252.78,0.0
2016,7,21,19,15,128.0,8.0,3.15,18.5,14.0,101.55,0.0
2016,7,21,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,5,15,158.5,10.0,1.75,15.5,20.0,7.87,0.0
2016,7,22,5,30,317.0,20.0,1.9,16.0,40.0,16.63,3.43
2016,7,22,5,45,429.0,28.0,2.05,16.5,82.0,25.49,15.92
2016,7,22,6,0,541.0,36.0,2.2,17.0,124.0,33.01,23.16
2016,7,22,6,15,607.0,41.5,2.25,17.5,174.0,38.18,28.01
2016,7,22,6,30,673.0,47.0,2.3,18.0,224.0,43.43,32.74
2016,7,22,6,45,717.0,51.0,2.4,18.5,276.5,47.27,36.09
2016,7,22,7,0,761.0,55.0,2.5,19.0,329.0,51.15,39.33
2016,7,22,7,15,791.5,58.0,2.6,19.5,382.5,59.98,46.8
2016,7,22,7,30,822.0,61.0,2.7,20.0,436.0,63.58,49.64
2016,7,22,7,45,844.5,63.5,2.85,21.0,488.0,66.58,51.82
2016,7,22,8,0,867.0,66.0,3.0,22.0,540.0,69.48,53.87
2016,7,22,8,15,883.5,68.0,3.05,22.5,589.5,71.78,55.52
2016,7,22,8,30,900.0,70.0,3.1,23.0,639.0,73.97,57.06
2016,7,22,8,45,913.0,72.0,3.2,24.0,685.0,75.94,58.29
2016,7,22,9,0,926.0,74.0,3.3,25.0,731.0,77.77,59.4
2016,7,22,9,15,935.5,75.0,3.35,25.5,771.5,78.76,59.95
2016,7,22,9,30,945.0,76.0,3.4,26.0,812.0,79.63,60.41
2016,7,22,9,45,937.0,86.5,3.5,27.0,844.0,87.46,66.43
2016,7,22,10,0,929.0,97.0,3.6,28.0,876.0,149.08,80.47
2016,7,22,10,15,935.0,98.0,3.65,28.0,905.0,206.98,115.83
2016,7,22,10,30,941.0,99.0,3.7,28.0,934.0,265.53,160.73
2016,7,22,10,45,945.5,100.0,3.8,28.5,956.5,324.1,209.4
2016,7,22,11,0,950.0,101.0,3.9,29.0,979.0,382.73,259.23
2016,7,22,11,15,952.5,101.5,3.95,29.0,993.5,440.13,308.4
2016,7,22,11,30,955.0,102.0,4.0,29.0,1008.0,496.94,356.23
2016,7,22,11,45,956.0,102.5,4.05,29.5,1015.0,552.22,400.97
2016,7,22,12,0,957.0,103.0,4.1,30.0,1022.0,606.39,443.49
2016,7,22,12,15,957.0,103.0,4.1,30.0,1021.0,658.26,483.92
2016,7,22,12,30,957.0,103.0,4.1,30.0,1020.0,708.45,522.11
2016,7,22,12,45,958.0,100.5,4.2,30.0,1012.0,755.42,557.56
2016,7,22,13,0,959.0,98.0,4.3,30.0,1004.0,800.11,590.65
2016,7,22,13,15,955.5,97.5,4.3,29.5,987.5,840.47,619.4
2016,7,22,13,30,952.0,97.0,4.3,29.0,971.0,877.87,646.16
2016,7,22,13,45,948.0,96.0,4.35,29.0,947.5,911.25,669.17
2016,7,22,14,0,944.0,95.0,4.4,29.0,924.0,941.3,690.0
2016,7,22,14,15,937.5,94.0,4.4,28.5,893.5,965.63,708.28
2016,7,22,14,30,931.0,93.0,4.4,28.0,863.0,986.31,724.34
2016,7,22,14,45,923.0,91.0,4.4,27.5,826.5,1000.8,736.49
2016,7,22,15,0,915.0,89.0,4.4,27.0,790.0,1011.47,746.37
2016,7,22,15,15,904.0,87.0,4.4,26.5,748.0,1015.36,751.96
2016,7,22,15,30,893.0,85.0,4.4,26.0,706.0,1015.44,755.26
2016,7,22,15,45,861.5,89.5,4.45,26.0,656.0,998.73,746.28
2016,7,22,16,0,830.0,94.0,4.5,26.0,606.0,991.82,744.13
2016,7,22,16,15,810.0,90.5,4.45,25.5,556.0,970.25,732.94
2016,7,22,16,30,790.0,87.0,4.4,25.0,506.0,945.35,719.51
2016,7,22,16,45,734.0,91.0,4.4,24.5,449.0,890.21,684.98
2016,7,22,17,0,678.0,95.0,4.4,24.0,392.0,840.94,653.94
2016,7,22,17,15,639.5,89.0,4.25,23.5,340.0,787.57,618.36
2016,7,22,17,30,601.0,83.0,4.1,23.0,288.0,732.73,580.51
2016,7,22,17,45,528.0,77.5,3.95,22.5,235.0,644.72,516.16
2016,7,22,18,0,455.0,72.0,3.8,22.0,182.0,557.14,449.41
2016,7,22,18,15,379.5,59.5,3.6,21.5,136.5,457.94,370.26
2016,7,22,18,30,304.0,47.0,3.4,21.0,91.0,368.67,295.33
2016,7,22,18,45,196.5,31.0,3.25,20.5,55.0,252.0,188.68
2016,7,22,19,0,89.0,15.0,3.1,20.0,19.0,114.77,0.0
2016,7,22,19,15,44.5,7.5,3.0,19.5,9.5,39.01,0.0
2016,7,22,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,5,15,66.0,11.0,1.45,15.5,15.0,8.65,0.0
2016,7,23,5,30,132.0,22.0,1.6,16.0,30.0,16.7,2.59
2016,7,23,5,45,237.5,37.0,1.8,16.5,68.5,28.07,18.03
2016,7,23,6,0,343.0,52.0,2.0,17.0,107.0,39.46,28.74
2016,7,23,6,15,414.0,63.0,2.0,17.5,154.0,50.39,38.69
2016,7,23,6,30,485.0,74.0,2.0,18.0,201.0,58.6,46.05
2016,7,23,6,45,540.0,82.0,2.05,19.0,252.0,64.22,50.81
2016,7,23,7,0,595.0,90.0,2.1,20.0,303.0,69.77,55.34
2016,7,23,7,15,632.0,96.5,2.25,21.0,355.0,73.88,58.48
2016,7,23,7,30,669.0,103.0,2.4,22.0,407.0,77.88,61.45
2016,7,23,7,45,696.0,108.5,2.55,23.0,457.5,80.9,63.53
2016,7,23,8,0,723.0,114.0,2.7,24.0,508.0,83.8,65.47
2016,7,23,8,15,744.5,118.5,2.85,24.5,557.0,85.82,66.79
2016,7,23,8,30,766.0,123.0,3.0,25.0,606.0,95.17,74.22
2016,7,23,8,45,778.5,128.5,3.15,26.0,650.0,97.43,75.55
2016,7,23,9,0,791.0,134.0,3.3,27.0,694.0,99.47,76.71
2016,7,23,9,15,804.0,137.0,3.45,27.5,735.0,99.84,76.66
2016,7,23,9,30,817.0,140.0,3.6,28.0,776.0,100.1,76.55
2016,7,23,9,45,827.0,142.5,3.75,29.0,811.0,100.9,76.74
2016,7,23,10,0,837.0,145.0,3.9,30.0,846.0,155.36,87.86
2016,7,23,10,15,844.5,147.0,3.9,30.0,875.0,210.7,121.44
2016,7,23,10,30,852.0,149.0,3.9,30.0,904.0,267.07,164.03
2016,7,23,10,45,812.0,178.5,3.95,30.5,912.0,327.8,214.71
2016,7,23,11,0,772.0,208.0,4.0,31.0,920.0,380.88,260.01
2016,7,23,11,15,776.0,209.0,4.05,31.0,934.0,436.22,305.84
2016,7,23,11,30,780.0,210.0,4.1,31.0,948.0,488.15,348.5
2016,7,23,11,45,739.0,238.0,4.15,31.5,941.5,536.78,387.12
2016,7,23,12,0,698.0,266.0,4.2,32.0,935.0,581.84,421.63
2016,7,23,12,15,697.5,265.5,4.25,32.0,934.0,627.42,456.45
2016,7,23,12,30,697.0,265.0,4.3,32.0,933.0,671.78,489.67
2016,7,23,12,45,710.5,254.0,4.35,32.0,929.5,716.35,522.65
2016,7,23,13,0,724.0,243.0,4.4,32.0,926.0,759.61,554.27
2016,7,23,13,15,719.0,241.0,4.45,32.0,910.0,794.27,579.35
2016,7,23,13,30,714.0,239.0,4.5,32.0,894.0,826.08,602.26
2016,7,23,13,45,666.0,260.5,4.55,32.0,859.0,838.47,610.94
2016,7,23,14,0,618.0,282.0,4.6,32.0,824.0,845.02,615.66
2016,7,23,14,15,607.5,277.0,4.6,31.5,794.5,858.05,626.83
2016,7,23,14,30,597.0,272.0,4.6,31.0,765.0,863.53,633.05
2016,7,23,14,45,571.5,271.5,4.6,31.0,727.0,859.43,631.21
2016,7,23,15,0,546.0,271.0,4.6,31.0,689.0,851.79,627.07
2016,7,23,15,15,529.5,262.0,4.6,30.5,649.0,841.12,622.55
2016,7,23,15,30,513.0,253.0,4.6,30.0,609.0,827.33,615.92
2016,7,23,15,45,500.5,239.5,4.6,30.0,567.5,809.9,605.82
2016,7,23,16,0,488.0,226.0,4.6,30.0,526.0,789.65,593.78
2016,7,23,16,15,463.0,213.5,4.5,29.5,479.5,755.06,574.42
2016,7,23,16,30,438.0,201.0,4.4,29.0,433.0,718.17,548.79
2016,7,23,16,45,425.0,182.0,4.35,28.5,388.0,684.05,527.52
2016,7,23,17,0,412.0,163.0,4.3,28.0,343.0,647.79,504.22
2016,7,23,17,15,374.5,147.5,4.05,27.0,294.5,567.09,447.7
2016,7,23,17,30,337.0,132.0,3.8,26.0,246.0,510.12,406.8
2016,7,23,17,45,303.0,112.0,3.55,25.5,201.5,449.97,361.27
2016,7,23,18,0,269.0,92.0,3.3,25.0,157.0,389.86,314.04
2016,7,23,18,15,212.5,71.0,3.05,24.0,114.5,308.19,247.96
2016,7,23,18,30,156.0,50.0,2.8,23.0,72.0,227.71,180.52
2016,7,23,18,45,98.5,30.5,2.55,22.0,42.5,150.09,109.12
2016,7,23,19,0,41.0,11.0,2.3,21.0,13.0,54.69,0.0
2016,7,23,19,15,20.5,5.5,2.25,20.5,6.5,19.58,0.0
2016,7,23,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,5,15,55.5,10.5,0.85,16.5,13.5,8.26,0.0
2016,7,24,5,30,111.0,21.0,0.9,17.0,27.0,15.91,1.17
2016,7,24,5,45,206.0,37.5,0.95,17.5,64.5,28.27,18.06
2016,7,24,6,0,301.0,54.0,1.0,18.0,102.0,40.57,29.56
2016,7,24,6,15,371.0,67.5,1.0,18.5,148.5,50.52,38.65
2016,7,24,6,30,441.0,81.0,1.0,19.0,195.0,60.37,47.41
2016,7,24,6,45,498.5,90.0,1.05,20.0,246.0,66.99,53.0
2016,7,24,7,0,556.0,99.0,1.1,21.0,297.0,75.85,60.33
2016,7,24,7,15,594.5,107.0,1.1,22.0,349.0,80.74,64.07
2016,7,24,7,30,633.0,115.0,1.1,23.0,401.0,85.48,67.59
2016,7,24,7,45,461.5,167.5,1.1,24.0,389.5,111.97,89.21
2016,7,24,8,0,290.0,220.0,1.1,25.0,378.0,141.2,112.53
2016,7,24,8,15,279.0,245.5,1.15,25.5,409.0,153.54,121.89
2016,7,24,8,30,268.0,271.0,1.2,26.0,440.0,165.12,130.6
2016,7,24,8,45,310.5,283.0,1.25,26.5,492.5,170.94,134.6
2016,7,24,9,0,353.0,295.0,1.3,27.0,545.0,176.53,138.43
2016,7,24,9,15,567.5,228.5,1.35,27.5,657.0,137.13,106.43
2016,7,24,9,30,782.0,162.0,1.4,28.0,769.0,111.65,85.65
2016,7,24,9,45,760.0,183.0,1.45,29.0,795.0,109.92,83.8
2016,7,24,10,0,738.0,204.0,1.5,30.0,821.0,168.54,100.83
2016,7,24,10,15,747.0,207.0,1.6,30.0,849.5,220.83,132.24
2016,7,24,10,30,756.0,210.0,1.7,30.0,878.0,274.54,171.99
2016,7,24,10,45,716.0,240.5,1.85,30.5,885.5,332.1,219.03
2016,7,24,11,0,676.0,271.0,2.0,31.0,893.0,385.97,263.51
2016,7,24,11,15,680.0,273.0,2.1,31.0,907.5,435.85,303.99
2016,7,24,11,30,684.0,275.0,2.2,31.0,922.0,486.08,344.11
2016,7,24,11,45,643.5,303.0,2.3,31.5,915.5,531.06,379.02
2016,7,24,12,0,603.0,331.0,2.4,32.0,909.0,578.17,413.87
2016,7,24,12,15,603.0,330.5,2.5,32.0,908.0,620.25,445.39
2016,7,24,12,30,603.0,330.0,2.6,32.0,907.0,661.25,475.58
2016,7,24,12,45,610.0,322.0,2.75,32.0,901.5,696.29,501.73
2016,7,24,13,0,617.0,314.0,2.9,32.0,896.0,734.85,529.86
2016,7,24,13,15,612.0,311.5,2.95,31.5,880.0,766.46,553.48
2016,7,24,13,30,607.0,309.0,3.0,31.0,864.0,795.34,575.18
2016,7,24,13,45,558.0,328.0,3.15,31.0,828.5,802.37,580.63
2016,7,24,14,0,509.0,347.0,3.3,31.0,793.0,803.98,582.45
2016,7,24,14,15,498.5,339.5,3.35,30.5,764.0,812.43,590.62
2016,7,24,14,30,488.0,332.0,3.4,30.0,735.0,817.75,596.7
2016,7,24,14,45,456.5,331.0,3.5,30.0,695.0,805.82,589.82
2016,7,24,15,0,425.0,330.0,3.6,30.0,655.0,770.91,567.81
2016,7,24,15,15,409.0,317.0,3.65,29.5,616.0,755.6,560.18
2016,7,24,15,30,393.0,304.0,3.7,29.0,577.0,737.78,550.64
2016,7,24,15,45,371.5,289.0,3.8,28.5,533.0,709.79,534.02
2016,7,24,16,0,350.0,274.0,3.9,28.0,489.0,679.65,515.66
2016,7,24,16,15,327.5,255.5,3.9,27.5,443.5,642.42,496.71
2016,7,24,16,30,305.0,237.0,3.9,27.0,398.0,603.49,466.03
2016,7,24,16,45,282.5,214.5,3.9,26.5,351.5,558.02,435.14
2016,7,24,17,0,260.0,192.0,3.9,26.0,305.0,511.21,402.52
2016,7,24,17,15,231.0,167.5,3.75,25.0,258.0,454.13,361.54
2016,7,24,17,30,202.0,143.0,3.6,24.0,211.0,375.32,302.66
2016,7,24,17,45,172.5,117.0,3.45,23.5,168.0,314.97,255.52
2016,7,24,18,0,143.0,91.0,3.3,23.0,125.0,253.81,206.14
2016,7,24,18,15,108.0,65.0,3.15,22.0,87.0,186.56,150.51
2016,7,24,18,30,73.0,39.0,3.0,21.0,49.0,117.64,92.24
2016,7,24,18,45,45.0,22.5,2.85,20.5,28.0,71.14,49.01
2016,7,24,19,0,17.0,6.0,2.7,20.0,7.0,17.99,0.0
2016,7,24,19,15,8.5,3.0,2.55,19.5,3.5,2.36,0.0
2016,7,24,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,5,15,36.5,8.5,0.8,14.5,10.5,6.69,0.0
2016,7,25,5,30,73.0,17.0,0.9,15.0,21.0,13.07,0.0
2016,7,25,5,45,149.0,36.5,1.0,15.5,56.0,27.29,17.32
2016,7,25,6,0,225.0,56.0,1.1,16.0,91.0,41.45,30.55
2016,7,25,6,15,288.0,73.5,1.1,16.5,136.0,53.89,41.91
2016,7,25,6,30,351.0,91.0,1.1,17.0,181.0,66.08,52.79
2016,7,25,6,45,408.5,103.0,1.15,18.0,231.0,74.35,59.86
2016,7,25,7,0,466.0,115.0,1.2,19.0,281.0,82.48,66.56
2016,7,25,7,15,505.5,126.0,1.3,20.0,331.5,89.53,72.16
2016,7,25,7,30,545.0,137.0,1.4,21.0,382.0,96.38,77.44
2016,7,25,7,45,454.5,170.5,1.55,22.0,392.0,113.66,91.42
2016,7,25,8,0,364.0,204.0,1.7,23.0,402.0,134.34,107.93
2016,7,25,8,15,516.0,183.5,1.75,23.5,492.0,119.6,95.11
2016,7,25,8,30,668.0,163.0,1.8,24.0,582.0,109.38,86.21
2016,7,25,8,45,690.0,167.0,1.9,25.0,628.0,109.8,85.98
2016,7,25,9,0,712.0,171.0,2.0,26.0,674.0,110.14,85.68
2016,7,25,9,15,726.5,176.0,2.05,26.5,714.5,110.72,85.77
2016,7,25,9,30,741.0,181.0,2.1,27.0,755.0,111.14,85.75
2016,7,25,9,45,802.0,157.0,2.2,27.5,804.0,107.17,82.21
2016,7,25,10,0,863.0,133.0,2.3,28.0,853.0,157.81,90.19
2016,7,25,10,15,870.5,134.5,2.3,28.5,882.5,213.12,122.71
2016,7,25,10,30,878.0,136.0,2.3,29.0,912.0,269.27,164.48
2016,7,25,10,45,847.0,159.5,2.35,29.5,923.0,324.15,210.4
2016,7,25,11,0,816.0,183.0,2.4,30.0,934.0,382.16,259.07
2016,7,25,11,15,819.5,184.5,2.4,30.0,949.0,436.42,304.04
2016,7,25,11,30,823.0,186.0,2.4,30.0,964.0,490.61,348.09
2016,7,25,11,45,788.5,209.5,2.45,30.0,959.5,540.19,387.99
2016,7,25,12,0,754.0,233.0,2.5,30.0,955.0,589.12,425.92
2016,7,25,12,15,754.0,233.0,2.55,30.0,954.5,637.38,462.42
2016,7,25,12,30,754.0,233.0,2.6,30.0,954.0,684.35,497.19
2016,7,25,12,45,764.5,224.0,2.7,30.0,949.5,729.94,530.75
2016,7,25,13,0,775.0,215.0,2.8,30.0,945.0,773.92,562.74
2016,7,25,13,15,770.5,213.5,2.85,30.0,928.5,810.76,589.02
2016,7,25,13,30,766.0,212.0,2.9,30.0,912.0,844.72,613.1
2016,7,25,13,45,720.0,232.5,2.95,30.0,877.5,860.06,623.74
2016,7,25,14,0,674.0,253.0,3.0,30.0,843.0,869.81,630.68
2016,7,25,14,15,664.0,249.0,3.05,29.5,813.0,885.41,643.74
2016,7,25,14,30,654.0,245.0,3.1,29.0,783.0,897.45,654.47
2016,7,25,14,45,621.5,249.0,3.2,29.0,742.5,891.43,651.89
2016,7,25,15,0,589.0,253.0,3.3,29.0,702.0,875.92,643.24
2016,7,25,15,15,572.0,245.5,3.35,28.5,661.5,866.64,640.18
2016,7,25,15,30,555.0,238.0,3.4,28.0,621.0,854.17,634.93
2016,7,25,15,45,522.0,233.0,3.45,28.0,574.0,825.06,616.77
2016,7,25,16,0,489.0,228.0,3.5,28.0,527.0,793.08,596.54
2016,7,25,16,15,463.0,215.5,3.5,27.5,480.0,757.52,574.85
2016,7,25,16,30,437.0,203.0,3.5,27.0,433.0,719.65,551.16
2016,7,25,16,45,391.0,191.5,3.5,26.5,381.0,638.21,495.57
2016,7,25,17,0,345.0,180.0,3.5,26.0,329.0,580.38,455.31
2016,7,25,17,15,309.5,160.5,3.35,25.0,281.0,522.0,414.24
2016,7,25,17,30,274.0,141.0,3.2,24.0,233.0,463.36,371.51
2016,7,25,17,45,223.5,118.0,3.1,23.5,184.5,385.3,311.15
2016,7,25,18,0,173.0,95.0,3.0,23.0,136.0,307.95,249.23
2016,7,25,18,15,131.5,69.0,2.85,22.0,96.0,233.88,188.54
2016,7,25,18,30,90.0,43.0,2.7,21.0,56.0,158.17,124.71
2016,7,25,18,45,53.5,24.5,2.55,20.5,31.5,83.38,57.48
2016,7,25,19,0,17.0,6.0,2.4,20.0,7.0,17.98,0.0
2016,7,25,19,15,8.5,3.0,2.3,19.5,3.5,2.36,0.0
2016,7,25,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,5,15,23.5,7.0,0.4,18.5,8.0,5.51,0.0
2016,7,26,5,30,47.0,14.0,0.5,19.0,16.0,10.84,0.0
2016,7,26,5,45,112.0,35.0,0.6,19.5,50.0,26.18,15.99
2016,7,26,6,0,177.0,56.0,0.7,20.0,84.0,41.18,29.77
2016,7,26,6,15,233.5,76.5,0.75,20.5,127.5,55.57,42.64
2016,7,26,6,30,290.0,97.0,0.8,21.0,171.0,69.74,55.06
2016,7,26,6,45,344.0,112.5,0.85,22.0,220.0,79.73,63.47
2016,7,26,7,0,398.0,128.0,0.9,23.0,269.0,89.78,71.66
2016,7,26,7,15,436.0,141.5,0.85,23.5,318.5,98.05,78.27
2016,7,26,7,30,474.0,155.0,0.8,24.0,368.0,106.04,84.5
2016,7,26,7,45,509.5,164.5,0.8,25.0,418.0,111.31,88.2
2016,7,26,8,0,545.0,174.0,0.8,26.0,468.0,116.38,91.67
2016,7,26,8,15,569.5,182.5,0.8,26.5,515.0,120.42,94.45
2016,7,26,8,30,594.0,191.0,0.8,27.0,562.0,124.24,97.04
2016,7,26,8,45,609.0,200.0,0.8,28.0,605.0,127.63,99.07
2016,7,26,9,0,624.0,209.0,0.8,29.0,648.0,129.84,100.15
2016,7,26,9,15,639.5,214.5,0.75,29.5,687.5,129.77,99.6
2016,7,26,9,30,655.0,220.0,0.7,30.0,727.0,129.57,98.99
2016,7,26,9,45,706.5,202.5,0.65,30.5,772.0,118.37,89.73
2016,7,26,10,0,758.0,185.0,0.6,31.0,817.0,158.33,92.36
2016,7,26,10,15,766.0,187.5,0.5,31.0,845.5,218.91,128.74
2016,7,26,10,30,774.0,190.0,0.4,31.0,874.0,271.69,166.5
2016,7,26,10,45,727.0,224.5,0.35,31.5,879.0,324.31,208.77
2016,7,26,11,0,680.0,259.0,0.3,32.0,884.0,378.93,252.15
2016,7,26,11,15,684.0,261.0,0.4,32.0,898.0,428.97,291.63
2016,7,26,11,30,688.0,263.0,0.5,32.0,912.0,479.32,330.72
2016,7,26,11,45,635.5,298.5,0.65,32.5,901.5,523.47,364.57
2016,7,26,12,0,583.0,334.0,0.8,33.0,891.0,568.53,397.47
2016,7,26,12,15,582.0,333.5,0.95,33.0,889.5,609.18,427.62
2016,7,26,12,30,581.0,333.0,1.1,33.0,888.0,648.67,456.5
2016,7,26,12,45,638.0,293.5,1.25,33.0,897.5,694.79,490.31
2016,7,26,13,0,695.0,254.0,1.4,33.0,907.0,746.25,527.29
2016,7,26,13,15,689.5,252.0,1.5,33.0,890.5,779.73,550.8
2016,7,26,13,30,684.0,250.0,1.6,33.0,874.0,810.39,572.42
2016,7,26,13,45,615.5,282.0,1.75,33.0,833.0,812.92,575.0
2016,7,26,14,0,547.0,314.0,1.9,33.0,792.0,808.17,572.87
2016,7,26,14,15,536.0,308.0,1.95,33.0,762.5,817.93,580.72
2016,7,26,14,30,525.0,302.0,2.0,33.0,733.0,824.53,586.43
2016,7,26,14,45,481.5,307.5,2.1,33.0,690.0,807.76,576.7
2016,7,26,15,0,438.0,313.0,2.2,33.0,647.0,786.99,564.4
2016,7,26,15,15,421.0,301.5,2.3,32.5,607.5,772.51,558.11
2016,7,26,15,30,404.0,290.0,2.4,32.0,568.0,733.65,535.83
2016,7,26,15,45,373.5,278.5,2.5,31.5,522.0,700.19,516.13
2016,7,26,16,0,343.0,267.0,2.6,31.0,476.0,664.69,494.53
2016,7,26,16,15,320.0,248.5,2.65,30.5,431.0,626.74,470.87
2016,7,26,16,30,297.0,230.0,2.7,30.0,386.0,587.12,445.51
2016,7,26,16,45,267.5,209.0,2.8,29.5,338.0,536.33,411.49
2016,7,26,17,0,238.0,188.0,2.9,29.0,290.0,484.53,375.74
2016,7,26,17,15,209.5,163.0,2.8,28.0,244.5,405.42,319.06
2016,7,26,17,30,181.0,138.0,2.7,27.0,199.0,348.4,277.03
2016,7,26,17,45,150.0,111.0,2.6,26.5,155.5,285.16,228.01
2016,7,26,18,0,119.0,84.0,2.5,26.0,112.0,220.99,176.69
2016,7,26,18,15,88.5,58.5,2.3,25.0,76.5,158.66,125.63
2016,7,26,18,30,58.0,33.0,2.1,24.0,41.0,94.65,72.13
2016,7,26,18,45,33.5,18.5,1.95,23.5,22.5,54.1,34.33
2016,7,26,19,0,9.0,4.0,1.8,23.0,4.0,10.17,0.0
2016,7,26,19,15,4.5,2.0,1.65,22.5,2.0,0.0,0.0
2016,7,26,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,27,5,15,16.0,5.5,0.2,22.0,6.0,4.33,0.0
2016,7,27,5,30,32.0,11.0,0.3,22.0,12.0,8.59,0.0
2016,7,27,5,45,81.5,31.5,0.4,22.5,42.0,23.64,13.59
2016,7,27,6,0,131.0,52.0,0.5,23.0,72.0,38.25,26.87
2016,7,27,6,15,179.5,74.5,0.5,23.5,113.0,53.81,40.58
2016,7,27,6,30,228.0,97.0,0.5,24.0,154.0,69.04,53.75
2016,7,27,6,45,276.0,115.0,0.5,25.0,200.5,81.23,63.91
2016,7,27,7,0,324.0,133.0,0.5,26.0,247.0,93.19,73.56
2016,7,27,7,15,360.0,148.5,0.55,26.5,294.0,103.25,81.55
2016,7,27,7,30,396.0,164.0,0.6,27.0,341.0,110.07,86.72
2016,7,27,7,45,430.0,175.0,0.65,27.5,389.0,115.92,91.02
2016,7,27,8,0,464.0,186.0,0.7,28.0,437.0,121.54,95.07
2016,7,27,8,15,489.0,196.5,0.8,28.5,482.0,126.4,98.5
2016,7,27,8,30,514.0,207.0,0.9,29.0,527.0,131.0,101.7
2016,7,27,8,45,533.5,215.0,1.05,30.0,569.5,133.84,103.29
2016,7,27,9,0,553.0,223.0,1.2,31.0,612.0,136.45,104.7
2016,7,27,9,15,569.0,230.0,1.35,31.0,650.5,138.23,105.89
2016,7,27,9,30,585.0,237.0,1.5,31.0,689.0,136.94,104.68
2016,7,27,9,45,627.5,225.5,1.65,31.5,730.0,127.95,97.21
2016,7,27,10,0,670.0,214.0,1.8,32.0,771.0,164.73,100.14
2016,7,27,10,15,679.5,217.0,1.95,32.0,799.0,213.39,128.72
2016,7,27,10,30,689.0,220.0,2.1,32.0,827.0,263.56,165.39
2016,7,27,10,45,657.5,246.5,2.25,32.0,837.5,317.7,209.54
2016,7,27,11,0,626.0,273.0,2.4,32.0,848.0,369.04,252.13
2016,7,27,11,15,630.5,275.0,2.55,32.0,861.5,416.49,290.75
2016,7,27,11,30,635.0,277.0,2.7,32.0,875.0,464.39,329.2
2016,7,27,11,45,599.5,302.5,2.85,32.0,870.5,507.91,363.92
2016,7,27,12,0,564.0,328.0,3.0,32.0,866.0,553.76,399.02
2016,7,27,12,15,563.5,327.5,3.1,32.0,865.5,593.59,429.21
2016,7,27,12,30,563.0,327.0,3.2,32.0,865.0,632.35,458.12
2016,7,27,12,45,566.0,322.0,3.35,32.0,858.0,668.71,485.19
2016,7,27,13,0,569.0,317.0,3.5,32.0,851.0,703.49,510.86
2016,7,27,13,15,564.0,314.0,3.55,31.5,835.5,731.89,532.56
2016,7,27,13,30,559.0,311.0,3.6,31.0,820.0,757.79,552.46
2016,7,27,13,45,523.5,322.5,3.7,31.0,790.0,767.81,559.94
2016,7,27,14,0,488.0,334.0,3.8,31.0,760.0,773.71,564.61
2016,7,27,14,15,477.5,327.0,3.85,31.0,732.0,781.77,571.3
2016,7,27,14,30,467.0,320.0,3.9,31.0,704.0,786.81,575.97
2016,7,27,14,45,442.5,316.0,3.95,31.0,667.0,778.25,571.16
2016,7,27,15,0,418.0,312.0,4.0,31.0,630.0,766.38,564.18
2016,7,27,15,15,402.5,299.5,4.0,30.5,591.5,730.55,542.51
2016,7,27,15,30,387.0,287.0,4.0,30.0,553.0,713.26,533.12
2016,7,27,15,45,368.0,272.0,4.05,29.5,511.0,687.31,517.62
2016,7,27,16,0,349.0,257.0,4.1,29.0,469.0,659.22,500.43
2016,7,27,16,15,326.5,239.5,4.0,28.5,425.0,622.67,476.49
2016,7,27,16,30,304.0,222.0,3.9,28.0,381.0,584.45,451.0
2016,7,27,16,45,283.5,200.5,3.85,28.0,336.5,541.74,421.14
2016,7,27,17,0,263.0,179.0,3.8,28.0,292.0,497.68,389.74
2016,7,27,17,15,233.0,156.5,3.6,27.0,246.5,441.76,349.62
2016,7,27,17,30,203.0,134.0,3.4,26.0,201.0,385.26,307.76
2016,7,27,17,45,176.0,109.0,3.2,25.5,160.0,327.33,262.91
2016,7,27,18,0,149.0,84.0,3.0,25.0,119.0,268.5,215.87
2016,7,27,18,15,112.5,60.0,2.8,24.5,82.5,183.35,146.3
2016,7,27,18,30,76.0,36.0,2.6,24.0,46.0,133.12,102.87
2016,7,27,18,45,45.5,20.0,2.4,23.5,25.5,82.08,53.44
2016,7,27,19,0,15.0,4.0,2.2,23.0,5.0,14.84,0.0
2016,7,27,19,15,7.5,2.0,2.05,22.5,2.5,0.0,0.0
2016,7,27,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,5,15,23.5,6.5,1.15,18.5,8.0,5.11,0.0
2016,7,28,5,30,47.0,13.0,1.2,19.0,16.0,10.08,0.0
2016,7,28,5,45,118.5,33.0,1.25,19.5,49.0,24.79,14.59
2016,7,28,6,0,190.0,53.0,1.3,20.0,82.0,39.24,28.02
2016,7,28,6,15,251.0,71.0,1.25,20.5,124.5,51.89,39.41
2016,7,28,6,30,312.0,89.0,1.2,21.0,167.0,64.36,50.42
2016,7,28,6,45,231.0,112.5,1.2,22.0,178.0,79.13,62.98
2016,7,28,7,0,150.0,136.0,1.2,23.0,189.0,94.33,75.57
2016,7,28,7,15,330.5,135.0,1.2,23.5,275.0,94.82,75.6
2016,7,28,7,30,511.0,134.0,1.2,24.0,361.0,93.98,74.49
2016,7,28,7,45,364.5,181.0,1.25,25.0,353.0,122.02,97.24
2016,7,28,8,0,218.0,228.0,1.3,26.0,345.0,149.45,118.91
2016,7,28,8,15,252.0,246.0,1.35,26.5,393.5,153.26,121.3
2016,7,28,8,30,286.0,264.0,1.4,27.0,442.0,162.28,127.94
2016,7,28,8,45,479.5,216.5,1.45,28.0,541.0,133.2,103.71
2016,7,28,9,0,673.0,169.0,1.5,29.0,640.0,108.16,82.94
2016,7,28,9,15,687.5,173.0,1.55,29.5,679.0,108.18,82.62
2016,7,28,9,30,702.0,177.0,1.6,30.0,718.0,108.1,82.21
2016,7,28,9,45,702.5,186.5,1.65,30.5,749.0,110.26,83.6
2016,7,28,10,0,703.0,196.0,1.7,31.0,780.0,157.19,94.22
2016,7,28,10,15,711.5,199.0,1.8,31.0,807.5,207.48,123.61
2016,7,28,10,30,720.0,202.0,1.9,31.0,835.0,259.12,161.45
2016,7,28,10,45,693.5,224.5,2.0,31.5,847.0,313.91,205.75
2016,7,28,11,0,667.0,247.0,2.1,32.0,859.0,366.39,248.77
2016,7,28,11,15,671.0,249.0,2.2,32.0,873.0,415.6,288.83
2016,7,28,11,30,675.0,251.0,2.3,32.0,887.0,465.1,328.51
2016,7,28,11,45,640.5,275.5,2.45,32.0,882.5,510.45,364.67
2016,7,28,12,0,606.0,300.0,2.6,32.0,878.0,552.42,397.28
2016,7,28,12,15,606.0,300.0,2.7,32.0,877.0,595.0,429.47
2016,7,28,12,30,606.0,300.0,2.8,32.0,876.0,636.63,460.37
2016,7,28,12,45,595.5,303.0,2.9,32.0,865.5,671.86,486.28
2016,7,28,13,0,585.0,306.0,3.0,32.0,855.0,704.66,510.13
2016,7,28,13,15,580.0,303.5,3.1,31.5,840.0,735.45,533.54
2016,7,28,13,30,575.0,301.0,3.2,31.0,825.0,762.13,554.11
2016,7,28,13,45,541.0,312.5,3.3,31.0,795.5,773.9,562.81
2016,7,28,14,0,507.0,324.0,3.4,31.0,766.0,781.62,568.76
2016,7,28,14,15,496.5,317.5,3.45,30.5,738.0,790.49,577.15
2016,7,28,14,30,486.0,311.0,3.5,30.0,710.0,796.31,583.55
2016,7,28,14,45,462.5,307.5,3.55,30.0,673.0,789.5,580.0
2016,7,28,15,0,439.0,304.0,3.6,30.0,636.0,779.39,574.32
2016,7,28,15,15,422.5,292.5,3.6,29.5,598.0,765.29,567.2
2016,7,28,15,30,406.0,281.0,3.6,29.0,560.0,725.96,543.11
2016,7,28,15,45,387.0,266.5,3.65,29.0,518.0,700.56,527.23
2016,7,28,16,0,368.0,252.0,3.7,29.0,476.0,672.97,509.57
2016,7,28,16,15,332.5,229.0,3.65,28.5,418.5,616.23,471.36
2016,7,28,16,30,297.0,206.0,3.6,28.0,361.0,557.4,430.91
2016,7,28,16,45,286.5,192.0,3.6,27.5,328.5,533.99,416.22
2016,7,28,17,0,276.0,178.0,3.6,27.0,296.0,509.69,400.37
2016,7,28,17,15,245.0,156.0,3.4,26.0,250.5,453.29,359.78
2016,7,28,17,30,214.0,134.0,3.2,25.0,205.0,396.36,317.58
2016,7,28,17,45,181.0,109.5,3.05,24.5,162.0,333.38,268.61
2016,7,28,18,0,148.0,85.0,2.9,24.0,119.0,250.64,202.59
2016,7,28,18,15,111.0,60.0,2.7,23.5,82.0,182.73,146.22
2016,7,28,18,30,74.0,35.0,2.5,23.0,45.0,130.04,100.57
2016,7,28,18,45,42.5,19.5,2.35,22.5,24.5,63.91,39.73
2016,7,28,19,0,11.0,4.0,2.2,22.0,4.0,11.72,0.0
2016,7,28,19,15,5.5,2.0,2.1,21.5,2.0,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,29,5,15,18.5,5.5,1.05,18.5,6.0,4.33,0.0
2016,7,29,5,30,37.0,11.0,1.1,19.0,12.0,8.58,0.0
2016,7,29,5,45,99.5,31.0,1.15,19.5,43.5,23.32,13.27
2016,7,29,6,0,162.0,51.0,1.2,20.0,75.0,37.72,26.69
2016,7,29,6,15,217.5,71.0,1.2,20.5,117.0,51.85,39.36
2016,7,29,6,30,273.0,91.0,1.2,21.0,159.0,65.76,51.61
2016,7,29,6,45,336.0,104.0,1.2,21.5,207.0,74.15,58.83
2016,7,29,7,0,399.0,117.0,1.2,22.0,255.0,82.85,66.09
2016,7,29,7,15,437.5,129.0,1.2,23.0,303.5,90.37,72.02
2016,7,29,7,30,476.0,141.0,1.2,24.0,352.0,97.65,77.59
2016,7,29,7,45,516.0,147.5,1.2,25.0,402.0,101.43,80.12
2016,7,29,8,0,556.0,154.0,1.2,26.0,452.0,105.12,82.55
2016,7,29,8,15,580.5,161.5,1.2,26.5,498.5,109.32,85.53
2016,7,29,8,30,605.0,169.0,1.2,27.0,545.0,111.88,87.16
2016,7,29,8,45,624.0,175.0,1.25,28.0,588.5,113.18,87.59
2016,7,29,9,0,643.0,181.0,1.3,29.0,632.0,114.32,87.91
2016,7,29,9,15,658.5,186.0,1.3,29.5,671.0,114.63,87.76
2016,7,29,9,30,674.0,191.0,1.3,30.0,710.0,114.8,87.52
2016,7,29,9,45,660.5,209.0,1.35,30.5,736.5,120.68,91.84
2016,7,29,10,0,647.0,227.0,1.4,31.0,763.0,167.91,104.09
2016,7,29,10,15,656.5,230.5,1.45,31.0,791.0,215.74,131.78
2016,7,29,10,30,666.0,234.0,1.5,31.0,819.0,265.13,167.56
2016,7,29,10,45,647.0,252.5,1.6,31.5,832.5,317.07,208.96
2016,7,29,11,0,628.0,271.0,1.7,32.0,846.0,367.42,249.71
2016,7,29,11,15,632.5,273.0,1.8,32.0,860.5,415.08,288.18
2016,7,29,11,30,637.0,275.0,1.9,32.0,875.0,463.18,326.42
2016,7,29,11,45,611.5,294.5,2.05,32.0,873.0,508.07,361.88
2016,7,29,12,0,586.0,314.0,2.2,32.0,871.0,550.43,394.53
2016,7,29,12,15,585.5,314.0,2.3,32.0,870.5,592.03,425.83
2016,7,29,12,30,585.0,314.0,2.4,32.0,870.0,632.67,455.86
2016,7,29,12,45,594.5,305.0,2.55,32.0,865.5,672.46,485.23
2016,7,29,13,0,604.0,296.0,2.7,32.0,861.0,711.06,513.47
2016,7,29,13,15,599.0,293.5,2.75,31.5,846.0,741.87,536.58
2016,7,29,13,30,594.0,291.0,2.8,31.0,831.0,770.02,557.82
2016,7,29,13,45,559.0,303.0,2.9,31.0,801.0,780.78,565.88
2016,7,29,14,0,524.0,315.0,3.0,31.0,771.0,788.57,571.92
2016,7,29,14,15,513.5,308.5,3.1,30.5,742.5,797.75,580.8
2016,7,29,14,30,503.0,302.0,3.2,30.0,714.0,803.85,587.66
2016,7,29,14,45,478.0,299.5,3.3,30.0,677.0,796.81,584.25
2016,7,29,15,0,453.0,297.0,3.4,30.0,640.0,786.41,578.64
2016,7,29,15,15,436.5,286.5,3.45,29.5,601.5,773.4,572.54
2016,7,29,15,30,420.0,276.0,3.5,29.0,563.0,757.49,564.44
2016,7,29,15,45,400.5,262.5,3.6,29.0,521.0,709.92,533.87
2016,7,29,16,0,381.0,249.0,3.7,29.0,479.0,682.95,517.0
2016,7,29,16,15,322.0,230.0,3.7,28.5,413.5,606.96,464.56
2016,7,29,16,30,263.0,211.0,3.7,28.0,348.0,529.34,409.63
2016,7,29,16,45,276.5,193.5,3.7,27.5,323.5,526.16,410.52
2016,7,29,17,0,290.0,176.0,3.7,27.0,299.0,521.34,409.77
2016,7,29,17,15,257.5,155.0,3.6,26.0,253.0,464.6,369.06
2016,7,29,17,30,225.0,134.0,3.5,25.0,207.0,407.48,326.84
2016,7,29,17,45,192.5,110.0,3.4,24.5,164.5,345.58,278.77
2016,7,29,18,0,160.0,86.0,3.3,24.0,122.0,283.25,228.66
2016,7,29,18,15,120.0,61.0,3.1,23.5,84.5,211.64,169.26
2016,7,29,18,30,80.0,36.0,2.9,23.0,47.0,138.03,106.84
2016,7,29,18,45,46.5,20.0,2.75,22.5,25.5,82.81,50.97
2016,7,29,19,0,13.0,4.0,2.6,22.0,4.0,13.27,0.0
2016,7,29,19,15,6.5,2.0,2.45,21.5,2.0,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,30,5,15,28.0,6.5,1.35,18.0,8.0,5.11,0.0
2016,7,30,5,30,56.0,13.0,1.5,18.0,16.0,10.07,0.0
2016,7,30,5,45,135.5,31.5,1.7,18.5,49.0,23.64,13.44
2016,7,30,6,0,215.0,50.0,1.9,19.0,82.0,37.2,26.31
2016,7,30,6,15,281.0,66.0,1.9,19.5,125.0,48.73,36.8
2016,7,30,6,30,347.0,82.0,1.9,20.0,168.0,60.07,46.89
2016,7,30,6,45,410.5,92.0,1.9,21.0,217.0,67.23,52.99
2016,7,30,7,0,474.0,102.0,1.9,22.0,266.0,74.33,58.82
2016,7,30,7,15,514.0,111.5,1.95,22.5,315.5,80.66,63.96
2016,7,30,7,30,554.0,121.0,2.0,23.0,365.0,88.61,70.35
2016,7,30,7,45,593.0,125.5,2.05,24.0,416.0,90.53,71.41
2016,7,30,8,0,632.0,130.0,2.1,25.0,467.0,92.45,72.47
2016,7,30,8,15,655.5,135.5,2.15,25.5,514.5,94.61,73.85
2016,7,30,8,30,679.0,141.0,2.2,26.0,562.0,96.64,75.13
2016,7,30,8,45,702.0,143.5,2.25,26.5,607.0,96.75,74.84
2016,7,30,9,0,725.0,146.0,2.3,27.0,652.0,96.84,74.56
2016,7,30,9,15,739.5,150.0,2.4,27.5,692.5,97.45,74.71
2016,7,30,9,30,754.0,154.0,2.5,28.0,733.0,106.71,81.91
2016,7,30,9,45,795.0,140.0,2.65,28.5,775.5,98.04,74.57
2016,7,30,10,0,836.0,126.0,2.8,29.0,818.0,146.32,83.8
2016,7,30,10,15,843.5,127.5,2.9,29.0,846.5,200.29,114.48
2016,7,30,10,30,851.0,129.0,3.0,29.0,875.0,255.13,155.17
2016,7,30,10,45,832.0,145.5,3.1,29.5,890.0,307.43,198.83
2016,7,30,11,0,813.0,162.0,3.2,30.0,905.0,364.57,247.0
2016,7,30,11,15,817.0,163.0,3.25,30.0,920.0,418.55,292.39
2016,7,30,11,30,821.0,164.0,3.3,30.0,935.0,472.44,336.97
2016,7,30,11,45,798.0,180.5,3.4,30.5,934.5,523.27,377.74
2016,7,30,12,0,775.0,197.0,3.5,31.0,934.0,571.31,415.06
2016,7,30,12,15,775.5,197.0,3.55,31.0,933.5,618.9,451.77
2016,7,30,12,30,776.0,197.0,3.6,31.0,933.0,665.24,486.74
2016,7,30,12,45,775.0,195.5,3.65,31.0,925.5,707.85,518.45
2016,7,30,13,0,774.0,194.0,3.7,31.0,918.0,748.42,548.19
2016,7,30,13,15,770.0,192.5,3.75,30.5,902.5,784.35,575.47
2016,7,30,13,30,766.0,191.0,3.8,30.0,887.0,817.53,600.67
2016,7,30,13,45,736.0,203.0,3.85,30.0,857.5,846.32,620.73
2016,7,30,14,0,706.0,215.0,3.9,30.0,828.0,863.41,632.97
2016,7,30,14,15,696.5,212.0,3.9,29.5,799.0,880.72,647.04
2016,7,30,14,30,687.0,209.0,3.9,29.0,770.0,894.53,658.76
2016,7,30,14,45,665.0,209.5,3.9,29.0,732.5,896.23,660.95
2016,7,30,15,0,643.0,210.0,3.9,29.0,695.0,893.99,660.69
2016,7,30,15,15,626.5,204.0,3.9,28.5,655.0,886.99,658.79
2016,7,30,15,30,610.0,198.0,3.9,28.0,615.0,876.39,654.55
2016,7,30,15,45,583.0,193.5,3.9,28.0,569.5,843.89,634.07
2016,7,30,16,0,556.0,189.0,3.9,28.0,524.0,818.48,618.55
2016,7,30,16,15,530.0,179.5,3.85,27.5,477.0,785.67,598.62
2016,7,30,16,30,504.0,170.0,3.8,27.0,430.0,750.46,576.71
2016,7,30,16,45,462.0,161.0,3.75,26.5,379.5,697.65,541.41
2016,7,30,17,0,420.0,152.0,3.7,26.0,329.0,643.56,504.33
2016,7,30,17,15,380.0,137.5,3.55,25.5,281.0,583.95,461.98
2016,7,30,17,30,340.0,123.0,3.4,25.0,233.0,502.43,402.16
2016,7,30,17,45,281.0,105.0,3.25,24.5,185.0,421.53,339.81
2016,7,30,18,0,222.0,87.0,3.1,24.0,137.0,342.44,276.45
2016,7,30,18,15,168.0,64.5,2.95,23.0,96.5,261.67,210.18
2016,7,30,18,30,114.0,42.0,2.8,22.0,56.0,181.07,141.62
2016,7,30,18,45,66.0,23.5,2.65,21.5,31.0,107.58,65.2
2016,7,30,19,0,18.0,5.0,2.5,21.0,6.0,17.94,0.0
2016,7,30,19,15,9.0,2.5,2.45,20.5,3.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,31,5,15,34.5,7.0,1.3,16.5,8.5,5.51,0.0
2016,7,31,5,30,69.0,14.0,1.5,17.0,17.0,10.65,0.0
