Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,45,167.5,31.0,1.7,17.5,51.5,23.41,13.15
2016,7,31,6,0,266.0,48.0,1.9,18.0,86.0,36.11,25.45
2016,7,31,6,15,338.5,61.0,1.9,18.5,130.0,45.77,34.36
2016,7,31,6,30,411.0,74.0,1.9,19.0,174.0,55.35,42.96
2016,7,31,6,45,477.5,81.0,1.9,20.0,224.5,63.08,49.61
2016,7,31,7,0,544.0,88.0,1.9,21.0,275.0,67.94,53.56
2016,7,31,7,15,583.0,95.5,2.05,21.5,325.5,72.73,57.43
2016,7,31,7,30,622.0,103.0,2.2,22.0,376.0,77.39,61.09
2016,7,31,7,45,658.5,106.0,2.35,23.0,427.0,78.85,61.86
2016,7,31,8,0,695.0,109.0,2.5,24.0,478.0,80.37,62.66
2016,7,31,8,15,717.0,113.5,2.6,24.5,526.0,82.47,64.07
2016,7,31,8,30,739.0,118.0,2.7,25.0,574.0,91.65,71.36
2016,7,31,8,45,756.5,121.0,2.8,25.5,619.0,92.57,71.74
2016,7,31,9,0,774.0,124.0,2.9,26.0,664.0,93.4,72.08
2016,7,31,9,15,787.5,127.0,2.9,26.5,704.0,94.02,72.26
2016,7,31,9,30,801.0,130.0,2.9,27.0,744.0,94.54,72.36
2016,7,31,9,45,778.5,150.5,2.95,27.5,770.0,103.4,79.27
2016,7,31,10,0,756.0,171.0,3.0,28.0,796.0,154.25,92.88
2016,7,31,10,15,765.0,173.0,3.0,28.0,824.5,205.8,122.36
2016,7,31,10,30,774.0,175.0,3.0,28.0,853.0,258.66,161.45
2016,7,31,10,45,750.0,195.5,3.05,28.5,866.0,309.9,204.08
2016,7,31,11,0,726.0,216.0,3.1,29.0,879.0,365.09,250.36
2016,7,31,11,15,730.5,217.5,3.1,29.0,893.0,417.13,293.68
2016,7,31,11,30,735.0,219.0,3.1,29.0,907.0,469.35,336.43
2016,7,31,11,45,706.0,239.5,3.1,29.0,905.0,517.87,375.63
2016,7,31,12,0,677.0,260.0,3.1,29.0,903.0,563.44,411.38
2016,7,31,12,15,677.0,260.0,3.15,29.0,902.5,608.82,446.24
2016,7,31,12,30,677.0,260.0,3.2,29.0,902.0,653.05,479.52
2016,7,31,12,45,729.0,224.0,3.25,29.0,909.5,703.77,517.55
2016,7,31,13,0,781.0,188.0,3.3,29.0,917.0,748.63,551.36
2016,7,31,13,15,776.5,186.5,3.35,29.0,901.0,784.34,577.4
2016,7,31,13,30,772.0,185.0,3.4,29.0,885.0,817.24,601.26
2016,7,31,13,45,716.5,212.0,3.45,29.0,848.5,837.89,615.23
2016,7,31,14,0,661.0,239.0,3.5,29.0,812.0,845.44,620.46
2016,7,31,14,15,651.0,235.0,3.55,28.5,782.5,860.54,633.32
2016,7,31,14,30,641.0,231.0,3.6,28.0,753.0,872.14,643.85
2016,7,31,14,45,603.5,237.5,3.65,28.0,712.0,863.48,638.91
2016,7,31,15,0,566.0,244.0,3.7,28.0,671.0,844.24,627.07
2016,7,31,15,15,549.0,236.5,3.7,27.5,631.0,834.53,623.28
2016,7,31,15,30,532.0,229.0,3.7,27.0,591.0,821.7,617.31
2016,7,31,15,45,508.5,220.5,3.75,27.0,547.0,798.24,602.93
2016,7,31,16,0,485.0,212.0,3.8,27.0,503.0,772.0,586.56
2016,7,31,16,15,459.0,200.5,3.75,26.5,457.0,737.32,564.87
2016,7,31,16,30,433.0,189.0,3.7,26.0,411.0,700.41,541.25
2016,7,31,16,45,404.0,174.0,3.7,25.5,364.0,654.52,510.84
2016,7,31,17,0,375.0,159.0,3.7,25.0,317.0,583.81,461.81
2016,7,31,17,15,336.5,142.5,3.6,24.5,269.5,525.32,419.57
2016,7,31,17,30,298.0,126.0,3.5,24.0,222.0,466.84,375.87
2016,7,31,17,45,252.0,106.0,3.4,23.5,177.0,396.37,321.1
2016,7,31,18,0,206.0,86.0,3.3,23.0,132.0,326.76,264.95
2016,7,31,18,15,154.0,63.0,3.15,22.0,92.0,247.25,199.17
2016,7,31,18,30,102.0,40.0,3.0,21.0,52.0,167.43,130.82
2016,7,31,18,45,59.0,22.5,2.85,20.5,28.5,99.26,56.63
2016,7,31,19,0,16.0,5.0,2.7,20.0,5.0,16.38,0.0
2016,7,31,19,15,8.0,2.5,2.6,19.5,2.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,1,5,15,50.0,7.0,0.85,16.5,9.0,5.51,0.0
2016,8,1,5,30,100.0,14.0,0.9,17.0,18.0,11.02,0.0
2016,8,1,5,45,212.0,28.0,1.0,17.5,53.0,21.42,11.39
2016,8,1,6,0,324.0,42.0,1.1,18.0,88.0,34.08,23.71
2016,8,1,6,15,400.0,52.5,1.15,18.5,133.0,42.25,31.3
2016,8,1,6,30,476.0,63.0,1.2,19.0,178.0,50.34,38.6
2016,8,1,6,45,535.5,69.5,1.25,19.5,228.5,55.13,42.8
2016,8,1,7,0,595.0,76.0,1.3,20.0,279.0,59.95,46.86
2016,8,1,7,15,632.5,81.5,1.35,20.5,329.5,63.7,49.88
2016,8,1,7,30,670.0,87.0,1.4,21.0,380.0,67.4,52.78
2016,8,1,7,45,701.0,90.5,1.45,22.0,431.0,69.59,54.23
2016,8,1,8,0,732.0,94.0,1.5,23.0,482.0,77.65,60.61
2016,8,1,8,15,753.0,98.0,1.55,23.5,530.0,79.97,62.2
2016,8,1,8,30,774.0,102.0,1.6,24.0,578.0,82.17,63.7
2016,8,1,8,45,791.5,104.0,1.65,24.5,623.0,82.9,63.98
2016,8,1,9,0,809.0,106.0,1.7,25.0,668.0,83.58,64.23
2016,8,1,9,15,821.5,108.5,1.75,25.5,708.5,94.19,72.66
2016,8,1,9,30,834.0,111.0,1.8,26.0,749.0,95.33,73.26
2016,8,1,9,45,845.5,111.5,1.9,26.5,784.5,95.26,72.9
2016,8,1,10,0,857.0,112.0,2.0,27.0,820.0,138.75,78.77
2016,8,1,10,15,864.0,113.5,2.1,27.5,848.5,193.83,109.44
2016,8,1,10,30,871.0,115.0,2.2,28.0,877.0,249.71,150.5
2016,8,1,10,45,868.5,121.0,2.3,28.5,896.5,306.27,196.81
2016,8,1,11,0,866.0,127.0,2.4,29.0,916.0,362.27,243.96
2016,8,1,11,15,869.5,127.5,2.45,29.0,930.5,416.57,289.98
2016,8,1,11,30,873.0,128.0,2.5,29.0,945.0,470.5,334.94
2016,8,1,11,45,866.0,134.0,2.6,29.0,949.5,522.26,377.42
2016,8,1,12,0,859.0,140.0,2.7,29.0,954.0,572.4,417.53
2016,8,1,12,15,859.0,140.0,2.75,29.0,953.5,620.94,455.33
2016,8,1,12,30,859.0,140.0,2.8,29.0,953.0,668.01,491.13
2016,8,1,12,45,859.5,138.0,2.9,29.0,945.5,712.24,524.44
2016,8,1,13,0,860.0,136.0,3.0,29.0,938.0,754.41,555.74
2016,8,1,13,15,856.5,135.0,3.05,29.0,922.0,791.99,582.81
2016,8,1,13,30,853.0,134.0,3.1,29.0,906.0,826.82,606.71
2016,8,1,13,45,838.5,138.5,3.2,29.0,880.5,854.13,625.88
2016,8,1,14,0,824.0,143.0,3.3,29.0,855.0,891.59,651.93
2016,8,1,14,15,816.0,141.0,3.35,28.5,825.5,912.5,668.01
2016,8,1,14,30,808.0,139.0,3.4,28.0,796.0,929.84,682.03
2016,8,1,14,45,791.5,139.0,3.45,28.0,758.5,937.46,688.48
2016,8,1,15,0,775.0,139.0,3.5,28.0,721.0,941.22,692.59
2016,8,1,15,15,761.0,135.5,3.55,27.5,680.5,939.96,694.95
2016,8,1,15,30,747.0,132.0,3.6,27.0,640.0,934.98,695.03
2016,8,1,15,45,720.0,131.5,3.65,27.0,593.0,924.87,690.42
2016,8,1,16,0,693.0,131.0,3.7,27.0,546.0,903.73,678.45
2016,8,1,16,15,669.0,125.5,3.7,26.5,497.5,876.38,663.3
2016,8,1,16,30,645.0,120.0,3.7,26.0,449.0,846.04,645.9
2016,8,1,16,45,601.0,116.5,3.7,25.5,397.0,795.11,613.6
2016,8,1,17,0,557.0,113.0,3.7,25.0,345.0,741.91,578.89
2016,8,1,17,15,514.5,104.0,3.6,24.0,295.5,672.78,531.98
2016,8,1,17,30,472.0,95.0,3.5,23.0,246.0,614.31,491.25
2016,8,1,17,45,404.5,84.5,3.45,22.5,197.0,530.36,428.13
2016,8,1,18,0,337.0,74.0,3.4,22.0,148.0,448.58,363.87
2016,8,1,18,15,264.0,57.5,3.25,21.0,106.0,355.91,287.86
2016,8,1,18,30,191.0,41.0,3.1,20.0,64.0,267.19,210.71
2016,8,1,18,45,110.0,23.5,3.0,19.5,35.0,161.16,88.54
2016,8,1,19,0,29.0,6.0,2.9,19.0,6.0,27.26,0.0
2016,8,1,19,15,14.5,3.0,2.8,18.5,3.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,2,5,15,41.0,6.5,0.7,15.5,8.0,5.11,0.0
2016,8,2,5,30,82.0,13.0,0.7,16.0,16.0,10.23,0.0
2016,8,2,5,45,182.5,29.0,0.75,16.5,50.5,22.02,11.73
2016,8,2,6,0,283.0,45.0,0.8,17.0,85.0,34.08,23.79
2016,8,2,6,15,357.5,58.0,0.85,17.5,129.5,43.84,32.82
2016,8,2,6,30,432.0,71.0,0.9,18.0,174.0,53.53,41.55
2016,8,2,6,45,493.0,79.0,0.95,19.0,224.5,61.85,48.75
2016,8,2,7,0,554.0,87.0,1.0,20.0,275.0,67.45,53.36
2016,8,2,7,15,594.0,94.0,1.05,20.5,326.0,71.94,56.98
2016,8,2,7,30,634.0,101.0,1.1,21.0,377.0,76.33,60.43
2016,8,2,7,45,476.5,154.0,1.2,22.0,376.0,104.68,83.95
2016,8,2,8,0,319.0,207.0,1.3,23.0,375.0,135.08,108.59
2016,8,2,8,15,294.5,235.0,1.4,23.5,402.0,148.77,119.23
2016,8,2,8,30,270.0,263.0,1.5,24.0,429.0,161.58,129.06
2016,8,2,8,45,294.0,280.0,1.6,24.5,473.5,169.5,134.84
2016,8,2,9,0,318.0,297.0,1.7,25.0,518.0,177.02,140.29
2016,8,2,9,15,563.5,215.0,1.85,25.5,634.5,128.86,100.83
2016,8,2,9,30,809.0,133.0,2.0,26.0,751.0,96.67,74.33
2016,8,2,9,45,826.0,132.0,2.2,26.5,788.5,94.97,72.69
2016,8,2,10,0,843.0,131.0,2.4,27.0,826.0,146.12,85.3
2016,8,2,10,15,851.5,133.0,2.5,27.0,855.5,201.24,115.99
2016,8,2,10,30,860.0,135.0,2.6,27.0,885.0,257.34,157.41
2016,8,2,10,45,838.5,152.5,2.75,27.5,899.5,310.88,202.24
2016,8,2,11,0,817.0,170.0,2.9,28.0,914.0,368.66,251.26
2016,8,2,11,15,821.5,171.0,3.0,28.0,929.5,423.45,297.56
2016,8,2,11,30,826.0,172.0,3.1,28.0,945.0,478.2,343.13
2016,8,2,11,45,801.0,190.0,3.25,28.5,944.0,529.74,384.8
2016,8,2,12,0,776.0,208.0,3.4,29.0,943.0,578.25,422.81
2016,8,2,12,15,776.0,208.0,3.5,29.0,942.5,626.01,460.01
2016,8,2,12,30,776.0,208.0,3.6,29.0,942.0,672.46,495.45
2016,8,2,12,45,793.0,195.5,3.7,29.5,939.5,719.62,529.92
2016,8,2,13,0,810.0,183.0,3.8,30.0,937.0,765.58,562.91
2016,8,2,13,15,806.0,182.0,3.85,29.5,921.0,803.24,591.5
2016,8,2,13,30,802.0,181.0,3.9,29.0,905.0,838.08,617.96
2016,8,2,13,45,767.5,195.0,3.95,29.0,873.5,856.86,631.53
2016,8,2,14,0,733.0,209.0,4.0,29.0,842.0,881.52,648.68
2016,8,2,14,15,723.5,205.5,4.0,28.5,811.5,899.07,662.81
2016,8,2,14,30,714.0,202.0,4.0,28.0,781.0,913.03,674.43
2016,8,2,14,45,688.0,204.0,4.0,28.0,741.5,912.96,675.47
2016,8,2,15,0,662.0,206.0,4.0,28.0,702.0,908.72,673.96
2016,8,2,15,15,645.0,200.5,3.95,27.5,661.0,901.98,672.0
2016,8,2,15,30,628.0,195.0,3.9,27.0,620.0,891.55,667.67
2016,8,2,15,45,600.5,189.5,3.9,27.0,573.0,866.86,652.62
2016,8,2,16,0,573.0,184.0,3.9,27.0,526.0,830.28,629.37
2016,8,2,16,15,546.0,175.0,3.85,26.5,478.0,796.95,609.24
2016,8,2,16,30,519.0,166.0,3.8,26.0,430.0,761.2,587.06
2016,8,2,16,45,482.0,155.0,3.75,25.5,379.5,710.86,553.87
2016,8,2,17,0,445.0,144.0,3.7,25.0,329.0,659.04,518.59
2016,8,2,17,15,403.5,129.5,3.55,24.0,279.5,597.42,475.59
2016,8,2,17,30,362.0,115.0,3.4,23.0,230.0,535.41,430.65
2016,8,2,17,45,311.5,97.5,3.3,22.5,183.5,461.17,373.49
2016,8,2,18,0,261.0,80.0,3.2,22.0,137.0,367.96,299.48
2016,8,2,18,15,199.0,59.5,3.05,21.0,96.0,282.01,228.27
2016,8,2,18,30,137.0,39.0,2.9,20.0,55.0,197.25,154.69
2016,8,2,18,45,68.5,19.5,2.8,19.5,27.5,99.35,47.35
2016,8,2,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,5,15,31.5,6.0,1.1,15.5,7.0,0.0,0.0
2016,8,3,5,30,63.0,12.0,1.2,16.0,14.0,9.44,0.0
2016,8,3,5,45,164.0,29.5,1.3,16.5,49.0,22.3,11.67
2016,8,3,6,0,265.0,47.0,1.4,17.0,84.0,35.38,24.83
2016,8,3,6,15,342.0,61.5,1.4,17.5,129.5,46.13,34.77
2016,8,3,6,30,419.0,76.0,1.4,18.0,175.0,56.78,44.37
2016,8,3,6,45,241.5,102.5,1.45,19.0,163.0,73.03,58.48
2016,8,3,7,0,64.0,129.0,1.5,20.0,151.0,90.45,73.23
2016,8,3,7,15,123.5,153.0,1.5,20.5,203.5,104.36,84.78
2016,8,3,7,30,183.0,177.0,1.5,21.0,256.0,119.67,97.3
2016,8,3,7,45,210.5,198.0,1.55,22.0,300.5,132.55,107.34
2016,8,3,8,0,238.0,219.0,1.6,23.0,345.0,139.71,112.46
2016,8,3,8,15,242.5,242.5,1.65,23.5,381.5,151.43,121.5
2016,8,3,8,30,247.0,266.0,1.7,24.0,418.0,162.53,129.92
2016,8,3,8,45,261.0,286.0,1.8,25.0,457.0,171.57,136.35
2016,8,3,9,0,275.0,306.0,1.9,26.0,496.0,180.11,142.31
2016,8,3,9,15,314.0,316.5,2.05,26.5,546.0,184.54,145.24
2016,8,3,9,30,353.0,327.0,2.2,27.0,596.0,188.75,148.03
2016,8,3,9,45,356.0,344.5,2.35,27.5,627.0,194.68,152.19
2016,8,3,10,0,359.0,362.0,2.5,28.0,658.0,225.12,158.13
2016,8,3,10,15,390.5,359.0,2.65,28.0,691.0,258.34,176.76
2016,8,3,10,30,422.0,356.0,2.8,28.0,724.0,283.61,193.78
2016,8,3,10,45,575.5,296.5,2.95,28.5,811.5,325.77,221.33
2016,8,3,11,0,729.0,237.0,3.1,29.0,899.0,376.8,258.44
2016,8,3,11,15,733.0,238.5,3.25,29.0,913.5,429.49,302.38
2016,8,3,11,30,737.0,240.0,3.4,29.0,928.0,482.35,345.82
2016,8,3,11,45,693.5,269.5,3.6,29.0,920.5,530.48,385.21
2016,8,3,12,0,650.0,299.0,3.8,29.0,913.0,574.2,420.08
2016,8,3,12,15,649.5,299.0,3.9,29.0,912.0,618.98,454.7
2016,8,3,12,30,649.0,299.0,4.0,29.0,911.0,662.62,487.8
2016,8,3,12,45,486.0,367.5,4.1,29.0,824.0,647.04,476.83
2016,8,3,13,0,323.0,436.0,4.2,29.0,737.0,609.15,449.21
2016,8,3,13,15,355.0,412.5,4.25,29.0,737.5,640.27,473.12
2016,8,3,13,30,387.0,389.0,4.3,29.0,738.0,671.21,496.6
2016,8,3,13,45,390.5,376.5,4.4,29.0,721.0,687.4,509.28
2016,8,3,14,0,394.0,364.0,4.5,29.0,704.0,701.64,520.69
2016,8,3,14,15,359.0,364.0,4.55,28.5,665.0,690.78,514.58
2016,8,3,14,30,324.0,364.0,4.6,28.0,626.0,676.64,506.22
2016,8,3,14,45,313.5,348.0,4.65,28.0,592.5,666.8,500.66
2016,8,3,15,0,303.0,332.0,4.7,28.0,559.0,654.48,493.33
2016,8,3,15,15,275.5,328.0,4.65,27.5,525.0,636.0,481.55
2016,8,3,15,30,248.0,324.0,4.6,27.0,491.0,591.58,451.35
2016,8,3,15,45,209.5,294.0,4.6,26.5,428.5,528.35,406.86
2016,8,3,16,0,171.0,264.0,4.6,26.0,366.0,462.63,359.5
2016,8,3,16,15,294.0,231.5,4.45,25.5,388.5,581.57,453.85
2016,8,3,16,30,417.0,199.0,4.3,25.0,411.0,695.68,542.4
2016,8,3,16,45,408.5,178.0,4.2,24.5,366.5,663.96,521.5
2016,8,3,17,0,400.0,157.0,4.1,24.0,322.0,629.95,499.24
2016,8,3,17,15,360.0,139.5,3.9,23.0,272.5,545.22,438.34
2016,8,3,17,30,320.0,122.0,3.7,22.0,223.0,483.38,392.52
2016,8,3,17,45,297.0,100.5,3.5,21.5,180.5,431.51,352.35
2016,8,3,18,0,274.0,79.0,3.3,21.0,138.0,398.79,324.86
2016,8,3,18,15,209.5,58.5,3.1,20.5,96.0,290.23,235.18
2016,8,3,18,30,145.0,38.0,2.9,20.0,54.0,202.96,158.68
2016,8,3,18,45,72.5,19.0,2.75,19.5,27.0,101.32,41.2
2016,8,3,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,18.5,5.5,2.1,13.5,6.0,0.0,0.0
2016,8,4,5,30,37.0,11.0,2.1,14.0,12.0,8.65,0.0
2016,8,4,5,45,130.0,30.0,2.15,14.5,45.5,22.53,11.66
2016,8,4,6,0,223.0,49.0,2.2,15.0,79.0,36.54,25.99
2016,8,4,6,15,120.5,66.0,2.1,15.5,83.5,48.16,36.81
2016,8,4,6,30,18.0,83.0,2.0,16.0,88.0,60.37,47.88
2016,8,4,6,45,31.5,104.0,1.95,16.5,114.5,73.81,59.76
2016,8,4,7,0,45.0,125.0,1.9,17.0,141.0,87.85,71.87
2016,8,4,7,15,87.5,151.5,1.8,17.5,187.5,105.19,86.57
2016,8,4,7,30,130.0,178.0,1.7,18.0,234.0,119.17,98.07
2016,8,4,7,45,170.5,200.0,1.65,19.0,283.5,132.71,108.8
2016,8,4,8,0,211.0,222.0,1.6,20.0,333.0,145.97,119.07
2016,8,4,8,15,219.5,245.0,1.55,20.5,370.0,158.64,128.91
2016,8,4,8,30,228.0,268.0,1.5,21.0,407.0,170.84,138.24
2016,8,4,8,45,240.5,289.0,1.5,22.0,445.5,181.74,146.14
2016,8,4,9,0,253.0,310.0,1.5,23.0,484.0,181.43,144.89
2016,8,4,9,15,264.0,328.5,1.65,23.5,520.0,188.63,150.12
2016,8,4,9,30,275.0,347.0,1.8,24.0,556.0,195.36,154.95
2016,8,4,9,45,286.5,362.5,1.95,24.5,589.5,200.36,158.38
2016,8,4,10,0,298.0,378.0,2.1,25.0,623.0,227.06,163.1
2016,8,4,10,15,294.0,394.0,2.25,25.0,643.0,261.36,184.82
2016,8,4,10,30,290.0,410.0,2.4,25.0,663.0,295.98,210.41
2016,8,4,10,45,363.0,391.0,2.55,25.5,715.5,332.23,235.68
2016,8,4,11,0,436.0,372.0,2.7,26.0,768.0,366.84,261.41
2016,8,4,11,15,429.0,382.0,2.85,26.0,776.5,406.5,294.05
2016,8,4,11,30,422.0,392.0,3.0,26.0,785.0,445.81,325.96
2016,8,4,11,45,415.0,390.5,3.15,26.5,779.5,477.53,351.18
2016,8,4,12,0,408.0,389.0,3.3,27.0,774.0,508.13,375.0
2016,8,4,12,15,384.0,407.5,3.45,27.0,770.0,541.09,400.42
2016,8,4,12,30,360.0,426.0,3.6,27.0,766.0,570.4,422.66
2016,8,4,12,45,382.0,404.5,3.8,27.0,762.0,598.23,444.53
2016,8,4,13,0,404.0,383.0,4.0,27.0,758.0,633.21,471.28
2016,8,4,13,15,399.0,384.0,4.05,26.5,749.0,659.91,492.03
2016,8,4,13,30,394.0,385.0,4.1,26.0,740.0,673.45,503.69
2016,8,4,13,45,365.0,389.0,4.2,26.0,711.0,677.08,506.9
2016,8,4,14,0,336.0,393.0,4.3,26.0,682.0,677.6,507.85
2016,8,4,14,15,415.5,353.0,4.3,25.5,697.5,748.72,561.89
2016,8,4,14,30,495.0,313.0,4.3,25.0,713.0,806.97,606.69
2016,8,4,14,45,475.0,307.0,4.35,25.0,676.5,801.49,603.79
2016,8,4,15,0,455.0,301.0,4.4,25.0,640.0,792.71,599.01
2016,8,4,15,15,438.5,289.5,4.35,24.5,600.5,778.86,591.73
2016,8,4,15,30,422.0,278.0,4.3,24.0,561.0,740.06,567.24
2016,8,4,15,45,416.5,259.0,4.3,23.5,522.0,723.38,558.58
2016,8,4,16,0,411.0,240.0,4.3,23.0,483.0,704.25,547.97
2016,8,4,16,15,386.5,224.0,4.2,22.5,436.5,667.1,523.26
2016,8,4,16,30,362.0,208.0,4.1,22.0,390.0,628.16,496.92
2016,8,4,16,45,359.0,184.5,4.1,21.5,348.5,599.63,478.88
2016,8,4,17,0,356.0,161.0,4.1,21.0,307.0,568.84,458.62
2016,8,4,17,15,318.0,142.5,4.0,20.5,259.0,508.68,413.83
2016,8,4,17,30,280.0,124.0,3.9,20.0,211.0,448.41,367.59
2016,8,4,17,45,261.0,101.5,3.8,19.5,170.5,399.9,329.58
2016,8,4,18,0,242.0,79.0,3.7,19.0,130.0,350.26,288.81
2016,8,4,18,15,181.0,57.5,3.6,18.5,89.5,264.02,215.48
2016,8,4,18,30,120.0,36.0,3.5,18.0,49.0,178.25,139.36
2016,8,4,18,45,60.0,18.0,3.4,17.5,24.5,88.61,27.41
2016,8,4,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,38.0,6.5,2.25,13.0,7.5,0.0,0.0
2016,8,5,5,30,76.0,13.0,2.3,13.0,15.0,10.23,0.0
2016,8,5,5,45,205.0,28.0,2.4,13.5,51.0,21.34,10.46
2016,8,5,6,0,334.0,43.0,2.5,14.0,87.0,35.17,24.86
2016,8,5,6,15,167.5,60.0,2.5,14.5,82.0,44.14,33.39
2016,8,5,6,30,1.0,77.0,2.5,15.0,77.0,56.36,44.52
2016,8,5,6,45,9.0,97.0,2.5,15.5,100.0,70.55,57.13
2016,8,5,7,0,17.0,117.0,2.5,16.0,123.0,84.68,69.4
2016,8,5,7,15,10.0,128.0,2.45,16.5,131.5,92.93,76.29
2016,8,5,7,30,3.0,139.0,2.4,17.0,140.0,101.04,82.92
2016,8,5,7,45,141.0,175.5,2.35,17.5,248.5,119.1,97.96
2016,8,5,8,0,279.0,212.0,2.3,18.0,357.0,136.93,112.55
2016,8,5,8,15,157.0,225.0,2.25,18.5,308.5,147.1,120.47
2016,8,5,8,30,35.0,238.0,2.2,19.0,260.0,158.26,129.14
2016,8,5,8,45,132.5,275.5,2.2,19.5,365.5,172.38,140.19
2016,8,5,9,0,230.0,313.0,2.2,20.0,471.0,192.87,156.34
2016,8,5,9,15,552.5,212.5,2.2,20.5,623.5,129.68,103.63
2016,8,5,9,30,875.0,112.0,2.2,21.0,776.0,97.3,76.43
2016,8,5,9,45,869.5,122.0,2.2,21.5,808.0,101.5,79.64
2016,8,5,10,0,864.0,132.0,2.2,22.0,840.0,145.08,86.91
2016,8,5,10,15,871.5,134.0,2.25,22.5,869.5,201.57,117.81
2016,8,5,10,30,879.0,136.0,2.3,23.0,899.0,258.94,160.11
2016,8,5,10,45,871.5,144.5,2.35,23.5,917.5,316.62,208.03
2016,8,5,11,0,864.0,153.0,2.4,24.0,936.0,370.97,254.84
2016,8,5,11,15,867.5,154.0,2.45,24.0,951.0,428.5,304.03
2016,8,5,11,30,871.0,155.0,2.5,24.0,966.0,483.5,350.54
2016,8,5,11,45,860.0,163.5,2.6,24.5,969.0,539.23,395.78
2016,8,5,12,0,849.0,172.0,2.7,25.0,972.0,591.78,437.26
2016,8,5,12,15,849.0,172.0,2.75,25.0,971.0,642.59,477.0
2016,8,5,12,30,849.0,172.0,2.8,25.0,970.0,691.86,514.67
2016,8,5,12,45,870.0,157.0,2.9,25.5,968.0,732.26,545.15
2016,8,5,13,0,891.0,142.0,3.0,26.0,966.0,780.93,580.53
2016,8,5,13,15,887.5,141.0,3.1,26.0,949.5,820.16,609.26
2016,8,5,13,30,884.0,140.0,3.2,26.0,933.0,856.53,634.66
2016,8,5,13,45,862.0,147.5,3.3,26.0,904.5,894.53,661.18
2016,8,5,14,0,840.0,155.0,3.4,26.0,876.0,916.88,677.24
2016,8,5,14,15,831.5,153.0,3.45,26.0,845.0,938.19,692.55
2016,8,5,14,30,823.0,151.0,3.5,26.0,814.0,955.79,705.52
2016,8,5,14,45,802.5,152.5,3.6,26.0,774.5,961.6,711.16
2016,8,5,15,0,782.0,154.0,3.7,26.0,735.0,963.23,714.28
2016,8,5,15,15,767.0,150.0,3.7,25.5,692.5,969.81,721.7
2016,8,5,15,30,752.0,146.0,3.7,25.0,650.0,963.99,720.95
2016,8,5,15,45,730.5,142.0,3.75,25.0,602.5,947.88,712.38
2016,8,5,16,0,709.0,138.0,3.8,25.0,555.0,928.19,701.48
2016,8,5,16,15,683.0,132.0,3.8,24.5,505.0,898.18,684.52
2016,8,5,16,30,657.0,126.0,3.8,24.0,455.0,865.03,665.18
2016,8,5,16,45,627.0,117.5,3.8,23.5,403.5,822.08,638.49
2016,8,5,17,0,597.0,109.0,3.8,23.0,352.0,776.68,609.34
2016,8,5,17,15,552.5,100.0,3.7,22.0,300.0,714.34,567.4
2016,8,5,17,30,508.0,91.0,3.6,21.0,248.0,650.69,522.7
2016,8,5,17,45,454.0,78.5,3.5,20.5,198.5,568.7,460.66
2016,8,5,18,0,400.0,66.0,3.4,20.0,149.0,494.95,402.02
2016,8,5,18,15,313.5,51.5,3.25,19.5,105.0,391.48,316.55
2016,8,5,18,30,227.0,37.0,3.1,19.0,61.0,293.5,228.41
2016,8,5,18,45,113.5,18.5,3.0,18.5,30.5,148.93,31.28
2016,8,5,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,23.5,5.5,1.7,13.5,6.5,0.0,0.0
2016,8,6,5,30,47.0,11.0,1.7,14.0,13.0,8.65,0.0
2016,8,6,5,45,163.0,27.5,1.75,14.5,46.5,20.83,9.62
2016,8,6,6,0,279.0,44.0,1.8,15.0,80.0,33.32,23.12
2016,8,6,6,15,223.5,66.0,1.75,15.5,103.0,48.38,36.96
2016,8,6,6,30,168.0,88.0,1.7,16.0,126.0,62.56,49.78
2016,8,6,6,45,208.0,104.5,1.7,16.5,164.5,73.77,59.71
2016,8,6,7,0,248.0,121.0,1.7,17.0,203.0,84.76,69.18
2016,8,6,7,15,256.5,143.0,1.7,17.5,241.0,98.22,80.56
2016,8,6,7,30,265.0,165.0,1.7,18.0,279.0,111.16,91.25
2016,8,6,7,45,501.0,133.5,1.7,18.5,382.5,92.98,75.15
2016,8,6,8,0,737.0,102.0,1.7,19.0,486.0,77.11,61.17
2016,8,6,8,15,759.0,106.0,1.8,19.5,535.5,85.74,68.22
2016,8,6,8,30,781.0,110.0,1.9,20.0,585.0,87.81,69.59
2016,8,6,8,45,800.0,112.5,2.0,21.0,631.0,88.73,69.87
2016,8,6,9,0,819.0,115.0,2.1,22.0,677.0,89.6,70.11
2016,8,6,9,15,832.0,117.5,2.25,22.5,718.5,90.21,70.3
2016,8,6,9,30,845.0,120.0,2.4,23.0,760.0,90.73,70.44
2016,8,6,9,45,831.5,135.0,2.55,23.5,789.5,97.17,75.47
2016,8,6,10,0,818.0,150.0,2.7,24.0,819.0,141.46,85.05
2016,8,6,10,15,826.0,152.0,2.85,24.0,848.0,196.84,115.55
2016,8,6,10,30,834.0,154.0,3.0,24.0,877.0,253.36,157.38
2016,8,6,10,45,831.0,161.0,3.2,24.5,896.5,311.01,205.01
2016,8,6,11,0,828.0,168.0,3.4,25.0,916.0,368.27,253.82
2016,8,6,11,15,832.0,169.0,3.55,25.0,931.0,423.78,301.56
2016,8,6,11,30,836.0,170.0,3.7,25.0,946.0,479.16,348.55
2016,8,6,11,45,829.5,175.5,3.85,25.0,950.5,532.18,392.85
2016,8,6,12,0,823.0,181.0,4.0,25.0,955.0,583.73,434.92
2016,8,6,12,15,823.5,181.0,4.1,25.0,954.5,633.78,474.78
2016,8,6,12,30,824.0,181.0,4.2,25.0,954.0,682.4,512.71
2016,8,6,12,45,821.5,180.5,4.3,25.0,945.5,726.85,546.92
2016,8,6,13,0,819.0,180.0,4.4,25.0,937.0,769.03,578.93
2016,8,6,13,15,815.5,178.5,4.45,25.0,921.0,807.08,607.41
2016,8,6,13,30,812.0,177.0,4.5,25.0,905.0,842.27,633.59
2016,8,6,13,45,805.0,175.5,4.55,25.0,881.0,871.46,654.63
2016,8,6,14,0,798.0,174.0,4.6,25.0,857.0,897.26,673.3
2016,8,6,14,15,789.5,171.5,4.6,25.0,827.0,917.27,687.77
2016,8,6,14,30,781.0,169.0,4.6,25.0,797.0,933.63,699.9
2016,8,6,14,45,776.0,162.5,4.65,25.0,762.0,945.81,709.74
2016,8,6,15,0,771.0,156.0,4.7,25.0,727.0,963.2,723.36
2016,8,6,15,15,756.0,152.0,4.65,24.5,685.0,961.04,724.46
2016,8,6,15,30,741.0,148.0,4.6,24.0,643.0,955.11,723.28
2016,8,6,15,45,725.5,141.5,4.6,23.5,597.5,942.13,717.8
2016,8,6,16,0,710.0,135.0,4.6,23.0,552.0,925.6,709.95
2016,8,6,16,15,685.0,129.5,4.55,22.5,502.0,897.17,693.36
2016,8,6,16,30,660.0,124.0,4.5,22.0,452.0,865.6,674.43
2016,8,6,16,45,628.5,116.0,4.45,22.0,401.0,821.68,644.96
2016,8,6,17,0,597.0,108.0,4.4,22.0,350.0,775.32,613.18
2016,8,6,17,15,552.0,99.5,4.3,21.0,298.0,713.03,570.77
2016,8,6,17,30,507.0,91.0,4.2,20.0,246.0,642.74,520.47
2016,8,6,17,45,453.5,78.5,4.1,19.5,197.0,568.35,463.54
2016,8,6,18,0,400.0,66.0,4.0,19.0,148.0,495.19,404.61
2016,8,6,18,15,312.0,51.0,3.8,18.5,103.5,389.77,316.64
2016,8,6,18,30,224.0,36.0,3.6,18.0,59.0,289.93,225.21
2016,8,6,18,45,112.0,18.0,3.45,17.5,29.5,145.67,7.13
2016,8,6,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,5.5,2.4,13.0,5.5,0.0,0.0
2016,8,7,5,30,0.0,11.0,2.5,13.0,11.0,8.65,0.0
2016,8,7,5,45,154.5,27.0,2.7,13.5,47.0,20.43,8.91
2016,8,7,6,0,309.0,43.0,2.9,14.0,83.0,32.76,22.66
2016,8,7,6,15,393.5,55.5,2.9,14.5,130.0,44.93,34.03
2016,8,7,6,30,478.0,68.0,2.9,15.0,177.0,54.58,42.92
2016,8,7,6,45,550.0,74.0,2.95,15.5,230.5,58.95,46.87
2016,8,7,7,0,622.0,80.0,3.0,16.0,284.0,63.46,50.76
2016,8,7,7,15,417.0,125.0,3.0,16.5,272.5,87.8,71.88
2016,8,7,7,30,212.0,170.0,3.0,17.0,261.0,116.24,96.14
2016,8,7,7,45,493.0,134.0,3.0,18.0,380.5,93.16,75.53
2016,8,7,8,0,774.0,98.0,3.0,19.0,500.0,81.61,65.08
2016,8,7,8,15,795.5,102.0,3.0,19.5,550.5,83.94,66.72
2016,8,7,8,30,817.0,106.0,3.0,20.0,601.0,86.15,68.24
2016,8,7,8,45,831.0,110.0,3.0,21.0,647.0,88.05,69.35
2016,8,7,9,0,845.0,114.0,3.0,22.0,693.0,89.8,70.33
2016,8,7,9,15,857.5,116.5,3.05,22.5,735.0,90.46,70.56
2016,8,7,9,30,870.0,119.0,3.1,23.0,777.0,100.82,78.85
2016,8,7,9,45,849.0,138.0,3.15,23.5,804.5,99.52,77.44
2016,8,7,10,0,828.0,157.0,3.2,24.0,832.0,145.19,88.18
2016,8,7,10,15,836.0,159.0,3.25,24.5,861.5,201.33,118.56
2016,8,7,10,30,844.0,161.0,3.3,25.0,891.0,258.62,160.41
2016,8,7,10,45,818.5,181.5,3.35,25.5,904.0,319.47,210.95
2016,8,7,11,0,793.0,202.0,3.4,26.0,917.0,377.6,260.47
2016,8,7,11,15,797.0,203.0,3.4,26.0,931.5,431.71,306.42
2016,8,7,11,30,801.0,204.0,3.4,26.0,946.0,485.81,351.66
2016,8,7,11,45,774.5,222.0,3.45,26.5,944.0,536.93,393.09
2016,8,7,12,0,748.0,240.0,3.5,27.0,942.0,586.12,431.54
2016,8,7,12,15,748.0,240.0,3.55,27.0,941.0,634.95,469.5
2016,8,7,12,30,748.0,240.0,3.6,27.0,940.0,682.41,505.61
2016,8,7,12,45,772.5,222.0,3.7,27.5,939.5,730.84,541.22
2016,8,7,13,0,797.0,204.0,3.8,28.0,939.0,771.77,571.23
2016,8,7,13,15,792.5,202.5,3.85,28.0,922.5,808.76,598.4
2016,8,7,13,30,788.0,201.0,3.9,28.0,906.0,842.83,623.25
2016,8,7,13,45,748.0,217.5,3.95,28.0,872.0,869.21,641.62
2016,8,7,14,0,708.0,234.0,4.0,28.0,838.0,882.2,651.03
2016,8,7,14,15,697.5,230.0,4.0,27.5,807.5,898.23,664.43
2016,8,7,14,30,687.0,226.0,4.0,27.0,777.0,910.55,675.37
2016,8,7,14,45,667.5,223.5,4.05,27.0,738.5,911.91,677.8
2016,8,7,15,0,648.0,221.0,4.1,27.0,700.0,909.25,677.65
2016,8,7,15,15,630.5,214.5,4.1,26.5,657.5,900.83,674.92
2016,8,7,15,30,613.0,208.0,4.1,26.0,615.0,888.63,669.71
2016,8,7,15,45,600.5,196.0,4.1,26.0,571.0,864.85,655.34
2016,8,7,16,0,588.0,184.0,4.1,26.0,527.0,845.72,644.14
2016,8,7,16,15,560.0,174.0,4.05,25.5,477.5,810.2,622.35
2016,8,7,16,30,532.0,164.0,4.0,25.0,428.0,772.17,598.53
2016,8,7,16,45,513.0,148.5,4.0,24.5,380.0,734.35,574.57
2016,8,7,17,0,494.0,133.0,4.0,24.0,332.0,694.34,548.35
2016,8,7,17,15,449.0,120.0,3.8,23.0,280.5,630.26,503.56
2016,8,7,17,30,404.0,107.0,3.6,22.0,229.0,565.87,456.83
2016,8,7,17,45,363.5,89.0,3.45,21.5,183.0,499.22,405.43
2016,8,7,18,0,323.0,71.0,3.3,21.0,137.0,432.94,351.74
2016,8,7,18,15,244.0,53.0,3.1,20.0,94.0,333.78,268.98
2016,8,7,18,30,165.0,35.0,2.9,19.0,51.0,238.99,182.38
2016,8,7,18,45,82.5,17.5,2.7,18.5,25.5,119.7,0.0
2016,8,7,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,5.0,1.45,13.5,5.0,0.0,0.0
2016,8,8,5,30,0.0,10.0,1.7,14.0,10.0,7.87,0.0
2016,8,8,5,45,124.0,27.5,1.95,14.5,43.0,20.69,8.48
2016,8,8,6,0,248.0,45.0,2.2,15.0,76.0,33.84,23.43
2016,8,8,6,15,329.0,59.5,2.15,15.5,121.0,44.62,33.6
2016,8,8,6,30,410.0,74.0,2.1,16.0,166.0,55.33,43.38
2016,8,8,6,45,485.0,81.0,2.1,17.0,218.5,63.66,50.72
2016,8,8,7,0,560.0,88.0,2.1,18.0,271.0,68.6,54.84
2016,8,8,7,15,601.5,95.5,2.05,18.5,323.5,73.46,58.83
2016,8,8,7,30,643.0,103.0,2.0,19.0,376.0,78.21,62.63
2016,8,8,7,45,677.0,108.0,2.0,20.0,428.0,80.99,64.53
2016,8,8,8,0,711.0,113.0,2.0,21.0,480.0,83.72,66.35
2016,8,8,8,15,734.0,117.5,2.0,21.5,530.0,85.81,67.74
2016,8,8,8,30,757.0,122.0,2.0,22.0,580.0,87.79,69.03
2016,8,8,8,45,768.0,129.0,2.05,23.0,624.0,98.59,77.55
2016,8,8,9,0,779.0,136.0,2.1,24.0,668.0,101.62,79.51
2016,8,8,9,15,793.0,139.5,2.2,24.5,709.5,102.34,79.74
2016,8,8,9,30,807.0,143.0,2.3,25.0,751.0,102.95,79.9
2016,8,8,9,45,781.0,165.0,2.4,25.5,776.5,112.69,87.53
2016,8,8,10,0,755.0,187.0,2.5,26.0,802.0,146.48,90.57
2016,8,8,10,15,764.0,189.5,2.65,26.0,831.0,200.33,119.9
2016,8,8,10,30,773.0,192.0,2.8,26.0,860.0,255.56,160.13
2016,8,8,10,45,726.0,226.5,2.95,26.5,866.5,316.4,210.74
2016,8,8,11,0,679.0,261.0,3.1,27.0,873.0,372.85,258.65
2016,8,8,11,15,683.5,263.0,3.2,27.0,887.5,423.96,301.32
2016,8,8,11,30,688.0,265.0,3.3,27.0,902.0,475.39,343.7
2016,8,8,11,45,648.5,292.0,3.45,27.0,896.0,521.95,381.95
2016,8,8,12,0,609.0,319.0,3.6,27.0,890.0,564.4,415.93
2016,8,8,12,15,609.0,319.0,3.7,27.0,889.0,607.95,449.82
2016,8,8,12,30,609.0,319.0,3.8,27.0,888.0,650.45,482.28
2016,8,8,12,45,577.5,335.0,3.95,27.0,870.5,685.03,508.26
2016,8,8,13,0,546.0,351.0,4.1,27.0,853.0,712.43,528.76
2016,8,8,13,15,540.5,347.5,4.2,27.0,837.0,740.36,549.79
2016,8,8,13,30,535.0,344.0,4.3,27.0,821.0,765.72,568.83
2016,8,8,13,45,517.0,344.0,4.45,27.0,795.0,780.79,580.6
2016,8,8,14,0,499.0,344.0,4.6,27.0,769.0,792.45,590.16
2016,8,8,14,15,488.0,336.5,4.65,26.5,740.0,800.38,598.23
2016,8,8,14,30,477.0,329.0,4.7,26.0,711.0,805.15,604.2
2016,8,8,14,45,481.0,311.0,4.8,25.5,680.5,811.29,612.03
2016,8,8,15,0,485.0,293.0,4.9,25.0,650.0,814.55,617.98
2016,8,8,15,15,467.0,282.0,4.9,24.5,609.5,800.03,610.41
2016,8,8,15,30,449.0,271.0,4.9,24.0,569.0,782.41,600.71
2016,8,8,15,45,469.0,243.0,4.95,24.0,534.5,782.76,604.18
2016,8,8,16,0,489.0,215.0,5.0,24.0,500.0,779.83,605.35
2016,8,8,16,15,461.5,202.5,4.95,23.5,452.0,742.57,581.03
2016,8,8,16,30,434.0,190.0,4.9,23.0,404.0,703.01,554.79
2016,8,8,16,45,450.0,163.5,4.85,22.5,363.0,689.04,548.43
2016,8,8,17,0,466.0,137.0,4.8,22.0,322.0,671.52,538.81
2016,8,8,17,15,421.0,123.0,4.6,21.0,271.5,606.73,491.99
2016,8,8,17,30,376.0,109.0,4.4,20.0,221.0,541.69,443.15
2016,8,8,17,45,356.0,88.5,4.2,19.5,178.0,491.65,403.9
2016,8,8,18,0,336.0,68.0,4.0,19.0,135.0,440.52,361.26
2016,8,8,18,15,253.5,51.0,3.75,18.5,92.5,339.33,275.29
2016,8,8,18,30,171.0,34.0,3.5,18.0,50.0,243.16,184.61
2016,8,8,18,45,85.5,17.0,3.25,17.5,25.0,120.11,0.0
2016,8,8,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,13.0,4.0,2.5,13.5,4.0,0.0,0.0
2016,8,9,5,30,26.0,8.0,2.6,14.0,8.0,6.29,0.0
2016,8,9,5,45,126.0,26.5,2.75,14.5,40.5,19.97,7.33
2016,8,9,6,0,226.0,45.0,2.9,15.0,73.0,33.71,23.25
2016,8,9,6,15,113.0,57.5,2.9,15.0,71.5,41.98,31.31
2016,8,9,6,30,0.0,70.0,2.9,15.0,70.0,51.62,40.26
2016,8,9,6,45,4.5,90.5,2.9,15.5,92.0,66.14,53.22
2016,8,9,7,0,9.0,111.0,2.9,16.0,114.0,80.56,65.82
2016,8,9,7,15,33.5,138.5,2.85,16.5,152.5,96.71,79.65
2016,8,9,7,30,58.0,166.0,2.8,17.0,191.0,114.13,94.31
2016,8,9,7,45,94.0,193.5,2.75,17.5,239.5,131.4,108.59
2016,8,9,8,0,130.0,221.0,2.7,18.0,288.0,143.43,118.18
2016,8,9,8,15,189.5,240.5,2.65,18.5,349.0,155.5,127.68
2016,8,9,8,30,249.0,260.0,2.6,19.0,410.0,159.84,130.61
2016,8,9,8,45,278.5,277.0,2.55,19.5,457.0,167.98,136.71
2016,8,9,9,0,308.0,294.0,2.5,20.0,504.0,175.77,142.46
2016,8,9,9,15,303.0,318.5,2.5,20.5,535.5,185.64,149.91
2016,8,9,9,30,298.0,343.0,2.5,21.0,567.0,194.84,156.75
2016,8,9,9,45,287.5,363.5,2.5,21.5,588.0,201.46,161.48
2016,8,9,10,0,277.0,384.0,2.5,22.0,609.0,226.01,165.77
2016,8,9,10,15,507.5,299.5,2.55,22.5,730.0,228.97,153.86
2016,8,9,10,30,738.0,215.0,2.6,23.0,851.0,261.05,167.48
2016,8,9,10,45,701.0,244.5,2.65,23.5,861.0,320.01,216.52
2016,8,9,11,0,664.0,274.0,2.7,24.0,871.0,375.51,263.56
2016,8,9,11,15,668.5,276.0,2.75,24.0,885.0,426.03,305.95
2016,8,9,11,30,673.0,278.0,2.8,24.0,899.0,476.93,348.04
2016,8,9,11,45,636.5,303.5,2.9,24.5,894.5,523.37,385.52
2016,8,9,12,0,600.0,329.0,3.0,25.0,890.0,570.79,422.14
2016,8,9,12,15,599.5,328.5,3.05,25.0,889.0,613.05,454.94
2016,8,9,12,30,599.0,328.0,3.1,25.0,888.0,654.08,486.2
2016,8,9,12,45,620.5,311.0,3.2,25.0,885.5,693.7,516.57
2016,8,9,13,0,642.0,294.0,3.3,25.0,883.0,736.51,548.77
2016,8,9,13,15,637.0,291.0,3.35,25.0,867.0,768.67,572.57
2016,8,9,13,30,632.0,288.0,3.4,25.0,851.0,798.01,594.23
2016,8,9,13,45,582.5,308.0,3.45,25.0,816.0,804.94,599.36
2016,8,9,14,0,533.0,328.0,3.5,25.0,781.0,808.29,601.98
2016,8,9,14,15,522.0,321.0,3.5,24.5,751.5,817.33,610.57
2016,8,9,14,30,511.0,314.0,3.5,24.0,722.0,823.13,616.97
2016,8,9,14,45,476.5,314.5,3.55,24.0,681.0,810.33,609.07
2016,8,9,15,0,442.0,315.0,3.6,24.0,640.0,793.73,598.61
2016,8,9,15,15,425.0,302.0,3.55,23.5,599.5,758.03,576.55
2016,8,9,15,30,408.0,289.0,3.5,23.0,559.0,739.36,565.97
2016,8,9,15,45,385.0,274.5,3.5,23.0,514.0,710.53,546.99
2016,8,9,16,0,362.0,260.0,3.5,23.0,469.0,679.55,526.35
2016,8,9,16,15,337.5,240.5,3.5,22.5,422.0,639.05,499.59
2016,8,9,16,30,313.0,221.0,3.5,22.0,375.0,596.8,471.02
2016,8,9,16,45,288.0,198.5,3.5,22.0,327.5,548.65,436.56
2016,8,9,17,0,263.0,176.0,3.5,22.0,280.0,499.25,400.38
2016,8,9,17,15,230.0,150.5,3.4,21.0,232.0,436.66,354.07
2016,8,9,17,30,197.0,125.0,3.3,20.0,184.0,373.3,305.44
2016,8,9,17,45,164.0,98.0,3.25,19.5,140.5,287.38,236.61
2016,8,9,18,0,131.0,71.0,3.2,19.0,97.0,220.21,180.54
2016,8,9,18,15,91.0,46.5,3.05,18.5,62.0,149.65,119.86
2016,8,9,18,30,51.0,22.0,2.9,18.0,27.0,92.04,66.16
2016,8,9,18,45,25.5,11.0,2.8,17.5,13.5,29.23,0.0
2016,8,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,1.0,1.25,14.0,1.0,0.0,0.0
2016,8,10,5,30,0.0,2.0,1.4,14.0,2.0,1.57,0.0
2016,8,10,5,45,0.0,15.5,1.55,14.5,15.5,11.81,1.58
2016,8,10,6,0,0.0,29.0,1.7,15.0,29.0,22.16,13.34
2016,8,10,6,15,0.0,49.0,1.7,15.5,49.0,36.63,26.57
2016,8,10,6,30,0.0,69.0,1.7,16.0,69.0,50.91,39.48
