Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,6,45,5.5,90.0,1.7,16.5,92.0,65.77,52.68
2016,8,10,7,0,11.0,111.0,1.7,17.0,115.0,80.52,65.5
2016,8,10,7,15,42.0,139.5,1.65,17.5,157.0,97.33,79.82
2016,8,10,7,30,73.0,168.0,1.6,18.0,199.0,115.39,94.92
2016,8,10,7,45,333.0,157.0,1.55,19.0,324.5,107.82,87.72
2016,8,10,8,0,593.0,146.0,1.5,20.0,450.0,103.28,83.22
2016,8,10,8,15,619.5,153.5,1.45,20.5,499.0,106.38,85.37
2016,8,10,8,30,646.0,161.0,1.4,21.0,548.0,109.31,87.35
2016,8,10,8,45,666.5,166.5,1.4,21.5,593.5,110.65,88.02
2016,8,10,9,0,687.0,172.0,1.4,22.0,639.0,111.87,88.61
2016,8,10,9,15,703.5,177.0,1.4,22.5,680.5,112.56,88.77
2016,8,10,9,30,720.0,182.0,1.4,23.0,722.0,113.14,88.86
2016,8,10,9,45,788.0,156.0,1.4,23.5,773.0,108.02,84.29
2016,8,10,10,0,856.0,130.0,1.4,24.0,824.0,138.4,83.28
2016,8,10,10,15,864.0,131.5,1.4,24.5,853.5,194.62,112.14
2016,8,10,10,30,872.0,133.0,1.4,25.0,883.0,251.74,152.99
2016,8,10,10,45,864.0,142.0,1.4,25.5,901.0,309.63,200.07
2016,8,10,11,0,856.0,151.0,1.4,26.0,919.0,363.93,245.91
2016,8,10,11,15,860.0,152.0,1.5,26.0,934.0,421.76,294.55
2016,8,10,11,30,864.0,153.0,1.6,26.0,949.0,476.9,340.47
2016,8,10,11,45,851.0,162.5,1.7,26.5,951.5,532.08,384.61
2016,8,10,12,0,838.0,172.0,1.8,27.0,954.0,584.15,425.03
2016,8,10,12,15,837.5,172.0,1.95,27.0,953.0,634.35,464.11
2016,8,10,12,30,837.0,172.0,2.1,27.0,952.0,682.94,501.2
2016,8,10,12,45,837.5,170.0,2.25,27.0,943.5,728.76,535.71
2016,8,10,13,0,838.0,168.0,2.4,27.0,935.0,772.43,568.18
2016,8,10,13,15,833.5,166.5,2.55,27.0,918.0,810.25,596.25
2016,8,10,13,30,829.0,165.0,2.7,27.0,901.0,845.08,621.79
2016,8,10,13,45,810.5,169.5,2.85,27.0,873.0,870.31,639.99
2016,8,10,14,0,792.0,174.0,3.0,27.0,845.0,891.53,655.7
2016,8,10,14,15,782.5,171.5,3.15,26.5,814.0,910.46,671.38
2016,8,10,14,30,773.0,169.0,3.3,26.0,783.0,925.68,684.81
2016,8,10,14,45,758.0,166.5,3.45,26.0,745.0,941.21,697.32
2016,8,10,15,0,743.0,164.0,3.6,26.0,707.0,944.19,701.59
2016,8,10,15,15,726.5,159.5,3.65,25.5,664.5,939.66,701.82
2016,8,10,15,30,710.0,155.0,3.7,25.0,622.0,931.36,699.71
2016,8,10,15,45,691.0,148.5,3.8,24.5,575.5,914.63,692.23
2016,8,10,16,0,672.0,142.0,3.9,24.0,529.0,894.38,682.34
2016,8,10,16,15,644.0,135.5,3.9,23.5,479.0,861.63,663.07
2016,8,10,16,30,616.0,129.0,3.9,23.0,429.0,825.82,641.39
2016,8,10,16,45,581.5,120.5,3.95,23.0,378.0,778.45,609.9
2016,8,10,17,0,547.0,112.0,4.0,23.0,327.0,728.77,575.95
2016,8,10,17,15,499.0,102.0,3.85,22.0,275.5,655.11,524.36
2016,8,10,17,30,451.0,92.0,3.7,21.0,224.0,590.57,477.64
2016,8,10,17,45,385.5,78.5,3.6,20.5,175.0,505.2,411.48
2016,8,10,18,0,320.0,65.0,3.5,20.0,126.0,421.95,343.9
2016,8,10,18,15,235.5,47.5,3.35,19.0,85.0,318.7,256.9
2016,8,10,18,30,151.0,30.0,3.2,18.0,44.0,220.24,161.55
2016,8,10,18,45,75.5,15.0,3.05,17.5,22.0,72.63,0.0
2016,8,10,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,45,98.5,20.0,1.35,14.5,31.5,15.15,2.92
2016,8,11,6,0,197.0,40.0,1.6,15.0,63.0,30.02,19.98
2016,8,11,6,15,274.5,57.0,1.6,15.5,107.0,42.48,31.65
2016,8,11,6,30,352.0,74.0,1.6,16.0,151.0,54.78,42.86
2016,8,11,6,45,421.5,85.0,1.6,17.0,202.0,62.82,49.97
2016,8,11,7,0,491.0,96.0,1.6,18.0,253.0,70.8,56.76
2016,8,11,7,15,535.0,105.5,1.6,18.5,305.0,79.94,64.47
2016,8,11,7,30,579.0,115.0,1.6,19.0,357.0,85.77,69.16
2016,8,11,7,45,623.0,119.0,1.6,19.5,410.5,87.62,70.35
2016,8,11,8,0,667.0,123.0,1.6,20.0,464.0,89.52,71.57
2016,8,11,8,15,692.0,129.0,1.6,20.5,514.0,92.3,73.52
2016,8,11,8,30,717.0,135.0,1.6,21.0,564.0,94.93,75.33
2016,8,11,8,45,743.5,136.5,1.65,22.0,612.0,94.77,74.66
2016,8,11,9,0,770.0,138.0,1.7,23.0,660.0,102.89,80.89
2016,8,11,9,15,784.5,141.5,1.7,23.5,701.5,103.59,81.08
2016,8,11,9,30,799.0,145.0,1.7,24.0,743.0,104.19,81.22
2016,8,11,9,45,829.5,138.0,1.75,24.5,784.5,99.28,76.86
2016,8,11,10,0,860.0,131.0,1.8,25.0,826.0,129.01,76.04
2016,8,11,10,15,867.5,132.5,1.8,25.5,855.5,194.69,111.91
2016,8,11,10,30,875.0,134.0,1.8,26.0,885.0,252.04,152.77
2016,8,11,10,45,870.5,141.5,1.8,26.5,904.5,310.29,199.97
2016,8,11,11,0,866.0,149.0,1.8,27.0,924.0,367.76,248.11
2016,8,11,11,15,869.5,150.0,1.8,27.0,939.0,423.61,295.2
2016,8,11,11,30,873.0,151.0,1.8,27.0,954.0,479.1,341.18
2016,8,11,11,45,863.5,158.5,1.85,27.0,957.5,534.95,386.34
2016,8,11,12,0,854.0,166.0,1.9,27.0,961.0,588.13,428.24
2016,8,11,12,15,853.5,166.0,1.9,27.0,960.0,639.04,467.14
2016,8,11,12,30,853.0,166.0,1.9,27.0,959.0,688.31,503.8
2016,8,11,12,45,853.0,164.0,1.95,27.5,950.5,734.39,536.69
2016,8,11,13,0,853.0,162.0,2.0,28.0,942.0,778.22,567.27
2016,8,11,13,15,849.0,160.5,2.05,27.5,925.0,816.91,596.12
2016,8,11,13,30,845.0,159.0,2.1,27.0,908.0,852.6,622.26
2016,8,11,13,45,824.0,165.5,2.2,27.0,879.0,878.04,640.15
2016,8,11,14,0,803.0,172.0,2.3,27.0,850.0,899.3,655.5
2016,8,11,14,15,793.5,169.0,2.35,27.0,819.0,918.06,668.94
2016,8,11,14,30,784.0,166.0,2.4,27.0,788.0,933.04,680.09
2016,8,11,14,45,763.5,166.5,2.45,27.0,748.5,946.4,690.38
2016,8,11,15,0,743.0,167.0,2.5,27.0,709.0,947.34,692.75
2016,8,11,15,15,726.0,162.5,2.6,26.5,666.0,942.35,693.33
2016,8,11,15,30,709.0,158.0,2.7,26.0,623.0,933.55,691.54
2016,8,11,15,45,685.0,153.5,2.8,26.0,575.0,913.98,681.28
2016,8,11,16,0,661.0,149.0,2.9,26.0,527.0,890.83,668.62
2016,8,11,16,15,632.5,142.0,2.95,25.5,477.0,856.95,649.43
2016,8,11,16,30,604.0,135.0,3.0,25.0,427.0,819.96,627.76
2016,8,11,16,45,565.5,126.5,3.15,24.5,375.0,768.48,595.73
2016,8,11,17,0,527.0,118.0,3.3,24.0,323.0,707.57,555.69
2016,8,11,17,15,478.5,107.0,3.2,23.0,271.5,641.89,510.49
2016,8,11,17,30,430.0,96.0,3.1,22.0,220.0,576.1,463.14
2016,8,11,17,45,360.0,82.0,3.05,21.5,171.0,486.63,394.25
2016,8,11,18,0,290.0,68.0,3.0,21.0,122.0,399.64,323.64
2016,8,11,18,15,209.0,49.0,2.9,20.0,81.5,298.74,238.74
2016,8,11,18,30,128.0,30.0,2.8,19.0,41.0,200.66,142.53
2016,8,11,18,45,64.0,15.0,2.7,18.5,20.5,63.3,0.0
2016,8,11,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,5,45,135.0,18.5,1.0,16.5,34.0,14.15,1.49
2016,8,12,6,0,270.0,37.0,1.1,17.0,68.0,28.24,18.23
2016,8,12,6,15,357.5,50.0,1.05,17.5,113.5,40.41,29.57
2016,8,12,6,30,445.0,63.0,1.0,18.0,159.0,50.54,38.81
2016,8,12,6,45,507.5,72.0,1.0,18.5,210.0,57.16,44.72
2016,8,12,7,0,570.0,81.0,1.0,19.0,261.0,63.7,50.36
2016,8,12,7,15,612.5,88.0,0.9,19.5,313.5,68.41,54.24
2016,8,12,7,30,655.0,95.0,0.8,20.0,366.0,73.04,57.93
2016,8,12,7,45,687.0,100.0,0.75,21.0,418.5,76.01,60.0
2016,8,12,8,0,719.0,105.0,0.7,22.0,471.0,78.91,61.98
2016,8,12,8,15,742.5,109.5,0.65,22.5,520.5,81.21,63.55
2016,8,12,8,30,766.0,114.0,0.6,23.0,570.0,90.43,70.88
2016,8,12,8,45,784.0,117.0,0.55,24.0,616.5,91.54,71.25
2016,8,12,9,0,802.0,120.0,0.5,25.0,663.0,92.57,71.58
2016,8,12,9,15,815.5,123.0,0.5,25.5,704.0,93.39,71.91
2016,8,12,9,30,829.0,126.0,0.5,26.0,745.0,94.12,72.18
2016,8,12,9,45,843.5,126.0,0.5,26.5,782.0,93.11,71.06
2016,8,12,10,0,858.0,126.0,0.5,27.0,819.0,134.62,79.95
2016,8,12,10,15,865.5,128.0,0.6,27.0,848.0,191.25,108.16
2016,8,12,10,30,873.0,130.0,0.7,27.0,877.0,248.74,148.69
2016,8,12,10,45,873.5,134.0,0.8,27.5,898.0,306.27,194.51
2016,8,12,11,0,874.0,138.0,0.9,28.0,919.0,363.52,241.81
2016,8,12,11,15,877.5,139.0,1.0,28.0,933.5,419.69,288.71
2016,8,12,11,30,881.0,140.0,1.1,28.0,948.0,475.47,334.59
2016,8,12,11,45,875.5,144.5,1.2,28.5,952.5,528.56,376.78
2016,8,12,12,0,870.0,149.0,1.3,29.0,957.0,580.06,416.47
2016,8,12,12,15,870.0,149.0,1.45,29.0,956.0,630.05,455.13
2016,8,12,12,30,870.0,149.0,1.6,29.0,955.0,678.45,491.83
2016,8,12,12,45,867.0,149.0,1.8,29.0,946.0,722.98,525.53
2016,8,12,13,0,864.0,149.0,2.0,29.0,937.0,765.18,557.12
2016,8,12,13,15,860.0,148.0,2.1,28.5,920.0,803.28,586.0
2016,8,12,13,30,856.0,147.0,2.2,28.0,903.0,850.49,619.44
2016,8,12,13,45,842.5,149.5,2.35,28.0,876.5,878.81,639.49
2016,8,12,14,0,829.0,152.0,2.5,28.0,850.0,903.4,657.35
2016,8,12,14,15,820.0,150.0,2.6,28.0,819.0,923.89,672.29
2016,8,12,14,30,811.0,148.0,2.7,28.0,788.0,940.66,684.98
2016,8,12,14,45,795.5,146.5,2.85,28.0,750.0,947.93,692.07
2016,8,12,15,0,780.0,145.0,3.0,28.0,712.0,951.21,696.77
2016,8,12,15,15,764.5,141.5,3.05,27.5,669.0,956.79,703.82
2016,8,12,15,30,749.0,138.0,3.1,27.0,626.0,950.8,703.4
2016,8,12,15,45,726.5,134.0,3.15,27.0,578.5,933.47,694.22
2016,8,12,16,0,704.0,130.0,3.2,27.0,531.0,912.57,682.75
2016,8,12,16,15,677.5,124.0,3.2,26.5,481.0,881.85,665.55
2016,8,12,16,30,651.0,118.0,3.2,26.0,431.0,848.05,645.99
2016,8,12,16,45,613.0,111.5,3.25,26.0,378.5,799.27,614.49
2016,8,12,17,0,575.0,105.0,3.3,26.0,326.0,748.16,580.52
2016,8,12,17,15,526.5,95.5,3.15,25.0,274.5,681.5,535.3
2016,8,12,17,30,478.0,86.0,3.0,24.0,223.0,607.84,482.82
2016,8,12,17,45,409.0,73.5,2.9,23.5,173.5,519.92,416.03
2016,8,12,18,0,340.0,61.0,2.8,23.0,124.0,434.39,347.74
2016,8,12,18,15,248.5,44.5,2.65,22.0,82.5,326.07,258.04
2016,8,12,18,30,157.0,28.0,2.5,21.0,41.0,219.08,150.08
2016,8,12,18,45,78.5,14.0,2.35,20.5,20.5,74.1,0.0
2016,8,12,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,13,5,45,133.5,18.5,0.35,19.5,33.0,14.14,0.45
2016,8,13,6,0,267.0,37.0,0.4,20.0,66.0,28.21,17.9
2016,8,13,6,15,356.0,49.0,0.45,20.5,111.0,39.63,28.51
2016,8,13,6,30,445.0,61.0,0.5,21.0,156.0,49.0,36.98
2016,8,13,6,45,507.0,70.0,0.55,21.5,207.0,55.65,42.86
2016,8,13,7,0,569.0,79.0,0.6,22.0,258.0,62.24,48.47
2016,8,13,7,15,611.5,85.5,0.7,23.0,310.0,66.64,51.93
2016,8,13,7,30,654.0,92.0,0.8,24.0,362.0,70.98,55.23
2016,8,13,7,45,688.5,96.5,0.95,25.0,414.5,73.73,57.11
2016,8,13,8,0,723.0,101.0,1.1,26.0,467.0,76.45,58.93
2016,8,13,8,15,746.5,105.0,1.15,26.5,517.0,85.11,65.78
2016,8,13,8,30,770.0,109.0,1.2,27.0,567.0,87.24,67.16
2016,8,13,8,45,787.5,112.5,1.3,28.0,613.0,88.79,67.94
2016,8,13,9,0,805.0,116.0,1.4,29.0,659.0,90.24,68.64
2016,8,13,9,15,818.5,119.0,1.4,29.5,700.0,91.16,69.05
2016,8,13,9,30,832.0,122.0,1.4,30.0,741.0,91.98,69.4
2016,8,13,9,45,843.0,123.5,1.45,30.5,777.0,91.79,68.96
2016,8,13,10,0,854.0,125.0,1.5,31.0,813.0,132.9,78.12
2016,8,13,10,15,862.0,126.5,1.5,31.0,842.5,189.15,105.61
2016,8,13,10,30,870.0,128.0,1.5,31.0,872.0,246.32,145.46
2016,8,13,10,45,858.5,139.5,1.5,31.5,889.0,304.84,191.99
2016,8,13,11,0,847.0,151.0,1.5,32.0,906.0,359.36,237.07
2016,8,13,11,15,851.0,151.5,1.55,32.0,921.0,415.83,283.56
2016,8,13,11,30,855.0,152.0,1.6,32.0,936.0,471.16,328.47
2016,8,13,11,45,837.5,164.5,1.65,32.5,937.0,525.87,371.09
2016,8,13,12,0,820.0,177.0,1.7,33.0,938.0,577.19,409.79
2016,8,13,12,15,820.0,177.0,1.8,33.0,936.5,627.01,447.4
2016,8,13,12,30,820.0,177.0,1.9,33.0,935.0,675.29,483.07
2016,8,13,12,45,820.5,174.5,2.05,33.0,927.0,720.13,516.07
2016,8,13,13,0,821.0,172.0,2.2,33.0,919.0,762.8,547.11
2016,8,13,13,15,817.0,170.5,2.35,32.5,902.5,800.45,575.56
2016,8,13,13,30,813.0,169.0,2.5,32.0,886.0,835.18,601.94
2016,8,13,13,45,786.0,178.5,2.65,32.0,856.0,857.14,617.68
2016,8,13,14,0,759.0,188.0,2.8,32.0,826.0,883.44,636.45
2016,8,13,14,15,749.0,185.0,2.9,31.5,795.0,901.39,650.84
2016,8,13,14,30,739.0,182.0,3.0,31.0,764.0,915.65,663.1
2016,8,13,14,45,718.0,182.0,3.1,31.0,725.0,918.79,666.97
2016,8,13,15,0,697.0,182.0,3.2,31.0,686.0,917.91,668.44
2016,8,13,15,15,679.5,176.5,3.3,30.5,643.5,910.82,667.32
2016,8,13,15,30,662.0,171.0,3.4,30.0,601.0,899.97,663.84
2016,8,13,15,45,638.5,165.0,3.5,30.0,554.5,878.88,652.21
2016,8,13,16,0,615.0,159.0,3.6,30.0,508.0,854.27,638.19
2016,8,13,16,15,586.5,150.5,3.65,29.5,458.5,818.64,617.44
2016,8,13,16,30,558.0,142.0,3.7,29.0,409.0,771.13,587.96
2016,8,13,16,45,523.5,131.5,3.8,28.5,358.5,723.19,557.63
2016,8,13,17,0,489.0,121.0,3.9,28.0,308.0,673.67,525.1
2016,8,13,17,15,441.0,108.5,3.75,27.0,257.5,607.26,478.98
2016,8,13,17,30,393.0,96.0,3.6,26.0,207.0,540.79,430.82
2016,8,13,17,45,336.0,79.5,3.5,25.0,160.5,460.94,369.92
2016,8,13,18,0,279.0,63.0,3.4,24.0,114.0,382.7,306.75
2016,8,13,18,15,198.0,44.0,3.2,23.5,74.5,281.78,221.36
2016,8,13,18,30,117.0,25.0,3.0,23.0,35.0,177.12,114.59
2016,8,13,18,45,58.5,12.5,2.85,22.5,17.5,56.78,0.0
2016,8,13,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,14,5,45,98.0,18.5,0.35,20.5,29.0,14.04,0.0
2016,8,14,6,0,196.0,37.0,0.4,21.0,58.0,27.86,17.43
2016,8,14,6,15,276.5,53.0,0.45,21.5,101.5,39.71,28.41
2016,8,14,6,30,357.0,69.0,0.5,22.0,145.0,51.42,38.88
2016,8,14,6,45,410.5,82.5,0.6,22.5,193.5,61.04,47.29
2016,8,14,7,0,464.0,96.0,0.7,23.0,242.0,70.46,55.29
2016,8,14,7,15,508.5,106.5,0.65,23.5,293.0,77.63,61.16
2016,8,14,7,30,553.0,117.0,0.6,24.0,344.0,87.01,68.75
2016,8,14,7,45,581.0,127.0,0.6,25.0,394.0,92.61,72.88
2016,8,14,8,0,609.0,137.0,0.6,26.0,444.0,97.92,76.69
2016,8,14,8,15,635.0,143.5,0.65,26.5,493.0,100.62,78.47
2016,8,14,8,30,661.0,150.0,0.7,27.0,542.0,103.17,80.14
2016,8,14,8,45,673.5,159.0,0.8,27.5,585.5,106.73,82.64
2016,8,14,9,0,686.0,168.0,0.9,28.0,629.0,110.0,84.89
2016,8,14,9,15,702.0,172.5,1.0,28.5,670.0,110.51,84.92
2016,8,14,9,30,718.0,177.0,1.1,29.0,711.0,110.93,84.9
2016,8,14,9,45,756.5,167.5,1.25,29.5,753.5,104.63,79.52
2016,8,14,10,0,795.0,158.0,1.4,30.0,796.0,137.17,83.33
2016,8,14,10,15,804.0,160.0,1.55,30.0,825.5,191.99,110.52
2016,8,14,10,30,813.0,162.0,1.7,30.0,855.0,248.09,149.77
2016,8,14,10,45,780.0,186.5,1.85,30.5,865.5,308.54,198.54
2016,8,14,11,0,747.0,211.0,2.0,31.0,876.0,361.19,242.76
2016,8,14,11,15,751.5,212.5,2.15,31.0,890.5,415.32,287.38
2016,8,14,11,30,756.0,214.0,2.3,31.0,905.0,469.54,331.48
2016,8,14,11,45,720.0,238.5,2.45,31.0,900.5,519.85,372.05
2016,8,14,12,0,684.0,263.0,2.6,31.0,896.0,566.36,408.58
2016,8,14,12,15,683.5,263.0,2.7,31.0,895.0,612.44,443.77
2016,8,14,12,30,683.0,263.0,2.8,31.0,894.0,657.18,477.28
2016,8,14,12,45,732.0,230.5,2.95,31.0,900.5,708.85,515.9
2016,8,14,13,0,781.0,198.0,3.1,31.0,907.0,754.43,550.24
2016,8,14,13,15,776.5,196.0,3.2,31.0,890.0,790.28,576.43
2016,8,14,13,30,772.0,194.0,3.3,31.0,873.0,823.2,600.42
2016,8,14,13,45,725.5,213.5,3.4,31.0,837.5,845.82,616.17
2016,8,14,14,0,679.0,233.0,3.5,31.0,802.0,855.18,623.18
2016,8,14,14,15,668.0,229.0,3.6,30.5,771.0,869.83,636.03
2016,8,14,14,30,657.0,225.0,3.7,30.0,740.0,880.82,646.46
2016,8,14,14,45,628.5,226.0,3.8,30.0,699.5,876.02,644.78
2016,8,14,15,0,600.0,227.0,3.9,30.0,659.0,859.82,635.73
2016,8,14,15,15,581.5,219.5,3.9,29.5,617.5,848.84,631.25
2016,8,14,15,30,563.0,212.0,3.9,29.0,576.0,834.58,624.5
2016,8,14,15,45,547.5,200.0,3.95,28.5,532.0,815.24,614.67
2016,8,14,16,0,532.0,188.0,4.0,28.0,488.0,792.93,602.7
2016,8,14,16,15,503.0,177.0,4.0,27.5,439.5,755.34,579.31
2016,8,14,16,30,474.0,166.0,4.0,27.0,391.0,715.42,553.85
2016,8,14,16,45,455.0,148.5,4.0,26.5,344.0,675.73,528.32
2016,8,14,17,0,436.0,131.0,4.0,26.0,297.0,633.98,500.49
2016,8,14,17,15,389.0,116.5,3.85,25.0,247.0,567.13,452.62
2016,8,14,17,30,342.0,102.0,3.7,24.0,197.0,500.29,402.76
2016,8,14,17,45,299.5,82.5,3.6,23.5,153.0,431.45,348.53
2016,8,14,18,0,257.0,63.0,3.5,23.0,109.0,363.21,292.14
2016,8,14,18,15,179.5,43.0,3.3,22.5,70.0,264.64,207.92
2016,8,14,18,30,102.0,23.0,3.1,22.0,31.0,158.49,96.35
2016,8,14,18,45,51.0,11.5,2.95,21.5,15.5,49.92,0.0
2016,8,14,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,5,45,161.0,16.5,1.55,15.5,34.0,13.35,0.0
2016,8,15,6,0,322.0,33.0,1.7,16.0,68.0,27.14,17.1
2016,8,15,6,15,416.5,44.0,1.7,16.5,114.5,36.03,25.78
2016,8,15,6,30,511.0,55.0,1.7,17.0,161.0,44.9,33.96
2016,8,15,6,45,574.0,62.0,1.7,17.5,214.0,50.34,38.9
2016,8,15,7,0,637.0,69.0,1.7,18.0,267.0,55.8,43.66
2016,8,15,7,15,678.5,74.5,1.65,18.5,320.5,59.87,47.05
2016,8,15,7,30,720.0,80.0,1.6,19.0,374.0,63.91,50.31
2016,8,15,7,45,750.0,84.5,1.6,20.0,427.5,72.46,57.28
2016,8,15,8,0,780.0,89.0,1.6,21.0,481.0,75.66,59.55
2016,8,15,8,15,802.0,92.5,1.6,21.5,531.5,77.91,61.12
2016,8,15,8,30,824.0,96.0,1.6,22.0,582.0,80.07,62.6
2016,8,15,8,45,838.5,99.5,1.6,23.0,628.5,81.94,63.7
2016,8,15,9,0,853.0,103.0,1.6,24.0,675.0,83.69,64.7
2016,8,15,9,15,865.5,105.5,1.7,24.5,717.0,94.19,73.08
2016,8,15,9,30,878.0,108.0,1.8,25.0,759.0,95.56,73.87
2016,8,15,9,45,865.5,122.0,1.95,25.5,789.5,101.82,78.69
2016,8,15,10,0,853.0,136.0,2.1,26.0,820.0,127.63,76.65
2016,8,15,10,15,861.0,138.0,2.2,26.5,849.5,185.67,105.44
2016,8,15,10,30,869.0,140.0,2.3,27.0,879.0,250.97,151.87
2016,8,15,10,45,859.5,150.0,2.45,27.5,897.0,305.38,196.31
2016,8,15,11,0,850.0,160.0,2.6,28.0,915.0,364.85,246.3
2016,8,15,11,15,853.5,161.0,2.7,28.0,929.5,421.97,294.64
2016,8,15,11,30,857.0,162.0,2.8,28.0,944.0,478.81,342.07
2016,8,15,11,45,844.0,171.5,2.95,28.0,946.5,533.17,386.81
2016,8,15,12,0,831.0,181.0,3.1,28.0,949.0,585.38,428.74
2016,8,15,12,15,830.5,181.0,3.2,28.0,947.5,635.66,468.13
2016,8,15,12,30,830.0,181.0,3.3,28.0,946.0,684.32,505.43
2016,8,15,12,45,819.0,185.5,3.4,28.0,934.0,727.43,537.99
2016,8,15,13,0,808.0,190.0,3.5,28.0,922.0,767.64,567.92
2016,8,15,13,15,803.5,188.5,3.6,28.0,905.0,804.85,595.5
2016,8,15,13,30,799.0,187.0,3.7,28.0,888.0,839.1,620.75
2016,8,15,13,45,783.5,189.5,3.8,28.0,861.0,864.35,639.35
2016,8,15,14,0,768.0,192.0,3.9,28.0,834.0,895.04,661.19
2016,8,15,14,15,758.0,189.0,3.95,27.5,802.5,913.35,675.84
2016,8,15,14,30,748.0,186.0,4.0,27.0,771.0,927.91,688.26
2016,8,15,14,45,735.0,182.0,4.05,27.0,733.5,934.83,694.38
2016,8,15,15,0,722.0,178.0,4.1,27.0,696.0,937.88,698.14
2016,8,15,15,15,704.0,172.5,4.1,26.5,652.5,930.57,696.2
2016,8,15,15,30,686.0,167.0,4.1,26.0,609.0,919.4,691.83
2016,8,15,15,45,667.0,159.5,4.1,25.5,562.5,901.37,682.84
2016,8,15,16,0,648.0,152.0,4.1,25.0,516.0,879.77,671.41
2016,8,15,16,15,618.5,144.5,4.05,24.5,465.5,844.14,649.79
2016,8,15,16,30,589.0,137.0,4.0,24.0,415.0,805.39,625.65
2016,8,15,16,45,554.5,127.0,3.95,23.5,363.5,748.21,587.57
2016,8,15,17,0,520.0,117.0,3.9,23.0,312.0,698.89,554.26
2016,8,15,17,15,469.5,105.0,3.7,22.0,260.5,630.18,505.54
2016,8,15,17,30,419.0,93.0,3.5,21.0,209.0,561.47,454.72
2016,8,15,17,45,355.5,77.5,3.3,20.5,161.0,476.47,387.72
2016,8,15,18,0,292.0,62.0,3.1,20.0,113.0,393.6,319.11
2016,8,15,18,15,203.5,43.0,2.9,19.5,72.5,286.42,226.65
2016,8,15,18,30,115.0,24.0,2.7,19.0,32.0,170.42,96.22
2016,8,15,18,45,57.5,12.0,2.55,18.5,16.0,55.45,0.0
2016,8,15,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,16,5,45,118.5,18.0,0.65,15.5,30.5,13.71,0.0
2016,8,16,6,0,237.0,36.0,0.7,16.0,61.0,27.32,17.17
2016,8,16,6,15,328.0,50.5,0.7,16.5,106.5,38.29,27.75
2016,8,16,6,30,419.0,65.0,0.7,17.0,152.0,49.23,37.76
2016,8,16,6,45,302.5,94.0,0.7,17.5,166.5,67.54,53.97
2016,8,16,7,0,186.0,123.0,0.7,18.0,181.0,86.21,70.13
2016,8,16,7,15,214.0,140.5,0.7,18.5,219.0,95.99,78.28
2016,8,16,7,30,242.0,158.0,0.7,19.0,257.0,106.74,87.07
2016,8,16,7,45,259.0,180.0,0.75,20.0,298.5,119.46,97.17
2016,8,16,8,0,276.0,202.0,0.8,21.0,340.0,131.67,106.63
2016,8,16,8,15,515.0,163.5,0.85,22.0,454.0,109.45,87.33
2016,8,16,8,30,754.0,125.0,0.9,23.0,568.0,90.07,70.61
2016,8,16,8,45,767.5,131.5,0.95,24.0,614.0,92.84,72.44
2016,8,16,9,0,781.0,138.0,1.0,25.0,660.0,95.4,74.04
2016,8,16,9,15,796.0,141.0,1.05,25.5,702.0,104.14,80.85
2016,8,16,9,30,811.0,144.0,1.1,26.0,744.0,104.53,80.8
2016,8,16,9,45,808.0,154.5,1.15,26.5,776.5,108.61,83.78
2016,8,16,10,0,805.0,165.0,1.2,27.0,809.0,140.24,87.33
2016,8,16,10,15,814.0,167.5,1.2,27.5,838.5,196.17,114.52
2016,8,16,10,30,823.0,170.0,1.2,28.0,868.0,253.41,154.1
2016,8,16,10,45,799.0,189.5,1.3,28.5,881.5,314.0,202.61
2016,8,16,11,0,775.0,209.0,1.4,29.0,895.0,367.68,247.4
2016,8,16,11,15,779.0,210.5,1.45,29.0,909.5,423.36,293.1
2016,8,16,11,30,783.0,212.0,1.5,29.0,924.0,479.02,338.03
2016,8,16,11,45,753.5,231.5,1.6,29.0,921.0,530.72,379.44
2016,8,16,12,0,724.0,251.0,1.7,29.0,918.0,579.11,417.15
2016,8,16,12,15,723.5,250.5,1.8,29.0,916.5,626.66,453.34
2016,8,16,12,30,723.0,250.0,1.9,29.0,915.0,672.75,487.72
2016,8,16,12,45,735.0,240.0,2.0,29.0,910.0,718.2,521.22
2016,8,16,13,0,747.0,230.0,2.1,29.0,905.0,762.15,553.23
2016,8,16,13,15,742.0,228.0,2.2,29.0,887.5,798.02,579.19
2016,8,16,13,30,737.0,226.0,2.3,29.0,870.0,830.91,602.97
2016,8,16,13,45,702.5,237.5,2.4,29.0,838.0,847.72,615.39
2016,8,16,14,0,668.0,249.0,2.5,29.0,806.0,859.54,624.52
2016,8,16,14,15,656.5,244.5,2.55,29.0,774.5,873.18,635.13
2016,8,16,14,30,645.0,240.0,2.6,29.0,743.0,883.08,643.3
2016,8,16,14,45,622.0,237.5,2.7,29.0,703.0,879.99,643.18
2016,8,16,15,0,599.0,235.0,2.8,29.0,663.0,867.13,636.86
2016,8,16,15,15,580.0,227.0,2.85,28.5,620.5,855.27,632.24
2016,8,16,15,30,561.0,219.0,2.9,28.0,578.0,840.07,625.36
2016,8,16,15,45,539.0,208.0,3.0,28.0,531.5,815.4,611.11
2016,8,16,16,0,517.0,197.0,3.1,28.0,485.0,787.76,594.69
2016,8,16,16,15,487.5,184.5,3.1,27.5,435.5,748.11,570.19
2016,8,16,16,30,458.0,172.0,3.1,27.0,386.0,706.13,543.57
2016,8,16,16,45,427.5,156.0,3.1,26.5,336.5,657.08,511.22
2016,8,16,17,0,397.0,140.0,3.1,26.0,287.0,606.45,476.69
2016,8,16,17,15,351.0,122.0,2.95,25.0,237.0,537.16,427.02
2016,8,16,17,30,305.0,104.0,2.8,24.0,187.0,447.57,360.17
2016,8,16,17,45,254.0,83.0,2.7,23.0,142.0,370.53,299.7
2016,8,16,18,0,203.0,62.0,2.6,22.0,97.0,294.17,236.88
2016,8,16,18,15,136.5,40.0,2.5,21.0,60.0,202.34,158.13
2016,8,16,18,30,70.0,18.0,2.4,20.0,23.0,98.93,46.69
2016,8,16,18,45,35.0,9.0,2.3,19.5,11.5,35.05,0.0
2016,8,16,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,17,5,45,69.5,17.5,1.0,17.5,24.5,13.34,0.0
2016,8,17,6,0,139.0,35.0,1.1,18.0,49.0,26.25,15.97
2016,8,17,6,15,212.0,55.0,1.2,18.5,91.0,40.67,29.49
2016,8,17,6,30,285.0,75.0,1.3,19.0,133.0,54.89,42.31
2016,8,17,6,45,346.5,90.5,1.45,19.5,182.0,65.7,51.92
2016,8,17,7,0,408.0,106.0,1.6,20.0,231.0,76.3,61.07
2016,8,17,7,15,453.5,118.0,1.6,20.5,281.5,84.2,67.66
2016,8,17,7,30,499.0,130.0,1.6,21.0,332.0,91.9,73.91
2016,8,17,7,45,537.5,139.0,1.6,22.0,383.5,97.43,78.03
2016,8,17,8,0,576.0,148.0,1.6,23.0,435.0,102.81,81.94
2016,8,17,8,15,603.0,155.5,1.7,23.5,484.0,108.16,85.95
2016,8,17,8,30,630.0,163.0,1.8,24.0,533.0,111.06,87.9
2016,8,17,8,45,645.0,172.0,1.95,25.0,577.0,114.4,90.03
2016,8,17,9,0,660.0,181.0,2.1,26.0,621.0,117.48,91.94
2016,8,17,9,15,676.5,186.5,2.15,26.5,662.0,118.29,92.17
2016,8,17,9,30,693.0,192.0,2.2,27.0,703.0,118.99,92.34
2016,8,17,9,45,719.5,189.0,2.25,27.5,742.0,115.32,89.0
2016,8,17,10,0,746.0,186.0,2.3,28.0,781.0,138.11,87.1
2016,8,17,10,15,755.5,189.0,2.35,28.0,810.0,192.41,114.22
2016,8,17,10,30,765.0,192.0,2.4,28.0,839.0,248.16,153.39
2016,8,17,10,45,747.0,208.0,2.45,28.5,854.0,306.09,199.94
2016,8,17,11,0,729.0,224.0,2.5,29.0,869.0,362.36,246.58
2016,8,17,11,15,733.5,225.5,2.55,29.0,883.5,415.93,291.03
2016,8,17,11,30,738.0,227.0,2.6,29.0,898.0,469.62,334.95
2016,8,17,11,45,716.5,242.5,2.65,29.5,897.0,520.28,375.09
2016,8,17,12,0,695.0,258.0,2.7,30.0,896.0,568.39,411.98
2016,8,17,12,15,694.5,258.0,2.75,30.0,895.0,615.0,447.62
2016,8,17,12,30,694.0,258.0,2.8,30.0,894.0,660.22,481.47
2016,8,17,12,45,726.5,235.0,2.9,30.0,895.0,708.34,517.4
2016,8,17,13,0,759.0,212.0,3.0,30.0,896.0,755.77,552.46
2016,8,17,13,15,753.5,210.5,3.05,30.0,878.5,791.66,578.42
2016,8,17,13,30,748.0,209.0,3.1,30.0,861.0,824.57,602.11
2016,8,17,13,45,714.0,220.5,3.15,30.0,829.0,842.14,614.77
2016,8,17,14,0,680.0,232.0,3.2,30.0,797.0,854.84,624.15
2016,8,17,14,15,668.5,228.0,3.25,29.5,765.5,869.0,636.41
2016,8,17,14,30,657.0,224.0,3.3,29.0,734.0,879.45,646.26
2016,8,17,14,45,629.5,224.0,3.35,29.0,693.5,874.6,644.39
2016,8,17,15,0,602.0,224.0,3.4,29.0,653.0,858.31,635.17
2016,8,17,15,15,583.0,216.5,3.4,28.5,610.5,846.78,630.35
2016,8,17,15,30,564.0,209.0,3.4,28.0,568.0,831.96,623.26
2016,8,17,15,45,523.5,205.0,3.45,28.0,518.5,796.25,600.33
2016,8,17,16,0,483.0,201.0,3.5,28.0,469.0,757.65,575.19
2016,8,17,16,15,453.5,188.0,3.5,27.0,420.5,717.53,551.03
2016,8,17,16,30,424.0,175.0,3.5,26.0,372.0,675.2,524.6
2016,8,17,16,45,373.5,161.5,3.5,25.5,319.5,586.97,462.61
2016,8,17,17,0,323.0,148.0,3.5,25.0,267.0,522.51,416.0
2016,8,17,17,15,281.0,127.5,3.35,24.0,219.0,456.42,367.2
2016,8,17,17,30,239.0,107.0,3.2,23.0,171.0,390.35,316.39
2016,8,17,17,45,185.5,82.5,3.05,22.5,125.5,307.03,248.99
2016,8,17,18,0,132.0,58.0,2.9,22.0,80.0,223.52,179.26
2016,8,17,18,15,85.0,35.5,2.75,21.0,47.5,148.57,114.28
2016,8,17,18,30,38.0,13.0,2.6,20.0,15.0,59.92,20.13
2016,8,17,18,45,19.0,6.5,2.5,19.5,7.5,20.27,0.0
2016,8,17,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,18,5,45,31.5,13.5,1.4,15.5,16.5,10.39,0.0
2016,8,18,6,0,63.0,27.0,1.6,16.0,33.0,20.43,11.19
2016,8,18,6,15,108.5,52.0,1.6,16.5,70.5,38.07,27.46
2016,8,18,6,30,154.0,77.0,1.6,17.0,108.0,55.16,42.88
2016,8,18,6,45,204.0,101.0,1.65,17.5,155.0,71.23,57.17
2016,8,18,7,0,254.0,125.0,1.7,18.0,202.0,86.91,70.8
2016,8,18,7,15,292.5,145.0,1.7,18.5,250.0,99.74,81.65
2016,8,18,7,30,331.0,165.0,1.7,19.0,298.0,112.22,91.95
2016,8,18,7,45,295.0,183.5,1.75,20.0,314.5,122.1,99.65
2016,8,18,8,0,259.0,202.0,1.8,21.0,331.0,131.34,106.67
2016,8,18,8,15,362.5,210.5,1.9,21.5,411.0,137.83,111.5
2016,8,18,8,30,466.0,219.0,2.0,22.0,491.0,138.41,111.4
2016,8,18,8,45,487.0,230.0,2.1,23.0,534.5,142.86,114.3
2016,8,18,9,0,508.0,241.0,2.2,24.0,578.0,147.04,116.95
2016,8,18,9,15,525.5,249.5,2.25,24.5,618.0,149.55,118.47
2016,8,18,9,30,543.0,258.0,2.3,25.0,658.0,151.88,119.85
2016,8,18,9,45,578.5,253.5,2.4,25.5,698.0,148.23,116.43
2016,8,18,10,0,614.0,249.0,2.5,26.0,738.0,163.78,110.63
2016,8,18,10,15,625.0,253.5,2.55,26.0,766.5,211.81,135.12
2016,8,18,10,30,636.0,258.0,2.6,26.0,795.0,261.72,170.2
2016,8,18,10,45,587.0,294.0,2.65,26.5,799.5,320.59,218.12
2016,8,18,11,0,538.0,330.0,2.7,27.0,804.0,370.96,260.24
2016,8,18,11,15,543.0,332.5,2.7,27.0,818.0,416.48,297.45
2016,8,18,11,30,548.0,335.0,2.7,27.0,832.0,462.42,334.55
2016,8,18,11,45,503.5,363.5,2.7,27.5,823.0,501.86,365.75
2016,8,18,12,0,459.0,392.0,2.7,28.0,814.0,537.06,392.55
2016,8,18,12,15,459.0,392.0,2.7,28.0,813.0,574.62,421.04
2016,8,18,12,30,459.0,392.0,2.7,28.0,812.0,611.25,448.31
2016,8,18,12,45,517.0,354.5,2.7,28.0,823.5,658.15,483.2
2016,8,18,13,0,575.0,317.0,2.7,28.0,835.0,706.11,518.57
2016,8,18,13,15,570.0,313.5,2.7,28.0,818.0,734.79,539.32
2016,8,18,13,30,565.0,310.0,2.7,28.0,801.0,760.87,558.19
2016,8,18,13,45,502.5,333.0,2.7,28.0,760.5,758.97,556.7
2016,8,18,14,0,440.0,356.0,2.7,28.0,720.0,751.14,551.16
2016,8,18,14,15,429.0,347.0,2.75,27.5,690.5,756.22,557.18
2016,8,18,14,30,418.0,338.0,2.8,27.0,661.0,741.0,549.64
2016,8,18,14,45,384.5,332.5,2.85,27.0,619.0,721.69,537.43
2016,8,18,15,0,351.0,327.0,2.9,27.0,577.0,699.41,523.03
2016,8,18,15,15,335.0,310.5,2.95,26.5,536.5,679.7,511.98
2016,8,18,15,30,319.0,294.0,3.0,26.0,496.0,657.6,499.09
2016,8,18,15,45,299.0,274.0,3.15,25.5,452.0,625.17,478.96
2016,8,18,16,0,279.0,254.0,3.3,25.0,408.0,590.64,456.9
2016,8,18,16,15,256.5,231.0,3.3,24.5,362.0,547.96,427.92
2016,8,18,16,30,234.0,208.0,3.3,24.0,316.0,480.57,380.12
2016,8,18,16,45,212.0,181.5,3.3,23.5,270.0,431.08,344.47
2016,8,18,17,0,190.0,155.0,3.3,23.0,224.0,380.19,306.61
2016,8,18,17,15,161.5,126.5,3.2,22.0,178.5,318.51,259.26
2016,8,18,17,30,133.0,98.0,3.1,21.0,133.0,255.37,209.03
2016,8,18,17,45,104.5,71.5,3.05,20.5,95.0,194.0,158.14
2016,8,18,18,0,76.0,45.0,3.0,20.0,57.0,130.62,104.34
2016,8,18,18,15,47.5,26.5,2.85,19.5,33.0,79.94,59.48
2016,8,18,18,30,19.0,8.0,2.7,19.0,9.0,32.54,3.91
2016,8,18,18,45,9.5,4.0,2.55,18.5,4.5,10.71,0.0
2016,8,18,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,19,5,45,28.5,11.5,1.4,15.5,14.5,8.92,0.0
2016,8,19,6,0,57.0,23.0,1.6,16.0,29.0,17.57,8.72
2016,8,19,6,15,99.0,48.0,1.65,16.0,65.0,35.35,25.12
2016,8,19,6,30,141.0,73.0,1.7,16.0,101.0,52.5,40.7
2016,8,19,6,45,194.5,98.0,1.75,16.5,149.5,69.27,55.68
2016,8,19,7,0,248.0,123.0,1.8,17.0,198.0,85.62,69.97
2016,8,19,7,15,286.0,143.5,1.75,17.5,246.0,98.75,81.13
2016,8,19,7,30,324.0,164.0,1.7,18.0,294.0,111.52,91.73
2016,8,19,7,45,305.5,180.5,1.65,19.0,316.5,120.63,98.8
2016,8,19,8,0,287.0,197.0,1.6,20.0,339.0,129.22,105.29
2016,8,19,8,15,382.5,205.5,1.45,20.5,416.0,135.61,110.01
2016,8,19,8,30,478.0,214.0,1.3,21.0,493.0,136.0,109.69
2016,8,19,8,45,515.5,218.0,1.15,22.0,541.0,137.16,109.81
2016,8,19,9,0,553.0,222.0,1.0,23.0,589.0,138.28,109.92
2016,8,19,9,15,571.0,229.0,0.95,23.5,628.5,140.38,111.1
2016,8,19,9,30,589.0,236.0,0.9,24.0,668.0,142.32,112.16
2016,8,19,9,45,554.5,266.5,0.85,24.5,689.0,154.03,121.09
2016,8,19,10,0,520.0,297.0,0.8,25.0,710.0,184.29,128.22
2016,8,19,10,15,530.5,303.0,0.75,25.5,738.0,228.94,150.81
2016,8,19,10,30,541.0,309.0,0.7,26.0,766.0,275.31,182.18
2016,8,19,10,45,544.0,316.0,0.7,26.5,785.5,322.04,217.64
2016,8,19,11,0,547.0,323.0,0.7,27.0,805.0,369.42,254.67
2016,8,19,11,15,552.0,326.0,0.7,27.0,818.5,415.64,291.28
2016,8,19,11,30,557.0,329.0,0.7,27.0,832.0,462.29,327.63
2016,8,19,11,45,555.0,332.5,0.75,27.5,837.0,506.17,360.93
2016,8,19,12,0,553.0,336.0,0.8,28.0,842.0,549.35,392.81
2016,8,19,12,15,552.5,335.5,0.85,28.0,840.5,589.64,422.73
2016,8,19,12,30,552.0,335.0,0.9,28.0,839.0,628.71,451.21
2016,8,19,12,45,541.0,337.5,1.0,28.0,827.0,661.5,475.36
2016,8,19,13,0,530.0,340.0,1.1,28.0,815.0,691.82,497.54
2016,8,19,13,15,524.5,336.0,1.25,28.0,798.5,718.44,517.67
2016,8,19,13,30,519.0,332.0,1.4,28.0,782.0,742.49,535.96
2016,8,19,13,45,511.0,326.0,1.55,28.0,758.5,760.02,549.89
2016,8,19,14,0,503.0,320.0,1.7,28.0,735.0,774.59,561.86
2016,8,19,14,15,491.5,312.5,1.85,27.5,705.0,781.62,569.97
2016,8,19,14,30,480.0,305.0,2.0,27.0,675.0,785.48,576.04
2016,8,19,14,45,386.5,309.0,2.15,27.0,597.5,699.04,518.47
2016,8,19,15,0,293.0,313.0,2.3,27.0,520.0,627.76,469.65
2016,8,19,15,15,359.0,284.5,2.45,26.5,522.5,674.63,507.98
2016,8,19,15,30,425.0,256.0,2.6,26.0,525.0,742.57,559.83
2016,8,19,15,45,406.0,240.5,2.8,25.5,481.0,693.56,529.25
2016,8,19,16,0,387.0,225.0,3.0,25.0,437.0,664.58,512.46
2016,8,19,16,15,360.0,207.5,3.1,24.5,390.0,623.02,485.42
2016,8,19,16,30,333.0,190.0,3.2,24.0,343.0,579.79,456.47
2016,8,19,16,45,300.5,169.5,3.35,23.5,294.5,525.7,418.54
2016,8,19,17,0,268.0,149.0,3.5,23.0,246.0,470.62,378.55
2016,8,19,17,15,231.0,125.0,3.45,22.0,199.0,405.28,329.34
2016,8,19,17,30,194.0,101.0,3.4,21.0,152.0,339.3,277.61
2016,8,19,17,45,153.0,75.5,3.35,20.5,110.0,266.34,217.59
2016,8,19,18,0,112.0,50.0,3.3,20.0,68.0,191.88,154.49
2016,8,19,18,15,70.5,29.5,3.15,19.5,39.5,124.73,94.45
2016,8,19,18,30,29.0,9.0,3.0,19.0,11.0,43.0,0.0
2016,8,19,18,45,14.5,4.5,2.9,18.5,5.5,15.07,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
