Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,20,5,45,32.0,12.0,0.6,15.5,15.0,9.28,0.0
2016,8,20,6,0,64.0,24.0,0.7,16.0,30.0,18.29,9.21
2016,8,20,6,15,110.5,48.5,0.7,16.0,67.0,35.72,25.45
2016,8,20,6,30,157.0,73.0,0.7,16.0,104.0,52.59,40.79
2016,8,20,6,45,205.0,96.5,0.7,16.5,150.0,68.43,54.92
2016,8,20,7,0,253.0,120.0,0.7,17.0,196.0,83.88,68.39
2016,8,20,7,15,291.0,140.0,0.7,18.0,244.0,96.77,79.15
2016,8,20,7,30,329.0,160.0,0.7,19.0,292.0,109.32,89.33
2016,8,20,7,45,366.5,175.5,0.7,20.0,341.0,118.99,96.81
2016,8,20,8,0,404.0,191.0,0.7,21.0,390.0,128.39,103.92
2016,8,20,8,15,430.5,204.0,0.7,21.5,436.0,131.24,105.68
2016,8,20,8,30,457.0,217.0,0.7,22.0,482.0,137.27,110.08
2016,8,20,8,45,476.0,229.0,0.75,22.5,525.0,142.25,113.61
2016,8,20,9,0,495.0,241.0,0.8,23.0,568.0,146.93,116.89
2016,8,20,9,15,512.0,250.5,0.85,23.5,607.0,149.96,118.82
2016,8,20,9,30,529.0,260.0,0.9,24.0,646.0,152.78,120.6
2016,8,20,9,45,609.0,231.5,1.0,25.0,697.5,135.93,106.35
2016,8,20,10,0,689.0,203.0,1.1,26.0,749.0,141.76,92.62
2016,8,20,10,15,698.5,206.5,1.15,26.5,777.0,193.32,117.68
2016,8,20,10,30,708.0,210.0,1.2,27.0,805.0,246.39,154.2
2016,8,20,10,45,677.5,234.0,1.3,27.5,815.5,303.24,199.78
2016,8,20,11,0,647.0,258.0,1.4,28.0,826.0,357.2,244.29
2016,8,20,11,15,651.5,260.0,1.45,28.0,840.0,407.11,285.1
2016,8,20,11,30,656.0,262.0,1.5,28.0,854.0,457.31,325.59
2016,8,20,11,45,622.0,285.0,1.6,28.5,849.0,503.19,361.77
2016,8,20,12,0,588.0,308.0,1.7,29.0,844.0,548.48,396.09
2016,8,20,12,15,587.5,308.0,1.8,29.0,843.0,590.15,427.85
2016,8,20,12,30,587.0,308.0,1.9,29.0,842.0,630.56,458.14
2016,8,20,12,45,619.5,285.0,2.0,29.0,843.5,673.61,490.28
2016,8,20,13,0,652.0,262.0,2.1,29.0,845.0,718.5,523.33
2016,8,20,13,15,646.5,259.5,2.2,28.5,828.0,750.33,547.71
2016,8,20,13,30,641.0,257.0,2.3,28.0,811.0,779.31,570.13
2016,8,20,13,45,587.5,277.5,2.45,28.0,774.0,781.17,572.53
2016,8,20,14,0,534.0,298.0,2.6,28.0,737.0,781.73,573.92
2016,8,20,14,15,522.5,291.0,2.75,27.5,707.0,789.61,582.53
2016,8,20,14,30,511.0,284.0,2.9,27.0,677.0,794.27,588.94
2016,8,20,14,45,478.5,283.0,3.05,27.0,636.0,781.61,581.92
2016,8,20,15,0,446.0,282.0,3.2,27.0,595.0,765.28,572.39
2016,8,20,15,15,427.5,269.5,3.3,26.5,554.5,747.88,563.46
2016,8,20,15,30,409.0,257.0,3.4,26.0,514.0,705.48,537.31
2016,8,20,15,45,387.5,242.0,3.5,26.0,470.0,676.81,519.05
2016,8,20,16,0,366.0,227.0,3.6,26.0,426.0,645.96,498.88
2016,8,20,16,15,339.0,209.0,3.65,25.0,379.0,603.94,471.87
2016,8,20,16,30,312.0,191.0,3.7,24.0,332.0,560.3,442.92
2016,8,20,16,45,287.0,169.0,3.75,23.5,286.0,511.94,408.8
2016,8,20,17,0,262.0,147.0,3.8,23.0,240.0,462.3,372.64
2016,8,20,17,15,224.5,123.0,3.65,22.5,193.5,396.54,322.02
2016,8,20,17,30,187.0,99.0,3.5,22.0,147.0,330.16,269.18
2016,8,20,17,45,150.5,74.0,3.35,21.5,107.0,262.31,213.32
2016,8,20,18,0,114.0,49.0,3.2,21.0,67.0,192.82,154.4
2016,8,20,18,15,70.5,28.5,3.1,20.0,38.5,123.81,92.52
2016,8,20,18,30,27.0,8.0,3.0,19.0,10.0,39.02,0.0
2016,8,20,18,45,13.5,4.0,2.9,18.5,5.0,13.87,0.0
2016,8,20,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,21,5,45,37.0,13.0,0.95,15.5,16.5,10.23,0.0
2016,8,21,6,0,74.0,26.0,1.1,16.0,33.0,19.71,10.17
2016,8,21,6,15,128.0,49.5,1.1,16.5,70.5,36.45,25.95
2016,8,21,6,30,182.0,73.0,1.1,17.0,108.0,52.76,40.72
2016,8,21,6,45,238.5,93.5,1.1,17.5,154.5,66.9,53.36
2016,8,21,7,0,295.0,114.0,1.1,18.0,201.0,80.8,65.47
2016,8,21,7,15,337.0,131.0,1.1,18.5,249.5,92.15,75.08
2016,8,21,7,30,379.0,148.0,1.1,19.0,298.0,101.25,82.52
2016,8,21,7,45,419.5,159.5,1.1,20.0,347.5,107.88,87.54
2016,8,21,8,0,460.0,171.0,1.1,21.0,397.0,114.29,92.26
2016,8,21,8,15,487.5,182.0,1.1,21.5,444.0,119.9,96.43
2016,8,21,8,30,515.0,193.0,1.1,22.0,491.0,125.26,100.35
2016,8,21,8,45,540.5,200.0,1.15,22.5,535.5,128.1,102.19
2016,8,21,9,0,566.0,207.0,1.2,23.0,580.0,130.8,103.92
2016,8,21,9,15,583.5,214.0,1.25,23.5,619.5,133.13,105.35
2016,8,21,9,30,601.0,221.0,1.3,24.0,659.0,133.64,105.31
2016,8,21,9,45,635.5,215.0,1.4,24.5,699.0,127.73,100.1
2016,8,21,10,0,670.0,209.0,1.5,25.0,739.0,143.33,95.07
2016,8,21,10,15,680.0,212.5,1.55,25.5,767.0,193.92,119.64
2016,8,21,10,30,690.0,216.0,1.6,26.0,795.0,246.11,155.7
2016,8,21,10,45,684.0,226.0,1.65,26.5,812.5,299.71,198.19
2016,8,21,11,0,678.0,236.0,1.7,27.0,830.0,352.89,241.83
2016,8,21,11,15,682.5,238.0,1.8,27.0,844.0,404.25,284.47
2016,8,21,11,30,687.0,240.0,1.9,27.0,858.0,455.82,326.73
2016,8,21,11,45,676.0,248.5,2.05,27.5,860.0,504.41,365.53
2016,8,21,12,0,665.0,257.0,2.2,28.0,862.0,551.34,401.98
2016,8,21,12,15,664.5,256.5,2.35,28.0,860.5,596.07,436.79
2016,8,21,12,30,664.0,256.0,2.5,28.0,859.0,639.41,469.94
2016,8,21,12,45,671.0,248.5,2.65,28.0,852.0,680.75,501.29
2016,8,21,13,0,678.0,241.0,2.8,28.0,845.0,720.45,531.11
2016,8,21,13,15,672.0,239.0,2.9,27.5,828.0,752.88,556.29
2016,8,21,13,30,666.0,237.0,3.0,27.0,811.0,782.42,579.37
2016,8,21,13,45,644.5,240.5,3.2,27.0,782.5,800.67,593.76
2016,8,21,14,0,623.0,244.0,3.4,27.0,754.0,814.88,605.37
2016,8,21,14,15,611.0,239.0,3.5,26.5,723.5,826.08,615.97
2016,8,21,14,30,599.0,234.0,3.6,26.0,693.0,833.64,624.18
2016,8,21,14,45,582.0,228.5,3.7,26.0,655.5,825.3,620.46
2016,8,21,15,0,565.0,223.0,3.8,26.0,618.0,820.55,619.16
2016,8,21,15,15,545.5,215.0,3.85,25.5,577.0,807.38,613.04
2016,8,21,15,30,526.0,207.0,3.9,25.0,536.0,791.02,604.72
2016,8,21,15,45,504.5,196.0,3.95,25.0,491.0,766.32,589.33
2016,8,21,16,0,483.0,185.0,4.0,25.0,446.0,738.8,571.84
2016,8,21,16,15,452.5,173.0,4.0,24.5,398.5,698.53,545.64
2016,8,21,16,30,422.0,161.0,4.0,24.0,351.0,656.14,517.35
2016,8,21,16,45,387.5,145.5,4.05,23.5,303.0,603.83,481.02
2016,8,21,17,0,353.0,130.0,4.1,23.0,255.0,527.37,425.62
2016,8,21,17,15,306.5,112.0,4.0,22.0,207.5,459.3,374.42
2016,8,21,17,30,260.0,94.0,3.9,21.0,160.0,391.62,321.23
2016,8,21,17,45,208.0,73.0,3.8,20.5,117.5,314.46,257.47
2016,8,21,18,0,156.0,52.0,3.7,20.0,75.0,237.86,191.87
2016,8,21,18,15,96.5,31.0,3.55,19.5,43.5,154.32,115.22
2016,8,21,18,30,37.0,10.0,3.4,19.0,12.0,51.72,0.0
2016,8,21,18,45,18.5,5.0,3.25,18.5,6.0,3.93,0.0
2016,8,21,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,45,40.0,13.5,2.15,14.5,17.0,10.62,0.0
2016,8,22,6,0,80.0,27.0,2.2,15.0,34.0,20.4,10.56
2016,8,22,6,15,139.0,50.0,2.2,15.5,72.5,36.81,26.3
2016,8,22,6,30,198.0,73.0,2.2,16.0,111.0,52.85,40.92
2016,8,22,6,45,259.5,91.5,2.2,16.5,158.0,65.85,52.64
2016,8,22,7,0,321.0,110.0,2.2,17.0,205.0,78.68,63.91
2016,8,22,7,15,365.0,125.0,2.15,17.5,253.0,87.51,71.41
2016,8,22,7,30,409.0,140.0,2.1,18.0,301.0,96.81,79.13
2016,8,22,7,45,332.0,169.0,2.05,18.5,312.0,114.67,94.03
2016,8,22,8,0,255.0,198.0,2.0,19.0,323.0,129.14,105.77
2016,8,22,8,15,404.5,187.5,1.9,19.5,409.5,121.29,98.52
2016,8,22,8,30,554.0,177.0,1.8,20.0,496.0,117.2,94.55
2016,8,22,8,45,579.5,183.0,1.75,20.5,541.0,119.79,96.23
2016,8,22,9,0,605.0,189.0,1.7,21.0,586.0,121.67,97.31
2016,8,22,9,15,622.0,194.5,1.7,21.5,625.5,122.29,97.37
2016,8,22,9,30,639.0,200.0,1.7,22.0,665.0,122.83,97.4
2016,8,22,9,45,617.0,223.5,1.7,23.0,690.0,132.17,104.45
2016,8,22,10,0,595.0,247.0,1.7,24.0,715.0,159.65,109.86
2016,8,22,10,15,605.5,251.0,1.85,24.5,742.5,206.39,132.71
2016,8,22,10,30,616.0,255.0,2.0,25.0,770.0,254.93,166.29
2016,8,22,10,45,609.0,266.5,2.15,25.5,787.0,305.36,206.37
2016,8,22,11,0,602.0,278.0,2.3,26.0,804.0,355.36,247.55
2016,8,22,11,15,606.5,280.0,2.45,26.0,817.5,403.05,287.35
2016,8,22,11,30,611.0,282.0,2.6,26.0,831.0,451.11,327.03
2016,8,22,11,45,598.5,292.0,2.8,26.5,832.5,496.52,363.59
2016,8,22,12,0,586.0,302.0,3.0,27.0,834.0,543.02,399.82
2016,8,22,12,15,585.5,301.5,3.1,27.0,832.5,584.08,431.94
2016,8,22,12,30,585.0,301.0,3.2,27.0,831.0,623.83,462.54
2016,8,22,12,45,563.5,310.5,3.35,27.0,816.0,655.68,486.92
2016,8,22,13,0,542.0,320.0,3.5,27.0,801.0,684.39,508.68
2016,8,22,13,15,536.0,316.0,3.6,27.0,784.0,710.56,528.59
2016,8,22,13,30,530.0,312.0,3.7,27.0,767.0,734.1,546.51
2016,8,22,13,45,512.0,312.0,3.8,27.0,741.0,748.38,557.67
2016,8,22,14,0,494.0,312.0,3.9,27.0,715.0,759.3,566.5
2016,8,22,14,15,482.0,304.5,3.95,26.5,685.0,765.39,573.19
2016,8,22,14,30,470.0,297.0,4.0,26.0,655.0,768.33,577.78
2016,8,22,14,45,455.5,287.0,4.05,26.0,619.5,763.36,575.81
2016,8,22,15,0,441.0,277.0,4.1,26.0,584.0,755.24,571.73
2016,8,22,15,15,422.0,265.0,4.1,25.5,543.5,737.66,561.91
2016,8,22,15,30,403.0,253.0,4.1,25.0,503.0,695.04,534.67
2016,8,22,15,45,384.0,237.0,4.1,24.5,460.0,667.56,517.69
2016,8,22,16,0,365.0,221.0,4.1,24.0,417.0,637.89,498.76
2016,8,22,16,15,337.5,203.5,4.05,23.5,371.0,595.85,470.04
2016,8,22,16,30,310.0,186.0,4.0,23.0,325.0,552.26,439.58
2016,8,22,16,45,281.0,165.0,3.95,23.0,278.5,501.2,401.92
2016,8,22,17,0,252.0,144.0,3.9,23.0,232.0,449.13,362.55
2016,8,22,17,15,214.5,120.0,3.75,22.0,186.0,383.55,312.34
2016,8,22,17,30,177.0,96.0,3.6,21.0,140.0,317.39,259.71
2016,8,22,17,45,138.5,71.0,3.5,20.5,100.0,247.87,201.91
2016,8,22,18,0,100.0,46.0,3.4,20.0,60.0,176.62,141.0
2016,8,22,18,15,59.5,26.0,3.25,19.5,33.5,111.34,80.05
2016,8,22,18,30,19.0,6.0,3.1,19.0,7.0,20.38,0.0
2016,8,22,18,45,9.5,3.0,3.0,18.5,3.5,0.0,0.0
2016,8,22,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,23,5,45,38.0,13.0,1.8,15.5,16.0,10.23,0.0
2016,8,23,6,0,76.0,26.0,2.1,16.0,32.0,19.66,9.69
2016,8,23,6,15,135.0,49.0,2.1,16.5,70.5,36.09,25.52
2016,8,23,6,30,194.0,72.0,2.1,17.0,109.0,52.14,40.11
2016,8,23,6,45,256.5,91.0,2.15,17.5,156.0,65.47,52.08
2016,8,23,7,0,319.0,110.0,2.2,18.0,203.0,78.62,63.6
2016,8,23,7,15,363.0,126.0,2.15,18.5,252.0,88.16,71.7
2016,8,23,7,30,407.0,142.0,2.1,19.0,301.0,98.07,79.91
2016,8,23,7,45,326.0,170.5,2.1,19.5,309.5,115.41,94.3
2016,8,23,8,0,245.0,199.0,2.1,20.0,318.0,129.5,105.69
2016,8,23,8,15,264.5,219.5,2.1,20.5,360.5,140.52,114.34
2016,8,23,8,30,284.0,240.0,2.1,21.0,403.0,151.09,122.52
2016,8,23,8,45,438.5,218.5,2.15,22.0,494.0,135.85,109.02
2016,8,23,9,0,593.0,197.0,2.2,23.0,585.0,126.49,100.58
2016,8,23,9,15,610.5,203.0,2.25,23.5,625.0,127.25,100.77
2016,8,23,9,30,628.0,209.0,2.3,24.0,665.0,127.92,100.89
2016,8,23,9,45,609.5,231.5,2.4,25.0,691.5,136.75,107.47
2016,8,23,10,0,591.0,254.0,2.5,26.0,718.0,165.15,113.79
2016,8,23,10,15,601.5,258.5,2.6,26.0,745.5,209.86,135.09
2016,8,23,10,30,612.0,263.0,2.7,26.0,773.0,258.57,168.94
2016,8,23,10,45,611.0,271.0,2.85,26.5,792.0,308.28,208.19
2016,8,23,11,0,610.0,279.0,3.0,27.0,811.0,358.2,249.16
2016,8,23,11,15,615.0,281.0,3.1,27.0,824.5,406.6,289.5
2016,8,23,11,30,620.0,283.0,3.2,27.0,838.0,455.42,329.73
2016,8,23,11,45,615.5,288.0,3.3,27.5,842.0,501.9,366.89
2016,8,23,12,0,611.0,293.0,3.4,28.0,846.0,547.39,402.3
2016,8,23,12,15,610.5,293.0,3.5,28.0,844.5,590.5,435.98
2016,8,23,12,30,610.0,293.0,3.6,28.0,843.0,632.34,468.09
2016,8,23,12,45,641.5,270.0,3.7,28.5,843.0,677.12,501.26
2016,8,23,13,0,673.0,247.0,3.8,29.0,843.0,721.49,533.69
2016,8,23,13,15,667.0,244.5,3.85,28.5,825.5,753.42,558.47
2016,8,23,13,30,661.0,242.0,3.9,28.0,808.0,782.42,581.12
2016,8,23,13,45,646.0,242.0,3.95,28.0,781.5,802.95,596.54
2016,8,23,14,0,631.0,242.0,4.0,28.0,755.0,819.79,609.38
2016,8,23,14,15,619.0,237.0,4.05,27.5,724.0,831.13,619.86
2016,8,23,14,30,607.0,232.0,4.1,27.0,693.0,838.8,627.92
2016,8,23,14,45,599.0,222.5,4.15,27.0,657.5,842.49,632.3
2016,8,23,15,0,591.0,213.0,4.2,27.0,622.0,834.78,629.14
2016,8,23,15,15,571.5,205.5,4.2,26.5,580.0,822.29,623.38
2016,8,23,15,30,552.0,198.0,4.2,26.0,538.0,806.56,615.39
2016,8,23,15,45,537.0,185.0,4.2,26.0,494.5,786.05,603.06
2016,8,23,16,0,522.0,172.0,4.2,26.0,451.0,762.57,588.59
2016,8,23,16,15,490.5,161.5,4.15,25.5,402.5,722.77,562.78
2016,8,23,16,30,459.0,151.0,4.1,25.0,354.0,680.8,534.91
2016,8,23,16,45,428.0,136.0,4.05,24.5,306.0,632.0,501.38
2016,8,23,17,0,397.0,121.0,4.0,24.0,258.0,581.76,465.66
2016,8,23,17,15,346.5,105.0,3.8,23.0,209.5,510.47,412.49
2016,8,23,17,30,296.0,89.0,3.6,22.0,161.0,439.55,357.25
2016,8,23,17,45,238.5,69.5,3.45,21.5,118.0,337.93,274.96
2016,8,23,18,0,181.0,50.0,3.3,21.0,75.0,258.72,207.08
2016,8,23,18,15,109.5,29.5,3.15,20.5,43.0,165.51,118.15
2016,8,23,18,30,38.0,9.0,3.0,20.0,11.0,38.33,0.0
2016,8,23,18,45,19.0,4.5,2.9,19.5,5.5,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,24,5,45,51.0,13.5,1.6,15.5,18.0,10.62,0.0
2016,8,24,6,0,102.0,27.0,1.8,16.0,36.0,20.42,9.99
2016,8,24,6,15,173.0,48.0,1.8,16.5,75.5,35.61,25.07
2016,8,24,6,30,244.0,69.0,1.8,17.0,115.0,50.6,38.74
2016,8,24,6,45,308.5,85.5,1.8,17.5,162.5,62.05,49.08
2016,8,24,7,0,373.0,102.0,1.8,18.0,210.0,73.38,59.02
2016,8,24,7,15,419.0,115.0,1.75,18.5,259.5,81.95,66.3
2016,8,24,7,30,465.0,128.0,1.7,19.0,309.0,90.3,73.21
2016,8,24,7,45,502.0,138.0,1.7,20.0,359.0,96.41,77.89
2016,8,24,8,0,539.0,148.0,1.7,21.0,409.0,102.34,82.32
2016,8,24,8,15,398.0,195.5,1.7,21.5,399.5,125.96,101.71
2016,8,24,8,30,257.0,243.0,1.7,22.0,390.0,152.02,122.76
2016,8,24,8,45,442.0,213.0,1.7,22.5,491.0,133.02,106.39
2016,8,24,9,0,627.0,183.0,1.7,23.0,592.0,118.93,94.28
2016,8,24,9,15,644.5,189.0,1.75,23.5,632.5,120.05,94.8
2016,8,24,9,30,662.0,195.0,1.8,24.0,673.0,121.08,95.22
2016,8,24,9,45,677.0,198.0,1.9,25.0,708.0,120.27,93.99
2016,8,24,10,0,692.0,201.0,2.0,26.0,743.0,138.52,91.82
2016,8,24,10,15,702.0,204.5,2.1,26.0,771.5,190.54,116.57
2016,8,24,10,30,712.0,208.0,2.2,26.0,800.0,244.13,153.73
2016,8,24,10,45,683.0,231.5,2.35,26.5,811.5,301.71,200.32
2016,8,24,11,0,654.0,255.0,2.5,27.0,823.0,356.55,246.17
2016,8,24,11,15,485.5,337.0,2.6,27.0,762.5,397.6,284.81
2016,8,24,11,30,317.0,419.0,2.7,27.0,702.0,422.32,308.46
2016,8,24,11,45,463.0,357.5,2.85,27.5,774.0,478.58,350.09
2016,8,24,12,0,609.0,296.0,3.0,28.0,846.0,548.34,402.15
2016,8,24,12,15,608.5,296.0,3.05,28.0,844.5,591.41,435.4
2016,8,24,12,30,608.0,296.0,3.1,28.0,843.0,633.21,467.17
2016,8,24,12,45,645.5,270.0,3.2,28.0,844.5,679.77,502.49
2016,8,24,13,0,683.0,244.0,3.3,28.0,846.0,726.2,537.39
2016,8,24,13,15,677.5,241.5,3.4,28.0,828.5,758.84,561.72
2016,8,24,13,30,672.0,239.0,3.5,28.0,811.0,788.57,583.88
2016,8,24,13,45,636.5,250.0,3.6,28.0,779.5,801.7,593.93
2016,8,24,14,0,601.0,261.0,3.7,28.0,748.0,809.75,600.51
2016,8,24,14,15,589.0,255.5,3.75,27.5,717.0,815.31,607.16
2016,8,24,14,30,577.0,250.0,3.8,27.0,686.0,821.84,614.43
2016,8,24,14,45,565.5,241.0,3.85,27.0,650.0,821.98,616.27
2016,8,24,15,0,554.0,232.0,3.9,27.0,614.0,818.82,615.96
2016,8,24,15,15,534.0,223.5,3.9,26.5,572.0,804.62,608.92
2016,8,24,15,30,514.0,215.0,3.9,26.0,530.0,787.23,599.7
2016,8,24,15,45,510.5,197.0,3.95,26.0,488.5,772.84,592.19
2016,8,24,16,0,507.0,179.0,4.0,26.0,447.0,755.4,582.48
2016,8,24,16,15,476.0,167.0,3.95,25.5,398.5,714.49,555.87
2016,8,24,16,30,445.0,155.0,3.9,25.0,350.0,671.39,527.19
2016,8,24,16,45,429.5,136.5,3.9,24.5,304.5,633.9,502.55
2016,8,24,17,0,414.0,118.0,3.9,24.0,259.0,594.35,475.37
2016,8,24,17,15,362.5,102.5,3.75,23.0,210.0,522.45,421.9
2016,8,24,17,30,311.0,87.0,3.6,22.0,161.0,450.95,366.3
2016,8,24,17,45,260.0,67.0,3.45,21.5,118.5,374.54,303.52
2016,8,24,18,0,209.0,47.0,3.3,21.0,76.0,299.31,238.52
2016,8,24,18,15,126.0,28.0,3.2,20.0,43.0,196.43,136.03
2016,8,24,18,30,43.0,9.0,3.1,19.0,10.0,42.38,0.0
2016,8,24,18,45,21.5,4.5,3.05,18.5,5.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,5,45,50.0,14.0,2.1,14.5,18.0,11.02,0.0
2016,8,25,6,0,100.0,28.0,2.2,15.0,36.0,21.06,10.19
2016,8,25,6,15,173.5,49.0,2.2,15.5,76.0,36.22,25.64
2016,8,25,6,30,247.0,70.0,2.2,16.0,116.0,51.21,39.4
2016,8,25,6,45,318.5,85.0,2.2,16.5,164.5,61.83,49.07
2016,8,25,7,0,390.0,100.0,2.2,17.0,213.0,72.29,58.31
2016,8,25,7,15,438.0,112.5,2.2,17.5,263.0,80.64,65.45
2016,8,25,7,30,486.0,125.0,2.2,18.0,313.0,88.79,72.23
2016,8,25,7,45,530.5,132.5,2.2,18.5,365.0,93.59,75.98
2016,8,25,8,0,575.0,140.0,2.2,19.0,417.0,100.48,81.45
2016,8,25,8,15,603.5,147.0,2.2,19.5,465.5,103.46,83.53
2016,8,25,8,30,632.0,154.0,2.2,20.0,514.0,106.32,85.49
2016,8,25,8,45,651.0,161.5,2.2,20.5,559.0,109.11,87.39
2016,8,25,9,0,670.0,169.0,2.2,21.0,604.0,111.71,89.13
2016,8,25,9,15,687.0,173.5,2.2,21.5,645.0,112.3,89.2
2016,8,25,9,30,704.0,178.0,2.2,22.0,686.0,112.84,89.26
2016,8,25,9,45,712.5,184.5,2.25,23.0,720.0,114.15,89.8
2016,8,25,10,0,721.0,191.0,2.3,24.0,754.0,134.09,89.08
2016,8,25,10,15,731.0,193.5,2.35,24.0,782.5,187.25,114.09
2016,8,25,10,30,741.0,196.0,2.4,24.0,811.0,241.92,152.19
2016,8,25,10,45,717.0,216.5,2.5,24.5,824.0,300.54,199.88
2016,8,25,11,0,693.0,237.0,2.6,25.0,837.0,356.91,247.36
2016,8,25,11,15,698.0,238.0,2.65,25.0,851.0,408.93,291.2
2016,8,25,11,30,703.0,239.0,2.7,25.0,865.0,461.1,334.65
2016,8,25,11,45,676.5,257.0,2.8,25.5,862.5,509.9,374.25
2016,8,25,12,0,650.0,275.0,2.9,26.0,860.0,555.58,410.18
2016,8,25,12,15,649.5,274.5,2.95,26.0,858.0,600.0,444.92
2016,8,25,12,30,649.0,274.0,3.0,26.0,856.0,643.03,477.9
2016,8,25,12,45,661.5,263.0,3.05,26.0,850.5,685.19,509.88
2016,8,25,13,0,674.0,252.0,3.1,26.0,845.0,726.02,540.48
2016,8,25,13,15,668.0,249.5,3.15,26.0,827.0,758.07,564.34
2016,8,25,13,30,662.0,247.0,3.2,26.0,809.0,787.18,585.94
2016,8,25,13,45,628.0,257.0,3.3,26.0,777.5,800.32,596.12
2016,8,25,14,0,594.0,267.0,3.4,26.0,746.0,804.84,600.47
2016,8,25,14,15,581.5,261.0,3.45,25.5,714.5,813.72,609.34
2016,8,25,14,30,569.0,255.0,3.5,25.0,683.0,819.21,615.92
2016,8,25,14,45,548.0,249.5,3.6,25.0,644.5,813.8,613.94
2016,8,25,15,0,527.0,244.0,3.7,25.0,606.0,804.9,609.64
2016,8,25,15,15,506.5,234.5,3.75,24.5,564.0,789.0,601.54
2016,8,25,15,30,486.0,225.0,3.8,24.0,522.0,769.92,591.19
2016,8,25,15,45,474.0,209.0,3.85,24.0,478.5,749.33,578.89
2016,8,25,16,0,462.0,193.0,3.9,24.0,435.0,725.88,564.46
2016,8,25,16,15,431.0,179.0,3.9,23.5,387.0,683.01,536.14
2016,8,25,16,30,400.0,165.0,3.9,23.0,339.0,638.04,505.67
2016,8,25,16,45,381.0,145.0,3.9,22.5,293.0,596.09,477.05
2016,8,25,17,0,362.0,125.0,3.9,22.0,247.0,552.29,445.97
2016,8,25,17,15,313.0,107.0,3.8,21.0,199.0,459.59,375.83
2016,8,25,17,30,264.0,89.0,3.7,20.0,151.0,389.81,320.42
2016,8,25,17,45,219.0,67.5,3.6,19.5,110.0,318.36,260.64
2016,8,25,18,0,174.0,46.0,3.5,19.0,69.0,246.72,197.96
2016,8,25,18,15,102.0,26.5,3.4,18.5,38.0,150.44,99.24
2016,8,25,18,30,30.0,7.0,3.3,18.0,7.0,30.08,0.0
2016,8,25,18,45,15.0,3.5,3.2,17.5,3.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,5,45,100.5,13.5,1.75,14.5,21.5,10.62,0.0
2016,8,26,6,0,201.0,27.0,2.0,15.0,43.0,20.6,9.45
2016,8,26,6,15,302.5,41.0,2.0,15.5,86.0,31.33,21.39
2016,8,26,6,30,404.0,55.0,2.0,16.0,129.0,44.48,33.49
2016,8,26,6,45,202.0,73.0,2.0,16.5,110.0,53.48,41.72
2016,8,26,7,0,0.0,91.0,2.0,17.0,91.0,66.71,53.41
2016,8,26,7,15,3.0,110.5,2.0,17.5,112.0,80.5,65.33
2016,8,26,7,30,6.0,130.0,2.0,18.0,133.0,94.19,76.91
2016,8,26,7,45,17.0,154.5,2.0,18.5,163.0,111.0,90.94
2016,8,26,8,0,28.0,179.0,2.0,19.0,193.0,122.66,100.34
2016,8,26,8,15,29.5,198.5,2.0,19.5,214.0,134.69,109.93
2016,8,26,8,30,31.0,218.0,2.0,20.0,235.0,146.44,119.17
2016,8,26,8,45,154.0,250.5,2.0,20.5,349.0,160.4,130.12
2016,8,26,9,0,277.0,283.0,2.0,21.0,463.0,170.76,138.0
2016,8,26,9,15,544.0,206.0,2.0,21.5,587.0,128.34,102.4
2016,8,26,9,30,811.0,129.0,2.0,22.0,711.0,96.63,75.76
2016,8,26,9,45,790.5,148.0,2.05,22.5,739.0,105.64,82.95
2016,8,26,10,0,770.0,167.0,2.1,23.0,767.0,123.2,80.51
2016,8,26,10,15,779.0,169.5,2.15,23.0,795.5,186.81,112.53
2016,8,26,10,30,788.0,172.0,2.2,23.0,824.0,242.6,151.28
2016,8,26,10,45,795.0,173.5,2.25,23.5,846.0,298.39,195.94
2016,8,26,11,0,802.0,175.0,2.3,24.0,868.0,354.8,243.26
2016,8,26,11,15,806.0,176.0,2.4,24.0,882.0,410.21,290.75
2016,8,26,11,30,810.0,177.0,2.5,24.0,896.0,465.42,337.5
2016,8,26,11,45,812.5,177.0,2.6,24.5,902.0,518.81,381.19
2016,8,26,12,0,815.0,177.0,2.7,25.0,908.0,571.31,422.95
2016,8,26,12,15,814.0,176.5,2.8,25.0,905.5,620.27,461.9
2016,8,26,12,30,813.0,176.0,2.9,25.0,903.0,667.45,498.67
2016,8,26,12,45,805.5,178.0,3.0,25.5,891.5,710.21,530.45
2016,8,26,13,0,798.0,180.0,3.1,26.0,880.0,750.23,559.59
2016,8,26,13,15,792.0,178.5,3.2,25.5,861.5,785.54,587.3
2016,8,26,13,30,786.0,177.0,3.3,25.0,843.0,817.75,612.68
2016,8,26,13,45,777.5,175.0,3.4,25.0,817.0,844.16,632.37
2016,8,26,14,0,769.0,173.0,3.5,25.0,791.0,874.71,654.46
2016,8,26,14,15,758.0,170.0,3.55,24.5,758.5,891.46,668.25
2016,8,26,14,30,747.0,167.0,3.6,24.0,726.0,904.43,679.77
2016,8,26,14,45,733.0,163.0,3.65,24.0,687.5,909.71,684.95
2016,8,26,15,0,719.0,159.0,3.7,24.0,649.0,911.11,687.72
2016,8,26,15,15,700.0,154.0,3.7,23.5,605.5,902.7,685.01
2016,8,26,15,30,681.0,149.0,3.7,23.0,562.0,890.48,679.83
2016,8,26,15,45,658.0,142.5,3.7,23.0,514.5,868.92,666.92
2016,8,26,16,0,635.0,136.0,3.7,23.0,467.0,843.86,651.57
2016,8,26,16,15,603.0,128.5,3.65,22.5,416.5,805.36,627.47
2016,8,26,16,30,571.0,121.0,3.6,22.0,366.0,763.87,600.77
2016,8,26,16,45,530.0,111.0,3.55,22.0,314.5,699.73,555.5
2016,8,26,17,0,489.0,101.0,3.5,22.0,263.0,644.34,515.51
2016,8,26,17,15,432.5,88.5,3.35,21.0,213.0,569.94,460.83
2016,8,26,17,30,376.0,76.0,3.2,20.0,163.0,496.15,403.86
2016,8,26,17,45,299.5,60.0,3.1,19.5,117.5,400.28,325.61
2016,8,26,18,0,223.0,44.0,3.0,19.0,72.0,307.92,245.4
2016,8,26,18,15,130.5,25.5,2.9,18.5,40.0,190.92,117.83
2016,8,26,18,30,38.0,7.0,2.8,18.0,8.0,36.57,0.0
2016,8,26,18,45,19.0,3.5,2.75,17.5,4.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,68.0,13.0,1.85,14.0,18.0,10.23,0.0
2016,8,27,6,0,136.0,26.0,1.9,14.0,36.0,19.65,8.35
2016,8,27,6,15,224.5,44.0,1.85,14.5,77.0,33.01,22.89
2016,8,27,6,30,313.0,62.0,1.8,15.0,118.0,46.24,35.16
2016,8,27,6,45,156.5,76.0,1.75,15.5,104.0,54.93,43.16
2016,8,27,7,0,0.0,90.0,1.7,16.0,90.0,66.0,53.01
2016,8,27,7,15,3.5,110.0,1.65,16.5,111.0,80.12,65.26
2016,8,27,7,30,7.0,130.0,1.6,17.0,132.0,94.14,77.16
2016,8,27,7,45,42.0,163.5,1.6,17.5,183.0,112.78,92.8
2016,8,27,8,0,77.0,197.0,1.6,18.0,234.0,133.22,109.68
2016,8,27,8,15,179.0,216.5,1.6,18.5,314.5,142.41,116.8
2016,8,27,8,30,281.0,236.0,1.6,19.0,395.0,149.09,121.76
2016,8,27,8,45,506.0,188.5,1.6,19.5,503.5,121.38,97.94
2016,8,27,9,0,731.0,141.0,1.6,20.0,612.0,96.83,76.93
2016,8,27,9,15,747.0,144.5,1.65,20.5,653.0,97.53,77.19
2016,8,27,9,30,763.0,148.0,1.7,21.0,694.0,98.17,77.38
2016,8,27,9,45,760.0,159.0,1.8,21.5,725.5,102.17,80.4
2016,8,27,10,0,757.0,170.0,1.9,22.0,757.0,123.47,81.67
2016,8,27,10,15,766.0,172.5,1.95,22.0,785.5,178.51,107.06
2016,8,27,10,30,775.0,175.0,2.0,22.0,814.0,241.64,151.63
2016,8,27,10,45,780.0,177.5,2.15,22.5,835.0,296.89,196.02
2016,8,27,11,0,785.0,180.0,2.3,23.0,856.0,352.55,243.0
2016,8,27,11,15,789.0,181.0,2.4,23.0,870.0,407.08,289.92
2016,8,27,11,30,793.0,182.0,2.5,23.0,884.0,461.45,336.14
2016,8,27,11,45,792.0,184.0,2.65,23.5,889.0,513.76,379.3
2016,8,27,12,0,791.0,186.0,2.8,24.0,894.0,564.92,420.38
2016,8,27,12,15,790.5,186.0,2.9,24.0,892.0,613.52,459.2
2016,8,27,12,30,790.0,186.0,3.0,24.0,890.0,660.46,495.93
2016,8,27,12,45,802.0,176.5,3.1,24.5,884.0,706.39,530.4
2016,8,27,13,0,814.0,167.0,3.2,25.0,878.0,750.72,563.06
2016,8,27,13,15,809.0,165.5,3.2,25.0,860.0,787.12,590.05
2016,8,27,13,30,804.0,164.0,3.2,25.0,842.0,820.46,614.58
2016,8,27,13,45,794.5,163.0,3.25,25.0,816.0,847.29,633.79
2016,8,27,14,0,785.0,162.0,3.3,25.0,790.0,870.52,650.57
2016,8,27,14,15,774.5,159.0,3.3,24.5,757.5,887.28,664.1
2016,8,27,14,30,764.0,156.0,3.3,24.0,725.0,908.08,680.61
2016,8,27,14,45,748.5,153.0,3.35,24.0,686.5,913.13,685.59
2016,8,27,15,0,733.0,150.0,3.4,24.0,648.0,914.27,688.22
2016,8,27,15,15,715.0,145.5,3.35,23.5,604.0,907.44,686.31
2016,8,27,15,30,697.0,141.0,3.3,23.0,560.0,896.82,681.99
2016,8,27,15,45,672.0,135.5,3.3,23.0,512.5,874.42,668.62
2016,8,27,16,0,647.0,130.0,3.3,23.0,465.0,848.49,652.82
2016,8,27,16,15,615.5,122.5,3.25,22.5,414.5,810.48,629.25
2016,8,27,16,30,584.0,115.0,3.2,22.0,364.0,769.53,603.12
2016,8,27,16,45,541.5,106.0,3.15,22.0,312.5,713.4,564.01
2016,8,27,17,0,499.0,97.0,3.1,22.0,261.0,648.19,516.94
2016,8,27,17,15,441.5,85.0,3.0,21.0,210.5,573.31,462.28
2016,8,27,17,30,384.0,73.0,2.9,20.0,160.0,499.11,405.2
2016,8,27,17,45,306.0,57.5,2.8,19.5,115.0,402.43,326.35
2016,8,27,18,0,228.0,42.0,2.7,19.0,70.0,309.51,245.39
2016,8,27,18,15,131.5,24.0,2.65,18.5,38.5,186.58,102.99
2016,8,27,18,30,35.0,6.0,2.6,18.0,7.0,33.27,0.0
2016,8,27,18,45,17.5,3.0,2.6,17.5,3.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,78.0,12.5,1.25,13.5,18.0,9.83,0.0
2016,8,28,6,0,156.0,25.0,1.3,14.0,36.0,18.98,7.35
2016,8,28,6,15,251.5,41.5,1.25,14.5,77.5,31.39,21.45
2016,8,28,6,30,347.0,58.0,1.2,15.0,119.0,43.72,32.94
2016,8,28,6,45,422.5,69.0,1.15,16.0,169.5,52.06,40.55
2016,8,28,7,0,498.0,80.0,1.1,17.0,220.0,62.92,50.09
2016,8,28,7,15,546.5,89.0,1.0,17.5,272.0,69.05,55.33
2016,8,28,7,30,595.0,98.0,0.9,18.0,324.0,75.05,60.29
2016,8,28,7,45,636.5,103.0,0.8,18.5,377.0,77.98,62.49
2016,8,28,8,0,678.0,108.0,0.7,19.0,430.0,80.92,64.65
2016,8,28,8,15,704.5,113.5,0.7,19.5,480.0,83.84,66.76
2016,8,28,8,30,731.0,119.0,0.7,20.0,530.0,86.64,68.76
2016,8,28,8,45,755.5,121.0,0.7,21.0,577.5,87.16,68.68
2016,8,28,9,0,780.0,123.0,0.7,22.0,625.0,95.12,74.83
2016,8,28,9,15,795.0,126.5,0.85,22.5,666.5,96.31,75.47
2016,8,28,9,30,810.0,130.0,1.0,23.0,708.0,97.42,76.07
2016,8,28,9,45,823.0,131.5,1.2,24.0,744.0,97.22,75.46
2016,8,28,10,0,836.0,133.0,1.4,25.0,780.0,114.62,73.02
2016,8,28,10,15,844.0,135.0,1.55,25.0,809.0,172.51,98.33
2016,8,28,10,30,852.0,137.0,1.7,25.0,838.0,231.45,138.77
2016,8,28,10,45,856.5,139.0,1.9,25.5,859.5,290.41,185.83
2016,8,28,11,0,861.0,141.0,2.1,26.0,881.0,352.71,237.82
2016,8,28,11,15,864.5,142.0,2.2,26.0,894.5,409.22,286.21
2016,8,28,11,30,868.0,143.0,2.3,26.0,908.0,465.27,333.66
2016,8,28,11,45,868.0,144.0,2.45,26.5,913.5,519.0,377.8
2016,8,28,12,0,868.0,145.0,2.6,27.0,919.0,571.48,419.72
2016,8,28,12,15,867.5,145.0,2.7,27.0,917.0,621.49,459.39
2016,8,28,12,30,867.0,145.0,2.8,27.0,915.0,669.71,496.83
2016,8,28,12,45,880.5,135.0,2.9,27.0,909.0,717.71,533.52
2016,8,28,13,0,894.0,125.0,3.0,27.0,903.0,763.95,568.39
2016,8,28,13,15,889.5,124.0,3.1,27.0,884.5,802.17,596.6
2016,8,28,13,30,885.0,123.0,3.2,27.0,866.0,837.32,621.33
2016,8,28,13,45,877.0,122.5,3.3,27.0,840.0,866.78,642.28
2016,8,28,14,0,869.0,122.0,3.4,27.0,814.0,892.73,661.0
2016,8,28,14,15,860.0,120.0,3.45,27.0,781.0,912.72,675.58
2016,8,28,14,30,851.0,118.0,3.5,27.0,748.0,941.45,696.2
2016,8,28,14,45,839.0,115.0,3.55,27.0,709.0,950.36,703.68
2016,8,28,15,0,827.0,112.0,3.6,27.0,670.0,955.27,708.84
2016,8,28,15,15,811.0,109.0,3.55,26.5,625.5,952.3,709.71
2016,8,28,15,30,795.0,106.0,3.5,26.0,581.0,945.39,708.14
2016,8,28,15,45,765.0,104.5,3.5,26.0,530.5,922.38,694.73
2016,8,28,16,0,735.0,103.0,3.5,26.0,480.0,903.1,683.94
2016,8,28,16,15,705.0,98.0,3.4,25.5,428.5,869.46,663.83
2016,8,28,16,30,675.0,93.0,3.3,25.0,377.0,832.82,641.29
2016,8,28,16,45,624.0,88.0,3.25,24.5,322.5,772.8,601.61
2016,8,28,17,0,573.0,83.0,3.2,24.0,268.0,710.83,559.1
2016,8,28,17,15,514.0,73.5,3.05,23.0,216.5,634.39,504.31
2016,8,28,17,30,455.0,64.0,2.9,22.0,165.0,557.55,446.12
2016,8,28,17,45,366.5,51.5,2.75,21.5,118.0,451.18,360.71
2016,8,28,18,0,278.0,39.0,2.6,21.0,71.0,348.7,272.43
2016,8,28,18,15,139.0,19.5,2.5,20.0,35.5,180.64,82.58
2016,8,28,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,78.5,12.5,1.75,14.5,18.0,9.83,0.0
2016,8,29,6,0,157.0,25.0,1.9,15.0,36.0,18.98,6.65
2016,8,29,6,15,256.5,41.0,1.9,15.5,77.5,31.05,20.98
2016,8,29,6,30,356.0,57.0,1.9,16.0,119.0,43.09,32.2
2016,8,29,6,45,434.0,67.5,1.95,16.5,169.5,53.79,41.96
2016,8,29,7,0,512.0,78.0,2.0,17.0,220.0,61.6,48.92
2016,8,29,7,15,560.5,86.0,2.0,17.5,272.0,67.06,53.6
2016,8,29,7,30,609.0,94.0,2.0,18.0,324.0,72.45,58.07
2016,8,29,7,45,647.0,100.0,2.0,18.5,376.5,76.15,60.96
2016,8,29,8,0,685.0,106.0,2.0,19.0,429.0,79.78,63.75
2016,8,29,8,15,711.0,111.0,2.0,19.5,479.0,82.42,65.64
2016,8,29,8,30,737.0,116.0,2.0,20.0,529.0,84.97,67.45
2016,8,29,8,45,752.5,121.5,2.05,21.0,574.0,87.46,69.06
2016,8,29,9,0,768.0,127.0,2.1,22.0,619.0,97.48,76.97
2016,8,29,9,15,783.0,130.5,2.1,22.5,660.5,98.57,77.5
2016,8,29,9,30,798.0,134.0,2.1,23.0,702.0,99.6,78.0
2016,8,29,9,45,829.5,126.5,2.15,24.0,742.5,94.62,73.41
2016,8,29,10,0,861.0,119.0,2.2,25.0,783.0,116.8,74.97
2016,8,29,10,15,868.5,120.5,2.2,25.5,811.5,174.52,99.12
2016,8,29,10,30,876.0,122.0,2.2,26.0,840.0,233.04,138.71
2016,8,29,10,45,844.0,144.0,2.25,26.5,851.0,290.08,185.57
2016,8,29,11,0,812.0,166.0,2.3,27.0,862.0,350.79,237.09
2016,8,29,11,15,815.5,167.0,2.35,27.0,875.5,406.58,284.38
2016,8,29,11,30,819.0,168.0,2.4,27.0,889.0,462.06,330.81
2016,8,29,11,45,791.0,186.0,2.45,27.5,886.0,514.16,373.15
2016,8,29,12,0,763.0,204.0,2.5,28.0,883.0,563.77,412.01
2016,8,29,12,15,595.5,285.5,2.6,28.0,814.0,576.34,423.65
2016,8,29,12,30,428.0,367.0,2.7,28.0,745.0,574.07,422.96
2016,8,29,12,45,608.0,275.0,2.8,28.5,805.5,657.73,485.08
2016,8,29,13,0,788.0,183.0,2.9,29.0,866.0,744.68,548.71
2016,8,29,13,15,782.5,181.5,2.9,29.0,848.0,779.95,574.06
2016,8,29,13,30,777.0,180.0,2.9,29.0,830.0,812.16,597.32
2016,8,29,13,45,584.5,257.5,2.95,29.0,738.0,763.26,561.93
2016,8,29,14,0,392.0,335.0,3.0,29.0,646.0,674.3,498.78
2016,8,29,14,15,540.0,264.0,3.05,28.5,673.5,778.33,576.85
2016,8,29,14,30,688.0,193.0,3.1,28.0,701.0,875.03,647.76
2016,8,29,14,45,671.0,188.5,3.2,28.0,662.0,875.95,649.57
2016,8,29,15,0,654.0,184.0,3.3,28.0,623.0,872.95,649.65
2016,8,29,15,15,634.0,177.5,3.35,27.5,579.5,861.13,644.88
2016,8,29,15,30,614.0,171.0,3.4,27.0,536.0,845.52,637.63
2016,8,29,15,45,601.5,159.0,3.45,27.0,491.5,828.18,627.97
2016,8,29,16,0,589.0,147.0,3.5,27.0,447.0,807.45,615.91
2016,8,29,16,15,556.0,138.0,3.55,26.0,397.0,757.5,585.31
2016,8,29,16,30,523.0,129.0,3.6,25.0,347.0,715.18,559.41
2016,8,29,16,45,495.0,114.5,3.65,24.5,298.0,668.76,528.36
2016,8,29,17,0,467.0,100.0,3.7,24.0,249.0,620.61,494.71
2016,8,29,17,15,408.0,87.0,3.65,23.0,199.5,543.84,438.01
2016,8,29,17,30,349.0,74.0,3.6,22.0,150.0,467.94,379.01
2016,8,29,17,45,280.0,56.5,3.55,21.5,106.5,377.86,304.63
2016,8,29,18,0,211.0,39.0,3.5,21.0,63.0,290.8,226.71
2016,8,29,18,15,105.5,19.5,3.45,20.5,31.5,150.82,48.11
2016,8,29,18,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
