Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,5,45,110.5,12.0,2.25,14.5,19.5,9.44,0.0
2016,8,30,6,0,221.0,24.0,2.4,15.0,39.0,19.72,6.32
2016,8,30,6,15,333.5,36.0,2.45,15.5,82.0,29.5,19.58
2016,8,30,6,30,446.0,48.0,2.5,16.0,125.0,39.28,28.83
2016,8,30,6,45,534.0,54.0,2.65,17.0,178.0,44.16,33.38
2016,8,30,7,0,622.0,60.0,2.8,18.0,231.0,49.24,37.87
2016,8,30,7,15,667.5,65.5,2.8,18.5,284.5,53.55,41.57
2016,8,30,7,30,713.0,71.0,2.8,19.0,338.0,62.56,49.25
2016,8,30,7,45,748.5,74.0,2.85,20.0,391.5,65.05,51.04
2016,8,30,8,0,784.0,77.0,2.9,21.0,445.0,67.57,52.81
2016,8,30,8,15,807.0,80.0,2.95,21.5,495.5,69.83,54.43
2016,8,30,8,30,830.0,83.0,3.0,22.0,546.0,72.03,55.99
2016,8,30,8,45,846.5,86.0,3.05,22.5,592.5,82.37,64.41
2016,8,30,9,0,863.0,89.0,3.1,23.0,639.0,84.8,66.11
2016,8,30,9,15,875.5,91.0,3.15,23.5,680.5,86.38,67.11
2016,8,30,9,30,888.0,93.0,3.2,24.0,722.0,87.83,68.02
2016,8,30,9,45,895.5,95.5,3.25,25.0,757.0,89.29,68.79
2016,8,30,10,0,903.0,98.0,3.3,26.0,792.0,106.9,66.95
2016,8,30,10,15,909.5,99.5,3.35,26.5,821.0,166.73,91.56
2016,8,30,10,30,916.0,101.0,3.4,27.0,850.0,227.22,132.53
2016,8,30,10,45,908.0,109.0,3.45,27.5,867.5,288.73,182.16
2016,8,30,11,0,900.0,117.0,3.5,28.0,885.0,348.92,233.33
2016,8,30,11,15,902.5,118.0,3.55,28.0,898.5,406.93,283.34
2016,8,30,11,30,905.0,119.0,3.6,28.0,912.0,464.27,332.21
2016,8,30,11,45,892.0,127.5,3.65,28.5,913.5,518.59,377.08
2016,8,30,12,0,879.0,136.0,3.7,29.0,915.0,570.41,418.58
2016,8,30,12,15,878.0,136.0,3.8,29.0,912.5,620.48,458.53
2016,8,30,12,30,877.0,136.0,3.9,29.0,910.0,668.66,496.16
2016,8,30,12,45,891.5,125.5,4.0,29.0,904.0,716.92,533.26
2016,8,30,13,0,906.0,115.0,4.1,29.0,898.0,763.41,568.52
2016,8,30,13,15,901.0,114.0,4.15,28.5,878.5,801.39,597.45
2016,8,30,13,30,896.0,113.0,4.2,28.0,859.0,836.2,623.12
2016,8,30,13,45,872.5,120.0,4.3,28.0,828.0,859.76,640.18
2016,8,30,14,0,849.0,127.0,4.4,28.0,797.0,890.8,662.51
2016,8,30,14,15,839.0,124.5,4.4,27.5,764.0,909.46,677.39
2016,8,30,14,30,829.0,122.0,4.4,27.0,731.0,924.23,689.92
2016,8,30,14,45,811.5,121.0,4.45,27.0,690.5,929.65,695.19
2016,8,30,15,0,794.0,120.0,4.5,27.0,650.0,930.97,697.92
2016,8,30,15,15,776.5,116.5,4.5,26.5,605.5,925.52,697.37
2016,8,30,15,30,759.0,113.0,4.5,26.0,561.0,916.15,694.3
2016,8,30,15,45,744.5,105.5,4.55,26.0,514.0,908.27,691.31
2016,8,30,16,0,730.0,98.0,4.6,26.0,467.0,890.05,681.26
2016,8,30,16,15,699.5,93.0,4.5,25.5,415.5,855.82,660.18
2016,8,30,16,30,669.0,88.0,4.4,25.0,364.0,818.68,636.88
2016,8,30,16,45,642.0,79.0,4.35,24.5,313.5,777.04,609.73
2016,8,30,17,0,615.0,70.0,4.3,24.0,263.0,733.11,579.67
2016,8,30,17,15,555.5,62.5,4.1,23.0,211.5,658.48,525.4
2016,8,30,17,30,496.0,55.0,3.9,22.0,160.0,583.67,467.83
2016,8,30,17,45,416.0,43.5,3.7,21.5,114.5,485.95,387.81
2016,8,30,18,0,336.0,32.0,3.5,21.0,69.0,391.77,301.74
2016,8,30,18,15,168.0,16.0,3.35,20.5,34.5,200.09,27.34
2016,8,30,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,145.5,10.5,2.5,14.5,20.0,8.26,0.0
2016,8,31,6,0,291.0,21.0,2.7,15.0,40.0,17.4,4.05
2016,8,31,6,15,408.0,30.5,2.7,15.5,84.5,25.37,15.99
2016,8,31,6,30,525.0,40.0,2.7,16.0,129.0,33.47,23.72
2016,8,31,6,45,597.5,45.5,2.7,16.5,181.5,41.43,31.04
2016,8,31,7,0,670.0,51.0,2.7,17.0,234.0,46.63,35.73
2016,8,31,7,15,713.5,55.5,2.7,17.5,288.0,50.76,39.3
2016,8,31,7,30,757.0,60.0,2.7,18.0,342.0,54.89,42.75
2016,8,31,7,45,789.0,62.5,2.7,19.0,395.5,57.34,44.56
2016,8,31,8,0,821.0,65.0,2.7,20.0,449.0,66.52,52.14
2016,8,31,8,15,843.0,68.0,2.65,20.5,500.0,69.75,54.6
2016,8,31,8,30,865.0,71.0,2.6,21.0,551.0,72.86,56.93
2016,8,31,8,45,881.5,73.0,2.55,21.5,598.5,75.05,58.48
2016,8,31,9,0,898.0,75.0,2.5,22.0,646.0,77.12,59.92
2016,8,31,9,15,910.0,76.5,2.55,22.5,688.0,78.64,60.91
2016,8,31,9,30,922.0,78.0,2.6,23.0,730.0,80.05,61.81
2016,8,31,9,45,924.5,83.5,2.7,23.5,764.5,83.39,64.32
2016,8,31,10,0,927.0,89.0,2.8,24.0,799.0,102.22,64.06
2016,8,31,10,15,934.0,90.0,2.9,24.0,828.5,163.18,88.94
2016,8,31,10,30,941.0,91.0,3.0,24.0,858.0,224.82,131.15
2016,8,31,10,45,943.5,93.5,3.15,24.5,879.5,286.82,181.39
2016,8,31,11,0,946.0,96.0,3.3,25.0,901.0,348.58,234.32
2016,8,31,11,15,949.0,96.5,3.45,25.0,915.0,408.71,286.93
2016,8,31,11,30,952.0,97.0,3.6,25.0,929.0,468.11,338.37
2016,8,31,11,45,951.0,98.5,3.75,25.5,934.0,525.42,386.41
2016,8,31,12,0,950.0,100.0,3.9,26.0,939.0,581.14,431.82
2016,8,31,12,15,949.5,100.0,4.0,26.0,936.5,634.2,474.73
2016,8,31,12,30,949.0,100.0,4.1,26.0,934.0,685.2,515.09
2016,8,31,12,45,942.0,102.5,4.25,26.0,922.0,731.67,551.41
2016,8,31,13,0,935.0,105.0,4.4,26.0,910.0,775.22,584.97
2016,8,31,13,15,931.0,104.0,4.45,26.0,891.0,814.83,613.91
2016,8,31,13,30,927.0,103.0,4.5,26.0,872.0,851.26,639.69
2016,8,31,13,45,920.5,102.0,4.6,26.0,845.5,882.29,662.25
2016,8,31,14,0,914.0,101.0,4.7,26.0,819.0,909.73,682.51
2016,8,31,14,15,905.0,99.0,4.75,25.5,785.5,930.2,699.23
2016,8,31,14,30,896.0,97.0,4.8,25.0,752.0,946.78,713.56
2016,8,31,14,45,886.5,94.5,4.85,25.0,712.5,958.43,723.33
2016,8,31,15,0,877.0,92.0,4.9,25.0,673.0,966.17,730.65
2016,8,31,15,15,861.0,89.5,4.9,24.5,627.5,963.68,732.26
2016,8,31,15,30,845.0,87.0,4.9,24.0,582.0,969.5,739.89
2016,8,31,15,45,817.0,86.0,4.9,23.5,531.0,949.35,729.55
2016,8,31,16,0,789.0,85.0,4.9,23.0,480.0,925.41,716.64
2016,8,31,16,15,760.0,81.0,4.8,22.5,427.5,893.15,696.9
2016,8,31,16,30,731.0,77.0,4.7,22.0,375.0,857.66,674.44
2016,8,31,16,45,678.5,73.5,4.65,21.5,319.5,804.36,638.51
2016,8,31,17,0,626.0,70.0,4.6,21.0,264.0,742.91,595.06
2016,8,31,17,15,563.5,62.5,4.35,20.5,211.5,665.27,536.15
2016,8,31,17,30,501.0,55.0,4.1,20.0,159.0,587.46,474.34
2016,8,31,17,45,402.5,44.0,3.95,19.5,112.0,473.56,380.82
2016,8,31,18,0,304.0,33.0,3.8,19.0,65.0,363.89,280.21
2016,8,31,18,15,152.0,16.5,3.6,18.5,32.5,184.57,0.0
2016,8,31,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,90.0,12.0,2.3,14.5,17.5,9.44,0.0
2016,9,1,6,0,180.0,24.0,2.5,15.0,35.0,18.28,3.46
2016,9,1,6,15,294.0,38.0,2.5,15.5,78.0,31.08,20.77
2016,9,1,6,30,408.0,52.0,2.5,16.0,121.0,42.37,31.46
2016,9,1,6,45,508.5,57.5,2.5,16.5,174.5,46.71,35.68
2016,9,1,7,0,609.0,63.0,2.5,17.0,228.0,51.39,39.91
2016,9,1,7,15,657.0,69.5,2.45,17.5,282.5,56.34,44.21
2016,9,1,7,30,705.0,76.0,2.4,18.0,337.0,61.25,48.33
2016,9,1,7,45,746.0,78.0,2.4,18.5,391.5,68.03,53.96
2016,9,1,8,0,787.0,80.0,2.4,19.0,446.0,69.83,55.21
2016,9,1,8,15,811.0,83.5,2.35,19.5,497.5,72.39,57.09
2016,9,1,8,30,835.0,87.0,2.3,20.0,549.0,74.88,58.9
2016,9,1,8,45,850.0,91.0,2.25,21.0,596.0,77.39,60.59
2016,9,1,9,0,865.0,95.0,2.2,22.0,643.0,88.42,69.43
2016,9,1,9,15,878.0,97.5,2.2,22.5,685.0,90.24,70.6
2016,9,1,9,30,891.0,100.0,2.2,23.0,727.0,91.92,71.68
2016,9,1,9,45,881.0,111.5,2.2,23.5,758.0,97.61,76.08
2016,9,1,10,0,871.0,123.0,2.2,24.0,789.0,107.75,69.6
2016,9,1,10,15,879.0,125.0,2.3,24.5,818.0,176.01,100.83
2016,9,1,10,30,887.0,127.0,2.4,25.0,847.0,235.81,141.07
2016,9,1,10,45,868.5,141.5,2.5,25.5,862.0,292.68,187.42
2016,9,1,11,0,850.0,156.0,2.6,26.0,877.0,354.22,239.64
2016,9,1,11,15,853.5,157.0,2.75,26.0,891.0,412.18,289.28
2016,9,1,11,30,857.0,158.0,2.9,26.0,905.0,469.73,338.06
2016,9,1,11,45,834.5,172.5,3.05,26.0,903.0,524.16,383.66
2016,9,1,12,0,812.0,187.0,3.2,26.0,901.0,575.35,425.51
2016,9,1,12,15,811.0,187.0,3.35,26.0,898.5,624.81,465.05
2016,9,1,12,30,810.0,187.0,3.5,26.0,896.0,672.46,502.4
2016,9,1,12,45,850.5,161.0,3.7,26.0,898.0,724.96,543.25
2016,9,1,13,0,891.0,135.0,3.9,26.0,900.0,768.39,577.6
2016,9,1,13,15,886.0,134.0,4.0,26.0,880.5,806.36,606.43
2016,9,1,13,30,881.0,133.0,4.1,26.0,861.0,841.19,631.3
2016,9,1,13,45,840.5,148.5,4.25,26.0,825.5,870.22,652.47
2016,9,1,14,0,800.0,164.0,4.4,26.0,790.0,883.19,662.77
2016,9,1,14,15,789.0,161.0,4.4,25.5,756.5,899.76,676.47
2016,9,1,14,30,778.0,158.0,4.4,25.0,723.0,920.73,693.38
2016,9,1,14,45,750.0,159.5,4.45,24.5,680.0,919.01,695.11
2016,9,1,15,0,722.0,161.0,4.5,24.0,637.0,912.89,694.15
2016,9,1,15,15,702.0,155.5,4.4,23.5,592.0,902.76,689.81
2016,9,1,15,30,682.0,150.0,4.3,23.0,547.0,888.73,682.9
2016,9,1,15,45,659.5,142.0,4.25,23.0,499.0,865.74,668.65
2016,9,1,16,0,637.0,134.0,4.2,23.0,451.0,839.19,651.86
2016,9,1,16,15,602.5,126.0,4.15,22.5,399.0,797.35,625.1
2016,9,1,16,30,568.0,118.0,4.1,22.0,347.0,752.49,595.53
2016,9,1,16,45,530.0,106.0,4.05,21.5,296.0,690.35,552.1
2016,9,1,17,0,492.0,94.0,4.0,21.0,245.0,635.33,512.43
2016,9,1,17,15,428.0,81.5,3.9,20.0,194.0,554.24,451.24
2016,9,1,17,30,364.0,69.0,3.8,19.0,143.0,474.33,387.68
2016,9,1,17,45,281.5,52.0,3.75,18.5,98.5,372.96,302.66
2016,9,1,18,0,199.0,35.0,3.7,18.0,54.0,275.99,210.55
2016,9,1,18,15,99.5,17.5,3.55,17.5,27.0,136.71,0.0
2016,9,1,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,2,5,45,68.5,11.5,2.05,14.5,15.5,9.05,0.0
2016,9,2,6,0,137.0,23.0,2.3,15.0,31.0,17.43,1.77
2016,9,2,6,15,246.5,38.5,2.4,15.5,72.0,29.18,19.07
2016,9,2,6,30,356.0,54.0,2.5,16.0,113.0,40.96,30.21
2016,9,2,6,45,455.0,61.0,2.65,16.5,165.0,49.03,37.7
2016,9,2,7,0,554.0,68.0,2.8,17.0,217.0,54.59,42.73
2016,9,2,7,15,603.0,75.0,2.75,17.5,269.5,59.68,47.14
2016,9,2,7,30,652.0,82.0,2.7,18.0,322.0,64.71,51.35
2016,9,2,7,45,693.0,86.0,2.7,18.5,375.5,67.47,53.49
2016,9,2,8,0,734.0,90.0,2.7,19.0,429.0,70.26,55.6
2016,9,2,8,15,758.5,94.0,2.65,19.5,479.0,78.67,62.5
2016,9,2,8,30,783.0,98.0,2.6,20.0,529.0,81.18,64.29
2016,9,2,8,45,801.5,101.0,2.6,21.0,575.0,82.79,65.18
2016,9,2,9,0,820.0,104.0,2.6,22.0,621.0,84.34,66.02
2016,9,2,9,15,833.5,106.5,2.65,22.5,662.5,85.37,66.57
2016,9,2,9,30,847.0,109.0,2.7,23.0,704.0,86.35,67.08
2016,9,2,9,45,870.5,104.5,2.75,23.5,742.5,93.54,72.76
2016,9,2,10,0,894.0,100.0,2.8,24.0,781.0,105.19,67.93
2016,9,2,10,15,901.0,101.5,2.9,24.0,809.5,164.74,91.73
2016,9,2,10,30,908.0,103.0,3.0,24.0,838.0,225.0,132.72
2016,9,2,10,45,895.5,113.5,3.1,24.5,854.0,286.71,183.01
2016,9,2,11,0,883.0,124.0,3.2,25.0,870.0,346.59,234.52
2016,9,2,11,15,886.0,124.5,3.35,25.0,883.5,403.74,284.38
2016,9,2,11,30,889.0,125.0,3.5,25.0,897.0,460.26,333.23
2016,9,2,11,45,873.5,135.0,3.7,25.5,897.5,513.72,378.24
2016,9,2,12,0,858.0,145.0,3.9,26.0,898.0,564.45,419.77
2016,9,2,12,15,857.0,145.0,4.0,26.0,895.0,618.61,463.07
2016,9,2,12,30,856.0,145.0,4.1,26.0,892.0,667.45,501.59
2016,9,2,12,45,856.0,142.5,4.2,26.0,882.0,712.68,536.79
2016,9,2,13,0,856.0,140.0,4.3,26.0,872.0,755.46,569.64
2016,9,2,13,15,851.0,139.0,4.3,26.0,853.0,793.17,598.02
2016,9,2,13,30,846.0,138.0,4.3,26.0,834.0,827.74,623.04
2016,9,2,13,45,824.0,143.5,4.3,26.0,803.5,851.11,639.75
2016,9,2,14,0,802.0,149.0,4.3,26.0,773.0,870.17,653.65
2016,9,2,14,15,791.0,146.0,4.25,25.5,740.0,886.47,666.89
2016,9,2,14,30,780.0,143.0,4.2,25.0,707.0,898.89,677.67
2016,9,2,14,45,763.0,141.0,4.2,25.0,667.0,910.19,686.8
2016,9,2,15,0,746.0,139.0,4.2,25.0,627.0,910.85,688.82
2016,9,2,15,15,726.5,134.5,4.2,24.5,582.5,902.33,686.08
2016,9,2,15,30,707.0,130.0,4.2,24.0,538.0,889.97,680.85
2016,9,2,15,45,683.0,124.0,4.2,24.0,490.0,867.73,667.43
2016,9,2,16,0,659.0,118.0,4.2,24.0,442.0,841.99,651.53
2016,9,2,16,15,624.5,111.0,4.15,23.5,391.0,801.4,625.78
2016,9,2,16,30,590.0,104.0,4.1,23.0,340.0,757.93,597.36
2016,9,2,16,45,546.5,95.0,4.1,22.5,288.5,700.84,558.02
2016,9,2,17,0,503.0,86.0,4.1,22.0,237.0,641.83,515.6
2016,9,2,17,15,437.5,74.5,3.95,21.0,187.0,552.52,448.11
2016,9,2,17,30,372.0,63.0,3.8,20.0,137.0,472.34,384.26
2016,9,2,17,45,283.0,47.5,3.7,19.5,94.0,366.95,295.99
2016,9,2,18,0,194.0,32.0,3.6,19.0,51.0,266.76,198.85
2016,9,2,18,15,97.0,16.0,3.45,18.5,25.5,93.64,0.0
2016,9,2,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,3,5,45,57.5,11.5,3.4,14.0,14.5,9.05,0.0
2016,9,3,6,0,115.0,23.0,3.5,14.0,29.0,17.37,0.23
2016,9,3,6,15,224.5,39.5,3.6,14.0,69.5,29.78,19.6
2016,9,3,6,30,334.0,56.0,3.7,14.0,110.0,42.19,31.5
2016,9,3,6,45,351.5,73.0,3.8,14.5,149.0,54.1,42.47
2016,9,3,7,0,369.0,90.0,3.9,15.0,188.0,65.56,52.8
2016,9,3,7,15,426.5,96.5,3.9,15.5,234.0,70.27,56.89
2016,9,3,7,30,484.0,103.0,3.9,16.0,280.0,74.99,60.83
2016,9,3,7,45,273.5,145.0,3.9,16.5,248.0,99.77,82.16
2016,9,3,8,0,63.0,187.0,3.9,17.0,216.0,126.99,105.2
2016,9,3,8,15,406.0,147.5,3.85,17.5,367.5,98.74,80.33
2016,9,3,8,30,749.0,108.0,3.8,18.0,519.0,80.56,64.3
2016,9,3,8,45,772.0,110.0,3.8,18.5,565.0,88.11,70.44
2016,9,3,9,0,795.0,112.0,3.8,19.0,611.0,88.89,70.74
2016,9,3,9,15,809.5,114.5,3.8,19.5,652.5,89.75,71.13
2016,9,3,9,30,824.0,117.0,3.8,20.0,694.0,90.56,71.5
2016,9,3,9,45,840.5,116.5,3.85,20.5,730.0,89.64,70.43
2016,9,3,10,0,857.0,116.0,3.9,21.0,766.0,111.32,74.69
2016,9,3,10,15,865.0,118.0,3.95,21.0,795.0,169.36,98.1
2016,9,3,10,30,873.0,120.0,4.0,21.0,824.0,228.25,138.58
2016,9,3,10,45,852.5,136.0,4.05,21.5,838.5,284.44,185.46
2016,9,3,11,0,832.0,152.0,4.1,22.0,853.0,345.46,238.55
2016,9,3,11,15,836.0,153.0,4.2,22.0,867.0,402.49,288.62
2016,9,3,11,30,840.0,154.0,4.3,22.0,881.0,459.18,337.91
2016,9,3,11,45,821.5,167.0,4.4,22.0,881.5,513.48,384.58
2016,9,3,12,0,803.0,180.0,4.5,22.0,882.0,564.97,427.78
2016,9,3,12,15,803.0,179.5,4.65,22.0,880.0,613.97,468.27
2016,9,3,12,30,803.0,179.0,4.8,22.0,878.0,661.25,506.66
2016,9,3,12,45,820.5,166.5,5.0,22.0,873.0,708.55,544.88
2016,9,3,13,0,838.0,154.0,5.2,22.0,868.0,754.4,581.62
2016,9,3,13,15,833.0,153.0,5.3,21.5,849.5,791.73,612.21
2016,9,3,13,30,828.0,152.0,5.4,21.0,831.0,825.93,640.15
2016,9,3,13,45,798.5,161.5,5.5,21.0,799.0,846.2,655.83
2016,9,3,14,0,769.0,171.0,5.6,21.0,767.0,869.31,673.78
2016,9,3,14,15,757.0,168.0,5.6,20.5,733.5,884.83,687.26
2016,9,3,14,30,745.0,165.0,5.6,20.0,700.0,896.5,698.23
2016,9,3,14,45,736.0,158.0,5.6,20.0,662.0,902.86,704.24
2016,9,3,15,0,727.0,151.0,5.6,20.0,624.0,905.4,707.72
2016,9,3,15,15,707.0,146.0,5.45,19.5,579.5,895.69,703.08
2016,9,3,15,30,687.0,141.0,5.3,19.0,535.0,882.12,695.81
2016,9,3,15,45,668.5,132.0,5.2,19.0,487.5,861.83,682.65
2016,9,3,16,0,650.0,123.0,5.1,19.0,440.0,838.02,666.93
2016,9,3,16,15,615.5,116.0,4.95,18.5,389.0,797.35,639.53
2016,9,3,16,30,581.0,109.0,4.8,18.0,338.0,753.72,609.39
2016,9,3,16,45,531.5,100.0,4.7,17.5,286.0,690.61,563.67
2016,9,3,17,0,482.0,91.0,4.6,17.0,234.0,620.6,510.89
2016,9,3,17,15,416.5,78.5,4.4,16.5,184.0,538.48,445.78
2016,9,3,17,30,351.0,66.0,4.2,16.0,134.0,457.74,378.73
2016,9,3,17,45,256.5,49.5,4.05,16.0,90.5,347.26,283.44
2016,9,3,18,0,162.0,33.0,3.9,16.0,47.0,242.56,177.62
2016,9,3,18,15,81.0,16.5,3.8,15.5,23.5,80.5,0.0
2016,9,3,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,5,45,14.0,9.0,3.7,12.5,10.0,7.08,0.0
2016,9,4,6,0,28.0,18.0,3.8,13.0,20.0,13.81,0.0
2016,9,4,6,15,90.5,44.5,3.75,13.0,57.5,32.28,21.69
2016,9,4,6,30,153.0,71.0,3.7,13.0,95.0,50.55,38.93
2016,9,4,6,45,216.5,93.5,3.7,13.5,142.5,65.99,53.16
2016,9,4,7,0,280.0,116.0,3.7,14.0,190.0,81.17,66.83
2016,9,4,7,15,331.0,134.0,3.6,14.0,240.5,93.33,77.64
2016,9,4,7,30,382.0,152.0,3.5,14.0,291.0,105.23,87.98
2016,9,4,7,45,422.5,166.5,3.45,14.5,342.0,113.07,94.4
2016,9,4,8,0,463.0,181.0,3.4,15.0,393.0,121.31,101.06
2016,9,4,8,15,494.5,192.0,3.35,15.5,441.5,127.03,105.42
2016,9,4,8,30,526.0,203.0,3.3,16.0,490.0,132.51,109.55
2016,9,4,8,45,550.0,212.0,3.25,16.5,535.0,136.47,112.35
2016,9,4,9,0,574.0,221.0,3.2,17.0,580.0,140.25,114.99
2016,9,4,9,15,593.0,227.0,3.25,17.5,619.5,142.11,116.03
2016,9,4,9,30,612.0,233.0,3.3,18.0,659.0,143.87,117.01
2016,9,4,9,45,692.5,202.0,3.4,18.5,707.0,125.61,101.25
2016,9,4,10,0,773.0,171.0,3.5,19.0,755.0,120.04,83.59
2016,9,4,10,15,782.0,173.0,3.6,19.0,783.0,176.24,107.49
2016,9,4,10,30,791.0,175.0,3.7,19.0,811.0,240.72,152.87
2016,9,4,10,45,727.5,218.0,3.8,19.5,815.0,300.53,203.96
2016,9,4,11,0,664.0,261.0,3.9,20.0,819.0,361.06,257.1
2016,9,4,11,15,668.5,262.0,4.0,20.0,831.5,411.96,301.15
2016,9,4,11,30,673.0,263.0,4.1,20.0,844.0,462.96,344.93
2016,9,4,11,45,634.0,288.5,4.25,20.5,838.5,510.14,384.6
2016,9,4,12,0,595.0,314.0,4.4,21.0,833.0,554.7,420.87
2016,9,4,12,15,594.5,313.0,4.5,21.0,829.5,596.29,454.78
2016,9,4,12,30,594.0,312.0,4.6,21.0,826.0,636.42,487.0
2016,9,4,12,45,684.0,254.0,4.75,21.0,839.0,691.74,531.48
2016,9,4,13,0,774.0,196.0,4.9,21.0,852.0,748.76,577.19
2016,9,4,13,15,768.5,194.0,4.95,21.0,833.0,784.1,604.72
2016,9,4,13,30,763.0,192.0,5.0,21.0,814.0,816.32,629.79
2016,9,4,13,45,697.5,219.0,5.1,21.0,773.5,822.18,634.73
2016,9,4,14,0,632.0,246.0,5.2,21.0,733.0,820.17,633.94
2016,9,4,14,15,618.5,240.5,5.2,20.5,700.5,829.22,643.26
2016,9,4,14,30,605.0,235.0,5.2,20.0,668.0,829.21,646.19
2016,9,4,14,45,583.0,230.0,5.25,20.0,628.0,823.62,643.9
2016,9,4,15,0,561.0,225.0,5.3,20.0,588.0,814.43,639.07
2016,9,4,15,15,538.5,216.0,5.2,19.5,544.5,797.07,628.9
2016,9,4,15,30,516.0,207.0,5.1,19.0,501.0,776.44,616.33
2016,9,4,15,45,512.5,188.0,5.1,19.0,458.0,760.41,607.06
2016,9,4,16,0,509.0,169.0,5.1,19.0,415.0,741.27,595.39
2016,9,4,16,15,472.5,157.0,4.95,18.5,365.0,694.87,562.58
2016,9,4,16,30,436.0,145.0,4.8,18.0,315.0,646.43,527.57
2016,9,4,16,45,419.5,125.0,4.65,17.5,268.5,606.04,498.44
2016,9,4,17,0,403.0,105.0,4.5,17.0,222.0,563.6,466.23
2016,9,4,17,15,339.0,88.5,4.2,16.5,173.0,479.59,398.13
2016,9,4,17,30,275.0,72.0,3.9,16.0,124.0,396.89,328.41
2016,9,4,17,45,205.0,51.5,3.6,15.5,83.5,305.2,248.18
2016,9,4,18,0,135.0,31.0,3.3,15.0,43.0,212.44,149.72
2016,9,4,18,15,67.5,15.5,3.15,14.5,21.5,68.32,0.0
2016,9,4,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,45,22.5,9.0,1.35,11.5,10.0,7.08,0.0
2016,9,5,6,0,45.0,18.0,1.5,12.0,20.0,13.66,0.0
2016,9,5,6,15,119.0,41.5,1.5,12.5,58.0,30.5,20.15
2016,9,5,6,30,193.0,65.0,1.5,13.0,96.0,47.05,35.85
2016,9,5,6,45,301.0,78.0,1.5,13.5,147.0,57.05,45.24
2016,9,5,7,0,409.0,91.0,1.5,14.0,198.0,66.7,54.0
2016,9,5,7,15,461.5,102.5,1.4,14.5,249.0,74.69,61.01
2016,9,5,7,30,514.0,114.0,1.3,15.0,300.0,82.53,67.67
2016,9,5,7,45,565.5,119.0,1.25,16.0,353.0,88.8,72.66
2016,9,5,8,0,617.0,124.0,1.2,17.0,406.0,91.37,74.33
2016,9,5,8,15,646.0,130.5,1.25,17.5,455.0,94.54,76.64
2016,9,5,8,30,675.0,137.0,1.3,18.0,504.0,97.61,78.84
2016,9,5,8,45,689.5,145.0,1.4,19.0,548.0,101.15,81.28
2016,9,5,9,0,704.0,153.0,1.5,20.0,592.0,104.48,83.52
2016,9,5,9,15,721.0,157.5,1.6,20.5,633.0,105.58,84.05
2016,9,5,9,30,738.0,162.0,1.7,21.0,674.0,106.63,84.56
2016,9,5,9,45,791.5,144.5,1.85,22.0,719.0,105.07,82.76
2016,9,5,10,0,845.0,127.0,2.0,23.0,764.0,106.12,70.97
2016,9,5,10,15,853.5,128.5,2.15,23.0,792.5,164.66,94.15
2016,9,5,10,30,862.0,130.0,2.3,23.0,821.0,224.25,134.43
2016,9,5,10,45,807.0,165.0,2.5,23.5,825.5,291.48,190.25
2016,9,5,11,0,752.0,200.0,2.7,24.0,830.0,347.93,239.74
2016,9,5,11,15,756.0,201.5,2.85,24.0,843.0,402.95,286.85
2016,9,5,11,30,760.0,203.0,3.0,24.0,856.0,457.8,333.37
2016,9,5,11,45,712.5,232.0,3.15,24.5,847.5,507.79,374.94
2016,9,5,12,0,665.0,261.0,3.3,25.0,839.0,552.46,410.9
2016,9,5,12,15,664.0,261.0,3.4,25.0,836.0,597.34,446.64
2016,9,5,12,30,663.0,261.0,3.5,25.0,833.0,640.66,480.5
2016,9,5,12,45,708.5,231.0,3.6,25.5,835.5,689.65,517.51
2016,9,5,13,0,754.0,201.0,3.7,26.0,838.0,738.4,553.87
2016,9,5,13,15,747.5,199.0,3.75,25.5,818.5,772.24,580.51
2016,9,5,13,30,741.0,197.0,3.8,25.0,799.0,802.93,604.82
2016,9,5,13,45,681.5,220.0,3.9,25.0,759.5,809.28,609.96
2016,9,5,14,0,622.0,243.0,4.0,25.0,720.0,808.41,610.05
2016,9,5,14,15,608.5,237.5,4.05,25.0,687.0,811.5,614.06
2016,9,5,14,30,595.0,232.0,4.1,25.0,654.0,816.48,619.24
2016,9,5,14,45,564.0,230.5,4.15,25.0,612.5,805.75,613.11
2016,9,5,15,0,533.0,229.0,4.2,25.0,571.0,791.28,604.42
2016,9,5,15,15,510.5,219.0,4.2,24.5,527.5,772.52,594.04
2016,9,5,15,30,488.0,209.0,4.2,24.0,484.0,750.57,581.3
2016,9,5,15,45,470.5,193.5,4.25,23.5,439.5,724.51,565.88
2016,9,5,16,0,453.0,178.0,4.3,23.0,395.0,695.65,548.13
2016,9,5,16,15,417.5,163.5,4.2,22.5,346.0,647.65,514.93
2016,9,5,16,30,382.0,149.0,4.1,22.0,297.0,575.96,463.54
2016,9,5,16,45,360.0,128.5,4.0,22.0,251.0,552.14,445.97
2016,9,5,17,0,338.0,108.0,3.9,22.0,205.0,504.94,409.72
2016,9,5,17,15,279.5,89.0,3.45,21.0,157.5,404.44,330.61
2016,9,5,17,30,221.0,70.0,3.0,20.0,110.0,325.93,265.54
2016,9,5,17,45,165.0,48.0,2.6,19.5,72.5,244.76,195.17
2016,9,5,18,0,109.0,26.0,2.2,19.0,35.0,156.31,101.82
2016,9,5,18,15,54.5,13.0,2.05,18.5,17.5,55.43,0.0
2016,9,5,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,5,45,58.0,9.0,0.5,14.5,11.5,7.08,0.0
2016,9,6,6,0,116.0,18.0,0.5,15.0,23.0,13.7,0.0
2016,9,6,6,15,226.5,34.0,0.6,15.5,62.5,25.84,15.89
2016,9,6,6,30,337.0,50.0,0.7,16.0,102.0,38.0,27.54
2016,9,6,6,45,412.5,62.0,0.8,17.0,151.0,49.68,38.15
2016,9,6,7,0,488.0,74.0,0.9,18.0,200.0,58.71,46.15
2016,9,6,7,15,541.0,83.0,1.0,18.5,252.0,65.03,51.63
2016,9,6,7,30,594.0,92.0,1.1,19.0,304.0,71.25,56.84
2016,9,6,7,45,634.0,98.0,1.2,20.0,356.5,75.01,59.67
2016,9,6,8,0,674.0,104.0,1.3,21.0,409.0,78.72,62.4
2016,9,6,8,15,701.5,109.0,1.45,22.0,458.5,81.44,64.23
2016,9,6,8,30,729.0,114.0,1.6,23.0,508.0,84.1,65.98
2016,9,6,8,45,746.5,119.5,1.8,24.0,553.5,86.73,67.69
2016,9,6,9,0,764.0,125.0,2.0,25.0,599.0,89.22,69.28
2016,9,6,9,15,779.5,128.5,2.05,25.5,640.5,98.08,76.27
2016,9,6,9,30,795.0,132.0,2.1,26.0,682.0,99.24,76.87
2016,9,6,9,45,808.5,134.0,2.2,26.5,717.5,99.39,76.66
2016,9,6,10,0,822.0,136.0,2.3,27.0,753.0,109.75,73.39
2016,9,6,10,15,830.5,137.5,2.35,27.5,781.5,167.05,95.29
2016,9,6,10,30,839.0,139.0,2.4,28.0,810.0,225.41,133.65
2016,9,6,10,45,803.0,163.5,2.45,28.5,819.0,289.16,184.88
2016,9,6,11,0,767.0,188.0,2.5,29.0,828.0,344.29,231.71
2016,9,6,11,15,771.0,189.5,2.55,29.0,841.0,399.91,278.32
2016,9,6,11,30,775.0,191.0,2.6,29.0,854.0,455.32,324.21
2016,9,6,11,45,737.0,214.0,2.65,29.0,847.5,506.21,366.09
2016,9,6,12,0,699.0,237.0,2.7,29.0,841.0,552.74,403.3
2016,9,6,12,15,698.0,237.0,2.75,29.0,838.5,598.81,439.14
2016,9,6,12,30,697.0,237.0,2.8,29.0,836.0,643.24,472.99
2016,9,6,12,45,722.0,219.5,2.85,29.0,833.0,689.05,507.52
2016,9,6,13,0,747.0,202.0,2.9,29.0,830.0,733.87,540.92
2016,9,6,13,15,741.0,200.0,2.95,29.0,811.0,767.78,565.96
2016,9,6,13,30,735.0,198.0,3.0,29.0,792.0,798.6,588.64
2016,9,6,13,45,687.0,214.5,3.05,29.0,755.5,808.39,596.08
2016,9,6,14,0,639.0,231.0,3.1,29.0,719.0,812.08,599.38
2016,9,6,14,15,625.5,225.5,3.15,28.5,686.0,821.05,608.4
2016,9,6,14,30,612.0,220.0,3.2,28.0,653.0,826.18,614.84
2016,9,6,14,45,581.5,218.5,3.25,28.0,611.0,809.16,604.87
2016,9,6,15,0,551.0,217.0,3.3,28.0,569.0,795.31,596.99
2016,9,6,15,15,528.0,208.0,3.3,27.5,525.5,777.13,587.32
2016,9,6,15,30,505.0,199.0,3.3,27.0,482.0,755.74,575.34
2016,9,6,15,45,485.5,185.0,3.35,27.0,437.0,729.23,558.92
2016,9,6,16,0,466.0,171.0,3.4,27.0,392.0,699.92,540.29
2016,9,6,16,15,429.0,157.5,3.2,26.0,342.5,651.46,508.19
2016,9,6,16,30,392.0,144.0,3.0,25.0,293.0,601.09,473.82
2016,9,6,16,45,365.0,124.5,2.85,24.5,246.5,551.65,438.6
2016,9,6,17,0,338.0,105.0,2.7,24.0,200.0,500.76,400.81
2016,9,6,17,15,277.5,86.0,2.3,23.0,153.0,398.07,321.07
2016,9,6,17,30,217.0,67.0,1.9,22.0,106.0,317.63,255.25
2016,9,6,17,45,155.5,45.5,1.55,21.5,68.5,232.42,182.26
2016,9,6,18,0,94.0,24.0,1.2,21.0,31.0,137.7,80.71
2016,9,6,18,15,47.0,12.0,1.15,20.5,15.5,48.32,0.0
2016,9,6,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,5,45,45.0,7.5,0.9,18.0,9.5,5.9,0.0
2016,9,7,6,0,90.0,15.0,0.9,18.0,19.0,11.43,0.0
2016,9,7,6,15,190.0,33.0,1.0,18.5,57.5,24.95,14.76
2016,9,7,6,30,290.0,51.0,1.1,19.0,96.0,38.38,27.44
2016,9,7,6,45,364.0,65.5,1.2,20.0,144.0,49.09,37.11
2016,9,7,7,0,438.0,80.0,1.3,21.0,192.0,59.67,46.39
2016,9,7,7,15,491.0,91.0,1.4,21.5,243.5,67.56,53.16
2016,9,7,7,30,544.0,102.0,1.5,22.0,295.0,77.97,61.92
2016,9,7,7,45,581.5,111.0,1.6,23.0,346.5,83.48,66.16
2016,9,7,8,0,619.0,120.0,1.7,24.0,398.0,88.81,70.17
2016,9,7,8,15,648.0,126.5,1.65,24.5,447.5,92.09,72.51
2016,9,7,8,30,677.0,133.0,1.6,25.0,497.0,95.26,74.75
2016,9,7,8,45,696.0,139.5,1.6,25.5,542.5,98.08,76.68
2016,9,7,9,0,715.0,146.0,1.6,26.0,588.0,100.75,78.48
2016,9,7,9,15,731.5,150.5,1.55,26.5,629.0,102.02,79.13
2016,9,7,9,30,748.0,155.0,1.5,27.0,670.0,103.23,79.75
2016,9,7,9,45,813.5,132.5,1.45,27.5,718.5,98.77,75.78
2016,9,7,10,0,879.0,110.0,1.4,28.0,767.0,106.19,70.27
2016,9,7,10,15,886.5,111.5,1.4,28.0,795.5,165.34,91.81
2016,9,7,10,30,894.0,113.0,1.4,28.0,824.0,225.23,130.82
2016,9,7,10,45,880.0,124.0,1.4,28.0,839.5,286.43,179.39
2016,9,7,11,0,866.0,135.0,1.4,28.0,855.0,345.62,229.14
2016,9,7,11,15,869.0,136.0,1.45,28.0,868.0,402.49,277.11
2016,9,7,11,30,872.0,137.0,1.5,28.0,881.0,458.75,324.0
2016,9,7,11,45,854.5,148.0,1.55,28.5,880.0,513.41,367.95
2016,9,7,12,0,837.0,159.0,1.6,29.0,879.0,565.56,408.46
2016,9,7,12,15,835.5,159.0,1.65,29.0,876.0,615.29,446.83
2016,9,7,12,30,834.0,159.0,1.7,29.0,873.0,663.06,482.84
2016,9,7,12,45,829.5,158.5,1.8,29.0,861.0,706.21,515.23
2016,9,7,13,0,825.0,158.0,1.9,29.0,849.0,746.65,545.2
2016,9,7,13,15,819.0,156.5,1.95,29.0,829.0,782.18,571.08
2016,9,7,13,30,813.0,155.0,2.0,29.0,809.0,814.49,594.5
2016,9,7,13,45,786.5,162.0,2.1,29.0,777.5,834.31,608.93
2016,9,7,14,0,760.0,169.0,2.2,29.0,746.0,857.14,625.55
2016,9,7,14,15,747.5,165.5,2.3,28.5,712.0,871.22,637.79
2016,9,7,14,30,735.0,162.0,2.4,28.0,678.0,881.42,647.77
2016,9,7,14,45,711.0,160.5,2.5,28.0,636.5,879.12,648.38
2016,9,7,15,0,687.0,159.0,2.6,28.0,595.0,872.65,646.44
2016,9,7,15,15,665.0,153.5,2.65,27.5,550.0,859.78,641.24
2016,9,7,15,30,643.0,148.0,2.7,27.0,505.0,843.08,633.5
2016,9,7,15,45,607.5,142.5,2.75,27.0,455.5,809.39,612.8
2016,9,7,16,0,572.0,137.0,2.8,27.0,406.0,762.94,582.94
2016,9,7,16,15,533.5,127.5,2.75,26.5,355.5,716.83,553.32
2016,9,7,16,30,495.0,118.0,2.7,26.0,305.0,668.7,521.34
2016,9,7,16,45,438.5,107.0,2.7,25.5,253.5,599.71,472.94
2016,9,7,17,0,382.0,96.0,2.7,25.0,202.0,530.38,422.22
2016,9,7,17,15,316.0,79.5,2.45,24.0,154.0,444.96,356.29
2016,9,7,17,30,250.0,63.0,2.2,23.0,106.0,361.09,288.19
2016,9,7,17,45,168.0,42.5,2.0,22.0,67.0,238.35,186.2
2016,9,7,18,0,86.0,22.0,1.8,21.0,28.0,125.25,63.36
2016,9,7,18,15,43.0,11.0,1.7,20.5,14.0,44.13,0.0
2016,9,7,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,5,45,27.5,7.5,1.05,14.5,8.5,5.9,0.0
2016,9,8,6,0,55.0,15.0,1.1,15.0,17.0,11.49,0.0
2016,9,8,6,15,143.5,35.5,1.15,15.5,53.5,26.52,16.1
2016,9,8,6,30,232.0,56.0,1.2,16.0,90.0,41.49,30.47
2016,9,8,6,45,315.0,71.0,1.25,16.5,138.0,52.43,40.57
2016,9,8,7,0,398.0,86.0,1.3,17.0,186.0,63.26,50.31
2016,9,8,7,15,452.0,97.0,1.2,17.5,236.5,71.0,57.06
2016,9,8,7,30,506.0,108.0,1.1,18.0,287.0,78.62,63.49
2016,9,8,7,45,553.0,115.0,1.05,18.5,339.0,85.99,69.54
2016,9,8,8,0,600.0,122.0,1.0,19.0,391.0,89.95,72.55
2016,9,8,8,15,630.0,128.5,0.95,19.5,439.5,93.18,74.88
2016,9,8,8,30,660.0,135.0,0.9,20.0,488.0,96.3,77.11
2016,9,8,8,45,674.5,143.5,0.9,21.0,532.0,100.22,79.83
2016,9,8,9,0,689.0,152.0,0.9,22.0,576.0,103.9,82.33
2016,9,8,9,15,706.5,156.0,0.9,22.5,616.5,104.75,82.63
2016,9,8,9,30,724.0,160.0,0.9,23.0,657.0,105.58,82.93
2016,9,8,9,45,739.0,162.5,0.95,24.0,692.0,105.47,82.33
2016,9,8,10,0,754.0,165.0,1.0,25.0,727.0,113.76,78.46
2016,9,8,10,15,763.5,167.5,1.05,25.0,755.0,169.16,100.24
2016,9,8,10,30,773.0,170.0,1.1,25.0,783.0,225.88,137.69
2016,9,8,10,45,738.5,195.0,1.2,25.5,792.5,287.57,187.08
2016,9,8,11,0,704.0,220.0,1.3,26.0,802.0,345.87,235.72
2016,9,8,11,15,708.0,221.0,1.4,26.0,815.0,398.22,279.42
2016,9,8,11,30,712.0,222.0,1.5,26.0,828.0,450.46,322.6
2016,9,8,11,45,676.0,244.5,1.6,26.5,822.0,498.97,361.73
2016,9,8,12,0,640.0,267.0,1.7,27.0,816.0,543.24,396.32
2016,9,8,12,15,638.5,267.0,1.75,27.0,813.0,586.58,429.8
2016,9,8,12,30,637.0,267.0,1.8,27.0,810.0,628.33,461.42
2016,9,8,12,45,694.5,231.0,1.9,27.5,815.5,679.32,498.96
2016,9,8,13,0,752.0,195.0,2.0,28.0,821.0,730.49,536.17
2016,9,8,13,15,745.5,192.5,2.05,27.5,801.5,763.51,561.45
2016,9,8,13,30,739.0,190.0,2.1,27.0,782.0,793.35,584.52
2016,9,8,13,45,681.5,211.5,2.2,27.0,743.0,800.04,590.07
2016,9,8,14,0,624.0,233.0,2.3,27.0,704.0,799.77,590.94
2016,9,8,14,15,610.0,227.5,2.4,27.0,671.5,807.76,598.52
2016,9,8,14,30,596.0,222.0,2.5,27.0,639.0,805.58,599.35
2016,9,8,14,45,556.5,224.0,2.6,27.0,595.0,790.4,590.66
2016,9,8,15,0,517.0,226.0,2.7,27.0,551.0,771.27,579.23
2016,9,8,15,15,494.0,216.0,2.75,26.5,508.0,751.73,568.86
2016,9,8,15,30,471.0,206.0,2.8,26.0,465.0,729.05,556.14
2016,9,8,15,45,439.5,194.0,2.9,26.0,418.0,692.94,532.74
2016,9,8,16,0,408.0,182.0,3.0,26.0,371.0,654.22,507.05
2016,9,8,16,15,373.0,165.5,3.05,25.0,323.0,583.33,459.32
2016,9,8,16,30,338.0,149.0,3.1,24.0,275.0,533.25,425.01
2016,9,8,16,45,299.0,129.0,3.15,23.5,227.5,473.32,380.82
2016,9,8,17,0,260.0,109.0,3.2,23.0,180.0,412.81,334.35
2016,9,8,17,15,208.5,85.5,3.05,22.0,134.5,334.43,271.77
2016,9,8,17,30,157.0,62.0,2.9,21.0,89.0,255.62,206.3
2016,9,8,17,45,105.5,39.0,2.8,20.5,54.5,176.62,137.27
2016,9,8,18,0,54.0,16.0,2.7,20.0,20.0,82.18,30.62
2016,9,8,18,15,27.0,8.0,2.65,19.5,10.0,28.51,0.0
2016,9,8,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
