Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,6,30,157.0,39.0,0.9,24.0,58.0,29.11,18.49
2016,9,19,6,45,219.5,59.5,0.9,24.5,100.5,43.82,31.61
2016,9,19,7,0,282.0,80.0,0.9,25.0,143.0,58.18,44.17
2016,9,19,7,15,334.0,97.0,1.1,25.5,190.5,69.75,54.1
2016,9,19,7,30,386.0,114.0,1.3,26.0,238.0,81.04,63.53
2016,9,19,7,45,421.5,128.5,1.5,26.5,285.5,90.19,70.96
2016,9,19,8,0,457.0,143.0,1.7,27.0,333.0,99.05,78.0
2016,9,19,8,15,488.5,153.5,1.7,27.5,380.0,105.12,82.59
2016,9,19,8,30,520.0,164.0,1.7,28.0,427.0,111.0,86.97
2016,9,19,8,45,535.0,176.0,1.75,28.5,468.0,117.18,91.56
2016,9,19,9,0,550.0,188.0,1.8,29.0,509.0,123.09,95.89
2016,9,19,9,15,569.0,195.5,1.8,29.5,548.0,126.37,98.06
2016,9,19,9,30,588.0,203.0,1.8,30.0,587.0,129.53,100.15
2016,9,19,9,45,641.0,191.0,1.85,30.5,630.0,121.62,93.4
2016,9,19,10,0,694.0,179.0,1.9,31.0,673.0,114.19,87.1
2016,9,19,10,15,704.0,182.5,1.95,31.0,700.0,166.99,100.34
2016,9,19,10,30,714.0,186.0,2.0,31.0,727.0,221.2,134.33
2016,9,19,10,45,666.0,215.5,2.15,31.5,730.5,280.49,181.05
2016,9,19,11,0,618.0,245.0,2.3,32.0,734.0,334.75,226.0
2016,9,19,11,15,622.0,247.0,2.35,32.0,746.0,383.11,265.61
2016,9,19,11,30,626.0,249.0,2.4,32.0,758.0,431.47,304.94
2016,9,19,11,45,581.5,273.5,2.5,32.0,747.5,473.21,339.31
2016,9,19,12,0,537.0,298.0,2.6,32.0,737.0,510.12,368.96
2016,9,19,12,15,535.0,296.5,2.65,32.0,732.5,546.65,397.4
2016,9,19,12,30,533.0,295.0,2.7,32.0,728.0,581.59,424.13
2016,9,19,12,45,557.5,278.0,2.75,32.0,724.0,619.54,452.88
2016,9,19,13,0,582.0,261.0,2.8,32.0,720.0,656.91,480.95
2016,9,19,13,15,573.5,257.0,2.85,32.0,700.0,680.49,498.82
2016,9,19,13,30,565.0,253.0,2.9,32.0,680.0,701.17,514.6
2016,9,19,13,45,506.5,267.5,2.95,32.0,639.5,695.45,511.21
2016,9,19,14,0,448.0,282.0,3.0,32.0,599.0,684.12,503.91
2016,9,19,14,15,433.0,272.5,3.05,31.5,566.5,683.02,505.75
2016,9,19,14,30,418.0,263.0,3.1,31.0,534.0,659.62,492.45
2016,9,19,14,45,381.0,255.0,3.2,30.5,490.5,633.55,476.51
2016,9,19,15,0,344.0,247.0,3.3,30.0,447.0,604.54,458.13
2016,9,19,15,15,322.0,230.0,3.35,29.5,405.0,576.62,440.59
2016,9,19,15,30,300.0,213.0,3.4,29.0,363.0,546.38,421.01
2016,9,19,15,45,272.5,193.0,3.45,28.5,318.5,505.0,392.73
2016,9,19,16,0,245.0,173.0,3.5,28.0,274.0,461.74,362.34
2016,9,19,16,15,215.5,149.0,3.25,27.5,229.0,409.39,323.77
2016,9,19,16,30,186.0,125.0,3.0,27.0,184.0,334.68,267.19
2016,9,19,16,45,158.0,99.5,2.8,26.5,143.0,278.82,223.51
2016,9,19,17,0,130.0,74.0,2.6,26.0,102.0,221.08,176.85
2016,9,19,17,15,93.5,49.5,2.5,25.0,66.5,155.07,122.23
2016,9,19,17,30,57.0,25.0,2.4,24.0,31.0,102.23,76.04
2016,9,19,17,45,28.5,12.5,2.3,23.5,15.5,41.3,6.36
2016,9,19,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,20,6,15,47.0,17.5,0.65,19.0,23.0,13.41,1.43
2016,9,20,6,30,94.0,35.0,0.8,19.0,46.0,26.25,16.48
2016,9,20,6,45,144.0,59.0,1.0,19.5,86.0,43.13,31.69
2016,9,20,7,0,194.0,83.0,1.2,20.0,126.0,59.55,46.29
2016,9,20,7,15,239.0,104.5,1.2,20.5,171.5,74.0,58.92
2016,9,20,7,30,284.0,126.0,1.2,21.0,217.0,88.12,70.94
2016,9,20,7,45,323.0,143.0,1.3,22.0,263.5,99.19,79.95
2016,9,20,8,0,362.0,160.0,1.4,23.0,310.0,110.0,88.51
2016,9,20,8,15,336.5,180.5,1.4,23.5,333.5,121.23,97.42
2016,9,20,8,30,311.0,201.0,1.4,24.0,357.0,131.87,105.71
2016,9,20,8,45,324.5,219.0,1.4,25.0,395.5,141.49,112.83
2016,9,20,9,0,338.0,237.0,1.4,26.0,434.0,150.75,119.55
2016,9,20,9,15,423.0,233.0,1.45,26.5,496.5,143.36,112.99
2016,9,20,9,30,508.0,229.0,1.5,27.0,559.0,141.54,111.04
2016,9,20,9,45,460.0,258.5,1.6,27.5,569.5,153.87,120.53
2016,9,20,10,0,412.0,288.0,1.7,28.0,580.0,174.96,136.88
2016,9,20,10,15,545.5,241.5,1.75,28.0,643.5,187.39,122.31
2016,9,20,10,30,679.0,195.0,1.8,28.0,707.0,220.88,137.1
2016,9,20,10,45,553.5,258.0,1.9,28.5,682.5,282.87,189.15
2016,9,20,11,0,428.0,321.0,2.0,29.0,658.0,329.14,230.2
2016,9,20,11,15,443.5,314.0,2.1,29.0,668.5,366.26,260.3
2016,9,20,11,30,459.0,307.0,2.2,29.0,679.0,404.35,291.25
2016,9,20,11,45,414.0,335.5,2.3,29.0,671.5,440.18,320.67
2016,9,20,12,0,369.0,364.0,2.4,29.0,664.0,469.66,344.43
2016,9,20,12,15,368.0,363.0,2.5,29.0,661.0,498.36,367.06
2016,9,20,12,30,367.0,362.0,2.6,29.0,658.0,526.02,388.6
2016,9,20,12,45,449.0,313.5,2.75,29.0,670.0,576.73,427.48
2016,9,20,13,0,531.0,265.0,2.9,29.0,682.0,624.14,464.18
2016,9,20,13,15,609.5,227.5,3.0,29.0,694.0,685.35,510.01
2016,9,20,13,30,688.0,190.0,3.1,29.0,706.0,744.84,554.44
2016,9,20,13,45,621.0,212.5,3.25,29.0,665.5,742.73,553.73
2016,9,20,14,0,554.0,235.0,3.4,29.0,625.0,728.35,544.78
2016,9,20,14,15,539.0,228.0,3.45,28.5,592.0,731.45,549.8
2016,9,20,14,30,524.0,221.0,3.5,28.0,559.0,731.19,552.4
2016,9,20,14,45,483.0,220.0,3.6,28.0,516.0,710.16,538.95
2016,9,20,15,0,442.0,219.0,3.7,28.0,473.0,685.37,522.76
2016,9,20,15,15,417.5,206.5,3.7,27.5,431.0,660.6,507.69
2016,9,20,15,30,393.0,194.0,3.7,27.0,389.0,611.49,475.14
2016,9,20,15,45,359.0,179.5,3.75,26.5,343.0,570.52,447.43
2016,9,20,16,0,325.0,165.0,3.8,26.0,297.0,527.83,417.62
2016,9,20,16,15,288.0,145.5,3.7,25.0,251.0,474.03,378.99
2016,9,20,16,30,251.0,126.0,3.6,24.0,205.0,419.07,338.05
2016,9,20,16,45,208.5,103.0,3.55,23.5,160.0,352.64,285.82
2016,9,20,17,0,166.0,80.0,3.5,23.0,115.0,285.33,230.91
2016,9,20,17,15,118.0,55.0,3.35,22.5,76.5,207.98,165.9
2016,9,20,17,30,70.0,30.0,3.2,22.0,38.0,126.89,95.2
2016,9,20,17,45,35.0,15.0,3.1,21.5,19.0,63.27,0.0
2016,9,20,18,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,21,6,15,18.0,20.0,2.3,16.0,22.5,15.27,1.45
2016,9,21,6,30,36.0,40.0,2.3,16.0,45.0,29.56,19.41
2016,9,21,6,45,74.0,64.0,2.3,16.5,79.0,46.0,34.54
2016,9,21,7,0,112.0,88.0,2.3,17.0,113.0,62.18,49.14
2016,9,21,7,15,138.5,111.5,2.35,17.0,150.0,77.66,62.97
2016,9,21,7,30,165.0,135.0,2.4,17.0,187.0,92.82,76.25
2016,9,21,7,45,204.0,149.5,2.45,17.5,225.5,103.05,84.85
2016,9,21,8,0,243.0,164.0,2.5,18.0,264.0,110.18,90.58
2016,9,21,8,15,212.0,190.0,2.55,18.0,285.0,127.69,105.29
2016,9,21,8,30,181.0,216.0,2.6,18.0,306.0,141.58,116.75
2016,9,21,8,45,205.5,235.5,2.7,18.5,347.0,152.91,125.71
2016,9,21,9,0,230.0,255.0,2.8,19.0,388.0,163.93,134.33
2016,9,21,9,15,276.0,266.5,2.85,19.5,437.0,163.54,133.38
2016,9,21,9,30,322.0,278.0,2.9,20.0,486.0,169.58,137.81
2016,9,21,9,45,557.0,205.0,3.0,20.5,588.5,128.58,103.21
2016,9,21,10,0,792.0,132.0,3.1,21.0,691.0,98.55,77.82
2016,9,21,10,15,802.0,134.0,3.25,21.0,718.5,153.49,91.25
2016,9,21,10,30,812.0,136.0,3.4,21.0,746.0,210.82,128.21
2016,9,21,10,45,764.0,166.0,3.6,21.0,752.0,269.39,177.17
2016,9,21,11,0,716.0,196.0,3.8,21.0,758.0,329.15,229.91
2016,9,21,11,15,721.0,197.0,3.95,21.0,770.0,381.93,276.04
2016,9,21,11,30,726.0,198.0,4.1,21.0,782.0,434.56,321.82
2016,9,21,11,45,688.5,220.0,4.25,21.5,775.5,483.0,363.29
2016,9,21,12,0,651.0,242.0,4.4,22.0,769.0,526.92,399.88
2016,9,21,12,15,649.5,241.5,4.5,22.0,765.5,569.4,435.06
2016,9,21,12,30,648.0,241.0,4.6,22.0,762.0,610.14,468.28
2016,9,21,12,45,697.5,211.5,4.7,22.0,763.5,658.64,507.37
2016,9,21,13,0,747.0,182.0,4.8,22.0,765.0,707.14,546.23
2016,9,21,13,15,740.5,179.5,4.85,22.0,745.0,738.9,571.48
2016,9,21,13,30,734.0,177.0,4.9,22.0,725.0,767.48,594.23
2016,9,21,13,45,679.5,194.0,4.95,22.0,686.5,772.42,598.77
2016,9,21,14,0,625.0,211.0,5.0,22.0,648.0,770.73,598.44
2016,9,21,14,15,610.5,206.0,5.05,21.5,615.0,777.65,606.54
2016,9,21,14,30,596.0,201.0,5.1,21.0,582.0,773.99,607.14
2016,9,21,14,45,577.0,194.0,5.2,20.5,543.0,767.83,606.01
2016,9,21,15,0,558.0,187.0,5.3,20.0,504.0,758.26,602.36
2016,9,21,15,15,532.5,178.0,5.25,19.5,461.0,737.1,589.36
2016,9,21,15,30,507.0,169.0,5.2,19.0,418.0,712.79,573.86
2016,9,21,15,45,511.5,149.0,5.2,19.0,377.0,701.35,567.69
2016,9,21,16,0,516.0,129.0,5.2,19.0,336.0,686.7,558.22
2016,9,21,16,15,472.5,117.5,5.05,18.5,287.0,634.17,519.56
2016,9,21,16,30,429.0,106.0,4.9,18.0,238.0,580.04,478.5
2016,9,21,16,45,418.5,86.5,4.75,17.5,194.0,544.79,450.63
2016,9,21,17,0,408.0,67.0,4.6,17.0,150.0,507.28,418.59
2016,9,21,17,15,315.0,52.0,4.3,16.5,105.0,401.29,328.49
2016,9,21,17,30,222.0,37.0,4.0,16.0,60.0,299.81,232.53
2016,9,21,17,45,111.0,18.5,3.75,15.5,30.0,150.37,0.0
2016,9,21,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,6,15,131.0,21.0,4.15,13.0,35.5,15.96,0.5
2016,9,22,6,30,262.0,42.0,4.3,13.0,71.0,31.73,21.4
2016,9,22,6,45,360.5,55.0,4.5,13.5,118.5,41.68,31.12
2016,9,22,7,0,459.0,68.0,4.7,14.0,166.0,54.74,43.13
2016,9,22,7,15,523.5,77.0,4.7,14.0,218.5,61.27,49.19
2016,9,22,7,30,588.0,86.0,4.7,14.0,271.0,67.78,55.02
2016,9,22,7,45,632.0,92.5,4.75,14.5,323.0,72.09,58.64
2016,9,22,8,0,676.0,99.0,4.8,15.0,375.0,76.38,62.14
2016,9,22,8,15,707.0,104.0,4.7,15.0,425.5,79.34,64.53
2016,9,22,8,30,738.0,109.0,4.6,15.0,476.0,82.27,66.87
2016,9,22,8,45,761.0,113.5,4.6,15.5,522.0,84.64,68.58
2016,9,22,9,0,784.0,118.0,4.6,16.0,568.0,86.95,70.23
2016,9,22,9,15,800.5,121.0,4.6,16.0,609.0,95.55,77.45
2016,9,22,9,30,817.0,124.0,4.6,16.0,650.0,96.78,78.3
2016,9,22,9,45,836.5,122.5,4.7,16.5,686.0,95.24,76.67
2016,9,22,10,0,856.0,121.0,4.8,17.0,722.0,93.88,75.21
2016,9,22,10,15,864.5,122.5,4.85,17.0,749.5,151.29,89.24
2016,9,22,10,30,873.0,124.0,4.9,17.0,777.0,211.73,128.72
2016,9,22,10,45,860.0,135.5,5.0,17.5,792.5,274.94,180.63
2016,9,22,11,0,847.0,147.0,5.1,18.0,808.0,336.44,234.79
2016,9,22,11,15,850.5,147.5,5.1,18.0,819.5,393.77,286.38
2016,9,22,11,30,854.0,148.0,5.1,18.0,831.0,450.5,337.17
2016,9,22,11,45,845.0,154.0,5.2,18.5,832.0,504.93,384.76
2016,9,22,12,0,836.0,160.0,5.3,19.0,833.0,557.14,429.25
2016,9,22,12,15,834.5,159.5,5.35,19.0,828.5,605.95,470.71
2016,9,22,12,30,833.0,159.0,5.4,19.0,824.0,652.65,509.63
2016,9,22,12,45,846.0,149.0,5.5,19.0,815.0,698.36,547.41
2016,9,22,13,0,859.0,139.0,5.6,19.0,806.0,742.19,583.29
2016,9,22,13,15,852.5,137.5,5.55,19.0,784.5,777.45,611.47
2016,9,22,13,30,846.0,136.0,5.5,19.0,763.0,809.31,636.63
2016,9,22,13,45,823.0,140.0,5.5,19.0,731.0,829.66,652.27
2016,9,22,14,0,800.0,144.0,5.5,19.0,699.0,845.46,664.8
2016,9,22,14,15,786.0,141.0,5.45,19.0,663.5,864.35,679.51
2016,9,22,14,30,772.0,138.0,5.4,19.0,628.0,873.38,687.17
2016,9,22,14,45,757.5,132.5,5.4,19.0,587.0,875.16,690.1
2016,9,22,15,0,743.0,127.0,5.4,19.0,546.0,872.97,690.34
2016,9,22,15,15,718.5,122.0,5.3,18.5,499.5,858.08,682.2
2016,9,22,15,30,694.0,117.0,5.2,18.0,453.0,839.28,671.24
2016,9,22,15,45,677.0,106.5,5.15,18.0,405.0,817.5,656.94
2016,9,22,16,0,660.0,96.0,5.1,18.0,357.0,792.24,639.78
2016,9,22,16,15,614.5,89.0,4.95,17.5,305.0,740.93,602.98
2016,9,22,16,30,569.0,82.0,4.8,17.0,253.0,686.93,562.85
2016,9,22,16,45,517.5,70.5,4.65,17.0,203.0,620.14,509.72
2016,9,22,17,0,466.0,59.0,4.5,17.0,153.0,552.13,452.88
2016,9,22,17,15,361.5,46.5,4.25,16.5,106.0,435.3,354.36
2016,9,22,17,30,257.0,34.0,4.0,16.0,59.0,325.42,248.08
2016,9,22,17,45,128.5,17.0,3.75,15.5,29.5,121.63,0.0
2016,9,22,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,182.5,16.5,1.7,12.5,36.0,13.4,0.0
2016,9,23,6,30,365.0,33.0,1.8,13.0,72.0,27.32,17.58
2016,9,23,6,45,466.5,41.0,1.9,13.5,121.0,33.92,24.29
2016,9,23,7,0,568.0,49.0,2.0,14.0,170.0,40.69,30.67
2016,9,23,7,15,626.5,55.0,2.2,14.5,222.5,45.62,35.19
2016,9,23,7,30,685.0,61.0,2.4,15.0,275.0,54.74,43.26
2016,9,23,7,45,727.0,65.0,2.65,16.0,328.0,58.26,46.11
2016,9,23,8,0,769.0,69.0,2.9,17.0,381.0,61.8,48.89
2016,9,23,8,15,795.5,72.0,3.15,17.5,430.5,64.31,50.82
2016,9,23,8,30,822.0,75.0,3.4,18.0,480.0,66.81,52.71
2016,9,23,8,45,843.0,77.0,3.65,19.0,526.5,75.97,60.2
2016,9,23,9,0,864.0,79.0,3.9,20.0,573.0,78.19,61.66
2016,9,23,9,15,771.5,117.5,4.0,20.5,582.0,92.58,73.58
2016,9,23,9,30,679.0,156.0,4.1,21.0,591.0,104.71,83.45
2016,9,23,9,45,798.5,119.5,4.25,21.5,657.5,92.4,72.76
2016,9,23,10,0,918.0,83.0,4.4,22.0,724.0,82.9,64.52
2016,9,23,10,15,924.5,84.0,4.45,22.0,751.0,140.82,77.47
2016,9,23,10,30,931.0,85.0,4.5,22.0,778.0,202.22,116.32
2016,9,23,10,45,935.0,86.0,4.55,22.5,797.0,263.34,165.01
2016,9,23,11,0,939.0,87.0,4.6,23.0,816.0,324.18,217.59
2016,9,23,11,15,940.5,87.5,4.6,23.0,827.0,383.3,270.4
2016,9,23,11,30,942.0,88.0,4.6,23.0,838.0,441.36,321.97
2016,9,23,11,45,941.0,89.0,4.65,23.5,840.5,497.39,370.32
2016,9,23,12,0,940.0,90.0,4.7,24.0,843.0,551.65,415.89
2016,9,23,12,15,938.0,89.5,4.75,24.0,837.5,602.1,458.18
2016,9,23,12,30,936.0,89.0,4.8,24.0,832.0,650.17,497.65
2016,9,23,12,45,925.0,92.5,4.85,24.5,816.5,693.44,531.56
2016,9,23,13,0,914.0,96.0,4.9,25.0,801.0,733.39,562.2
2016,9,23,13,15,908.0,95.0,4.95,25.0,779.5,769.31,590.27
2016,9,23,13,30,902.0,94.0,5.0,25.0,758.0,801.86,614.25
2016,9,23,13,45,892.0,93.0,5.05,25.0,729.0,827.72,633.59
2016,9,23,14,0,882.0,92.0,5.1,25.0,700.0,849.8,650.43
2016,9,23,14,15,870.0,90.0,5.1,24.5,664.5,865.26,663.82
2016,9,23,14,30,858.0,88.0,5.1,24.0,629.0,876.78,674.68
2016,9,23,14,45,840.5,86.5,5.1,24.0,587.0,880.01,678.56
2016,9,23,15,0,823.0,85.0,5.1,24.0,545.0,890.16,687.58
2016,9,23,15,15,801.5,82.0,4.95,23.5,499.0,880.21,682.86
2016,9,23,15,30,780.0,79.0,4.8,23.0,453.0,866.35,675.48
2016,9,23,15,45,749.5,75.5,4.7,22.5,403.0,839.59,659.04
2016,9,23,16,0,719.0,72.0,4.6,22.0,353.0,809.32,639.71
2016,9,23,16,15,677.5,67.0,4.35,21.5,301.5,769.99,612.22
2016,9,23,16,30,636.0,62.0,4.1,21.0,250.0,722.67,577.99
2016,9,23,16,45,577.0,54.5,3.9,20.5,199.0,653.62,525.51
2016,9,23,17,0,518.0,47.0,3.7,20.0,148.0,583.87,469.34
2016,9,23,17,15,414.0,37.5,3.3,19.5,102.0,471.45,375.62
2016,9,23,17,30,310.0,28.0,2.9,19.0,56.0,363.07,265.3
2016,9,23,17,45,155.0,14.0,2.55,18.5,28.0,141.16,0.0
2016,9,23,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,6,15,206.5,14.0,1.0,14.5,36.0,11.4,0.0
2016,9,24,6,30,413.0,28.0,1.2,15.0,72.0,23.41,14.03
2016,9,24,6,45,509.5,35.5,1.45,16.0,121.0,32.38,22.66
2016,9,24,7,0,606.0,43.0,1.7,17.0,170.0,39.43,29.16
2016,9,24,7,15,662.0,48.5,1.85,17.5,222.5,44.52,33.77
2016,9,24,7,30,718.0,54.0,2.0,18.0,275.0,49.63,38.24
2016,9,24,7,45,756.0,57.5,2.15,19.0,327.5,52.96,40.92
2016,9,24,8,0,794.0,61.0,2.3,20.0,380.0,56.29,43.53
2016,9,24,8,15,819.0,64.0,2.5,20.5,430.0,65.41,51.16
2016,9,24,8,30,844.0,67.0,2.7,21.0,480.0,68.73,53.71
2016,9,24,8,45,862.5,69.0,2.9,22.0,526.0,71.11,55.34
2016,9,24,9,0,881.0,71.0,3.1,23.0,572.0,73.39,56.87
2016,9,24,9,15,894.5,73.0,3.15,23.5,612.5,75.45,58.31
2016,9,24,9,30,908.0,75.0,3.2,24.0,653.0,77.39,59.67
2016,9,24,9,45,918.0,76.5,3.25,25.0,687.5,78.83,60.48
2016,9,24,10,0,928.0,78.0,3.3,26.0,722.0,80.18,61.22
2016,9,24,10,15,934.5,79.0,3.25,26.5,749.5,137.7,73.51
2016,9,24,10,30,941.0,80.0,3.2,27.0,777.0,199.58,111.41
2016,9,24,10,45,946.0,80.5,3.2,27.5,796.5,261.04,159.09
2016,9,24,11,0,951.0,81.0,3.2,28.0,816.0,322.29,210.64
2016,9,24,11,15,953.5,81.5,3.15,28.0,827.5,382.27,262.67
2016,9,24,11,30,956.0,82.0,3.1,28.0,839.0,441.26,313.45
2016,9,24,11,45,956.0,82.5,3.05,28.5,842.0,497.92,360.64
2016,9,24,12,0,956.0,83.0,3.0,29.0,845.0,552.85,404.98
2016,9,24,12,15,954.5,83.0,2.95,29.0,840.0,604.56,446.38
2016,9,24,12,30,953.0,83.0,2.9,29.0,835.0,653.93,484.88
2016,9,24,12,45,945.0,85.0,2.9,29.0,820.5,698.37,519.04
2016,9,24,13,0,937.0,87.0,2.9,29.0,806.0,739.63,550.2
2016,9,24,13,15,931.5,86.0,2.9,29.0,785.0,776.48,577.19
2016,9,24,13,30,926.0,85.0,2.9,29.0,764.0,809.93,600.39
2016,9,24,13,45,917.0,84.5,2.95,29.0,735.0,837.59,620.01
2016,9,24,14,0,908.0,84.0,3.0,29.0,706.0,861.48,637.26
2016,9,24,14,15,897.0,82.5,3.0,29.0,670.0,878.74,649.9
2016,9,24,14,30,886.0,81.0,3.0,29.0,634.0,892.05,660.12
2016,9,24,14,45,869.5,79.0,3.05,29.0,592.5,895.86,664.54
2016,9,24,15,0,853.0,77.0,3.1,29.0,551.0,895.64,666.49
2016,9,24,15,15,833.0,74.5,3.05,28.5,504.0,898.4,671.3
2016,9,24,15,30,813.0,72.0,3.0,28.0,457.0,886.73,666.4
2016,9,24,15,45,770.0,72.0,3.0,28.0,404.5,852.8,645.29
2016,9,24,16,0,727.0,72.0,3.0,28.0,352.0,815.14,621.24
2016,9,24,16,15,684.5,66.5,2.6,27.0,300.0,767.75,589.56
2016,9,24,16,30,642.0,61.0,2.2,26.0,248.0,725.34,559.92
2016,9,24,16,45,556.0,56.0,1.85,25.5,194.5,634.96,492.91
2016,9,24,17,0,470.0,51.0,1.5,25.0,141.0,544.1,422.49
2016,9,24,17,15,364.0,39.5,1.4,24.0,95.5,428.3,331.06
2016,9,24,17,30,258.0,28.0,1.3,23.0,50.0,314.12,216.67
2016,9,24,17,45,129.0,14.0,1.2,22.0,25.0,118.96,0.0
2016,9,24,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,6,15,162.0,15.5,1.5,18.0,32.5,12.57,0.0
2016,9,25,6,30,324.0,31.0,1.8,19.0,65.0,25.53,15.35
2016,9,25,6,45,426.0,41.0,2.1,20.0,112.5,33.7,23.33
2016,9,25,7,0,528.0,51.0,2.4,21.0,160.0,41.94,30.78
2016,9,25,7,15,588.5,58.5,2.55,21.5,212.0,47.88,36.09
2016,9,25,7,30,649.0,66.0,2.7,22.0,264.0,53.8,41.19
2016,9,25,7,45,691.0,70.5,2.85,22.5,316.0,57.29,44.05
2016,9,25,8,0,733.0,75.0,3.0,23.0,368.0,65.73,51.08
2016,9,25,8,15,761.5,79.0,3.2,24.0,418.0,68.8,53.31
2016,9,25,8,30,790.0,83.0,3.4,25.0,468.0,71.83,55.46
2016,9,25,8,45,808.0,87.5,3.65,26.0,513.0,74.92,57.63
2016,9,25,9,0,826.0,92.0,3.9,27.0,558.0,77.89,59.68
2016,9,25,9,15,841.5,94.5,4.0,27.5,598.5,79.38,60.62
2016,9,25,9,30,857.0,97.0,4.1,28.0,639.0,80.83,61.54
2016,9,25,9,45,872.0,97.0,4.25,28.5,674.5,89.79,68.62
2016,9,25,10,0,887.0,97.0,4.4,29.0,710.0,90.16,68.64
2016,9,25,10,15,895.5,98.5,4.35,29.5,737.5,145.35,80.07
2016,9,25,10,30,904.0,100.0,4.3,30.0,765.0,205.91,116.64
2016,9,25,10,45,878.5,116.0,4.3,30.5,776.5,269.02,166.1
2016,9,25,11,0,853.0,132.0,4.3,31.0,788.0,325.54,214.14
2016,9,25,11,15,856.5,133.0,4.2,31.0,800.0,383.14,263.2
2016,9,25,11,30,860.0,134.0,4.1,31.0,812.0,440.12,311.39
2016,9,25,11,45,835.0,147.5,4.0,31.0,808.0,493.16,355.91
2016,9,25,12,0,810.0,161.0,3.9,31.0,804.0,542.48,396.21
2016,9,25,12,15,809.0,160.5,3.8,31.0,799.5,590.07,434.0
2016,9,25,12,30,808.0,160.0,3.7,31.0,795.0,635.65,469.32
2016,9,25,12,45,820.5,151.0,3.6,31.0,786.5,680.48,503.42
2016,9,25,13,0,833.0,142.0,3.5,31.0,778.0,723.55,535.58
2016,9,25,13,15,826.5,140.5,3.4,31.0,757.0,757.61,560.7
2016,9,25,13,30,820.0,139.0,3.3,31.0,736.0,788.35,583.14
2016,9,25,13,45,780.5,149.5,3.2,31.0,700.0,806.03,595.54
2016,9,25,14,0,741.0,160.0,3.1,31.0,664.0,814.67,601.76
2016,9,25,14,15,726.0,156.0,3.0,31.0,628.5,824.37,608.87
2016,9,25,14,30,711.0,152.0,2.9,31.0,593.0,830.11,613.43
2016,9,25,14,45,681.5,150.5,2.85,31.0,550.0,821.44,608.74
2016,9,25,15,0,652.0,149.0,2.8,31.0,507.0,808.44,601.34
2016,9,25,15,15,625.0,142.0,2.65,30.5,461.5,787.89,589.45
2016,9,25,15,30,598.0,135.0,2.5,30.0,416.0,763.49,574.87
2016,9,25,15,45,568.0,125.0,2.35,30.0,368.0,721.31,546.58
2016,9,25,16,0,538.0,115.0,2.2,30.0,320.0,685.61,522.45
2016,9,25,16,15,489.5,104.0,1.95,29.0,269.5,628.9,483.99
2016,9,25,16,30,441.0,93.0,1.7,28.0,219.0,570.72,442.98
2016,9,25,16,45,384.0,78.0,1.5,27.0,171.5,498.32,389.55
2016,9,25,17,0,327.0,63.0,1.3,26.0,124.0,426.07,333.3
2016,9,25,17,15,235.0,45.0,1.3,25.0,81.5,319.11,247.06
2016,9,25,17,30,143.0,27.0,1.3,24.0,39.0,208.58,135.76
2016,9,25,17,45,71.5,13.5,1.3,23.5,19.5,70.25,0.0
2016,9,25,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,125.0,17.0,1.1,21.5,29.5,12.98,0.0
2016,9,26,6,30,250.0,34.0,1.1,22.0,59.0,25.93,15.3
2016,9,26,6,45,352.0,46.5,1.1,23.0,105.5,37.77,26.43
2016,9,26,7,0,454.0,59.0,1.1,24.0,152.0,47.7,35.28
2016,9,26,7,15,519.0,68.0,1.3,24.5,203.0,54.46,41.24
2016,9,26,7,30,584.0,77.0,1.5,25.0,254.0,61.19,46.96
2016,9,26,7,45,631.5,82.5,1.75,26.0,306.0,65.05,49.98
2016,9,26,8,0,679.0,88.0,2.0,27.0,358.0,68.93,52.91
2016,9,26,8,15,710.0,93.0,2.1,27.5,407.0,72.17,55.33
2016,9,26,8,30,741.0,98.0,2.2,28.0,456.0,75.35,57.68
2016,9,26,8,45,765.5,101.0,2.35,29.0,502.0,83.45,63.94
2016,9,26,9,0,790.0,104.0,2.5,30.0,548.0,85.22,64.92
2016,9,26,9,15,806.5,107.0,2.5,30.5,588.5,86.79,65.87
2016,9,26,9,30,823.0,110.0,2.5,31.0,629.0,88.32,66.8
2016,9,26,9,45,834.5,112.5,2.5,32.0,663.0,89.37,67.21
2016,9,26,10,0,846.0,115.0,2.5,33.0,697.0,90.41,67.62
2016,9,26,10,15,855.0,117.0,2.4,33.0,724.5,144.05,79.23
2016,9,26,10,30,864.0,119.0,2.3,33.0,752.0,204.12,115.1
2016,9,26,10,45,867.5,121.0,2.25,33.5,771.0,263.8,159.74
2016,9,26,11,0,871.0,123.0,2.2,34.0,790.0,323.32,207.83
2016,9,26,11,15,874.5,124.0,2.1,34.0,801.5,384.06,257.91
2016,9,26,11,30,878.0,125.0,2.0,34.0,813.0,440.35,304.21
2016,9,26,11,45,876.0,126.5,1.95,34.0,815.5,493.63,347.44
2016,9,26,12,0,874.0,128.0,1.9,34.0,818.0,545.17,388.12
2016,9,26,12,15,872.5,127.5,1.9,34.0,812.5,596.94,427.81
2016,9,26,12,30,871.0,127.0,1.9,34.0,807.0,644.4,463.46
2016,9,26,12,45,897.5,111.5,1.9,34.0,802.0,688.84,496.68
2016,9,26,13,0,924.0,96.0,1.9,34.0,797.0,736.45,531.3
2016,9,26,13,15,918.5,95.0,1.95,34.0,775.5,772.96,557.73
2016,9,26,13,30,913.0,94.0,2.0,34.0,754.0,806.1,580.22
2016,9,26,13,45,900.0,94.5,2.15,34.0,723.5,831.32,598.43
2016,9,26,14,0,887.0,95.0,2.3,34.0,693.0,852.63,614.32
2016,9,26,14,15,875.0,93.0,2.4,33.5,657.5,868.19,627.55
2016,9,26,14,30,863.0,91.0,2.5,33.0,622.0,879.8,638.48
2016,9,26,14,45,843.5,89.5,2.7,33.0,579.5,891.84,649.38
2016,9,26,15,0,824.0,88.0,2.9,33.0,537.0,889.6,651.0
2016,9,26,15,15,801.5,84.5,2.95,32.5,490.0,878.07,646.92
2016,9,26,15,30,779.0,81.0,3.0,32.0,443.0,862.58,640.21
2016,9,26,15,45,745.0,77.5,3.15,32.0,392.0,832.46,622.7
2016,9,26,16,0,711.0,74.0,3.3,32.0,341.0,805.31,606.71
2016,9,26,16,15,666.0,68.5,2.9,31.0,289.0,756.58,574.39
2016,9,26,16,30,621.0,63.0,2.5,30.0,237.0,705.5,538.89
2016,9,26,16,45,547.5,55.5,2.2,29.0,185.5,623.63,479.52
2016,9,26,17,0,474.0,48.0,1.9,28.0,134.0,541.33,416.34
2016,9,26,17,15,361.5,36.5,1.75,27.0,89.0,420.55,320.11
2016,9,26,17,30,249.0,25.0,1.6,26.0,44.0,294.25,176.46
2016,9,26,17,45,124.5,12.5,1.5,25.0,22.0,113.3,0.0
2016,9,26,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,27,6,15,154.0,15.5,0.2,23.5,30.5,12.61,0.0
2016,9,27,6,30,308.0,31.0,0.2,24.0,61.0,25.54,14.71
2016,9,27,6,45,411.5,41.5,0.2,24.5,108.0,34.08,23.16
2016,9,27,7,0,515.0,52.0,0.2,25.0,155.0,42.68,30.88
2016,9,27,7,15,577.5,59.5,0.2,25.5,206.5,48.58,36.07
2016,9,27,7,30,640.0,67.0,0.2,26.0,258.0,54.48,41.07
2016,9,27,7,45,683.5,72.0,0.25,27.0,310.5,58.29,44.05
2016,9,27,8,0,727.0,77.0,0.3,28.0,363.0,67.21,51.19
2016,9,27,8,15,756.0,81.0,0.65,28.5,412.5,70.24,53.44
2016,9,27,8,30,785.0,85.0,1.0,29.0,462.0,73.23,55.64
2016,9,27,8,45,806.5,88.0,1.35,30.0,507.5,75.31,56.95
2016,9,27,9,0,828.0,91.0,1.7,31.0,553.0,77.36,58.21
2016,9,27,9,15,843.0,93.5,1.85,31.0,593.5,78.87,59.28
2016,9,27,9,30,858.0,96.0,2.0,31.0,634.0,80.35,60.33
2016,9,27,9,45,874.5,95.5,2.2,31.5,669.5,88.99,67.06
2016,9,27,10,0,891.0,95.0,2.4,32.0,705.0,89.15,66.91
2016,9,27,10,15,899.0,96.5,2.45,32.0,732.0,142.69,77.54
2016,9,27,10,30,907.0,98.0,2.5,32.0,759.0,203.32,113.4
2016,9,27,10,45,907.5,101.0,2.65,32.0,777.5,263.81,159.41
2016,9,27,11,0,908.0,104.0,2.8,32.0,796.0,323.7,209.14
2016,9,27,11,15,911.0,104.5,2.9,32.0,807.0,381.85,258.62
2016,9,27,11,30,914.0,105.0,3.0,32.0,818.0,439.12,307.15
2016,9,27,11,45,906.5,109.5,3.1,32.5,819.0,493.67,352.14
2016,9,27,12,0,899.0,114.0,3.2,33.0,820.0,545.96,394.08
2016,9,27,12,15,897.5,113.5,3.3,32.5,814.5,595.12,434.28
2016,9,27,12,30,896.0,113.0,3.4,32.0,809.0,642.04,472.07
2016,9,27,12,45,888.5,114.0,3.5,32.0,794.5,683.96,504.65
2016,9,27,13,0,881.0,115.0,3.6,32.0,780.0,722.83,534.46
2016,9,27,13,15,874.5,114.0,3.65,32.0,758.0,757.43,560.71
2016,9,27,13,30,868.0,113.0,3.7,32.0,736.0,796.97,589.04
2016,9,27,13,45,846.0,116.5,3.75,32.0,704.0,817.94,604.15
2016,9,27,14,0,824.0,120.0,3.8,32.0,672.0,834.51,616.53
2016,9,27,14,15,810.5,117.0,3.8,31.5,636.5,847.19,627.51
2016,9,27,14,30,797.0,114.0,3.8,31.0,601.0,855.83,635.98
2016,9,27,14,45,760.5,116.5,3.85,31.0,555.5,851.86,635.04
2016,9,27,15,0,724.0,119.0,3.9,31.0,510.0,838.46,627.86
2016,9,27,15,15,698.0,114.0,3.85,30.5,464.0,821.73,619.26
2016,9,27,15,30,672.0,109.0,3.8,30.0,418.0,801.19,607.96
2016,9,27,15,45,618.0,106.5,3.75,29.5,365.5,753.63,577.34
2016,9,27,16,0,564.0,104.0,3.7,29.0,313.0,702.33,543.31
2016,9,27,16,15,514.5,94.5,3.25,28.0,262.5,644.58,503.01
2016,9,27,16,30,465.0,85.0,2.8,27.0,212.0,580.16,456.06
2016,9,27,16,45,384.0,72.5,2.4,26.5,162.5,489.14,386.15
2016,9,27,17,0,303.0,60.0,2.0,26.0,113.0,399.44,314.35
2016,9,27,17,15,211.5,41.5,1.8,25.0,72.5,293.24,225.97
2016,9,27,17,30,120.0,23.0,1.6,24.0,32.0,175.23,92.36
2016,9,27,17,45,60.0,11.5,1.45,23.5,16.0,58.74,0.0
2016,9,27,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,6,15,131.0,15.5,1.05,20.5,27.5,11.87,0.0
2016,9,28,6,30,262.0,31.0,1.1,21.0,55.0,25.4,14.58
2016,9,28,6,45,360.0,43.0,1.2,21.5,100.5,35.04,24.2
2016,9,28,7,0,458.0,55.0,1.3,22.0,146.0,44.63,32.91
2016,9,28,7,15,521.5,63.5,1.35,22.5,196.0,51.1,38.69
2016,9,28,7,30,585.0,72.0,1.4,23.0,246.0,57.55,44.24
2016,9,28,7,45,629.5,78.5,1.45,23.5,297.0,62.22,48.1
2016,9,28,8,0,674.0,85.0,1.5,24.0,348.0,66.84,51.82
2016,9,28,8,15,704.5,89.5,1.4,24.5,396.5,69.79,54.04
2016,9,28,8,30,735.0,94.0,1.3,25.0,445.0,72.71,56.2
2016,9,28,8,45,758.0,97.5,1.25,26.0,490.0,80.96,62.66
2016,9,28,9,0,781.0,101.0,1.2,27.0,535.0,83.11,63.97
2016,9,28,9,15,797.5,104.0,1.2,27.5,574.5,84.73,64.98
2016,9,28,9,30,814.0,107.0,1.2,28.0,614.0,86.32,65.98
2016,9,28,9,45,831.0,107.0,1.2,28.5,649.0,86.01,65.43
2016,9,28,10,0,848.0,107.0,1.2,29.0,684.0,85.79,64.98
2016,9,28,10,15,856.5,108.5,1.25,29.0,710.5,137.24,75.72
2016,9,28,10,30,865.0,110.0,1.3,29.0,737.0,203.65,116.43
2016,9,28,10,45,870.0,111.5,1.4,29.5,756.0,261.82,160.15
2016,9,28,11,0,875.0,113.0,1.5,30.0,775.0,319.89,207.67
2016,9,28,11,15,878.0,113.5,1.6,30.0,786.5,376.3,255.48
2016,9,28,11,30,881.0,114.0,1.7,30.0,798.0,431.89,302.37
2016,9,28,11,45,881.0,114.5,1.85,30.0,800.5,485.11,346.84
2016,9,28,12,0,881.0,115.0,2.0,30.0,803.0,536.73,389.08
2016,9,28,12,15,879.5,115.0,2.15,30.0,797.5,585.35,428.16
2016,9,28,12,30,878.0,115.0,2.3,30.0,792.0,631.78,464.79
2016,9,28,12,45,868.0,117.0,2.5,30.0,777.0,672.12,496.6
2016,9,28,13,0,858.0,119.0,2.7,30.0,762.0,715.82,529.98
2016,9,28,13,15,851.0,117.5,2.85,29.5,740.5,749.71,557.22
2016,9,28,13,30,844.0,116.0,3.0,29.0,719.0,780.19,581.57
2016,9,28,13,45,830.5,116.0,3.15,29.0,689.5,803.54,599.0
2016,9,28,14,0,817.0,116.0,3.3,29.0,660.0,822.99,613.97
2016,9,28,14,15,803.5,113.5,3.4,28.5,624.5,835.87,625.63
2016,9,28,14,30,790.0,111.0,3.5,28.0,589.0,844.76,634.84
2016,9,28,14,45,765.0,110.0,3.6,28.0,546.5,841.01,634.3
2016,9,28,15,0,740.0,109.0,3.7,28.0,504.0,839.55,635.55
2016,9,28,15,15,714.5,104.5,3.7,27.5,458.0,823.91,627.78
2016,9,28,15,30,689.0,100.0,3.7,27.0,412.0,804.53,617.38
2016,9,28,15,45,646.5,96.0,3.7,26.5,362.0,766.31,593.3
2016,9,28,16,0,604.0,92.0,3.7,26.0,312.0,724.74,566.16
2016,9,28,16,15,554.0,83.5,3.5,25.5,262.0,667.88,525.95
2016,9,28,16,30,504.0,75.0,3.3,25.0,212.0,608.73,482.37
2016,9,28,16,45,426.0,65.0,3.15,24.5,162.5,520.54,414.55
2016,9,28,17,0,348.0,55.0,3.0,24.0,113.0,431.57,342.74
2016,9,28,17,15,244.0,39.0,2.85,23.0,72.5,317.69,246.64
2016,9,28,17,30,140.0,23.0,2.7,22.0,32.0,190.21,81.89
2016,9,28,17,45,70.0,11.5,2.55,21.0,16.0,66.83,0.0
2016,9,28,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,6,15,129.0,15.0,0.4,15.5,27.0,11.8,0.0
2016,9,29,6,30,258.0,30.0,0.4,16.0,54.0,24.59,14.1
2016,9,29,6,45,361.0,42.0,0.4,16.5,99.0,34.27,24.11
2016,9,29,7,0,464.0,54.0,0.4,17.0,144.0,43.93,33.04
2016,9,29,7,15,528.0,62.0,0.4,17.5,194.0,50.05,38.64
2016,9,29,7,30,592.0,70.0,0.4,18.0,244.0,56.18,44.01
