Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,7,45,638.0,75.5,0.4,19.0,295.0,60.21,47.29
2016,9,29,8,0,684.0,81.0,0.4,20.0,346.0,64.25,50.46
2016,9,29,8,15,714.5,85.5,0.4,20.5,394.5,67.31,52.81
2016,9,29,8,30,745.0,90.0,0.4,21.0,443.0,76.12,60.04
2016,9,29,8,45,769.5,92.5,0.45,22.0,488.0,77.75,60.95
2016,9,29,9,0,794.0,95.0,0.5,23.0,533.0,79.38,61.88
2016,9,29,9,15,810.0,98.0,0.6,23.5,572.5,81.13,63.04
2016,9,29,9,30,826.0,101.0,0.7,24.0,612.0,82.84,64.18
2016,9,29,9,45,843.5,100.5,0.85,25.0,647.0,82.36,63.38
2016,9,29,10,0,861.0,100.0,1.0,26.0,682.0,91.17,70.25
2016,9,29,10,15,869.0,101.5,1.1,26.5,708.5,141.36,79.64
2016,9,29,10,30,877.0,103.0,1.2,27.0,735.0,200.21,114.3
2016,9,29,10,45,883.5,103.5,1.3,27.5,754.5,258.58,158.4
2016,9,29,11,0,890.0,104.0,1.4,28.0,774.0,316.95,206.51
2016,9,29,11,15,893.0,104.5,1.5,28.0,785.0,373.96,255.23
2016,9,29,11,30,896.0,105.0,1.6,28.0,796.0,430.12,303.0
2016,9,29,11,45,897.5,104.5,1.75,28.5,799.5,483.77,347.52
2016,9,29,12,0,899.0,104.0,1.9,29.0,803.0,535.89,389.69
2016,9,29,12,15,898.0,104.0,1.95,29.0,797.5,585.32,429.14
2016,9,29,12,30,897.0,104.0,2.0,29.0,792.0,632.56,466.01
2016,9,29,12,45,894.0,103.0,2.15,29.0,779.0,675.27,499.42
2016,9,29,13,0,891.0,102.0,2.3,29.0,766.0,715.2,530.33
2016,9,29,13,15,885.0,101.0,2.4,28.5,744.5,750.01,558.08
2016,9,29,13,30,879.0,100.0,2.5,28.0,723.0,781.52,582.12
2016,9,29,13,45,870.5,98.0,2.6,28.0,694.5,806.64,600.49
2016,9,29,14,0,862.0,96.0,2.7,28.0,666.0,828.08,616.56
2016,9,29,14,15,850.0,94.0,2.75,28.0,630.5,852.38,634.42
2016,9,29,14,30,838.0,92.0,2.8,28.0,595.0,863.79,643.72
2016,9,29,14,45,821.5,89.5,2.9,28.0,554.0,866.65,647.86
2016,9,29,15,0,805.0,87.0,3.0,28.0,513.0,865.48,649.49
2016,9,29,15,15,782.0,83.5,3.1,27.5,467.0,853.17,644.87
2016,9,29,15,30,759.0,80.0,3.2,27.0,421.0,836.97,637.55
2016,9,29,15,45,727.5,75.5,3.3,26.5,371.0,807.9,620.92
2016,9,29,16,0,696.0,71.0,3.4,26.0,321.0,781.83,605.83
2016,9,29,16,15,649.0,65.5,3.35,25.0,270.0,731.51,572.63
2016,9,29,16,30,602.0,60.0,3.3,24.0,219.0,678.98,535.92
2016,9,29,16,45,529.0,52.0,3.3,23.5,169.0,597.67,474.06
2016,9,29,17,0,456.0,44.0,3.3,23.0,119.0,516.17,408.08
2016,9,29,17,15,335.5,32.5,3.3,22.0,76.0,390.22,300.9
2016,9,29,17,30,215.0,21.0,3.3,21.0,33.0,248.61,70.55
2016,9,29,17,45,107.5,10.5,3.35,20.0,16.5,96.7,0.0
2016,9,29,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,15,155.5,14.0,1.8,13.0,27.5,11.02,0.0
2016,9,30,6,30,311.0,28.0,1.9,13.0,55.0,23.14,12.82
2016,9,30,6,45,420.5,37.5,2.05,13.5,101.5,30.97,21.44
2016,9,30,7,0,530.0,47.0,2.2,14.0,148.0,38.93,28.96
2016,9,30,7,15,593.5,53.5,2.15,14.5,199.5,44.23,33.89
2016,9,30,7,30,657.0,60.0,2.1,15.0,251.0,49.58,38.68
2016,9,30,7,45,702.0,64.0,2.1,15.5,303.0,57.21,45.33
2016,9,30,8,0,747.0,68.0,2.1,16.0,355.0,60.76,48.26
2016,9,30,8,15,775.5,71.5,2.1,16.5,404.5,63.67,50.55
2016,9,30,8,30,804.0,75.0,2.1,17.0,454.0,66.55,52.79
2016,9,30,8,45,827.0,77.5,2.1,18.0,499.5,68.57,54.15
2016,9,30,9,0,850.0,80.0,2.1,19.0,545.0,78.24,62.05
2016,9,30,9,15,865.0,82.0,2.1,19.5,585.5,80.22,63.43
2016,9,30,9,30,880.0,84.0,2.1,20.0,626.0,82.1,64.73
2016,9,30,9,45,894.0,84.0,2.15,20.5,660.5,82.65,64.91
2016,9,30,10,0,908.0,84.0,2.2,21.0,695.0,83.14,65.07
2016,9,30,10,15,916.0,85.5,2.3,21.5,722.0,134.55,75.0
2016,9,30,10,30,924.0,87.0,2.4,22.0,749.0,195.88,111.84
2016,9,30,10,45,929.5,87.5,2.55,22.5,768.5,256.44,158.95
2016,9,30,11,0,935.0,88.0,2.7,23.0,788.0,316.83,210.42
2016,9,30,11,15,938.0,88.5,2.85,23.0,799.5,376.01,262.74
2016,9,30,11,30,941.0,89.0,3.0,23.0,811.0,434.24,314.1
2016,9,30,11,45,941.5,89.5,3.2,23.0,814.0,490.21,362.95
2016,9,30,12,0,942.0,90.0,3.4,23.0,817.0,544.5,409.38
2016,9,30,12,15,941.0,89.5,3.55,23.0,812.0,595.23,451.94
2016,9,30,12,30,940.0,89.0,3.7,23.0,807.0,643.62,491.77
2016,9,30,12,45,931.0,91.5,3.9,23.0,792.0,687.15,527.28
2016,9,30,13,0,922.0,94.0,4.1,23.0,777.0,727.44,559.79
2016,9,30,13,15,916.5,93.0,4.2,22.5,755.5,763.54,589.69
2016,9,30,13,30,911.0,92.0,4.3,22.0,734.0,796.28,615.27
2016,9,30,13,45,902.0,91.0,4.4,22.0,705.0,822.79,635.28
2016,9,30,14,0,893.0,90.0,4.5,22.0,676.0,845.56,653.08
2016,9,30,14,15,881.5,88.0,4.55,21.5,640.0,861.32,667.11
2016,9,30,14,30,870.0,86.0,4.6,21.0,604.0,873.15,678.63
2016,9,30,14,45,853.0,83.5,4.65,21.0,562.0,885.73,689.6
2016,9,30,15,0,836.0,81.0,4.7,21.0,520.0,884.44,690.84
2016,9,30,15,15,813.5,78.0,4.65,20.5,473.0,873.46,685.99
2016,9,30,15,30,791.0,75.0,4.6,20.0,426.0,858.54,678.29
2016,9,30,15,45,759.0,71.0,4.6,19.5,375.5,829.74,660.57
2016,9,30,16,0,727.0,67.0,4.6,19.0,325.0,797.42,639.65
2016,9,30,16,15,680.0,62.0,4.55,18.5,273.0,746.68,603.5
2016,9,30,16,30,633.0,57.0,4.5,18.0,221.0,701.63,569.75
2016,9,30,16,45,558.5,49.5,4.45,17.5,170.0,619.52,504.67
2016,9,30,17,0,484.0,42.0,4.4,17.0,119.0,537.26,435.28
2016,9,30,17,15,355.5,30.5,4.25,16.5,75.5,404.44,316.21
2016,9,30,17,30,227.0,19.0,4.1,16.0,32.0,253.11,15.7
2016,9,30,17,45,113.5,9.5,3.95,15.5,16.0,100.54,0.0
2016,9,30,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,6,15,171.0,14.0,2.75,11.5,28.5,11.02,0.0
2016,10,1,6,30,342.0,28.0,3.0,12.0,57.0,23.29,12.66
2016,10,1,6,45,455.0,37.5,3.25,12.5,105.5,31.2,21.67
2016,10,1,7,0,568.0,47.0,3.5,13.0,154.0,39.25,29.33
2016,10,1,7,15,632.5,53.0,3.65,13.5,207.0,44.26,34.03
2016,10,1,7,30,697.0,59.0,3.8,14.0,260.0,53.4,42.23
2016,10,1,7,45,741.5,63.0,3.95,14.5,313.5,57.0,45.32
2016,10,1,8,0,786.0,67.0,4.1,15.0,367.0,60.65,48.35
2016,10,1,8,15,814.0,70.5,4.1,15.5,417.0,63.64,50.75
2016,10,1,8,30,842.0,74.0,4.1,16.0,467.0,66.6,53.07
2016,10,1,8,45,863.5,76.0,4.1,16.5,514.0,75.4,60.45
2016,10,1,9,0,885.0,78.0,4.1,17.0,561.0,77.72,62.15
2016,10,1,9,15,899.5,80.0,4.05,17.5,601.5,79.78,63.61
2016,10,1,9,30,914.0,82.0,4.0,18.0,642.0,81.72,64.98
2016,10,1,9,45,927.0,82.5,4.0,18.5,677.0,82.61,65.46
2016,10,1,10,0,940.0,83.0,4.0,19.0,712.0,83.44,65.9
2016,10,1,10,15,947.0,84.0,3.9,19.5,739.0,135.1,75.59
2016,10,1,10,30,954.0,85.0,3.8,20.0,766.0,197.8,113.36
2016,10,1,10,45,958.5,86.0,3.75,20.5,785.0,260.25,162.41
2016,10,1,11,0,963.0,87.0,3.7,21.0,804.0,322.39,215.93
2016,10,1,11,15,965.5,87.5,3.65,21.0,815.5,382.98,270.02
2016,10,1,11,30,968.0,88.0,3.6,21.0,827.0,442.53,322.96
2016,10,1,11,45,968.0,88.0,3.6,21.5,829.5,499.31,372.08
2016,10,1,12,0,968.0,88.0,3.6,22.0,832.0,554.26,418.31
2016,10,1,12,15,966.5,88.0,3.6,22.0,826.0,606.36,461.8
2016,10,1,12,30,965.0,88.0,3.6,22.0,820.0,656.04,502.33
2016,10,1,12,45,961.0,87.5,3.65,22.5,805.5,701.07,537.61
2016,10,1,13,0,957.0,87.0,3.7,23.0,791.0,743.05,569.8
2016,10,1,13,15,951.0,86.0,3.75,23.0,768.5,779.9,598.61
2016,10,1,13,30,945.0,85.0,3.8,23.0,746.0,813.24,622.94
2016,10,1,13,45,935.5,84.0,3.85,23.0,716.0,840.21,642.88
2016,10,1,14,0,926.0,83.0,3.9,23.0,686.0,863.28,660.27
2016,10,1,14,15,914.0,81.0,3.9,22.5,649.0,879.2,673.89
2016,10,1,14,30,902.0,79.0,3.9,22.0,612.0,891.04,684.93
2016,10,1,14,45,884.5,77.5,3.95,22.0,569.0,894.57,689.33
2016,10,1,15,0,867.0,76.0,4.0,22.0,526.0,894.05,691.1
2016,10,1,15,15,844.5,73.0,4.0,21.5,478.5,893.54,694.1
2016,10,1,15,30,822.0,70.0,4.0,21.0,431.0,878.78,686.98
2016,10,1,15,45,789.0,66.5,4.0,21.0,379.0,849.8,668.18
2016,10,1,16,0,756.0,63.0,4.0,21.0,327.0,817.25,646.25
2016,10,1,16,15,708.5,58.0,3.85,20.0,274.0,766.09,611.27
2016,10,1,16,30,661.0,53.0,3.7,19.0,221.0,712.21,572.15
2016,10,1,16,45,582.5,46.5,3.55,18.5,169.0,635.37,511.49
2016,10,1,17,0,504.0,40.0,3.4,18.0,117.0,551.02,440.78
2016,10,1,17,15,366.5,29.0,3.2,17.5,73.0,411.31,314.77
2016,10,1,17,30,229.0,18.0,3.0,17.0,29.0,249.9,0.0
2016,10,1,17,45,114.5,9.0,2.85,16.5,14.5,100.65,0.0
2016,10,1,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,6,15,162.5,13.0,2.65,11.5,26.5,10.23,0.0
2016,10,2,6,30,325.0,26.0,2.8,12.0,53.0,21.57,10.94
2016,10,2,6,45,438.5,35.5,3.0,12.5,100.5,29.5,20.14
2016,10,2,7,0,552.0,45.0,3.2,13.0,148.0,37.56,27.8
2016,10,2,7,15,617.0,51.5,3.25,13.5,200.0,42.97,32.87
2016,10,2,7,30,682.0,58.0,3.3,14.0,252.0,52.42,41.35
2016,10,2,7,45,728.0,61.5,3.4,14.5,304.5,55.65,44.12
2016,10,2,8,0,774.0,65.0,3.5,15.0,357.0,58.94,46.86
2016,10,2,8,15,802.0,68.5,3.5,15.5,407.0,61.96,49.28
2016,10,2,8,30,830.0,72.0,3.5,16.0,457.0,64.94,51.63
2016,10,2,8,45,851.5,74.0,3.55,16.5,502.5,73.78,59.05
2016,10,2,9,0,873.0,76.0,3.6,17.0,548.0,76.11,60.76
2016,10,2,9,15,887.0,78.0,3.65,17.0,588.0,78.16,62.36
2016,10,2,9,30,901.0,80.0,3.7,17.0,628.0,80.1,63.87
2016,10,2,9,45,911.0,81.5,3.8,17.5,661.5,81.53,64.82
2016,10,2,10,0,921.0,83.0,3.9,18.0,695.0,82.88,65.71
2016,10,2,10,15,927.5,84.0,4.0,18.0,721.5,132.5,74.93
2016,10,2,10,30,934.0,85.0,4.1,18.0,748.0,193.9,112.14
2016,10,2,10,45,937.5,86.0,4.2,18.5,766.5,254.88,160.44
2016,10,2,11,0,941.0,87.0,4.3,19.0,785.0,315.46,213.25
2016,10,2,11,15,943.0,87.5,4.4,19.0,795.0,374.54,266.83
2016,10,2,11,30,945.0,88.0,4.5,19.0,805.0,432.56,319.41
2016,10,2,11,45,944.5,88.0,4.6,19.5,807.0,487.78,368.27
2016,10,2,12,0,944.0,88.0,4.7,20.0,809.0,541.17,414.36
2016,10,2,12,15,942.0,88.0,4.8,20.0,803.0,591.69,457.84
2016,10,2,12,30,940.0,88.0,4.9,20.0,797.0,639.81,498.48
2016,10,2,12,45,929.5,90.5,5.0,20.0,781.0,682.25,533.95
2016,10,2,13,0,919.0,93.0,5.1,20.0,765.0,721.34,566.23
2016,10,2,13,15,913.0,92.0,5.1,19.5,743.0,756.79,596.15
2016,10,2,13,30,907.0,91.0,5.1,19.0,721.0,788.85,621.73
2016,10,2,13,45,899.0,89.0,5.2,19.0,692.0,814.81,642.06
2016,10,2,14,0,891.0,87.0,5.3,19.0,663.0,837.04,659.86
2016,10,2,14,15,879.0,85.0,5.25,18.5,627.0,852.11,673.15
2016,10,2,14,30,867.0,83.0,5.2,18.0,591.0,863.25,683.8
2016,10,2,14,45,852.5,80.0,5.2,18.0,549.5,867.09,688.29
2016,10,2,15,0,838.0,77.0,5.2,18.0,508.0,877.2,697.6
2016,10,2,15,15,815.5,74.0,5.1,17.5,461.5,866.14,692.17
2016,10,2,15,30,793.0,71.0,5.0,17.0,415.0,851.16,683.9
2016,10,2,15,45,761.0,67.5,4.9,17.0,365.0,823.03,664.3
2016,10,2,16,0,729.0,64.0,4.8,17.0,315.0,791.41,641.55
2016,10,2,16,15,681.0,59.0,4.6,16.5,263.0,739.93,603.32
2016,10,2,16,30,633.0,54.0,4.4,16.0,211.0,693.9,567.33
2016,10,2,16,45,551.0,47.0,4.25,16.0,160.5,606.21,495.47
2016,10,2,17,0,469.0,40.0,4.1,16.0,110.0,518.64,419.71
2016,10,2,17,15,328.5,28.5,3.8,15.5,68.0,377.03,287.27
2016,10,2,17,30,188.0,17.0,3.5,15.0,26.0,210.77,0.0
2016,10,2,17,45,94.0,8.5,3.2,14.5,13.0,6.69,0.0
2016,10,2,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,6,15,128.5,13.5,1.45,12.5,24.0,10.62,0.0
2016,10,3,6,30,257.0,27.0,1.6,13.0,48.0,22.23,10.93
2016,10,3,6,45,376.5,37.0,1.8,13.5,93.0,30.41,20.8
2016,10,3,7,0,496.0,47.0,2.0,14.0,138.0,38.74,28.71
2016,10,3,7,15,562.5,54.0,2.0,14.0,187.5,44.37,34.05
2016,10,3,7,30,629.0,61.0,2.0,14.0,237.0,50.03,39.24
2016,10,3,7,45,676.5,64.5,2.05,14.5,288.0,57.3,45.61
2016,10,3,8,0,724.0,68.0,2.1,15.0,339.0,60.44,48.2
2016,10,3,8,15,753.5,71.5,2.15,15.5,387.5,63.33,50.49
2016,10,3,8,30,783.0,75.0,2.2,16.0,436.0,66.19,52.73
2016,10,3,8,45,806.0,77.0,2.25,16.5,480.5,67.83,53.88
2016,10,3,9,0,829.0,79.0,2.3,17.0,525.0,69.48,55.03
2016,10,3,9,15,620.0,157.0,2.35,17.5,504.5,107.84,87.68
2016,10,3,9,30,411.0,235.0,2.4,18.0,484.0,144.85,118.55
2016,10,3,9,45,268.0,272.0,2.5,18.5,438.0,165.51,135.29
2016,10,3,10,0,125.0,309.0,2.6,19.0,392.0,187.74,153.19
2016,10,3,10,15,147.0,323.5,2.7,19.0,424.5,209.51,158.99
2016,10,3,10,30,169.0,338.0,2.8,19.0,457.0,237.87,178.19
2016,10,3,10,45,103.0,321.5,2.95,19.5,395.0,240.28,182.36
2016,10,3,11,0,37.0,305.0,3.1,20.0,333.0,225.1,173.08
2016,10,3,11,15,192.0,321.0,3.15,20.0,466.0,290.58,220.03
2016,10,3,11,30,347.0,337.0,3.2,20.0,599.0,377.76,285.31
2016,10,3,11,45,325.0,344.0,3.3,20.5,590.0,402.45,306.2
2016,10,3,12,0,303.0,351.0,3.4,21.0,581.0,424.56,324.65
2016,10,3,12,15,179.5,342.0,3.4,21.0,478.0,371.42,286.21
2016,10,3,12,30,56.0,333.0,3.4,21.0,375.0,300.57,232.3
2016,10,3,12,45,50.5,321.5,3.45,21.0,359.5,295.87,229.31
2016,10,3,13,0,45.0,310.0,3.5,21.0,344.0,289.99,225.16
2016,10,3,13,15,25.5,255.5,3.5,20.5,274.5,234.25,182.36
2016,10,3,13,30,6.0,201.0,3.5,20.0,205.0,164.65,127.68
2016,10,3,13,45,3.5,185.0,3.5,20.0,187.5,150.5,116.65
2016,10,3,14,0,1.0,169.0,3.5,20.0,170.0,135.92,105.13
2016,10,3,14,15,5.0,180.5,3.45,20.0,184.0,150.75,117.45
2016,10,3,14,30,9.0,192.0,3.4,20.0,198.0,166.93,130.87
2016,10,3,14,45,28.5,199.5,3.4,20.0,215.0,212.05,168.12
2016,10,3,15,0,48.0,207.0,3.4,20.0,232.0,245.09,195.63
2016,10,3,15,15,24.0,142.5,3.3,19.5,155.0,155.01,123.21
2016,10,3,15,30,0.0,78.0,3.2,19.0,78.0,59.92,44.52
2016,10,3,15,45,348.0,70.0,3.15,19.0,188.0,447.58,370.11
2016,10,3,16,0,696.0,62.0,3.1,19.0,298.0,756.3,605.36
2016,10,3,16,15,647.0,57.0,2.9,18.5,248.0,704.18,564.82
2016,10,3,16,30,598.0,52.0,2.7,18.0,198.0,657.4,528.93
2016,10,3,16,45,519.0,45.0,2.55,17.5,149.5,573.14,461.89
2016,10,3,17,0,440.0,38.0,2.4,17.0,101.0,489.24,390.74
2016,10,3,17,15,301.5,26.5,2.2,16.5,61.5,350.8,258.78
2016,10,3,17,30,163.0,15.0,2.0,16.0,22.0,147.76,0.0
2016,10,3,17,45,81.5,7.5,1.85,16.0,11.0,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,6,15,117.0,13.5,1.15,13.5,22.5,10.62,0.0
2016,10,4,6,30,234.0,27.0,1.4,14.0,45.0,22.2,10.28
2016,10,4,6,45,338.5,39.5,1.65,14.5,88.5,32.32,22.3
2016,10,4,7,0,443.0,52.0,1.9,15.0,132.0,42.4,31.78
2016,10,4,7,15,513.0,60.0,1.95,15.0,181.5,48.58,37.62
2016,10,4,7,30,583.0,68.0,2.0,15.0,231.0,54.78,43.28
2016,10,4,7,45,355.0,110.0,2.1,15.5,215.5,78.0,63.69
2016,10,4,8,0,127.0,152.0,2.2,16.0,200.0,103.39,85.62
2016,10,4,8,15,147.0,174.0,2.25,16.5,236.0,116.83,96.83
2016,10,4,8,30,167.0,196.0,2.3,17.0,272.0,129.91,107.56
2016,10,4,8,45,476.0,146.5,2.35,17.5,394.5,99.86,81.27
2016,10,4,9,0,785.0,97.0,2.4,18.0,517.0,80.87,64.61
2016,10,4,9,15,802.5,100.0,2.4,18.5,556.5,82.64,65.84
2016,10,4,9,30,820.0,103.0,2.4,19.0,596.0,84.39,67.02
2016,10,4,9,45,850.0,97.5,2.45,19.5,633.0,81.01,63.87
2016,10,4,10,0,880.0,92.0,2.5,20.0,670.0,87.09,68.76
2016,10,4,10,15,888.5,93.5,2.5,20.0,697.0,133.26,76.8
2016,10,4,10,30,897.0,95.0,2.5,20.0,724.0,193.03,112.09
2016,10,4,10,45,903.0,96.0,2.55,20.5,743.5,252.46,158.09
2016,10,4,11,0,909.0,97.0,2.6,21.0,763.0,311.8,208.69
2016,10,4,11,15,912.5,97.5,2.65,21.0,774.5,369.67,260.02
2016,10,4,11,30,916.0,98.0,2.7,21.0,786.0,426.68,310.49
2016,10,4,11,45,917.0,98.0,2.8,21.5,789.0,481.13,357.52
2016,10,4,12,0,918.0,98.0,2.9,22.0,792.0,533.96,402.0
2016,10,4,12,15,917.5,98.0,3.0,22.0,786.5,584.15,444.05
2016,10,4,12,30,917.0,98.0,3.1,22.0,781.0,632.13,483.44
2016,10,4,12,45,910.0,99.0,3.25,22.0,766.5,674.53,518.06
2016,10,4,13,0,903.0,100.0,3.4,22.0,752.0,713.85,549.81
2016,10,4,13,15,897.0,99.0,3.5,22.0,730.5,748.77,577.76
2016,10,4,13,30,891.0,98.0,3.6,22.0,709.0,780.35,601.92
2016,10,4,13,45,881.5,97.0,3.75,22.0,680.0,805.76,621.4
2016,10,4,14,0,872.0,96.0,3.9,22.0,651.0,827.47,638.46
2016,10,4,14,15,859.0,93.5,4.0,21.5,615.0,850.21,657.48
2016,10,4,14,30,846.0,91.0,4.1,21.0,579.0,860.11,667.64
2016,10,4,14,45,829.0,88.0,4.25,21.0,537.0,861.86,671.23
2016,10,4,15,0,812.0,85.0,4.4,21.0,495.0,859.54,672.08
2016,10,4,15,15,787.5,82.0,4.4,20.5,448.5,846.43,665.91
2016,10,4,15,30,763.0,79.0,4.4,20.0,402.0,829.37,656.82
2016,10,4,15,45,729.0,74.0,4.45,20.0,352.0,797.4,635.51
2016,10,4,16,0,695.0,69.0,4.5,20.0,302.0,769.02,616.14
2016,10,4,16,15,643.0,63.0,4.35,19.5,250.0,713.85,575.5
2016,10,4,16,30,591.0,57.0,4.2,19.0,198.0,656.56,531.31
2016,10,4,16,45,509.0,48.5,4.05,18.5,148.5,567.58,459.63
2016,10,4,17,0,427.0,40.0,3.9,18.0,99.0,478.75,383.32
2016,10,4,17,15,281.0,27.5,3.65,17.0,59.5,331.15,237.82
2016,10,4,17,30,135.0,15.0,3.4,16.0,20.0,123.99,0.0
2016,10,4,17,45,67.5,7.5,3.2,15.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,6,15,116.5,13.5,2.1,11.5,22.0,10.62,0.0
2016,10,5,6,30,233.0,27.0,2.3,12.0,44.0,22.25,9.71
2016,10,5,6,45,361.0,38.5,2.5,12.5,90.0,31.66,21.84
2016,10,5,7,0,489.0,50.0,2.7,13.0,136.0,41.17,30.91
2016,10,5,7,15,561.5,57.5,2.8,13.5,187.5,47.13,36.54
2016,10,5,7,30,634.0,65.0,2.9,14.0,239.0,53.15,41.99
2016,10,5,7,45,685.0,69.0,3.05,14.5,291.5,56.35,44.76
2016,10,5,8,0,736.0,73.0,3.2,15.0,344.0,64.53,51.83
2016,10,5,8,15,768.0,77.0,3.2,15.5,394.0,67.73,54.4
2016,10,5,8,30,800.0,81.0,3.2,16.0,444.0,70.91,56.9
2016,10,5,8,45,825.5,83.5,3.25,16.5,490.5,72.86,58.3
2016,10,5,9,0,851.0,86.0,3.3,17.0,537.0,74.81,59.69
2016,10,5,9,15,867.0,88.0,3.3,17.5,577.5,76.19,60.59
2016,10,5,9,30,883.0,90.0,3.3,18.0,618.0,85.73,68.49
2016,10,5,9,45,901.0,89.5,3.35,18.5,654.0,86.07,68.48
2016,10,5,10,0,919.0,89.0,3.4,19.0,690.0,86.38,68.47
2016,10,5,10,15,927.0,90.0,3.45,19.5,717.0,132.95,76.09
2016,10,5,10,30,935.0,91.0,3.5,20.0,744.0,194.58,112.04
2016,10,5,10,45,941.5,91.5,3.6,20.5,763.5,255.93,159.58
2016,10,5,11,0,948.0,92.0,3.7,21.0,783.0,317.18,212.08
2016,10,5,11,15,951.5,92.5,3.75,21.0,794.0,377.15,265.61
2016,10,5,11,30,955.0,93.0,3.8,21.0,805.0,436.19,318.27
2016,10,5,11,45,957.0,92.5,3.9,21.5,808.5,492.63,367.4
2016,10,5,12,0,959.0,92.0,4.0,22.0,812.0,547.43,413.91
2016,10,5,12,15,958.0,91.5,4.1,22.0,806.0,598.76,457.37
2016,10,5,12,30,957.0,91.0,4.2,22.0,800.0,647.71,497.98
2016,10,5,12,45,954.5,90.0,4.35,22.0,786.0,692.68,534.88
2016,10,5,13,0,952.0,89.0,4.5,22.0,772.0,734.71,569.23
2016,10,5,13,15,946.5,88.0,4.55,22.0,750.0,771.52,598.8
2016,10,5,13,30,941.0,87.0,4.6,22.0,728.0,804.86,623.89
2016,10,5,13,45,933.0,85.5,4.7,22.0,698.0,832.17,644.84
2016,10,5,14,0,925.0,84.0,4.8,22.0,668.0,855.67,663.26
2016,10,5,14,15,913.0,82.5,4.8,22.0,631.5,871.98,676.14
2016,10,5,14,30,901.0,81.0,4.8,22.0,595.0,884.26,686.38
2016,10,5,14,45,884.0,78.5,4.8,22.0,552.0,886.98,690.01
2016,10,5,15,0,867.0,76.0,4.8,22.0,509.0,895.64,698.1
2016,10,5,15,15,843.5,73.0,4.7,21.5,461.0,883.94,692.35
2016,10,5,15,30,820.0,70.0,4.6,21.0,413.0,868.2,683.71
2016,10,5,15,45,785.0,66.0,4.6,20.5,361.0,836.79,664.02
2016,10,5,16,0,750.0,62.0,4.6,20.0,309.0,801.8,640.88
2016,10,5,16,15,698.5,57.0,4.15,19.5,256.0,747.22,599.49
2016,10,5,16,30,647.0,52.0,3.7,19.0,203.0,689.82,554.36
2016,10,5,16,45,558.5,44.5,3.3,18.5,151.5,604.78,485.22
2016,10,5,17,0,470.0,37.0,2.9,18.0,100.0,511.56,404.74
2016,10,5,17,15,309.5,25.5,2.6,17.0,59.0,348.92,237.91
2016,10,5,17,30,149.0,14.0,2.3,16.0,18.0,134.39,0.0
2016,10,5,17,45,74.5,7.0,2.0,15.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,141.0,12.0,1.3,11.5,22.0,9.44,0.0
2016,10,6,6,30,282.0,24.0,1.4,12.0,44.0,19.87,7.3
2016,10,6,6,45,404.5,34.0,1.55,13.0,89.5,28.19,18.74
2016,10,6,7,0,527.0,44.0,1.7,14.0,135.0,36.65,26.79
2016,10,6,7,15,596.0,50.5,1.85,14.5,186.5,42.05,31.88
2016,10,6,7,30,665.0,57.0,2.0,15.0,238.0,51.47,40.33
2016,10,6,7,45,710.5,61.5,2.15,16.0,290.0,55.45,43.7
2016,10,6,8,0,756.0,66.0,2.3,17.0,342.0,59.46,46.96
2016,10,6,8,15,785.5,69.5,2.4,17.5,391.0,62.44,49.35
2016,10,6,8,30,815.0,73.0,2.5,18.0,440.0,65.41,51.67
2016,10,6,8,45,837.0,75.5,2.7,19.0,485.5,67.49,53.09
2016,10,6,9,0,859.0,78.0,2.9,20.0,531.0,76.89,60.77
2016,10,6,9,15,874.5,80.0,2.95,20.5,571.0,78.97,62.23
2016,10,6,9,30,890.0,82.0,3.0,21.0,611.0,80.94,63.62
2016,10,6,9,45,907.5,81.0,3.05,21.5,646.0,81.02,63.41
2016,10,6,10,0,925.0,80.0,3.1,22.0,681.0,81.07,63.19
2016,10,6,10,15,932.5,81.0,3.1,22.5,707.5,126.59,70.39
2016,10,6,10,30,940.0,82.0,3.1,23.0,734.0,188.19,105.58
2016,10,6,10,45,944.5,83.0,3.1,23.5,753.0,249.49,152.45
2016,10,6,11,0,949.0,84.0,3.1,24.0,772.0,310.47,204.06
2016,10,6,11,15,952.0,84.5,3.1,24.0,782.5,370.06,256.55
2016,10,6,11,30,955.0,85.0,3.1,24.0,793.0,428.64,308.07
2016,10,6,11,45,956.0,85.0,3.15,24.5,795.5,484.73,356.15
2016,10,6,12,0,957.0,85.0,3.2,25.0,798.0,539.11,401.53
2016,10,6,12,15,955.0,84.5,3.2,25.0,792.0,589.51,443.34
2016,10,6,12,30,953.0,84.0,3.2,25.0,786.0,637.43,482.2
2016,10,6,12,45,949.5,83.5,3.2,25.5,771.5,681.73,516.45
2016,10,6,13,0,946.0,83.0,3.2,26.0,757.0,723.06,547.66
2016,10,6,13,15,939.5,82.0,3.2,25.5,734.5,758.64,576.36
2016,10,6,13,30,933.0,81.0,3.2,25.0,712.0,790.7,600.64
2016,10,6,13,45,923.5,80.0,3.2,25.0,682.0,816.83,619.57
2016,10,6,14,0,914.0,79.0,3.2,25.0,652.0,839.12,635.99
2016,10,6,14,15,901.5,77.0,3.15,25.0,615.0,853.9,647.08
2016,10,6,14,30,889.0,75.0,3.1,25.0,578.0,864.65,655.6
2016,10,6,14,45,871.0,73.0,3.1,25.0,535.5,866.61,658.56
2016,10,6,15,0,853.0,71.0,3.1,25.0,493.0,864.56,658.95
2016,10,6,15,15,829.0,68.0,3.0,24.5,445.5,862.01,659.73
2016,10,6,15,30,805.0,65.0,2.9,24.0,398.0,845.66,650.8
2016,10,6,15,45,769.5,61.5,2.85,24.0,347.0,814.43,630.22
2016,10,6,16,0,734.0,58.0,2.8,24.0,296.0,779.77,606.53
2016,10,6,16,15,683.0,53.0,2.4,23.0,244.5,725.97,567.91
2016,10,6,16,30,632.0,48.0,2.0,22.0,193.0,669.65,525.1
2016,10,6,16,45,546.0,41.0,1.6,21.0,143.0,587.03,459.61
2016,10,6,17,0,460.0,34.0,1.2,20.0,93.0,497.73,383.62
2016,10,6,17,15,305.5,22.5,1.15,19.0,54.0,337.81,211.26
2016,10,6,17,30,151.0,11.0,1.1,18.0,15.0,133.22,0.0
2016,10,6,17,45,75.5,5.5,1.1,17.5,7.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,15,129.5,11.0,1.1,13.5,20.0,8.65,0.0
2016,10,7,6,30,259.0,22.0,1.2,14.0,40.0,18.13,5.19
2016,10,7,6,45,361.5,34.0,1.35,15.0,82.5,28.0,18.33
2016,10,7,7,0,464.0,46.0,1.5,16.0,125.0,37.83,27.56
2016,10,7,7,15,530.5,53.5,1.65,16.5,173.0,43.79,33.12
2016,10,7,7,30,597.0,61.0,1.8,17.0,221.0,49.76,38.49
2016,10,7,7,45,648.5,63.0,2.0,18.0,269.0,51.54,39.91
2016,10,7,8,0,700.0,65.0,2.2,19.0,317.0,57.84,45.18
2016,10,7,8,15,668.0,84.0,2.25,19.5,352.0,65.83,51.89
2016,10,7,8,30,636.0,103.0,2.3,20.0,387.0,77.48,61.66
2016,10,7,8,45,741.0,91.0,2.35,21.0,454.5,76.55,60.41
2016,10,7,9,0,846.0,79.0,2.4,22.0,522.0,69.95,54.37
2016,10,7,9,15,861.5,81.0,2.35,22.5,561.5,79.25,61.98
2016,10,7,9,30,877.0,83.0,2.3,23.0,601.0,81.2,63.32
2016,10,7,9,45,886.5,85.5,2.25,24.0,634.0,83.21,64.59
2016,10,7,10,0,896.0,88.0,2.2,25.0,667.0,85.12,65.77
2016,10,7,10,15,904.0,89.0,2.15,25.5,693.0,128.38,72.09
2016,10,7,10,30,912.0,90.0,2.1,26.0,719.0,188.48,105.6
2016,10,7,10,45,916.0,91.5,2.1,26.5,737.5,248.49,150.56
2016,10,7,11,0,920.0,93.0,2.1,27.0,756.0,308.17,200.05
2016,10,7,11,15,922.5,93.5,2.0,27.0,766.5,366.1,249.92
2016,10,7,11,30,925.0,94.0,1.9,27.0,777.0,423.02,298.67
2016,10,7,11,45,924.5,94.5,1.8,27.5,778.5,477.42,343.78
2016,10,7,12,0,924.0,95.0,1.7,28.0,780.0,530.04,385.95
2016,10,7,12,15,922.0,95.0,1.55,28.0,774.0,579.44,424.78
2016,10,7,12,30,920.0,95.0,1.4,28.0,768.0,626.47,460.44
2016,10,7,12,45,758.0,157.0,1.3,28.0,704.5,633.49,466.09
2016,10,7,13,0,596.0,219.0,1.2,28.0,641.0,614.64,453.01
2016,10,7,13,15,594.5,211.5,1.1,28.0,621.5,638.56,470.85
2016,10,7,13,30,593.0,204.0,1.0,28.0,602.0,659.9,486.14
2016,10,7,13,45,579.0,197.5,0.9,28.0,572.0,669.85,493.33
2016,10,7,14,0,565.0,191.0,0.8,28.0,542.0,676.4,498.15
2016,10,7,14,15,568.5,177.0,0.75,27.5,513.0,686.35,507.17
2016,10,7,14,30,572.0,163.0,0.7,27.0,484.0,693.39,514.23
2016,10,7,14,45,685.0,123.5,0.7,27.0,479.5,775.77,571.17
2016,10,7,15,0,798.0,84.0,0.7,27.0,475.0,839.46,613.41
2016,10,7,15,15,771.5,80.5,0.75,26.5,428.0,823.74,606.06
2016,10,7,15,30,745.0,77.0,0.8,26.0,381.0,804.1,596.96
2016,10,7,15,45,707.5,72.0,0.85,26.0,331.0,775.16,580.02
2016,10,7,16,0,670.0,67.0,0.9,26.0,281.0,737.66,556.45
2016,10,7,16,15,613.5,61.0,0.85,25.0,230.0,678.87,517.52
2016,10,7,16,30,557.0,55.0,0.8,24.0,179.0,618.14,474.71
2016,10,7,16,45,466.5,46.0,0.8,23.0,131.0,522.14,403.29
2016,10,7,17,0,376.0,37.0,0.8,22.0,83.0,426.83,325.87
2016,10,7,17,15,225.5,23.5,0.85,21.5,47.0,266.65,148.71
2016,10,7,17,30,75.0,10.0,0.9,21.0,11.0,69.51,0.0
2016,10,7,17,45,37.5,5.0,0.95,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,96.5,12.0,1.05,17.5,18.0,9.44,0.0
2016,10,8,6,30,193.0,24.0,1.0,18.0,36.0,18.33,4.02
2016,10,8,6,45,317.0,36.0,1.0,18.5,79.0,29.49,19.2
2016,10,8,7,0,441.0,48.0,1.0,19.0,122.0,39.34,28.46
2016,10,8,7,15,516.5,56.5,1.15,19.5,172.0,46.04,34.64
2016,10,8,7,30,592.0,65.0,1.3,20.0,222.0,52.78,40.62
2016,10,8,7,45,640.0,71.0,1.45,21.0,272.5,57.31,44.41
2016,10,8,8,0,688.0,77.0,1.6,22.0,323.0,61.83,48.05
2016,10,8,8,15,722.0,81.5,1.75,23.0,372.0,65.06,50.49
2016,10,8,8,30,756.0,86.0,1.9,24.0,421.0,73.88,57.61
2016,10,8,8,45,779.0,89.5,2.05,25.0,466.0,76.31,59.23
2016,10,8,9,0,802.0,93.0,2.2,26.0,511.0,78.72,60.81
2016,10,8,9,15,820.0,96.0,2.3,26.5,550.5,80.63,62.1
2016,10,8,9,30,838.0,99.0,2.4,27.0,590.0,82.51,63.37
2016,10,8,9,45,885.0,86.5,2.5,27.5,631.5,83.76,64.13
2016,10,8,10,0,932.0,74.0,2.6,28.0,673.0,77.46,58.68
2016,10,8,10,15,939.5,75.5,2.6,28.5,699.5,121.2,65.18
2016,10,8,10,30,947.0,77.0,2.6,29.0,726.0,183.32,99.22
2016,10,8,10,45,952.5,77.5,2.6,29.5,745.0,244.65,144.62
2016,10,8,11,0,958.0,78.0,2.6,30.0,764.0,305.73,194.89
2016,10,8,11,15,960.5,78.5,2.55,30.0,774.5,365.39,246.07
2016,10,8,11,30,963.0,79.0,2.5,30.0,785.0,423.97,296.21
2016,10,8,11,45,963.5,79.0,2.45,30.0,787.5,479.97,343.45
2016,10,8,12,0,964.0,79.0,2.4,30.0,790.0,534.17,388.02
2016,10,8,12,15,963.0,79.0,2.3,30.0,784.0,585.56,429.04
2016,10,8,12,30,962.0,79.0,2.2,30.0,778.0,634.58,467.04
2016,10,8,12,45,955.0,80.0,2.1,30.0,763.0,678.24,500.12
2016,10,8,13,0,948.0,81.0,2.0,30.0,748.0,718.69,530.02
2016,10,8,13,15,942.0,80.0,1.9,30.0,725.5,754.49,556.03
2016,10,8,13,30,936.0,79.0,1.8,30.0,703.0,786.81,577.61
2016,10,8,13,45,926.5,78.0,1.75,30.0,673.0,812.86,595.1
2016,10,8,14,0,917.0,77.0,1.7,30.0,643.0,835.06,610.13
2016,10,8,14,15,904.5,75.5,1.65,29.5,606.0,850.35,621.97
2016,10,8,14,30,892.0,74.0,1.6,29.0,569.0,861.64,631.41
2016,10,8,14,45,873.5,72.0,1.6,29.0,526.5,863.15,633.92
2016,10,8,15,0,855.0,70.0,1.6,29.0,484.0,860.64,634.0
2016,10,8,15,15,831.0,67.0,1.6,28.5,436.5,857.98,635.33
2016,10,8,15,30,807.0,64.0,1.6,28.0,389.0,841.63,627.44
2016,10,8,15,45,771.0,60.5,1.6,27.5,338.5,810.03,608.95
2016,10,8,16,0,735.0,57.0,1.6,27.0,288.0,775.0,587.28
2016,10,8,16,15,681.5,52.0,1.4,26.0,236.0,719.11,548.75
2016,10,8,16,30,628.0,47.0,1.2,25.0,184.0,660.7,505.98
2016,10,8,16,45,538.5,39.5,1.05,24.5,134.5,565.69,433.03
2016,10,8,17,0,449.0,32.0,0.9,24.0,85.0,483.08,361.88
2016,10,8,17,15,224.5,16.0,0.9,23.0,42.5,251.49,117.19
2016,10,8,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,6,15,145.0,10.5,0.95,18.5,19.5,8.26,0.0
2016,10,9,6,30,290.0,21.0,0.9,19.0,39.0,17.44,2.19
2016,10,9,6,45,411.5,30.5,0.9,19.5,83.5,25.42,15.61
2016,10,9,7,0,533.0,40.0,0.9,20.0,128.0,33.55,23.34
2016,10,9,7,15,602.5,46.5,1.05,20.5,178.5,42.34,31.27
2016,10,9,7,30,672.0,53.0,1.2,21.0,229.0,48.3,36.56
2016,10,9,7,45,715.0,58.0,1.35,21.5,280.0,52.76,40.38
2016,10,9,8,0,758.0,63.0,1.5,22.0,331.0,57.2,44.07
2016,10,9,8,15,787.5,66.5,1.5,22.5,380.0,60.26,46.49
2016,10,9,8,30,817.0,70.0,1.5,23.0,429.0,63.3,48.85
2016,10,9,8,45,837.5,72.5,1.55,24.0,473.5,65.42,50.27
2016,10,9,9,0,858.0,75.0,1.6,25.0,518.0,74.76,57.76
2016,10,9,9,15,873.0,77.5,1.65,25.5,557.5,77.2,59.5
2016,10,9,9,30,888.0,80.0,1.7,26.0,597.0,79.52,61.15
2016,10,9,9,45,702.5,148.0,1.75,26.5,571.5,102.03,79.46
2016,10,9,10,0,517.0,216.0,1.8,27.0,546.0,135.43,106.36
2016,10,9,10,15,722.0,150.0,1.8,27.0,631.0,136.68,83.61
