Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,30,927.0,84.0,1.8,27.0,716.0,184.1,101.39
2016,10,9,10,45,932.0,85.0,1.85,27.5,734.0,244.61,146.2
2016,10,9,11,0,937.0,86.0,1.9,28.0,752.0,304.85,195.82
2016,10,9,11,15,939.5,86.5,1.9,28.0,762.5,363.46,246.17
2016,10,9,11,30,942.0,87.0,1.9,28.0,773.0,421.01,295.53
2016,10,9,11,45,942.0,87.0,1.95,28.0,775.0,475.83,342.07
2016,10,9,12,0,942.0,87.0,2.0,28.0,777.0,528.83,386.07
2016,10,9,12,15,940.5,86.5,2.0,28.0,770.5,578.59,426.33
2016,10,9,12,30,939.0,86.0,2.0,28.0,764.0,625.94,463.72
2016,10,9,12,45,924.0,90.5,2.0,28.0,747.0,666.99,495.61
2016,10,9,13,0,909.0,95.0,2.0,28.0,730.0,704.4,524.16
2016,10,9,13,15,902.0,93.5,2.05,28.0,707.0,737.87,549.91
2016,10,9,13,30,895.0,92.0,2.1,28.0,684.0,767.89,572.12
2016,10,9,13,45,884.0,91.0,2.15,28.0,654.0,791.8,589.41
2016,10,9,14,0,873.0,90.0,2.2,28.0,624.0,811.94,604.33
2016,10,9,14,15,859.0,88.0,2.25,27.5,587.5,833.59,621.69
2016,10,9,14,30,845.0,86.0,2.3,27.0,551.0,842.87,630.89
2016,10,9,14,45,594.0,138.0,2.4,27.0,452.5,708.44,540.13
2016,10,9,15,0,343.0,190.0,2.5,27.0,354.0,529.25,410.03
2016,10,9,15,15,344.5,167.5,2.5,26.5,318.5,514.52,402.9
2016,10,9,15,30,346.0,145.0,2.5,26.0,283.0,497.24,392.68
2016,10,9,15,45,324.0,129.5,2.55,25.5,245.0,465.7,370.73
2016,10,9,16,0,302.0,114.0,2.6,25.0,207.0,432.61,346.8
2016,10,9,16,15,430.5,83.0,2.4,24.0,189.0,532.15,424.99
2016,10,9,16,30,559.0,52.0,2.2,23.0,171.0,612.56,482.85
2016,10,9,16,45,465.5,43.0,2.0,22.5,123.5,514.57,403.81
2016,10,9,17,0,372.0,34.0,1.8,22.0,76.0,417.69,319.12
2016,10,9,17,15,186.0,17.0,1.75,21.0,38.0,218.16,75.51
2016,10,9,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,6,15,30.0,10.5,1.0,14.5,12.0,8.26,0.0
2016,10,10,6,30,60.0,21.0,1.1,15.0,24.0,15.84,0.06
2016,10,10,6,45,115.5,39.5,1.25,15.5,55.0,29.27,19.06
2016,10,10,7,0,171.0,58.0,1.4,16.0,86.0,42.52,31.52
2016,10,10,7,15,198.5,78.0,1.45,16.5,121.5,56.3,44.03
2016,10,10,7,30,226.0,98.0,1.5,17.0,157.0,69.71,55.98
2016,10,10,7,45,248.5,115.5,1.6,17.5,192.5,81.21,65.97
2016,10,10,8,0,271.0,133.0,1.7,18.0,228.0,92.39,75.47
2016,10,10,8,15,451.5,117.0,1.8,18.5,302.5,83.09,67.09
2016,10,10,8,30,632.0,101.0,1.9,19.0,377.0,76.32,60.93
2016,10,10,8,45,608.5,121.0,2.05,19.5,409.0,88.34,70.96
2016,10,10,9,0,585.0,141.0,2.2,20.0,441.0,99.8,80.36
2016,10,10,9,15,592.0,151.5,2.3,20.5,475.0,105.11,84.46
2016,10,10,9,30,599.0,162.0,2.4,21.0,509.0,110.23,88.39
2016,10,10,9,45,745.0,126.5,2.55,21.5,582.0,90.12,71.12
2016,10,10,10,0,891.0,91.0,2.7,22.0,655.0,86.74,68.02
2016,10,10,10,15,648.5,184.0,2.75,22.0,603.5,152.01,100.03
2016,10,10,10,30,406.0,277.0,2.8,22.0,552.0,227.26,158.89
2016,10,10,10,45,661.0,186.0,2.9,22.5,647.5,248.9,164.06
2016,10,10,11,0,916.0,95.0,3.0,23.0,743.0,304.6,201.07
2016,10,10,11,15,748.5,165.5,3.05,23.0,700.0,354.37,250.63
2016,10,10,11,30,581.0,236.0,3.1,23.0,657.0,392.13,288.3
2016,10,10,11,45,584.5,234.0,3.15,23.5,658.0,432.86,322.63
2016,10,10,12,0,588.0,232.0,3.2,24.0,659.0,472.69,355.53
2016,10,10,12,15,574.0,235.5,3.25,24.0,650.0,506.65,384.04
2016,10,10,12,30,560.0,239.0,3.3,24.0,641.0,537.98,409.91
2016,10,10,12,45,554.5,235.0,3.35,24.0,626.5,565.52,432.59
2016,10,10,13,0,549.0,231.0,3.4,24.0,612.0,590.67,453.15
2016,10,10,13,15,552.0,221.0,3.4,23.5,593.5,613.83,472.96
2016,10,10,13,30,555.0,211.0,3.4,23.0,575.0,634.72,491.04
2016,10,10,13,45,543.5,205.5,3.4,23.0,549.0,646.47,501.19
2016,10,10,14,0,532.0,200.0,3.4,23.0,523.0,655.17,509.11
2016,10,10,14,15,482.5,200.0,3.4,22.5,480.0,635.1,496.3
2016,10,10,14,30,433.0,200.0,3.4,22.0,437.0,610.61,480.09
2016,10,10,14,45,244.0,197.5,3.4,22.0,329.0,438.86,348.96
2016,10,10,15,0,55.0,195.0,3.4,22.0,221.0,240.84,191.01
2016,10,10,15,15,286.0,153.5,3.35,21.5,268.5,444.1,359.4
2016,10,10,15,30,517.0,112.0,3.3,21.0,316.0,631.4,507.29
2016,10,10,15,45,476.0,104.5,3.25,21.0,273.0,591.82,477.06
2016,10,10,16,0,435.0,97.0,3.2,21.0,230.0,550.31,445.79
2016,10,10,16,15,393.0,83.0,2.9,20.0,186.0,497.61,405.44
2016,10,10,16,30,351.0,69.0,2.6,19.0,142.0,443.82,362.09
2016,10,10,16,45,285.0,53.0,2.35,18.5,101.5,365.7,296.18
2016,10,10,17,0,219.0,37.0,2.1,18.0,61.0,289.1,224.9
2016,10,10,17,15,109.5,18.5,2.0,17.5,30.5,149.17,23.74
2016,10,10,17,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,6,15,104.0,10.0,1.1,12.0,16.0,7.87,0.0
2016,10,11,6,30,208.0,20.0,1.2,12.0,32.0,16.44,0.0
2016,10,11,6,45,336.0,31.5,1.3,12.5,74.0,25.95,16.39
2016,10,11,7,0,464.0,43.0,1.4,13.0,116.0,35.55,25.76
2016,10,11,7,15,232.0,50.5,1.4,13.5,87.0,37.61,27.97
2016,10,11,7,30,0.0,58.0,1.4,14.0,58.0,44.14,33.95
2016,10,11,7,45,0.0,71.5,1.4,14.5,71.5,54.09,42.79
2016,10,11,8,0,0.0,85.0,1.4,15.0,85.0,63.96,51.39
2016,10,11,8,15,0.0,98.0,1.45,15.5,98.0,73.42,59.46
2016,10,11,8,30,0.0,111.0,1.5,16.0,111.0,82.8,67.35
2016,10,11,8,45,1.5,137.0,1.55,16.5,138.0,100.67,82.46
2016,10,11,9,0,3.0,163.0,1.6,17.0,165.0,118.14,97.0
2016,10,11,9,15,24.0,200.5,1.6,17.5,214.5,142.64,117.3
2016,10,11,9,30,45.0,238.0,1.6,18.0,264.0,157.41,129.12
2016,10,11,9,45,469.0,161.0,1.65,18.5,455.5,105.11,84.6
2016,10,11,10,0,893.0,84.0,1.7,19.0,647.0,82.53,65.24
2016,10,11,10,15,901.5,85.0,1.65,19.0,673.0,120.97,70.11
2016,10,11,10,30,910.0,86.0,1.6,19.0,699.0,180.66,102.99
2016,10,11,10,45,914.0,87.5,1.6,19.5,717.0,240.24,148.07
2016,10,11,11,0,918.0,89.0,1.6,20.0,735.0,299.48,198.13
2016,10,11,11,15,921.0,89.5,1.55,20.0,745.5,357.09,248.86
2016,10,11,11,30,924.0,90.0,1.5,20.0,756.0,413.73,298.61
2016,10,11,11,45,922.0,91.5,1.5,20.5,757.5,467.87,344.98
2016,10,11,12,0,920.0,93.0,1.5,21.0,759.0,520.12,388.42
2016,10,11,12,15,724.0,170.0,1.55,21.0,691.5,535.11,404.17
2016,10,11,12,30,528.0,247.0,1.6,21.0,624.0,525.21,399.55
2016,10,11,12,45,693.0,181.0,1.7,21.0,665.0,608.79,464.45
2016,10,11,13,0,858.0,115.0,1.8,21.0,706.0,691.49,528.01
2016,10,11,13,15,703.5,163.0,1.9,21.0,637.5,671.95,514.71
2016,10,11,13,30,549.0,211.0,2.0,21.0,569.0,629.06,484.6
2016,10,11,13,45,687.5,158.0,2.1,21.0,586.0,717.47,552.95
2016,10,11,14,0,826.0,105.0,2.2,21.0,603.0,794.96,610.32
2016,10,11,14,15,575.5,163.5,2.3,20.5,500.5,680.91,530.04
2016,10,11,14,30,325.0,222.0,2.4,20.0,398.0,522.83,412.8
2016,10,11,14,45,427.5,181.5,2.5,20.0,394.0,599.68,475.33
2016,10,11,15,0,530.0,141.0,2.6,20.0,390.0,656.66,521.79
2016,10,11,15,15,528.0,125.0,2.65,19.5,351.5,647.03,516.93
2016,10,11,15,30,526.0,109.0,2.7,19.0,313.0,634.29,509.97
2016,10,11,15,45,480.0,102.5,2.8,19.0,269.5,591.6,479.1
2016,10,11,16,0,434.0,96.0,2.9,19.0,226.0,547.02,445.8
2016,10,11,16,15,388.0,82.0,2.85,18.5,182.0,490.9,402.24
2016,10,11,16,30,342.0,68.0,2.8,18.0,138.0,433.81,355.66
2016,10,11,16,45,271.5,52.0,2.75,17.5,97.5,352.22,286.44
2016,10,11,17,0,201.0,36.0,2.7,17.0,57.0,272.54,210.94
2016,10,11,17,15,100.5,18.0,2.65,16.5,28.5,138.9,0.0
2016,10,11,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,69.0,10.5,1.2,12.5,14.0,8.26,0.0
2016,10,12,6,30,138.0,21.0,1.2,13.0,28.0,15.95,0.0
2016,10,12,6,45,269.0,34.0,1.3,13.5,68.5,27.81,17.72
2016,10,12,7,0,400.0,47.0,1.4,14.0,109.0,38.46,28.14
2016,10,12,7,15,478.5,56.0,1.3,14.0,157.0,45.5,34.89
2016,10,12,7,30,557.0,65.0,1.2,14.0,205.0,52.58,41.45
2016,10,12,7,45,617.0,69.5,1.2,14.5,256.0,56.06,44.53
2016,10,12,8,0,677.0,74.0,1.2,15.0,307.0,59.66,47.59
2016,10,12,8,15,711.0,78.5,1.1,15.5,354.5,62.94,50.27
2016,10,12,8,30,745.0,83.0,1.0,16.0,402.0,71.64,57.62
2016,10,12,8,45,775.5,84.0,0.95,17.0,447.5,72.47,57.92
2016,10,12,9,0,806.0,85.0,0.9,18.0,493.0,73.39,58.31
2016,10,12,9,15,823.5,87.5,0.95,18.5,532.0,75.12,59.51
2016,10,12,9,30,841.0,90.0,1.0,19.0,571.0,76.83,60.69
2016,10,12,9,45,856.0,91.0,1.05,19.5,604.5,77.49,60.98
2016,10,12,10,0,871.0,92.0,1.1,20.0,638.0,86.77,68.59
2016,10,12,10,15,880.0,93.5,1.25,20.5,664.0,123.6,72.82
2016,10,12,10,30,889.0,95.0,1.4,21.0,690.0,182.54,104.62
2016,10,12,10,45,895.5,95.5,1.55,21.5,708.5,240.84,148.1
2016,10,12,11,0,902.0,96.0,1.7,22.0,727.0,299.05,196.85
2016,10,12,11,15,905.0,96.5,1.85,22.0,737.0,355.88,246.85
2016,10,12,11,30,908.0,97.0,2.0,22.0,747.0,411.75,296.2
2016,10,12,11,45,909.0,97.0,2.2,22.5,749.0,465.22,342.51
2016,10,12,12,0,910.0,97.0,2.4,23.0,751.0,517.04,386.4
2016,10,12,12,15,908.5,97.0,2.45,23.0,745.0,565.72,427.13
2016,10,12,12,30,907.0,97.0,2.5,23.0,739.0,612.1,465.11
2016,10,12,12,45,907.5,94.0,2.65,23.0,725.5,654.47,499.8
2016,10,12,13,0,908.0,91.0,2.8,23.0,712.0,694.16,531.96
2016,10,12,13,15,902.0,90.0,2.8,23.0,690.0,728.46,559.01
2016,10,12,13,30,896.0,89.0,2.8,23.0,668.0,759.42,582.59
2016,10,12,13,45,888.5,86.5,2.85,23.0,639.0,784.21,601.07
2016,10,12,14,0,881.0,84.0,2.9,23.0,610.0,805.33,617.16
2016,10,12,14,15,867.0,82.0,2.9,22.5,573.5,817.98,628.41
2016,10,12,14,30,853.0,80.0,2.9,22.0,537.0,835.73,643.5
2016,10,12,14,45,735.5,97.0,2.95,22.0,469.0,778.96,605.1
2016,10,12,15,0,618.0,114.0,3.0,22.0,401.0,711.55,558.76
2016,10,12,15,15,688.0,91.0,3.15,21.5,380.0,757.3,595.94
2016,10,12,15,30,758.0,68.0,3.3,21.0,359.0,793.63,625.41
2016,10,12,15,45,719.5,63.5,3.5,21.0,309.0,758.5,601.67
2016,10,12,16,0,681.0,59.0,3.7,21.0,259.0,720.03,574.63
2016,10,12,16,15,621.0,53.0,3.45,20.0,209.0,665.24,533.9
2016,10,12,16,30,561.0,47.0,3.2,19.0,159.0,602.4,484.18
2016,10,12,16,45,464.5,38.0,2.95,18.5,112.0,502.92,401.58
2016,10,12,17,0,368.0,29.0,2.7,18.0,65.0,405.48,306.42
2016,10,12,17,15,184.0,14.5,2.4,17.0,32.5,203.83,0.0
2016,10,12,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,14.5,0.5,12.5,14.5,11.41,0.0
2016,10,13,6,30,0.0,29.0,0.5,13.0,29.0,20.32,0.0
2016,10,13,6,45,248.0,33.5,0.5,13.5,71.0,25.56,15.71
2016,10,13,7,0,496.0,38.0,0.5,14.0,113.0,31.77,22.3
2016,10,13,7,15,569.0,44.5,0.55,14.5,162.0,37.25,27.54
2016,10,13,7,30,642.0,51.0,0.6,15.0,211.0,46.37,35.8
2016,10,13,7,45,321.0,71.0,0.7,15.5,151.0,52.2,40.95
2016,10,13,8,0,0.0,91.0,0.8,16.0,91.0,67.89,54.65
2016,10,13,8,15,99.5,134.5,0.8,16.0,177.0,93.58,76.93
2016,10,13,8,30,199.0,178.0,0.8,16.0,263.0,120.17,99.61
2016,10,13,8,45,144.0,197.5,0.85,16.5,262.5,130.45,107.83
2016,10,13,9,0,89.0,217.0,0.9,17.0,262.0,144.76,119.43
2016,10,13,9,15,246.5,218.0,0.95,17.5,355.0,139.27,114.23
2016,10,13,9,30,404.0,219.0,1.0,18.0,448.0,143.09,116.97
2016,10,13,9,45,340.0,248.0,1.05,18.5,448.5,156.22,127.44
2016,10,13,10,0,276.0,277.0,1.1,19.0,449.0,168.56,137.15
2016,10,13,10,15,315.5,280.5,1.1,19.0,485.0,188.15,138.57
2016,10,13,10,30,355.0,284.0,1.1,19.0,521.0,222.99,158.72
2016,10,13,10,45,394.5,281.0,1.15,19.5,550.0,258.59,183.4
2016,10,13,11,0,434.0,278.0,1.2,20.0,579.0,296.14,212.13
2016,10,13,11,15,410.5,290.0,1.25,20.0,578.5,332.36,243.45
2016,10,13,11,30,387.0,302.0,1.3,20.0,578.0,363.95,270.97
2016,10,13,11,45,391.5,300.0,1.4,20.5,579.5,394.53,296.36
2016,10,13,12,0,396.0,298.0,1.5,21.0,581.0,424.66,321.03
2016,10,13,12,15,385.0,300.0,1.55,21.0,573.0,449.38,341.75
2016,10,13,12,30,374.0,302.0,1.6,21.0,565.0,472.23,360.64
2016,10,13,12,45,389.5,290.5,1.65,21.5,559.5,497.86,380.82
2016,10,13,13,0,405.0,279.0,1.7,22.0,554.0,522.99,400.42
2016,10,13,13,15,428.0,262.0,1.7,22.0,544.5,560.71,429.46
2016,10,13,13,30,451.0,245.0,1.7,22.0,535.0,586.51,449.89
2016,10,13,13,45,364.5,252.5,1.75,22.5,480.0,535.31,412.53
2016,10,13,14,0,278.0,260.0,1.8,23.0,425.0,493.37,381.29
2016,10,13,14,15,289.0,241.0,1.85,22.5,403.0,497.82,387.51
2016,10,13,14,30,300.0,222.0,1.9,22.0,381.0,500.71,392.37
2016,10,13,14,45,151.5,186.5,1.95,22.0,266.5,325.91,258.54
2016,10,13,15,0,3.0,151.0,2.0,22.0,152.0,130.47,100.97
2016,10,13,15,15,57.0,154.0,2.0,21.5,175.5,202.06,161.66
2016,10,13,15,30,111.0,157.0,2.0,21.0,199.0,282.31,227.93
2016,10,13,15,45,102.5,136.5,2.0,21.0,171.0,257.06,207.93
2016,10,13,16,0,94.0,116.0,2.0,21.0,143.0,230.81,187.01
2016,10,13,16,15,82.0,94.5,1.8,20.0,114.5,198.79,161.16
2016,10,13,16,30,70.0,73.0,1.6,19.0,86.0,165.47,133.28
2016,10,13,16,45,48.0,52.0,1.45,18.5,60.0,107.15,83.67
2016,10,13,17,0,26.0,31.0,1.3,18.0,34.0,61.95,42.36
2016,10,13,17,15,13.0,15.5,1.25,17.5,17.0,22.91,0.0
2016,10,13,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,7.0,1.2,13.5,7.0,5.51,0.0
2016,10,14,6,30,0.0,14.0,1.5,14.0,14.0,10.68,0.0
2016,10,14,6,45,22.0,33.0,1.8,14.5,36.5,24.59,14.58
2016,10,14,7,0,44.0,52.0,2.1,15.0,59.0,38.1,27.59
2016,10,14,7,15,57.5,73.0,2.2,15.0,85.0,52.6,40.92
2016,10,14,7,30,71.0,94.0,2.3,15.0,111.0,66.89,53.88
2016,10,14,7,45,79.5,115.0,2.4,15.5,138.0,80.88,66.23
2016,10,14,8,0,88.0,136.0,2.5,16.0,165.0,94.63,78.1
2016,10,14,8,15,56.5,147.5,2.6,16.5,167.5,102.31,84.48
2016,10,14,8,30,25.0,159.0,2.7,17.0,170.0,113.45,93.72
2016,10,14,8,45,159.0,182.0,2.85,17.5,260.5,122.57,101.11
2016,10,14,9,0,293.0,205.0,3.0,18.0,351.0,133.68,110.11
2016,10,14,9,15,237.5,230.0,3.1,18.0,354.5,150.69,124.24
2016,10,14,9,30,182.0,255.0,3.2,18.0,358.0,162.38,133.79
2016,10,14,9,45,207.0,268.5,3.3,18.5,392.0,170.09,139.7
2016,10,14,10,0,232.0,282.0,3.4,19.0,426.0,177.61,145.44
2016,10,14,10,15,548.5,186.0,3.45,19.0,543.5,143.89,98.74
2016,10,14,10,30,865.0,90.0,3.5,19.0,661.0,173.72,100.19
2016,10,14,10,45,518.0,210.5,3.6,19.0,555.0,234.22,161.22
2016,10,14,11,0,171.0,331.0,3.7,19.0,449.0,268.81,203.71
2016,10,14,11,15,114.0,321.5,3.75,19.0,401.0,264.03,202.87
2016,10,14,11,30,57.0,312.0,3.8,19.0,353.0,250.85,194.7
2016,10,14,11,45,72.0,321.5,3.85,19.0,373.0,272.46,211.94
2016,10,14,12,0,87.0,331.0,3.9,19.0,393.0,296.12,230.86
2016,10,14,12,15,89.5,326.0,3.95,19.0,389.5,303.96,237.62
2016,10,14,12,30,92.0,321.0,4.0,19.0,386.0,311.59,244.25
2016,10,14,12,45,70.0,303.0,4.05,19.5,352.0,292.95,229.71
2016,10,14,13,0,48.0,285.0,4.1,20.0,318.0,271.21,212.56
2016,10,14,13,15,46.5,276.5,4.1,20.0,307.0,269.59,211.77
2016,10,14,13,30,45.0,268.0,4.1,20.0,296.0,267.54,210.62
2016,10,14,13,45,39.0,250.5,4.1,20.0,274.5,252.79,199.38
2016,10,14,14,0,33.0,233.0,4.1,20.0,253.0,236.9,187.19
2016,10,14,14,15,32.0,219.0,4.1,20.0,237.0,227.79,180.47
2016,10,14,14,30,31.0,205.0,4.1,20.0,221.0,218.27,173.4
2016,10,14,14,45,45.5,196.5,4.1,20.0,218.0,228.09,182.37
2016,10,14,15,0,60.0,188.0,4.1,20.0,215.0,238.88,192.15
2016,10,14,15,15,85.5,171.0,4.05,19.5,205.5,249.38,202.58
2016,10,14,15,30,111.0,154.0,4.0,19.0,196.0,278.68,228.06
2016,10,14,15,45,103.0,133.0,3.95,19.0,167.5,253.04,207.54
2016,10,14,16,0,95.0,112.0,3.9,19.0,139.0,226.24,185.71
2016,10,14,16,15,80.0,91.0,3.65,18.5,110.5,192.09,157.2
2016,10,14,16,30,65.0,70.0,3.4,18.0,82.0,156.75,126.83
2016,10,14,16,45,40.0,50.0,3.15,18.0,56.5,97.78,75.87
2016,10,14,17,0,15.0,30.0,2.9,18.0,31.0,52.3,33.7
2016,10,14,17,15,7.5,15.0,2.75,17.5,15.5,17.96,0.0
2016,10,14,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,6,15,79.5,8.5,1.5,14.5,12.0,6.69,0.0
2016,10,15,6,30,159.0,17.0,1.8,15.0,24.0,13.92,0.0
2016,10,15,6,45,293.0,28.5,2.15,15.5,63.0,23.42,13.33
2016,10,15,7,0,427.0,40.0,2.5,16.0,102.0,33.01,23.01
2016,10,15,7,15,505.5,47.5,2.7,16.0,149.5,39.11,28.87
2016,10,15,7,30,584.0,55.0,2.9,16.0,197.0,45.28,34.59
2016,10,15,7,45,632.0,61.0,3.1,16.5,245.0,50.03,38.82
2016,10,15,8,0,680.0,67.0,3.3,17.0,293.0,54.76,42.89
2016,10,15,8,15,713.0,71.0,3.5,17.5,339.5,62.55,49.55
2016,10,15,8,30,746.0,75.0,3.7,18.0,386.0,65.8,52.14
2016,10,15,8,45,767.0,78.5,3.9,18.5,428.5,68.43,54.16
2016,10,15,9,0,788.0,82.0,4.1,19.0,471.0,71.02,56.13
2016,10,15,9,15,805.0,84.5,4.25,19.0,509.0,72.78,57.49
2016,10,15,9,30,822.0,87.0,4.4,19.0,547.0,74.52,58.83
2016,10,15,9,45,568.0,176.5,4.6,19.5,503.0,116.92,94.7
2016,10,15,10,0,314.0,266.0,4.8,20.0,459.0,164.3,134.15
2016,10,15,10,15,276.5,285.0,4.95,20.0,460.5,187.05,139.73
2016,10,15,10,30,239.0,304.0,5.1,20.0,462.0,224.45,165.89
2016,10,15,10,45,306.5,298.5,5.25,20.5,505.5,251.57,183.35
2016,10,15,11,0,374.0,293.0,5.4,21.0,549.0,291.65,213.26
2016,10,15,11,15,320.0,310.5,5.5,21.0,532.0,317.31,237.66
2016,10,15,11,30,266.0,328.0,5.6,21.0,515.0,337.35,257.01
2016,10,15,11,45,324.5,314.5,5.7,21.0,543.0,376.13,288.53
2016,10,15,12,0,383.0,301.0,5.8,21.0,571.0,419.53,324.11
2016,10,15,12,15,635.5,195.0,5.85,21.0,638.5,504.47,392.1
2016,10,15,12,30,888.0,89.0,5.9,21.0,706.0,588.63,461.19
2016,10,15,12,45,871.0,94.0,6.0,21.0,688.5,626.45,493.63
2016,10,15,13,0,854.0,99.0,6.1,21.0,671.0,660.62,522.76
2016,10,15,13,15,444.0,176.5,6.1,20.5,473.5,491.58,392.45
2016,10,15,13,30,34.0,254.0,6.1,20.0,276.0,246.33,194.29
2016,10,15,13,45,33.0,242.5,6.15,20.0,263.0,240.53,190.45
2016,10,15,14,0,32.0,231.0,6.2,20.0,250.0,234.33,185.98
2016,10,15,14,15,195.0,218.5,6.15,20.0,321.5,377.71,305.54
2016,10,15,14,30,358.0,206.0,6.1,20.0,393.0,530.1,429.53
2016,10,15,14,45,215.5,197.0,6.1,20.0,307.0,392.87,319.72
2016,10,15,15,0,73.0,188.0,6.1,20.0,221.0,250.73,202.81
2016,10,15,15,15,380.0,131.0,5.95,19.5,274.0,518.67,427.49
2016,10,15,15,30,687.0,74.0,5.8,19.0,327.0,737.13,600.89
2016,10,15,15,45,644.5,68.5,5.7,19.0,279.5,698.04,570.41
2016,10,15,16,0,602.0,63.0,5.6,19.0,232.0,656.1,537.67
2016,10,15,16,15,536.5,56.0,5.2,18.5,184.0,589.53,483.94
2016,10,15,16,30,471.0,49.0,4.8,18.0,136.0,521.45,426.38
2016,10,15,16,45,365.0,38.5,4.4,18.0,93.0,413.89,333.2
2016,10,15,17,0,259.0,28.0,4.0,18.0,50.0,305.6,216.06
2016,10,15,17,15,129.5,14.0,3.8,17.5,25.0,116.89,0.0
2016,10,15,17,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,4.6,16.0,1.5,1.13,0.0
2016,10,16,7,0,0.0,3.0,4.8,16.0,3.0,2.27,0.0
2016,10,16,7,15,0.0,4.5,4.95,16.0,4.5,3.41,0.0
2016,10,16,7,30,0.0,6.0,5.1,16.0,6.0,4.55,0.0
2016,10,16,7,45,0.0,8.0,5.3,16.5,8.0,6.07,0.0
2016,10,16,8,0,0.0,10.0,5.5,17.0,10.0,7.6,1.1
2016,10,16,8,15,0.0,42.0,5.7,17.0,42.0,32.09,22.8
2016,10,16,8,30,0.0,74.0,5.9,17.0,74.0,56.81,44.49
2016,10,16,8,45,0.0,72.0,6.15,17.5,72.0,55.27,42.91
2016,10,16,9,0,0.0,70.0,6.4,18.0,70.0,53.73,41.36
2016,10,16,9,15,2.5,124.5,6.55,18.0,126.0,93.22,75.43
2016,10,16,9,30,5.0,179.0,6.7,18.0,182.0,129.36,106.25
2016,10,16,9,45,2.5,124.0,6.9,18.5,125.5,93.5,75.14
2016,10,16,10,0,0.0,69.0,7.1,19.0,69.0,53.06,40.18
2016,10,16,10,15,0.0,103.0,7.2,19.0,103.0,78.97,59.47
2016,10,16,10,30,0.0,137.0,7.3,19.0,137.0,103.52,79.42
2016,10,16,10,45,0.0,113.0,7.4,19.0,113.0,86.54,65.48
2016,10,16,11,0,0.0,89.0,7.5,19.0,89.0,68.65,50.8
2016,10,16,11,15,0.0,60.0,7.55,19.0,60.0,46.18,32.37
2016,10,16,11,30,0.0,31.0,7.6,19.0,31.0,23.81,13.97
2016,10,16,11,45,1.5,106.0,7.65,19.0,107.0,82.33,61.91
2016,10,16,12,0,3.0,181.0,7.7,19.0,183.0,140.47,109.09
2016,10,16,12,15,1.5,167.0,7.65,19.0,168.0,129.75,100.43
2016,10,16,12,30,0.0,153.0,7.6,19.0,153.0,118.58,91.43
2016,10,16,12,45,0.0,141.5,7.6,19.0,141.5,109.9,84.45
2016,10,16,13,0,0.0,130.0,7.6,19.0,130.0,101.05,77.33
2016,10,16,13,15,0.0,88.0,7.5,19.0,88.0,67.83,50.26
2016,10,16,13,30,0.0,46.0,7.4,19.0,46.0,35.31,23.57
2016,10,16,13,45,0.0,78.5,7.35,19.0,78.5,60.41,44.34
2016,10,16,14,0,0.0,111.0,7.3,19.0,111.0,86.56,65.97
2016,10,16,14,15,0.0,127.0,7.2,18.5,127.0,100.65,77.86
2016,10,16,14,30,0.0,143.0,7.1,18.0,143.0,116.05,90.94
2016,10,16,14,45,81.5,167.0,7.0,18.0,203.5,225.77,184.52
2016,10,16,15,0,163.0,191.0,6.9,18.0,264.0,351.63,289.77
2016,10,16,15,15,436.5,128.5,6.7,18.0,294.5,564.08,468.18
2016,10,16,15,30,710.0,66.0,6.5,18.0,325.0,739.5,607.29
2016,10,16,15,45,672.5,61.5,6.35,18.0,278.0,705.39,580.46
2016,10,16,16,0,635.0,57.0,6.2,18.0,231.0,674.93,556.12
2016,10,16,16,15,572.0,50.5,5.85,17.5,183.5,611.33,504.32
2016,10,16,16,30,509.0,44.0,5.5,17.0,136.0,546.39,448.63
2016,10,16,16,45,407.5,34.5,5.15,17.0,93.0,444.17,358.19
2016,10,16,17,0,306.0,25.0,4.8,17.0,50.0,338.14,229.28
2016,10,16,17,15,153.0,12.5,4.6,16.5,25.0,134.44,0.0
2016,10,16,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,15,85.5,7.5,1.15,13.0,10.5,0.0,0.0
2016,10,17,6,30,171.0,15.0,1.3,13.0,21.0,11.8,0.0
2016,10,17,6,45,316.5,26.0,1.45,13.5,60.5,21.49,11.36
2016,10,17,7,0,462.0,37.0,1.6,14.0,100.0,30.83,21.24
2016,10,17,7,15,542.0,44.0,1.7,14.5,148.5,36.69,26.89
2016,10,17,7,30,622.0,51.0,1.8,15.0,197.0,46.22,35.56
2016,10,17,7,45,673.0,55.5,1.95,15.5,246.5,50.3,39.22
2016,10,17,8,0,724.0,60.0,2.1,16.0,296.0,54.43,42.79
2016,10,17,8,15,757.0,63.5,2.2,16.0,343.5,57.55,45.46
2016,10,17,8,30,790.0,67.0,2.3,16.0,391.0,60.66,48.08
2016,10,17,8,45,814.5,69.5,2.45,16.5,435.0,62.88,49.78
2016,10,17,9,0,839.0,72.0,2.6,17.0,479.0,65.08,51.45
2016,10,17,9,15,855.5,74.0,2.65,17.5,518.0,74.1,59.01
2016,10,17,9,30,872.0,76.0,2.7,18.0,557.0,76.21,60.55
2016,10,17,9,45,875.0,81.5,2.75,18.5,587.5,80.11,63.63
2016,10,17,10,0,878.0,87.0,2.8,19.0,618.0,83.82,66.53
2016,10,17,10,15,886.5,88.0,2.85,19.0,643.5,114.05,68.66
2016,10,17,10,30,895.0,89.0,2.9,19.0,669.0,172.55,98.65
2016,10,17,10,45,901.5,89.5,2.95,19.5,687.0,230.71,141.71
2016,10,17,11,0,908.0,90.0,3.0,20.0,705.0,288.75,190.73
2016,10,17,11,15,911.0,90.5,3.05,20.0,715.0,345.41,241.34
2016,10,17,11,30,914.0,91.0,3.1,20.0,725.0,401.09,291.42
2016,10,17,11,45,914.5,91.0,3.15,20.0,726.5,454.14,338.82
2016,10,17,12,0,915.0,91.0,3.2,20.0,728.0,505.48,383.82
2016,10,17,12,15,913.0,90.5,3.25,20.0,721.0,553.17,424.97
2016,10,17,12,30,911.0,90.0,3.3,20.0,714.0,598.48,463.27
2016,10,17,12,45,910.0,88.0,3.4,20.5,700.0,640.4,497.41
2016,10,17,13,0,909.0,86.0,3.5,21.0,686.0,679.58,528.73
2016,10,17,13,15,902.0,85.0,3.55,20.5,663.5,712.77,556.94
2016,10,17,13,30,895.0,84.0,3.6,20.0,641.0,742.55,582.07
2016,10,17,13,45,884.0,82.5,3.7,20.0,611.0,765.32,599.81
2016,10,17,14,0,873.0,81.0,3.8,20.0,581.0,784.3,615.02
2016,10,17,14,15,858.0,79.0,3.8,20.0,545.0,795.71,624.5
2016,10,17,14,30,843.0,77.0,3.8,20.0,509.0,811.92,637.66
2016,10,17,14,45,821.5,74.5,3.85,20.0,467.0,809.81,637.89
2016,10,17,15,0,800.0,72.0,3.9,20.0,425.0,803.64,635.33
2016,10,17,15,15,771.0,69.0,3.85,19.5,378.5,786.41,625.37
2016,10,17,15,30,742.0,66.0,3.8,19.0,332.0,765.36,612.27
2016,10,17,15,45,698.5,61.5,3.8,18.5,283.0,726.09,585.02
2016,10,17,16,0,655.0,57.0,3.8,18.0,234.0,690.6,559.21
2016,10,17,16,15,588.0,50.5,3.4,17.5,185.0,623.59,505.84
2016,10,17,16,30,521.0,44.0,3.0,17.0,136.0,555.19,448.4
2016,10,17,16,45,405.0,34.5,2.6,16.5,91.5,440.82,350.44
2016,10,17,17,0,289.0,25.0,2.2,16.0,47.0,319.56,201.47
2016,10,17,17,15,144.5,12.5,2.05,15.5,23.5,127.08,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,6,15,74.5,7.5,2.35,11.5,10.0,0.0,0.0
2016,10,18,6,30,149.0,15.0,2.5,12.0,20.0,11.8,0.0
2016,10,18,6,45,302.5,26.5,2.7,12.5,59.5,21.89,11.35
2016,10,18,7,0,456.0,38.0,2.9,13.0,99.0,31.65,21.96
2016,10,18,7,15,538.0,45.5,3.2,13.5,147.5,37.86,27.99
2016,10,18,7,30,620.0,53.0,3.5,14.0,196.0,44.17,33.85
2016,10,18,7,45,675.5,57.0,3.8,14.5,246.5,51.56,40.49
2016,10,18,8,0,731.0,61.0,4.1,15.0,297.0,55.32,43.75
2016,10,18,8,15,764.0,64.5,4.25,15.5,345.0,58.43,46.33
2016,10,18,8,30,797.0,68.0,4.4,16.0,393.0,61.53,48.86
2016,10,18,8,45,821.0,70.5,4.6,16.5,436.5,63.73,50.54
2016,10,18,9,0,845.0,73.0,4.8,17.0,480.0,65.92,52.2
2016,10,18,9,15,861.0,75.5,4.85,17.0,518.5,75.15,60.07
2016,10,18,9,30,877.0,78.0,4.9,17.0,557.0,77.56,62.01
2016,10,18,9,45,887.5,80.0,5.0,17.5,589.5,79.43,63.35
2016,10,18,10,0,898.0,82.0,5.1,18.0,622.0,81.2,64.62
2016,10,18,10,15,906.0,83.0,5.1,18.0,647.0,110.59,66.51
2016,10,18,10,30,914.0,84.0,5.1,18.0,672.0,169.99,96.74
2016,10,18,10,45,920.5,84.0,5.15,18.5,690.0,228.73,140.48
2016,10,18,11,0,927.0,84.0,5.2,19.0,708.0,287.29,190.57
2016,10,18,11,15,929.0,84.5,5.2,19.0,717.5,344.5,242.54
2016,10,18,11,30,931.0,85.0,5.2,19.0,727.0,400.58,293.97
2016,10,18,11,45,931.5,85.0,5.2,19.5,728.0,454.3,342.28
2016,10,18,12,0,932.0,85.0,5.2,20.0,729.0,506.26,387.98
2016,10,18,12,15,930.0,84.5,5.15,20.0,722.0,554.54,430.3
2016,10,18,12,30,928.0,84.0,5.1,20.0,715.0,600.39,469.64
2016,10,18,12,45,918.5,85.5,5.1,20.0,699.0,641.02,504.19
2016,10,18,13,0,909.0,87.0,5.1,20.0,683.0,678.37,535.51
2016,10,18,13,15,901.5,86.0,5.05,20.0,660.0,711.2,562.73
2016,10,18,13,30,894.0,85.0,5.0,20.0,637.0,740.59,586.77
2016,10,18,13,45,884.0,83.0,4.95,20.0,607.5,763.53,604.36
2016,10,18,14,0,874.0,81.0,4.9,20.0,578.0,782.72,619.32
2016,10,18,14,15,628.5,137.0,4.85,19.5,483.0,685.57,548.53
2016,10,18,14,30,383.0,193.0,4.8,19.0,388.0,533.82,431.45
2016,10,18,14,45,406.5,171.0,4.8,19.0,362.0,562.35,456.06
2016,10,18,15,0,430.0,149.0,4.8,19.0,336.0,569.82,464.16
2016,10,18,15,15,415.0,135.0,4.7,18.5,299.5,550.72,451.35
2016,10,18,15,30,400.0,121.0,4.6,18.0,263.0,529.1,436.26
2016,10,18,15,45,537.5,87.0,4.5,18.0,248.0,620.53,509.33
2016,10,18,16,0,675.0,53.0,4.4,18.0,233.0,694.03,564.45
2016,10,18,16,15,609.5,47.0,3.9,17.5,183.5,627.85,510.24
2016,10,18,16,30,544.0,41.0,3.4,17.0,134.0,569.21,459.56
2016,10,18,16,45,428.0,32.0,2.9,16.5,89.5,455.86,360.88
2016,10,18,17,0,312.0,23.0,2.4,16.0,45.0,332.8,190.2
2016,10,18,17,15,156.0,11.5,2.25,15.5,22.5,135.14,0.0
2016,10,18,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,96.5,6.5,1.45,10.5,9.5,0.0,0.0
2016,10,19,6,30,193.0,13.0,1.6,11.0,19.0,10.23,0.0
2016,10,19,6,45,341.0,23.0,1.8,12.0,58.0,19.12,8.83
2016,10,19,7,0,489.0,33.0,2.0,13.0,97.0,30.17,20.63
2016,10,19,7,15,567.5,39.5,2.2,13.5,145.5,36.19,26.49
2016,10,19,7,30,646.0,46.0,2.4,14.0,194.0,42.3,32.18
2016,10,19,7,45,694.5,50.5,2.65,15.0,243.0,46.51,35.93
2016,10,19,8,0,743.0,55.0,2.9,16.0,292.0,50.77,39.55
2016,10,19,8,15,775.0,58.5,3.1,16.5,339.5,54.02,42.27
2016,10,19,8,30,807.0,62.0,3.3,17.0,387.0,57.25,44.92
2016,10,19,8,45,829.5,64.5,3.5,17.5,430.5,65.84,52.19
2016,10,19,9,0,852.0,67.0,3.7,18.0,474.0,68.67,54.39
2016,10,19,9,15,868.0,69.0,3.75,18.5,512.5,70.94,56.09
2016,10,19,9,30,884.0,71.0,3.8,19.0,551.0,73.11,57.69
2016,10,19,9,45,897.0,71.5,3.85,19.5,583.0,74.14,58.33
2016,10,19,10,0,910.0,72.0,3.9,20.0,615.0,75.11,58.92
