Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,15,918.0,73.0,3.85,20.5,640.5,103.3,60.41
2016,10,19,10,30,926.0,74.0,3.8,21.0,666.0,163.07,89.71
2016,10,19,10,45,930.5,75.0,3.8,21.5,683.5,222.5,133.18
2016,10,19,11,0,935.0,76.0,3.8,22.0,701.0,281.57,182.86
2016,10,19,11,15,938.0,76.0,3.75,22.0,710.5,338.83,233.9
2016,10,19,11,30,941.0,76.0,3.7,22.0,720.0,395.03,284.41
2016,10,19,11,45,941.0,76.5,3.7,22.5,721.5,449.15,332.08
2016,10,19,12,0,941.0,77.0,3.7,23.0,723.0,501.47,377.07
2016,10,19,12,15,939.0,76.5,3.7,23.0,716.0,549.86,418.6
2016,10,19,12,30,937.0,76.0,3.7,23.0,709.0,595.79,457.2
2016,10,19,12,45,931.0,76.5,3.7,23.5,694.0,637.67,490.88
2016,10,19,13,0,925.0,77.0,3.7,24.0,679.0,676.47,521.4
2016,10,19,13,15,918.0,76.0,3.65,24.0,656.5,709.86,548.2
2016,10,19,13,30,911.0,75.0,3.6,24.0,634.0,739.79,571.61
2016,10,19,13,45,901.0,74.0,3.6,24.0,604.5,763.98,589.7
2016,10,19,14,0,891.0,73.0,3.6,24.0,575.0,784.42,605.27
2016,10,19,14,15,876.5,71.0,3.55,23.5,538.5,796.36,615.92
2016,10,19,14,30,862.0,69.0,3.5,23.0,502.0,804.34,623.96
2016,10,19,14,45,842.0,66.5,3.45,23.0,460.0,803.22,624.45
2016,10,19,15,0,822.0,64.0,3.4,23.0,418.0,807.32,628.77
2016,10,19,15,15,794.0,61.0,3.15,22.5,372.0,791.17,618.6
2016,10,19,15,30,766.0,58.0,2.9,22.0,326.0,771.26,605.42
2016,10,19,15,45,724.0,54.0,2.65,22.0,277.0,734.28,577.95
2016,10,19,16,0,682.0,50.0,2.4,22.0,228.0,694.12,546.91
2016,10,19,16,15,616.5,44.5,2.1,21.0,179.0,628.87,496.99
2016,10,19,16,30,551.0,39.0,1.8,20.0,130.0,561.42,442.03
2016,10,19,16,45,435.5,30.0,1.5,19.0,86.0,458.22,353.41
2016,10,19,17,0,320.0,21.0,1.2,18.0,42.0,333.46,161.04
2016,10,19,17,15,160.0,10.5,1.2,17.5,21.0,137.1,0.0
2016,10,19,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,15,96.5,6.0,1.2,13.5,8.5,0.0,0.0
2016,10,20,6,30,193.0,12.0,1.2,14.0,17.0,9.44,0.0
2016,10,20,6,45,343.0,22.0,1.25,14.5,56.0,18.31,7.62
2016,10,20,7,0,493.0,32.0,1.3,15.0,95.0,29.32,19.66
2016,10,20,7,15,573.0,39.0,1.55,15.5,143.5,35.8,25.9
2016,10,20,7,30,653.0,46.0,1.8,16.0,192.0,42.36,31.96
2016,10,20,7,45,702.0,50.5,2.1,17.0,242.0,46.6,35.7
2016,10,20,8,0,751.0,55.0,2.4,18.0,292.0,50.87,39.32
2016,10,20,8,15,783.5,58.5,2.45,18.5,339.5,54.14,42.04
2016,10,20,8,30,816.0,62.0,2.5,19.0,387.0,57.39,44.69
2016,10,20,8,45,839.0,64.5,2.55,19.5,431.0,65.93,51.86
2016,10,20,9,0,862.0,67.0,2.6,20.0,475.0,68.8,54.07
2016,10,20,9,15,878.0,69.0,2.6,20.5,514.0,71.09,55.77
2016,10,20,9,30,894.0,71.0,2.6,21.0,553.0,73.28,57.37
2016,10,20,9,45,908.0,71.5,2.6,22.0,585.5,74.35,57.91
2016,10,20,10,0,922.0,72.0,2.6,23.0,618.0,75.36,58.41
2016,10,20,10,15,930.0,73.0,2.55,23.5,643.5,102.41,59.47
2016,10,20,10,30,938.0,74.0,2.5,24.0,669.0,162.82,88.11
2016,10,20,10,45,942.5,74.5,2.45,24.5,686.5,222.55,130.78
2016,10,20,11,0,947.0,75.0,2.4,25.0,704.0,281.86,179.65
2016,10,20,11,15,950.0,75.5,2.4,25.0,714.0,340.09,230.46
2016,10,20,11,30,953.0,76.0,2.4,25.0,724.0,397.27,280.74
2016,10,20,11,45,953.0,76.0,2.4,25.5,725.0,451.55,327.5
2016,10,20,12,0,953.0,76.0,2.4,26.0,726.0,503.97,371.53
2016,10,20,12,15,951.0,76.0,2.45,26.0,719.5,553.31,412.88
2016,10,20,12,30,949.0,76.0,2.5,26.0,713.0,600.19,451.34
2016,10,20,12,45,939.5,78.0,2.55,26.5,697.0,641.92,484.18
2016,10,20,13,0,930.0,80.0,2.6,27.0,681.0,680.35,513.76
2016,10,20,13,15,923.0,79.0,2.65,27.0,658.0,713.99,540.44
2016,10,20,13,30,916.0,78.0,2.7,27.0,635.0,744.16,564.04
2016,10,20,13,45,905.0,76.5,2.75,27.0,605.0,767.28,581.18
2016,10,20,14,0,894.0,75.0,2.8,27.0,575.0,786.57,595.84
2016,10,20,14,15,879.0,73.0,2.8,26.5,538.0,798.25,606.3
2016,10,20,14,30,864.0,71.0,2.8,26.0,501.0,805.95,614.23
2016,10,20,14,45,843.0,69.0,2.8,26.0,459.0,813.59,621.06
2016,10,20,15,0,822.0,67.0,2.8,26.0,417.0,808.74,619.22
2016,10,20,15,15,792.5,63.5,2.5,25.5,370.5,790.73,607.39
2016,10,20,15,30,763.0,60.0,2.2,25.0,324.0,768.9,592.42
2016,10,20,15,45,719.5,56.0,1.9,24.5,274.5,730.67,564.95
2016,10,20,16,0,676.0,52.0,1.6,24.0,225.0,689.15,533.69
2016,10,20,16,15,607.0,45.5,1.45,23.0,175.5,619.7,482.16
2016,10,20,16,30,538.0,39.0,1.3,22.0,126.0,548.17,425.54
2016,10,20,16,45,415.5,30.0,1.2,21.0,82.5,440.31,334.34
2016,10,20,17,0,293.0,21.0,1.1,20.0,39.0,307.28,114.36
2016,10,20,17,15,146.5,10.5,1.1,19.5,19.5,125.78,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,15,81.0,5.5,0.85,14.5,7.5,0.0,0.0
2016,10,21,6,30,162.0,11.0,0.8,15.0,15.0,8.65,0.0
2016,10,21,6,45,315.0,22.0,0.75,15.5,53.0,18.24,6.93
2016,10,21,7,0,468.0,33.0,0.7,16.0,91.0,27.68,18.12
2016,10,21,7,15,551.0,40.0,0.85,16.5,139.0,36.52,26.4
2016,10,21,7,30,634.0,47.0,1.0,17.0,187.0,43.03,32.41
2016,10,21,7,45,684.0,51.5,1.2,17.5,236.0,47.2,36.16
2016,10,21,8,0,734.0,56.0,1.4,18.0,285.0,51.42,39.82
2016,10,21,8,15,767.5,60.0,1.45,18.5,332.5,55.04,42.84
2016,10,21,8,30,801.0,64.0,1.5,19.0,380.0,58.62,45.77
2016,10,21,8,45,824.5,66.5,1.6,20.0,424.0,60.9,47.42
2016,10,21,9,0,848.0,69.0,1.7,21.0,468.0,69.8,54.72
2016,10,21,9,15,864.5,71.0,1.75,21.5,506.5,72.07,56.38
2016,10,21,9,30,881.0,73.0,1.8,22.0,545.0,74.24,57.96
2016,10,21,9,45,892.5,75.0,1.85,22.5,577.0,76.2,59.36
2016,10,21,10,0,904.0,77.0,1.9,23.0,609.0,78.07,60.69
2016,10,21,10,15,912.0,78.0,1.9,23.5,634.5,103.17,61.21
2016,10,21,10,30,920.0,79.0,1.9,24.0,660.0,162.57,88.81
2016,10,21,10,45,925.5,80.0,1.9,24.5,677.5,221.83,130.73
2016,10,21,11,0,931.0,81.0,1.9,25.0,695.0,280.83,178.96
2016,10,21,11,15,933.5,81.5,1.85,25.0,704.5,338.11,228.61
2016,10,21,11,30,936.0,82.0,1.8,25.0,714.0,394.3,277.64
2016,10,21,11,45,936.0,82.0,1.8,25.5,715.5,447.77,323.37
2016,10,21,12,0,936.0,82.0,1.8,26.0,717.0,499.42,366.4
2016,10,21,12,15,934.0,82.0,1.85,26.0,710.0,548.03,406.85
2016,10,21,12,30,932.0,82.0,1.9,26.0,703.0,594.24,444.48
2016,10,21,12,45,925.5,82.0,2.0,26.5,687.5,635.19,476.78
2016,10,21,13,0,919.0,82.0,2.1,27.0,672.0,673.01,506.07
2016,10,21,13,15,911.5,81.0,2.2,27.0,649.0,705.9,532.35
2016,10,21,13,30,904.0,80.0,2.3,27.0,626.0,735.34,555.85
2016,10,21,13,45,892.0,79.0,2.45,27.0,595.5,757.92,573.18
2016,10,21,14,0,880.0,78.0,2.6,27.0,565.0,776.7,588.08
2016,10,21,14,15,864.5,76.0,2.7,26.5,528.5,787.74,598.68
2016,10,21,14,30,849.0,74.0,2.8,26.0,492.0,803.29,612.67
2016,10,21,14,45,825.5,72.0,2.9,26.0,449.5,800.22,612.55
2016,10,21,15,0,802.0,70.0,3.0,26.0,407.0,793.06,609.67
2016,10,21,15,15,771.5,66.5,2.8,25.0,361.0,774.07,598.95
2016,10,21,15,30,741.0,63.0,2.6,24.0,315.0,751.26,585.03
2016,10,21,15,45,693.5,58.5,2.45,23.5,266.0,708.9,555.28
2016,10,21,16,0,646.0,54.0,2.3,23.0,217.0,663.22,521.61
2016,10,21,16,15,574.5,47.5,2.05,22.0,168.5,600.53,473.41
2016,10,21,16,30,503.0,41.0,1.8,21.0,120.0,529.34,415.35
2016,10,21,16,45,376.5,30.5,1.6,20.5,77.5,407.19,309.92
2016,10,21,17,0,250.0,20.0,1.4,20.0,35.0,267.41,60.68
2016,10,21,17,15,125.0,10.0,1.4,19.5,17.5,107.77,0.0
2016,10,21,17,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,22,6,15,71.0,5.5,0.8,14.0,6.5,0.0,0.0
2016,10,22,6,30,142.0,11.0,0.8,14.0,13.0,8.65,0.0
2016,10,22,6,45,296.0,22.0,0.8,14.5,50.5,18.21,6.2
2016,10,22,7,0,450.0,33.0,0.8,15.0,88.0,27.61,18.06
2016,10,22,7,15,535.5,40.5,1.0,15.5,135.5,33.95,24.23
2016,10,22,7,30,621.0,48.0,1.2,16.0,183.0,43.76,33.17
2016,10,22,7,45,671.0,53.5,1.4,17.0,232.0,48.7,37.55
2016,10,22,8,0,721.0,59.0,1.6,18.0,281.0,53.63,41.76
2016,10,22,8,15,755.5,63.0,1.65,18.5,328.5,57.17,44.71
2016,10,22,8,30,790.0,67.0,1.7,19.0,376.0,60.69,47.58
2016,10,22,8,45,812.5,70.0,1.8,20.0,419.0,63.24,49.45
2016,10,22,9,0,835.0,73.0,1.9,21.0,462.0,65.75,51.26
2016,10,22,9,15,852.0,75.5,1.95,21.5,500.5,67.77,52.73
2016,10,22,9,30,869.0,78.0,2.0,22.0,539.0,77.16,60.47
2016,10,22,9,45,879.0,80.5,2.15,22.5,570.5,79.36,62.05
2016,10,22,10,0,889.0,83.0,2.3,23.0,602.0,81.45,63.56
2016,10,22,10,15,897.5,84.0,2.25,23.0,627.5,104.72,63.7
2016,10,22,10,30,906.0,85.0,2.2,23.0,653.0,163.41,90.73
2016,10,22,10,45,910.0,86.5,2.2,23.5,670.0,222.02,132.21
2016,10,22,11,0,914.0,88.0,2.2,24.0,687.0,280.25,179.97
2016,10,22,11,15,917.0,88.5,2.15,24.0,696.5,336.83,229.25
2016,10,22,11,30,920.0,89.0,2.1,24.0,706.0,392.41,278.05
2016,10,22,11,45,919.5,89.5,2.05,24.0,707.5,445.37,324.2
2016,10,22,12,0,919.0,90.0,2.0,24.0,709.0,496.52,367.8
2016,10,22,12,15,917.0,90.0,2.0,24.0,702.0,544.48,407.98
2016,10,22,12,30,915.0,90.0,2.0,24.0,695.0,590.07,445.3
2016,10,22,12,45,893.0,96.5,2.0,24.0,676.5,627.37,475.59
2016,10,22,13,0,871.0,103.0,2.0,24.0,658.0,665.62,505.58
2016,10,22,13,15,862.5,101.5,2.05,24.0,635.0,697.03,530.68
2016,10,22,13,30,854.0,100.0,2.1,24.0,612.0,724.93,552.98
2016,10,22,13,45,689.0,139.0,2.15,24.0,539.0,679.36,520.93
2016,10,22,14,0,524.0,178.0,2.2,24.0,466.0,609.8,471.17
2016,10,22,14,15,592.0,145.5,2.25,23.5,450.5,657.45,510.41
2016,10,22,14,30,660.0,113.0,2.3,23.0,435.0,696.64,542.18
2016,10,22,14,45,576.5,121.0,2.35,23.0,384.5,652.24,511.29
2016,10,22,15,0,493.0,129.0,2.4,23.0,334.0,594.92,470.37
2016,10,22,15,15,458.5,121.5,2.35,22.5,295.0,567.06,451.69
2016,10,22,15,30,424.0,114.0,2.3,22.0,256.0,536.68,430.23
2016,10,22,15,45,394.0,99.0,2.25,21.5,215.5,498.6,402.3
2016,10,22,16,0,364.0,84.0,2.2,21.0,175.0,458.45,371.42
2016,10,22,16,15,315.5,68.5,1.95,20.0,134.5,400.24,324.43
2016,10,22,16,30,267.0,53.0,1.7,19.0,94.0,341.52,274.49
2016,10,22,16,45,179.0,36.5,1.5,18.0,59.5,249.04,190.99
2016,10,22,17,0,91.0,20.0,1.3,17.0,25.0,133.47,1.49
2016,10,22,17,15,45.5,10.0,1.25,16.5,12.5,44.1,0.0
2016,10,22,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,42.5,5.0,1.15,12.5,5.5,0.0,0.0
2016,10,23,6,30,85.0,10.0,1.2,13.0,11.0,7.87,0.0
2016,10,23,6,45,237.0,23.0,1.25,13.5,46.5,18.92,5.69
2016,10,23,7,0,389.0,36.0,1.3,14.0,82.0,29.83,19.94
2016,10,23,7,15,478.0,45.0,1.65,14.5,128.5,37.17,27.11
2016,10,23,7,30,567.0,54.0,2.0,15.0,175.0,44.57,33.98
2016,10,23,7,45,622.0,60.0,2.35,15.5,223.5,49.36,38.35
2016,10,23,8,0,677.0,66.0,2.7,16.0,272.0,54.18,42.58
2016,10,23,8,15,713.0,70.5,2.9,16.5,318.5,62.41,49.7
2016,10,23,8,30,749.0,75.0,3.1,17.0,365.0,66.11,52.73
2016,10,23,8,45,771.5,79.0,3.3,18.0,407.5,69.16,55.04
2016,10,23,9,0,794.0,83.0,3.5,19.0,450.0,72.17,57.26
2016,10,23,9,15,732.0,103.0,3.65,19.0,463.0,78.21,62.31
2016,10,23,9,30,670.0,123.0,3.8,19.0,476.0,89.06,71.47
2016,10,23,9,45,766.5,105.5,4.0,19.5,532.5,85.88,68.44
2016,10,23,10,0,863.0,88.0,4.2,20.0,589.0,75.94,59.69
2016,10,23,10,15,871.0,89.5,4.3,20.5,613.0,105.33,66.26
2016,10,23,10,30,879.0,91.0,4.4,21.0,637.0,162.79,92.59
2016,10,23,10,45,878.5,94.0,4.5,21.5,652.5,220.16,133.79
2016,10,23,11,0,878.0,97.0,4.6,22.0,668.0,276.72,181.11
2016,10,23,11,15,880.5,97.5,4.65,22.0,677.0,331.29,229.75
2016,10,23,11,30,883.0,98.0,4.7,22.0,686.0,384.86,278.18
2016,10,23,11,45,876.0,101.0,4.8,22.0,685.5,435.45,324.07
2016,10,23,12,0,869.0,104.0,4.9,22.0,685.0,484.38,367.73
2016,10,23,12,15,866.0,103.5,4.9,22.0,678.0,530.45,407.96
2016,10,23,12,30,863.0,103.0,4.9,22.0,671.0,574.11,445.36
2016,10,23,12,45,864.5,99.5,4.9,22.0,657.0,614.96,479.86
2016,10,23,13,0,866.0,96.0,4.9,22.0,643.0,653.25,511.77
2016,10,23,13,15,858.0,94.5,4.9,21.5,620.5,684.54,538.92
2016,10,23,13,30,850.0,93.0,4.9,21.0,598.0,712.4,563.24
2016,10,23,13,45,840.0,90.0,4.9,21.0,569.0,733.65,580.88
2016,10,23,14,0,830.0,87.0,4.9,21.0,540.0,751.16,594.88
2016,10,23,14,15,813.5,85.0,4.85,21.0,504.0,760.95,603.09
2016,10,23,14,30,797.0,83.0,4.8,21.0,468.0,766.78,608.54
2016,10,23,14,45,773.5,80.0,4.8,21.0,427.0,761.75,606.3
2016,10,23,15,0,750.0,77.0,4.8,21.0,386.0,752.71,601.12
2016,10,23,15,15,717.0,73.0,4.6,20.5,340.5,730.55,586.12
2016,10,23,15,30,684.0,69.0,4.4,20.0,295.0,710.98,572.61
2016,10,23,15,45,630.0,64.0,4.2,19.5,247.0,663.5,537.21
2016,10,23,16,0,576.0,59.0,4.0,19.0,199.0,613.2,498.17
2016,10,23,16,15,500.5,51.0,3.6,18.5,152.5,538.45,437.26
2016,10,23,16,30,425.0,43.0,3.2,18.0,106.0,462.47,372.06
2016,10,23,16,45,292.5,31.0,2.8,17.5,66.5,335.53,256.54
2016,10,23,17,0,160.0,19.0,2.4,17.0,27.0,186.34,0.0
2016,10,23,17,15,80.0,9.5,2.3,16.5,13.5,70.95,0.0
2016,10,23,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,185.5,18.0,2.75,13.5,39.0,14.59,2.1
2016,10,24,7,0,371.0,36.0,3.0,14.0,78.0,29.79,19.76
2016,10,24,7,15,462.5,44.5,3.25,14.0,124.0,36.7,26.68
2016,10,24,7,30,554.0,53.0,3.5,14.0,170.0,43.7,33.31
2016,10,24,7,45,340.5,88.0,3.75,14.5,165.5,63.97,51.46
2016,10,24,8,0,127.0,123.0,4.0,15.0,161.0,85.13,70.14
2016,10,24,8,15,137.5,141.5,4.05,15.0,189.0,96.92,80.45
2016,10,24,8,30,148.0,160.0,4.1,15.0,217.0,108.41,90.36
2016,10,24,8,45,202.5,175.5,4.15,15.5,262.5,118.83,99.02
2016,10,24,9,0,257.0,191.0,4.2,16.0,308.0,125.49,104.33
2016,10,24,9,15,250.0,209.5,4.15,16.0,331.5,135.24,112.45
2016,10,24,9,30,243.0,228.0,4.1,16.0,355.0,144.63,120.22
2016,10,24,9,45,231.5,244.5,4.05,16.5,371.5,158.18,131.25
2016,10,24,10,0,220.0,261.0,4.0,17.0,388.0,166.48,137.75
2016,10,24,10,15,217.5,274.5,3.9,17.0,404.5,180.31,139.15
2016,10,24,10,30,215.0,288.0,3.8,17.0,421.0,208.03,156.28
2016,10,24,10,45,195.0,297.0,3.75,17.5,420.0,230.44,173.38
2016,10,24,11,0,175.0,306.0,3.7,18.0,419.0,250.55,190.27
2016,10,24,11,15,175.0,310.5,3.6,18.0,425.0,271.29,207.71
2016,10,24,11,30,175.0,315.0,3.5,18.0,431.0,291.86,225.18
2016,10,24,11,45,205.5,313.0,3.4,18.5,449.5,319.64,247.28
2016,10,24,12,0,236.0,311.0,3.3,19.0,468.0,350.01,271.53
2016,10,24,12,15,236.0,307.5,3.25,19.0,463.0,366.61,285.88
2016,10,24,12,30,236.0,304.0,3.2,19.0,458.0,382.45,299.5
2016,10,24,12,45,233.0,297.5,3.2,19.5,447.0,393.22,308.55
2016,10,24,13,0,230.0,291.0,3.2,20.0,436.0,402.81,316.55
2016,10,24,13,15,162.0,279.0,3.25,20.0,379.5,362.92,286.16
2016,10,24,13,30,94.0,267.0,3.3,20.0,323.0,302.83,239.36
2016,10,24,13,45,47.5,215.5,3.35,20.0,244.0,226.13,178.88
2016,10,24,14,0,1.0,164.0,3.4,20.0,165.0,133.82,104.13
2016,10,24,14,15,0.5,153.5,3.4,19.5,154.0,125.64,98.04
2016,10,24,14,30,0.0,143.0,3.4,19.0,143.0,117.41,91.74
2016,10,24,14,45,126.5,154.0,3.45,19.0,205.5,266.71,217.67
2016,10,24,15,0,253.0,165.0,3.5,19.0,268.0,413.9,338.12
2016,10,24,15,15,239.0,148.0,3.35,18.5,236.0,391.32,320.97
2016,10,24,15,30,225.0,131.0,3.2,18.0,204.0,367.09,302.7
2016,10,24,15,45,208.5,111.5,3.05,18.0,171.0,335.65,277.44
2016,10,24,16,0,192.0,92.0,2.9,18.0,138.0,302.62,250.01
2016,10,24,16,15,164.5,72.0,2.45,17.5,105.0,257.92,211.87
2016,10,24,16,30,137.0,52.0,2.0,17.0,72.0,211.71,171.01
2016,10,24,16,45,68.5,34.5,1.6,16.5,44.5,119.02,87.66
2016,10,24,17,0,0.0,17.0,1.2,16.0,17.0,15.79,0.0
2016,10,24,17,15,0.0,8.5,1.15,15.5,8.5,6.69,0.0
2016,10,24,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,17.5,19.0,2.05,13.5,21.0,14.58,0.83
2016,10,25,7,0,35.0,38.0,2.3,14.0,42.0,28.19,18.29
2016,10,25,7,15,53.5,58.0,2.4,14.5,67.5,42.02,31.25
2016,10,25,7,30,72.0,78.0,2.5,15.0,93.0,55.63,43.67
2016,10,25,7,45,83.5,98.0,2.65,15.5,120.0,68.88,55.57
2016,10,25,8,0,95.0,118.0,2.8,16.0,147.0,81.82,66.94
2016,10,25,8,15,100.5,138.0,2.9,16.5,173.0,94.36,77.72
2016,10,25,8,30,106.0,158.0,3.0,17.0,199.0,106.54,88.01
2016,10,25,8,45,205.0,170.0,3.1,17.5,259.5,115.84,95.65
2016,10,25,9,0,304.0,182.0,3.2,18.0,320.0,121.44,100.01
2016,10,25,9,15,562.0,128.5,3.2,18.0,410.5,92.01,74.47
2016,10,25,9,30,820.0,75.0,3.2,18.0,501.0,66.66,52.45
2016,10,25,9,45,445.0,162.5,3.25,18.5,396.0,107.26,87.07
2016,10,25,10,0,70.0,250.0,3.3,19.0,291.0,163.92,134.57
2016,10,25,10,15,62.0,257.0,3.2,19.5,294.0,170.83,132.65
2016,10,25,10,30,54.0,264.0,3.1,20.0,297.0,183.21,140.88
2016,10,25,10,45,38.5,254.5,3.05,20.5,278.5,183.6,141.1
2016,10,25,11,0,23.0,245.0,3.0,21.0,260.0,184.49,142.16
2016,10,25,11,15,45.5,270.0,2.9,21.0,300.0,209.11,160.86
2016,10,25,11,30,68.0,295.0,2.8,21.0,340.0,241.04,185.5
2016,10,25,11,45,70.0,294.5,2.75,21.5,340.5,250.46,192.88
2016,10,25,12,0,72.0,294.0,2.7,22.0,341.0,259.85,200.28
2016,10,25,12,15,478.0,187.0,2.65,22.0,497.0,402.11,309.33
2016,10,25,12,30,884.0,80.0,2.6,22.0,653.0,557.42,428.24
2016,10,25,12,45,877.5,80.0,2.55,22.0,638.0,595.95,459.49
2016,10,25,13,0,871.0,80.0,2.5,22.0,623.0,631.51,488.45
2016,10,25,13,15,863.5,79.0,2.45,22.0,601.0,662.29,513.33
2016,10,25,13,30,856.0,78.0,2.4,22.0,579.0,689.79,535.37
2016,10,25,13,45,843.5,77.0,2.4,22.0,550.0,710.31,551.38
2016,10,25,14,0,831.0,76.0,2.4,22.0,521.0,727.18,564.39
2016,10,25,14,15,815.0,74.0,2.35,21.5,486.0,744.28,578.51
2016,10,25,14,30,799.0,72.0,2.3,21.0,451.0,750.34,584.86
2016,10,25,14,45,776.0,69.5,2.25,21.0,410.5,746.24,582.98
2016,10,25,15,0,753.0,67.0,2.2,21.0,370.0,738.27,578.36
2016,10,25,15,15,721.0,63.5,2.15,20.5,326.0,717.73,565.56
2016,10,25,15,30,689.0,60.0,2.1,20.0,282.0,693.59,549.64
2016,10,25,15,45,641.5,55.0,2.05,20.0,235.5,651.0,518.11
2016,10,25,16,0,594.0,50.0,2.0,20.0,189.0,612.45,487.99
2016,10,25,16,15,518.0,43.0,1.75,19.0,143.5,539.26,430.1
2016,10,25,16,30,442.0,36.0,1.5,18.0,98.0,465.49,367.93
2016,10,25,16,45,311.5,25.5,1.25,17.5,60.5,343.46,251.26
2016,10,25,17,0,181.0,15.0,1.0,17.0,23.0,157.29,0.0
2016,10,25,17,15,90.5,7.5,1.0,16.5,11.5,5.9,0.0
2016,10,25,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,6,45,225.5,14.5,0.8,13.5,38.5,11.84,0.0
2016,10,26,7,0,451.0,29.0,0.8,14.0,77.0,26.53,16.8
2016,10,26,7,15,539.5,35.5,0.95,14.5,123.5,32.58,22.99
2016,10,26,7,30,628.0,42.0,1.1,15.0,170.0,38.78,28.82
2016,10,26,7,45,679.0,47.0,1.25,16.0,218.0,43.47,33.05
2016,10,26,8,0,730.0,52.0,1.4,17.0,266.0,48.17,37.13
2016,10,26,8,15,765.0,55.5,1.55,17.5,313.0,51.5,39.95
2016,10,26,8,30,800.0,59.0,1.7,18.0,360.0,54.82,42.69
2016,10,26,8,45,822.5,62.0,1.9,19.0,402.5,57.55,44.77
2016,10,26,9,0,845.0,65.0,2.1,20.0,445.0,66.64,52.32
2016,10,26,9,15,862.5,67.0,2.3,20.5,483.5,68.99,54.08
2016,10,26,9,30,880.0,69.0,2.5,21.0,522.0,71.24,55.75
2016,10,26,9,45,885.5,73.0,2.7,21.5,552.5,74.45,58.24
2016,10,26,10,0,891.0,77.0,2.9,22.0,583.0,77.51,60.59
2016,10,26,10,15,900.5,78.5,2.95,22.0,608.5,94.79,59.8
2016,10,26,10,30,910.0,80.0,3.0,22.0,634.0,153.62,84.7
2016,10,26,10,45,915.0,81.0,3.15,22.5,651.5,211.84,125.0
2016,10,26,11,0,920.0,82.0,3.3,23.0,669.0,269.76,172.51
2016,10,26,11,15,923.5,82.5,3.4,23.0,678.5,326.33,222.35
2016,10,26,11,30,927.0,83.0,3.5,23.0,688.0,381.94,272.15
2016,10,26,11,45,927.5,83.5,3.6,23.0,689.5,435.2,319.78
2016,10,26,12,0,928.0,84.0,3.7,23.0,691.0,486.74,365.16
2016,10,26,12,15,926.0,83.5,3.7,23.0,684.5,534.24,406.3
2016,10,26,12,30,924.0,83.0,3.7,23.0,678.0,579.32,444.55
2016,10,26,12,45,921.0,81.5,3.75,23.0,663.0,620.26,478.97
2016,10,26,13,0,918.0,80.0,3.8,23.0,648.0,658.31,510.52
2016,10,26,13,15,910.0,79.0,3.75,23.0,625.5,690.55,536.91
2016,10,26,13,30,902.0,78.0,3.7,23.0,603.0,719.31,560.31
2016,10,26,13,45,890.0,77.0,3.7,23.0,573.0,741.66,577.85
2016,10,26,14,0,878.0,76.0,3.7,23.0,543.0,760.23,592.27
2016,10,26,14,15,862.5,74.0,3.65,22.5,506.5,771.16,602.28
2016,10,26,14,30,847.0,72.0,3.6,22.0,470.0,786.35,615.55
2016,10,26,14,45,824.5,69.0,3.55,22.0,428.0,782.91,614.23
2016,10,26,15,0,802.0,66.0,3.5,22.0,386.0,775.42,610.05
2016,10,26,15,15,770.0,62.5,3.2,21.5,340.0,755.43,596.53
2016,10,26,15,30,738.0,59.0,2.9,21.0,294.0,731.65,579.66
2016,10,26,15,45,691.5,54.0,2.6,21.0,246.0,690.14,547.59
2016,10,26,16,0,645.0,49.0,2.3,21.0,198.0,645.44,511.54
2016,10,26,16,15,567.0,42.5,2.05,20.0,150.5,569.65,451.86
2016,10,26,16,30,489.0,36.0,1.8,19.0,103.0,503.28,394.81
2016,10,26,16,45,348.0,25.5,1.6,18.0,63.0,371.62,265.13
2016,10,26,17,0,207.0,15.0,1.4,17.0,23.0,177.55,0.0
2016,10,26,17,15,103.5,7.5,1.4,16.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,17.0,1.1,14.5,17.0,12.93,0.0
2016,10,27,7,0,0.0,34.0,1.1,15.0,34.0,25.25,15.48
2016,10,27,7,15,12.0,53.0,1.45,15.5,55.5,38.84,28.27
2016,10,27,7,30,24.0,72.0,1.8,16.0,77.0,51.83,40.11
2016,10,27,7,45,31.0,91.0,2.2,17.0,99.0,64.76,51.58
2016,10,27,8,0,38.0,110.0,2.6,18.0,121.0,77.47,62.6
2016,10,27,8,15,42.0,128.5,2.7,18.0,142.5,89.63,73.16
2016,10,27,8,30,46.0,147.0,2.8,18.0,164.0,101.55,83.37
2016,10,27,8,45,182.5,161.5,2.9,18.5,241.0,110.66,90.85
2016,10,27,9,0,319.0,176.0,3.0,19.0,318.0,118.37,97.05
2016,10,27,9,15,198.0,198.5,2.9,19.0,289.5,132.48,108.8
2016,10,27,9,30,77.0,221.0,2.8,19.0,261.0,146.94,120.75
2016,10,27,9,45,69.0,232.0,2.7,19.5,269.5,153.52,125.75
2016,10,27,10,0,61.0,243.0,2.6,20.0,278.0,159.88,130.54
2016,10,27,10,15,117.0,262.5,2.7,20.0,332.5,168.48,129.98
2016,10,27,10,30,173.0,282.0,2.8,20.0,387.0,198.75,148.85
2016,10,27,10,45,91.0,245.0,2.9,20.0,300.5,185.77,140.87
2016,10,27,11,0,9.0,208.0,3.0,20.0,214.0,156.07,120.76
2016,10,27,11,15,10.0,213.0,3.2,20.0,219.5,161.86,125.42
2016,10,27,11,30,11.0,218.0,3.4,20.0,225.0,167.82,130.2
2016,10,27,11,45,11.5,217.5,3.6,20.0,225.0,169.71,131.8
2016,10,27,12,0,12.0,217.0,3.8,20.0,225.0,171.58,133.43
2016,10,27,12,15,8.5,205.0,3.9,19.5,211.0,162.59,126.65
2016,10,27,12,30,5.0,193.0,4.0,19.0,197.0,152.87,119.22
2016,10,27,12,45,6.0,194.5,4.1,19.0,199.0,156.02,121.92
2016,10,27,13,0,7.0,196.0,4.2,19.0,201.0,159.41,124.84
2016,10,27,13,15,3.5,121.0,4.0,18.5,123.5,96.48,74.07
2016,10,27,13,30,0.0,46.0,3.8,18.0,46.0,35.27,23.76
2016,10,27,13,45,0.0,61.0,3.65,18.0,61.0,46.82,33.45
2016,10,27,14,0,0.0,76.0,3.5,18.0,76.0,58.4,43.15
2016,10,27,14,15,0.0,54.0,3.1,17.5,54.0,41.38,29.12
2016,10,27,14,30,0.0,32.0,2.7,17.0,32.0,24.45,15.02
2016,10,27,14,45,0.0,23.5,2.3,17.0,23.5,17.92,9.55
2016,10,27,15,0,0.0,15.0,1.9,17.0,15.0,11.42,4.07
2016,10,27,15,15,0.0,13.0,1.7,17.0,13.0,9.88,2.78
2016,10,27,15,30,0.0,11.0,1.5,17.0,11.0,8.35,1.48
2016,10,27,15,45,0.0,9.0,1.35,17.0,9.0,6.83,0.18
2016,10,27,16,0,0.0,7.0,1.2,17.0,7.0,5.3,0.0
2016,10,27,16,15,0.0,5.0,1.05,16.5,5.0,3.78,0.0
2016,10,27,16,30,0.0,3.0,0.9,16.0,3.0,2.27,0.0
2016,10,27,16,45,0.0,1.5,0.8,16.0,1.5,1.13,0.0
2016,10,27,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,28,6,45,7.5,17.0,2.35,15.5,17.5,13.02,0.0
2016,10,28,7,0,15.0,34.0,2.6,16.0,35.0,25.28,15.21
2016,10,28,7,15,32.5,53.5,2.75,16.0,59.0,38.98,28.24
2016,10,28,7,30,50.0,73.0,2.9,16.0,83.0,52.5,40.64
2016,10,28,7,45,59.5,93.0,3.1,16.0,108.0,66.05,52.91
2016,10,28,8,0,69.0,113.0,3.3,16.0,133.0,79.37,64.77
2016,10,28,8,15,75.5,132.0,3.4,16.0,157.5,91.86,75.73
2016,10,28,8,30,82.0,151.0,3.5,16.0,182.0,104.1,86.3
2016,10,28,8,45,137.5,170.0,3.65,16.5,228.5,114.28,94.78
2016,10,28,9,0,193.0,189.0,3.8,17.0,275.0,126.34,104.76
2016,10,28,9,15,165.0,207.5,3.8,17.0,285.5,136.27,113.01
2016,10,28,9,30,137.0,226.0,3.8,17.0,296.0,145.79,120.87
2016,10,28,9,45,96.0,232.0,3.85,17.5,282.5,153.95,127.3
2016,10,28,10,0,55.0,238.0,3.9,18.0,269.0,157.06,129.44
2016,10,28,10,15,461.0,161.0,3.9,18.0,436.5,113.3,82.95
2016,10,28,10,30,867.0,84.0,3.9,18.0,604.0,148.47,84.38
2016,10,28,10,45,456.5,175.0,3.95,18.5,449.5,189.17,128.91
2016,10,28,11,0,46.0,266.0,4.0,19.0,295.0,198.58,153.88
2016,10,28,11,15,206.0,270.0,3.9,19.0,402.5,251.86,190.97
2016,10,28,11,30,366.0,274.0,3.8,19.0,510.0,326.02,246.56
2016,10,28,11,45,237.0,288.0,3.7,19.5,441.5,311.75,239.91
2016,10,28,12,0,108.0,302.0,3.6,20.0,373.0,280.97,218.46
2016,10,28,12,15,208.0,292.0,3.45,20.0,425.0,338.65,263.92
2016,10,28,12,30,308.0,282.0,3.3,20.0,477.0,408.56,318.93
2016,10,28,12,45,258.0,282.5,3.2,20.0,443.5,402.56,315.37
2016,10,28,13,0,208.0,283.0,3.1,20.0,410.0,380.11,298.99
2016,10,28,13,15,234.0,268.5,2.95,20.0,406.5,398.95,314.98
2016,10,28,13,30,260.0,254.0,2.8,20.0,403.0,432.54,341.94
2016,10,28,13,45,275.0,237.5,2.7,20.0,388.0,443.24,351.44
2016,10,28,14,0,290.0,221.0,2.6,20.0,373.0,452.98,360.35
2016,10,28,14,15,551.5,146.5,2.5,20.0,410.0,607.86,483.37
2016,10,28,14,30,813.0,72.0,2.4,20.0,447.0,754.07,592.16
2016,10,28,14,45,788.0,69.5,2.3,20.0,406.0,748.7,587.8
2016,10,28,15,0,763.0,67.0,2.2,20.0,365.0,739.35,581.77
2016,10,28,15,15,729.0,63.5,2.0,19.5,320.0,717.45,566.77
2016,10,28,15,30,695.0,60.0,1.8,19.0,275.0,691.84,548.47
2016,10,28,15,45,643.5,55.0,1.65,19.0,228.5,646.21,513.71
2016,10,28,16,0,592.0,50.0,1.5,19.0,182.0,605.33,480.8
2016,10,28,16,15,509.5,42.5,1.3,18.5,136.0,526.79,417.74
2016,10,28,16,30,427.0,35.0,1.1,18.0,90.0,447.76,349.92
2016,10,28,16,45,281.0,24.0,0.9,17.5,53.5,308.02,204.81
2016,10,28,17,0,135.0,13.0,0.7,17.0,17.0,117.51,0.0
2016,10,28,17,15,67.5,6.5,0.7,16.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,45,185.0,14.5,1.5,14.5,32.5,11.8,0.0
2016,10,29,7,0,370.0,29.0,1.7,15.0,65.0,24.12,14.14
2016,10,29,7,15,466.0,37.0,1.95,15.0,109.0,30.8,21.22
2016,10,29,7,30,562.0,45.0,2.2,15.0,153.0,37.61,27.67
2016,10,29,7,45,619.0,50.5,2.45,15.5,200.0,45.76,35.08
2016,10,29,8,0,676.0,56.0,2.7,16.0,247.0,50.74,39.52
2016,10,29,8,15,714.0,60.0,2.8,16.0,292.5,54.29,42.67
2016,10,29,8,30,752.0,64.0,2.9,16.0,338.0,57.86,45.75
2016,10,29,8,45,778.0,66.5,3.05,16.5,380.0,60.1,47.51
2016,10,29,9,0,804.0,69.0,3.2,17.0,422.0,62.34,49.25
2016,10,29,9,15,822.5,71.5,3.2,17.5,459.5,64.42,50.83
2016,10,29,9,30,841.0,74.0,3.2,18.0,497.0,66.48,52.39
2016,10,29,9,45,848.5,78.0,3.2,18.5,527.0,69.29,54.58
2016,10,29,10,0,856.0,82.0,3.2,19.0,557.0,79.72,63.3
2016,10,29,10,15,865.5,83.5,3.15,19.0,582.0,91.48,61.77
