Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,30,875.0,85.0,3.1,19.0,607.0,148.12,83.87
2016,10,29,10,45,619.5,174.0,3.1,19.5,548.5,214.33,141.32
2016,10,29,11,0,364.0,263.0,3.1,20.0,490.0,260.15,188.69
2016,10,29,11,15,245.0,282.0,3.05,20.0,436.0,269.24,202.0
2016,10,29,11,30,126.0,301.0,3.0,20.0,382.0,264.11,202.88
2016,10,29,11,45,512.0,194.0,2.95,20.0,522.5,352.89,266.46
2016,10,29,12,0,898.0,87.0,2.9,20.0,663.0,469.54,355.22
2016,10,29,12,15,896.0,86.5,2.85,20.0,656.5,515.47,394.95
2016,10,29,12,30,894.0,86.0,2.8,20.0,650.0,559.05,432.13
2016,10,29,12,45,706.5,145.5,2.75,20.0,585.0,554.7,431.58
2016,10,29,13,0,519.0,205.0,2.7,20.0,520.0,523.21,409.24
2016,10,29,13,15,536.5,190.5,2.65,20.0,505.5,548.58,430.77
2016,10,29,13,30,554.0,176.0,2.6,20.0,491.0,572.51,450.72
2016,10,29,13,45,553.5,166.5,2.6,20.5,467.0,586.91,462.5
2016,10,29,14,0,553.0,157.0,2.6,21.0,443.0,598.75,472.33
2016,10,29,14,15,434.5,169.5,2.6,20.5,385.0,540.51,429.49
2016,10,29,14,30,316.0,182.0,2.6,20.0,327.0,458.24,367.58
2016,10,29,14,45,390.5,152.0,2.6,20.0,314.0,515.07,414.38
2016,10,29,15,0,465.0,122.0,2.6,20.0,301.0,553.22,446.31
2016,10,29,15,15,439.0,111.0,2.4,19.5,264.0,528.5,428.32
2016,10,29,15,30,413.0,100.0,2.2,19.0,227.0,501.32,408.13
2016,10,29,15,45,380.0,86.5,2.0,19.0,187.5,462.9,377.48
2016,10,29,16,0,347.0,73.0,1.8,19.0,148.0,422.72,344.09
2016,10,29,16,15,297.5,57.5,1.6,18.0,110.5,364.68,295.8
2016,10,29,16,30,248.0,42.0,1.4,17.0,73.0,306.33,243.71
2016,10,29,16,45,124.0,27.5,1.2,16.5,43.0,181.61,114.55
2016,10,29,17,0,0.0,13.0,1.0,16.0,13.0,10.23,0.0
2016,10,29,17,15,0.0,6.5,1.0,15.5,6.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,45,128.5,17.0,2.9,14.5,29.0,12.97,0.0
2016,10,30,7,0,257.0,34.0,3.1,15.0,58.0,25.92,15.32
2016,10,30,7,15,359.0,44.5,3.4,15.0,100.0,36.36,25.96
2016,10,30,7,30,461.0,55.0,3.7,15.0,142.0,44.81,33.96
2016,10,30,7,45,523.0,62.5,4.05,15.5,187.5,50.56,39.29
2016,10,30,8,0,585.0,70.0,4.4,16.0,233.0,56.32,44.45
2016,10,30,8,15,292.5,75.0,4.6,16.0,156.5,54.33,42.69
2016,10,30,8,30,0.0,80.0,4.8,16.0,80.0,60.7,48.26
2016,10,30,8,45,0.0,77.5,5.05,16.5,77.5,59.33,46.84
2016,10,30,9,0,0.0,75.0,5.3,17.0,75.0,57.58,45.1
2016,10,30,9,15,0.0,58.5,5.45,17.0,58.5,44.83,33.81
2016,10,30,9,30,0.0,42.0,5.6,17.0,42.0,32.14,22.61
2016,10,30,9,45,0.0,55.5,5.8,17.5,55.5,42.56,31.59
2016,10,30,10,0,0.0,69.0,6.0,18.0,69.0,53.0,40.52
2016,10,30,10,15,0.0,77.0,6.0,18.0,77.0,59.22,43.65
2016,10,30,10,30,0.0,85.0,6.0,18.0,85.0,65.44,48.72
2016,10,30,10,45,0.0,110.0,6.0,18.0,110.0,84.1,64.03
2016,10,30,11,0,0.0,135.0,6.0,18.0,135.0,102.51,79.07
2016,10,30,11,15,91.0,217.5,5.95,18.0,275.5,185.21,143.09
2016,10,30,11,30,182.0,300.0,5.9,18.0,416.0,281.09,218.06
2016,10,30,11,45,271.5,285.5,5.85,18.0,458.5,324.83,252.58
2016,10,30,12,0,361.0,271.0,5.8,18.0,501.0,374.6,293.0
2016,10,30,12,15,183.0,230.0,5.7,18.0,346.5,276.47,218.68
2016,10,30,12,30,5.0,189.0,5.6,18.0,192.0,149.72,117.35
2016,10,30,12,45,2.5,162.0,5.5,18.0,163.5,127.84,99.77
2016,10,30,13,0,0.0,135.0,5.4,18.0,135.0,105.23,81.37
2016,10,30,13,15,179.5,183.0,5.25,18.0,284.0,294.34,237.98
2016,10,30,13,30,359.0,231.0,5.1,18.0,433.0,476.18,384.32
2016,10,30,13,45,363.5,216.5,5.0,18.0,412.0,483.58,391.12
2016,10,30,14,0,368.0,202.0,4.9,18.0,391.0,489.23,397.12
2016,10,30,14,15,212.5,194.5,4.7,18.0,302.5,361.06,294.37
2016,10,30,14,30,57.0,187.0,4.5,18.0,214.0,224.67,181.64
2016,10,30,14,45,406.0,129.5,4.3,18.0,287.0,501.01,412.18
2016,10,30,15,0,755.0,72.0,4.1,18.0,360.0,733.93,593.37
2016,10,30,15,15,718.5,68.0,3.75,17.5,315.0,709.38,574.27
2016,10,30,15,30,682.0,64.0,3.4,17.0,270.0,687.44,557.98
2016,10,30,15,45,620.0,59.5,3.1,17.0,222.5,635.05,516.44
2016,10,30,16,0,558.0,55.0,2.8,17.0,175.0,579.8,470.96
2016,10,30,16,15,466.5,46.5,2.35,16.0,129.5,492.92,399.51
2016,10,30,16,30,375.0,38.0,1.9,15.0,84.0,405.15,322.18
2016,10,30,16,45,187.5,26.0,1.5,14.5,49.0,227.87,136.2
2016,10,30,17,0,0.0,14.0,1.1,14.0,14.0,11.02,0.0
2016,10,30,17,15,0.0,7.0,1.05,13.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,6,45,166.0,14.5,0.9,12.0,29.5,11.41,0.0
2016,10,31,7,0,332.0,29.0,1.0,12.0,59.0,24.05,13.77
2016,10,31,7,15,436.0,38.0,1.05,12.5,103.5,31.5,21.99
2016,10,31,7,30,540.0,47.0,1.1,13.0,148.0,39.06,29.17
2016,10,31,7,45,600.5,53.5,1.15,13.5,195.0,44.37,34.13
2016,10,31,8,0,661.0,60.0,1.2,14.0,242.0,49.7,38.95
2016,10,31,8,15,701.5,64.0,1.2,14.0,287.5,57.33,45.75
2016,10,31,8,30,742.0,68.0,1.2,14.0,333.0,60.82,48.78
2016,10,31,8,45,773.5,70.5,1.25,14.5,376.0,63.04,50.54
2016,10,31,9,0,805.0,73.0,1.3,15.0,419.0,65.3,52.29
2016,10,31,9,15,824.5,75.0,1.2,15.5,456.5,66.98,53.52
2016,10,31,9,30,844.0,77.0,1.1,16.0,494.0,68.67,54.74
2016,10,31,9,45,857.0,79.5,1.05,16.5,525.5,70.55,56.13
2016,10,31,10,0,870.0,82.0,1.0,17.0,557.0,79.95,64.0
2016,10,31,10,15,880.0,83.0,0.9,17.0,582.0,88.11,70.86
2016,10,31,10,30,890.0,84.0,0.8,17.0,607.0,145.15,82.19
2016,10,31,10,45,900.0,83.5,0.75,17.5,625.0,201.63,119.34
2016,10,31,11,0,910.0,83.0,0.7,18.0,643.0,258.3,164.62
2016,10,31,11,15,913.0,83.5,0.8,18.0,652.5,313.82,213.11
2016,10,31,11,30,916.0,84.0,0.9,18.0,662.0,368.32,261.71
2016,10,31,11,45,701.5,157.0,1.0,18.5,600.5,396.14,293.05
2016,10,31,12,0,487.0,230.0,1.1,19.0,539.0,401.22,303.73
2016,10,31,12,15,484.5,228.0,1.3,19.0,532.5,430.8,329.87
2016,10,31,12,30,482.0,226.0,1.5,19.0,526.0,458.8,354.22
2016,10,31,12,45,679.0,158.0,1.75,19.0,569.5,546.33,423.69
2016,10,31,13,0,876.0,90.0,2.0,19.0,613.0,629.97,490.55
2016,10,31,13,15,866.5,89.0,2.2,19.0,590.0,664.88,519.48
2016,10,31,13,30,857.0,88.0,2.4,19.0,567.0,692.12,542.94
2016,10,31,13,45,841.5,86.5,2.6,19.0,536.5,710.99,560.08
2016,10,31,14,0,826.0,85.0,2.8,19.0,506.0,725.9,573.3
2016,10,31,14,15,510.0,140.5,2.85,18.5,395.0,564.5,452.88
2016,10,31,14,30,194.0,196.0,2.9,18.0,284.0,359.93,291.63
2016,10,31,14,45,197.0,175.5,3.0,18.0,257.5,349.33,285.44
2016,10,31,15,0,200.0,155.0,3.1,18.0,231.0,337.21,277.11
2016,10,31,15,15,188.0,137.5,3.0,17.5,202.0,315.29,260.5
2016,10,31,15,30,176.0,120.0,2.9,17.0,173.0,292.12,242.39
2016,10,31,15,45,375.5,85.5,2.85,17.0,172.5,455.78,377.71
2016,10,31,16,0,575.0,51.0,2.8,17.0,172.0,587.02,477.34
2016,10,31,16,15,485.5,43.0,2.45,16.0,127.0,502.87,406.91
2016,10,31,16,30,396.0,35.0,2.1,15.0,82.0,418.19,331.22
2016,10,31,16,45,236.5,23.0,1.8,14.5,47.0,261.13,142.3
2016,10,31,17,0,77.0,11.0,1.5,14.0,12.0,69.17,0.0
2016,10,31,17,15,38.5,5.5,1.45,13.5,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,6,45,145.5,15.0,1.55,11.5,27.5,11.8,0.0
2016,11,1,7,0,291.0,30.0,1.7,12.0,55.0,24.8,13.97
2016,11,1,7,15,399.5,39.5,1.8,12.5,98.0,32.56,22.83
2016,11,1,7,30,508.0,49.0,1.9,13.0,141.0,40.44,30.34
2016,11,1,7,45,578.0,54.5,2.0,13.5,188.5,44.95,34.61
2016,11,1,8,0,648.0,60.0,2.1,14.0,236.0,49.58,38.81
2016,11,1,8,15,689.5,64.5,2.1,14.0,281.5,53.19,42.06
2016,11,1,8,30,731.0,69.0,2.1,14.0,327.0,61.46,49.35
2016,11,1,8,45,471.5,124.0,2.15,14.5,298.5,87.88,72.45
2016,11,1,9,0,212.0,179.0,2.2,15.0,270.0,120.97,100.93
2016,11,1,9,15,526.5,128.0,2.2,15.0,379.5,90.4,74.07
2016,11,1,9,30,841.0,77.0,2.2,15.0,489.0,68.62,54.93
2016,11,1,9,45,858.5,77.5,2.25,15.5,521.5,69.22,55.24
2016,11,1,10,0,876.0,78.0,2.3,16.0,554.0,77.48,62.18
2016,11,1,10,15,885.5,79.5,2.3,16.0,578.5,84.21,67.88
2016,11,1,10,30,895.0,81.0,2.3,16.0,603.0,141.67,80.32
2016,11,1,10,45,902.5,81.5,2.35,16.5,620.5,198.6,118.14
2016,11,1,11,0,910.0,82.0,2.4,17.0,638.0,255.47,164.52
2016,11,1,11,15,913.0,82.5,2.45,17.0,647.5,310.88,213.85
2016,11,1,11,30,916.0,83.0,2.5,17.0,657.0,365.29,263.4
2016,11,1,11,45,693.0,159.0,2.6,17.5,594.0,392.79,295.39
2016,11,1,12,0,470.0,235.0,2.7,18.0,531.0,396.51,305.21
2016,11,1,12,15,692.0,158.5,2.75,18.0,588.5,475.49,368.07
2016,11,1,12,30,914.0,82.0,2.8,18.0,646.0,558.47,434.87
2016,11,1,12,45,904.0,83.0,2.9,18.0,630.0,597.09,468.07
2016,11,1,13,0,894.0,84.0,3.0,18.0,614.0,632.45,498.34
2016,11,1,13,15,886.0,83.0,3.0,18.0,591.5,663.73,524.66
2016,11,1,13,30,878.0,82.0,3.0,18.0,569.0,691.64,548.02
2016,11,1,13,45,866.0,80.5,3.05,18.0,539.5,719.11,570.77
2016,11,1,14,0,854.0,79.0,3.1,18.0,510.0,737.16,585.35
2016,11,1,14,15,836.5,76.5,3.05,18.0,474.5,746.08,592.78
2016,11,1,14,30,819.0,74.0,3.0,18.0,439.0,750.96,597.39
2016,11,1,14,45,793.5,71.0,3.0,18.0,397.5,744.92,594.27
2016,11,1,15,0,768.0,68.0,3.0,18.0,356.0,734.82,588.11
2016,11,1,15,15,732.0,64.5,2.8,17.5,310.5,711.62,571.95
2016,11,1,15,30,696.0,61.0,2.6,17.0,265.0,684.57,552.19
2016,11,1,15,45,637.5,55.5,2.45,17.0,217.5,640.23,517.36
2016,11,1,16,0,579.0,50.0,2.3,17.0,170.0,587.18,473.97
2016,11,1,16,15,487.0,42.0,2.0,16.0,124.5,501.29,403.61
2016,11,1,16,30,395.0,34.0,1.7,15.0,79.0,414.99,326.13
2016,11,1,16,45,197.5,17.0,1.4,14.5,39.5,219.48,103.72
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,45,164.0,13.5,1.05,9.5,27.5,10.62,0.0
2016,11,2,7,0,328.0,27.0,1.1,10.0,55.0,22.42,11.79
2016,11,2,7,15,436.0,36.0,1.35,10.5,98.5,29.92,20.67
2016,11,2,7,30,544.0,45.0,1.6,11.0,142.0,37.55,27.99
2016,11,2,7,45,607.5,51.5,1.9,12.0,189.5,42.93,33.01
2016,11,2,8,0,671.0,58.0,2.2,13.0,237.0,52.38,41.47
2016,11,2,8,15,712.0,62.0,2.2,13.5,283.5,55.91,44.57
2016,11,2,8,30,753.0,66.0,2.2,14.0,330.0,59.47,47.59
2016,11,2,8,45,781.5,69.5,2.25,15.0,372.5,62.45,49.94
2016,11,2,9,0,810.0,73.0,2.3,16.0,415.0,65.42,52.22
2016,11,2,9,15,829.5,75.0,2.35,16.5,452.5,67.11,53.46
2016,11,2,9,30,849.0,77.0,2.4,17.0,490.0,68.81,54.69
2016,11,2,9,45,870.5,76.5,2.5,17.5,523.5,75.97,60.65
2016,11,2,10,0,892.0,76.0,2.6,18.0,557.0,76.5,60.86
2016,11,2,10,15,901.5,77.0,2.55,18.5,581.5,81.17,64.63
2016,11,2,10,30,911.0,78.0,2.5,19.0,606.0,139.09,77.31
2016,11,2,10,45,917.0,79.0,2.45,19.5,623.0,196.91,114.95
2016,11,2,11,0,923.0,80.0,2.4,20.0,640.0,254.52,161.24
2016,11,2,11,15,926.0,80.5,2.3,20.0,649.5,310.53,210.34
2016,11,2,11,30,929.0,81.0,2.2,20.0,659.0,365.51,259.59
2016,11,2,11,45,929.0,81.0,2.1,20.5,660.0,417.72,305.75
2016,11,2,12,0,929.0,81.0,2.0,21.0,661.0,468.13,349.28
2016,11,2,12,15,927.0,80.5,1.85,21.0,654.0,515.14,389.42
2016,11,2,12,30,925.0,80.0,1.7,21.0,647.0,559.76,426.38
2016,11,2,12,45,923.0,78.0,1.6,21.0,632.5,600.34,459.45
2016,11,2,13,0,921.0,76.0,1.5,21.0,618.0,638.08,489.46
2016,11,2,13,15,913.0,75.0,1.4,21.0,595.5,670.08,514.49
2016,11,2,13,30,905.0,74.0,1.3,21.0,573.0,698.64,536.42
2016,11,2,13,45,892.5,73.0,1.2,21.0,543.0,720.53,552.82
2016,11,2,14,0,880.0,72.0,1.1,21.0,513.0,738.67,565.2
2016,11,2,14,15,863.0,69.5,1.1,21.0,477.0,747.88,572.6
2016,11,2,14,30,846.0,67.0,1.1,21.0,441.0,760.87,582.8
2016,11,2,14,45,821.0,65.0,1.15,21.0,399.0,756.87,581.79
2016,11,2,15,0,796.0,63.0,1.2,21.0,357.0,748.85,578.0
2016,11,2,15,15,761.0,59.0,1.15,20.5,311.5,726.23,563.56
2016,11,2,15,30,726.0,55.0,1.1,20.0,266.0,699.85,545.76
2016,11,2,15,45,670.5,50.5,1.1,19.5,218.5,652.41,511.94
2016,11,2,16,0,615.0,46.0,1.1,19.0,171.0,601.68,473.46
2016,11,2,16,15,525.5,38.5,1.1,18.0,125.0,526.65,414.38
2016,11,2,16,30,436.0,31.0,1.1,17.0,79.0,443.64,340.67
2016,11,2,16,45,218.0,15.5,1.15,16.5,39.5,230.87,87.93
2016,11,2,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,6,45,181.0,12.5,1.0,11.5,27.0,9.83,0.0
2016,11,3,7,0,362.0,25.0,1.0,12.0,54.0,20.88,9.97
2016,11,3,7,15,470.0,33.5,1.2,13.0,98.5,28.09,18.78
2016,11,3,7,30,578.0,42.0,1.4,14.0,143.0,38.45,28.39
2016,11,3,7,45,640.5,47.5,1.65,15.0,190.5,43.51,33.09
2016,11,3,8,0,703.0,53.0,1.9,16.0,238.0,48.64,37.65
2016,11,3,8,15,743.0,57.0,1.9,16.5,284.5,52.33,40.87
2016,11,3,8,30,783.0,61.0,1.9,17.0,331.0,56.03,44.0
2016,11,3,8,45,809.5,64.0,1.95,17.5,374.0,58.76,46.21
2016,11,3,9,0,836.0,67.0,2.0,18.0,417.0,61.47,48.36
2016,11,3,9,15,855.0,69.5,2.0,18.5,455.0,63.65,50.03
2016,11,3,9,30,874.0,72.0,2.0,19.0,493.0,72.55,57.49
2016,11,3,9,45,888.5,73.0,2.05,20.0,525.0,74.0,58.36
2016,11,3,10,0,903.0,74.0,2.1,21.0,557.0,75.38,59.18
2016,11,3,10,15,912.0,75.5,2.1,21.5,582.0,78.54,61.63
2016,11,3,10,30,921.0,77.0,2.1,22.0,607.0,137.24,75.12
2016,11,3,10,45,926.0,78.0,2.1,22.5,624.0,195.39,112.06
2016,11,3,11,0,931.0,79.0,2.1,23.0,641.0,253.21,157.75
2016,11,3,11,15,934.0,79.5,2.05,23.0,650.5,309.56,206.44
2016,11,3,11,30,937.0,80.0,2.0,23.0,660.0,364.87,255.36
2016,11,3,11,45,936.5,80.5,1.95,23.5,660.5,417.65,301.47
2016,11,3,12,0,936.0,81.0,1.9,24.0,661.0,468.58,345.0
2016,11,3,12,15,933.5,80.5,1.8,24.0,654.0,515.66,384.88
2016,11,3,12,30,931.0,80.0,1.7,24.0,647.0,560.26,421.67
2016,11,3,12,45,923.5,80.5,1.6,24.5,631.5,600.42,453.19
2016,11,3,13,0,916.0,81.0,1.5,25.0,616.0,637.46,481.34
2016,11,3,13,15,907.5,80.0,1.4,24.5,593.0,669.11,506.75
2016,11,3,13,30,899.0,79.0,1.3,24.0,570.0,697.3,529.18
2016,11,3,13,45,885.0,77.5,1.2,24.0,540.0,717.59,544.6
2016,11,3,14,0,871.0,76.0,1.1,24.0,510.0,740.82,560.4
2016,11,3,14,15,853.5,74.0,1.0,24.0,473.5,750.71,566.91
2016,11,3,14,30,836.0,72.0,0.9,24.0,437.0,756.56,570.76
2016,11,3,14,45,729.5,78.0,0.85,24.0,375.0,697.21,530.51
2016,11,3,15,0,623.0,84.0,0.8,24.0,313.0,637.5,489.86
2016,11,3,15,15,666.5,71.0,0.75,23.0,287.5,667.08,513.46
2016,11,3,15,30,710.0,58.0,0.7,22.0,262.0,687.96,529.17
2016,11,3,15,45,654.0,53.0,0.65,21.5,214.5,639.44,493.9
2016,11,3,16,0,598.0,48.0,0.6,21.0,167.0,596.49,461.07
2016,11,3,16,15,504.0,40.0,0.7,20.0,121.0,509.56,395.22
2016,11,3,16,30,410.0,32.0,0.8,19.0,75.0,422.39,319.24
2016,11,3,16,45,205.0,16.0,0.9,18.5,37.5,219.42,58.8
2016,11,3,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,6,45,120.0,13.5,1.1,14.5,22.5,10.62,0.0
2016,11,4,7,0,240.0,27.0,1.1,15.0,45.0,22.23,10.1
2016,11,4,7,15,331.5,39.5,1.05,15.5,84.5,32.37,22.15
2016,11,4,7,30,423.0,52.0,1.0,16.0,124.0,42.42,31.58
2016,11,4,7,45,483.5,60.5,1.0,16.5,167.5,48.92,37.62
2016,11,4,8,0,544.0,69.0,1.0,17.0,211.0,55.4,43.44
2016,11,4,8,15,601.0,69.5,1.15,17.5,253.0,55.82,43.77
2016,11,4,8,30,658.0,70.0,1.3,18.0,295.0,56.54,44.27
2016,11,4,8,45,726.5,73.0,1.45,18.5,350.5,64.28,50.85
2016,11,4,9,0,795.0,76.0,1.6,19.0,406.0,67.43,53.35
2016,11,4,9,15,815.5,78.5,1.5,19.0,443.5,69.43,54.94
2016,11,4,9,30,836.0,81.0,1.4,19.0,481.0,71.43,56.52
2016,11,4,9,45,849.5,83.5,1.3,19.5,512.5,73.27,57.85
2016,11,4,10,0,863.0,86.0,1.2,20.0,544.0,75.09,59.16
2016,11,4,10,15,872.5,87.5,1.2,20.5,568.5,76.12,59.81
2016,11,4,10,30,882.0,89.0,1.2,21.0,593.0,133.45,74.14
2016,11,4,10,45,735.5,134.0,1.3,21.5,562.0,195.13,120.16
2016,11,4,11,0,589.0,179.0,1.4,22.0,531.0,244.01,164.51
2016,11,4,11,15,458.0,222.5,1.3,22.0,499.0,280.66,200.35
2016,11,4,11,30,327.0,266.0,1.2,22.0,467.0,301.7,223.02
2016,11,4,11,45,388.0,251.0,1.2,22.0,490.0,338.22,252.02
2016,11,4,12,0,449.0,236.0,1.2,22.0,513.0,384.61,288.79
2016,11,4,12,15,545.0,200.0,1.15,22.0,532.0,430.92,325.35
2016,11,4,12,30,641.0,164.0,1.1,22.0,551.0,487.49,369.54
2016,11,4,12,45,593.5,174.5,1.1,22.0,526.5,505.19,385.03
2016,11,4,13,0,546.0,185.0,1.1,22.0,502.0,511.97,392.23
2016,11,4,13,15,560.0,172.5,1.1,22.0,487.0,536.79,412.7
2016,11,4,13,30,574.0,160.0,1.1,22.0,472.0,559.99,431.66
2016,11,4,13,45,680.0,121.5,1.15,22.0,471.0,627.81,483.94
2016,11,4,14,0,786.0,83.0,1.2,22.0,470.0,684.3,527.45
2016,11,4,14,15,692.5,97.5,1.2,21.5,421.0,657.49,509.92
2016,11,4,14,30,599.0,112.0,1.2,21.0,372.0,620.61,485.21
2016,11,4,14,45,391.0,130.5,1.2,20.5,293.5,484.04,384.41
2016,11,4,15,0,183.0,149.0,1.2,20.0,215.0,315.24,253.8
2016,11,4,15,15,170.0,131.5,1.1,19.5,187.0,292.38,237.4
2016,11,4,15,30,157.0,114.0,1.0,19.0,159.0,268.3,218.65
2016,11,4,15,45,141.5,94.5,0.95,18.5,129.5,237.94,194.2
2016,11,4,16,0,126.0,75.0,0.9,18.0,100.0,206.17,167.67
2016,11,4,16,15,101.5,55.5,0.9,17.5,72.0,165.5,132.59
2016,11,4,16,30,77.0,36.0,0.9,17.0,44.0,122.45,92.72
2016,11,4,16,45,38.5,18.0,0.95,16.5,22.0,58.59,4.04
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,6,45,160.5,12.0,0.7,12.5,24.0,9.44,0.0
2016,11,5,7,0,321.0,24.0,0.7,13.0,48.0,19.97,7.85
2016,11,5,7,15,433.0,33.5,0.85,13.5,91.0,27.94,18.46
2016,11,5,7,30,545.0,43.0,1.0,14.0,134.0,36.02,26.19
2016,11,5,7,45,610.0,49.0,1.15,14.5,181.0,41.06,30.96
2016,11,5,8,0,675.0,55.0,1.3,15.0,228.0,50.0,39.01
2016,11,5,8,15,716.0,59.0,1.35,15.5,273.5,53.6,42.17
2016,11,5,8,30,757.0,63.0,1.4,16.0,319.0,57.22,45.25
2016,11,5,8,45,785.0,66.5,1.45,17.0,361.5,60.26,47.65
2016,11,5,9,0,813.0,70.0,1.5,18.0,404.0,63.29,49.98
2016,11,5,9,15,832.0,72.0,1.65,18.5,441.0,65.03,51.26
2016,11,5,9,30,851.0,74.0,1.8,19.0,478.0,66.76,52.53
2016,11,5,9,45,867.0,75.0,1.95,19.5,509.5,74.72,59.14
2016,11,5,10,0,883.0,76.0,2.1,20.0,541.0,76.11,60.09
2016,11,5,10,15,892.0,77.5,2.15,20.0,565.0,77.6,61.25
2016,11,5,10,30,901.0,79.0,2.2,20.0,589.0,132.83,74.12
2016,11,5,10,45,907.0,79.5,2.25,20.5,606.0,189.51,109.43
2016,11,5,11,0,913.0,80.0,2.3,21.0,623.0,245.94,153.97
2016,11,5,11,15,915.0,80.5,2.35,21.0,631.5,300.92,201.91
2016,11,5,11,30,917.0,81.0,2.4,21.0,640.0,354.77,250.27
2016,11,5,11,45,918.0,80.5,2.5,21.5,641.0,406.09,296.08
2016,11,5,12,0,919.0,80.0,2.6,22.0,642.0,455.71,339.68
2016,11,5,12,15,916.0,79.5,2.7,22.0,635.0,501.58,380.1
2016,11,5,12,30,913.0,79.0,2.8,22.0,628.0,544.99,417.69
2016,11,5,12,45,898.5,82.0,2.9,22.0,611.0,582.84,450.25
2016,11,5,13,0,884.0,85.0,3.0,22.0,594.0,617.18,479.45
2016,11,5,13,15,874.5,83.5,3.05,21.5,571.0,646.58,505.33
2016,11,5,13,30,865.0,82.0,3.1,21.0,548.0,678.0,532.21
2016,11,5,13,45,852.0,80.0,3.15,21.0,518.5,698.18,549.65
2016,11,5,14,0,839.0,78.0,3.2,21.0,489.0,714.55,563.49
2016,11,5,14,15,820.5,76.0,3.15,20.5,453.5,723.01,571.63
2016,11,5,14,30,802.0,74.0,3.1,20.0,418.0,727.49,576.98
2016,11,5,14,45,775.5,70.5,3.1,20.0,377.0,720.0,572.68
2016,11,5,15,0,749.0,67.0,3.1,20.0,336.0,708.49,565.3
2016,11,5,15,15,711.0,63.0,2.9,19.5,291.5,683.26,547.45
2016,11,5,15,30,673.0,59.0,2.7,19.0,247.0,654.23,525.93
2016,11,5,15,45,614.5,53.5,2.5,18.5,201.0,610.77,492.06
2016,11,5,16,0,556.0,48.0,2.3,18.0,155.0,558.53,449.32
2016,11,5,16,15,459.0,39.5,2.0,17.0,111.0,469.37,375.54
2016,11,5,16,30,362.0,31.0,1.7,16.0,67.0,380.28,290.69
2016,11,5,16,45,181.0,15.5,1.4,15.5,33.5,195.64,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,6,45,78.5,12.0,0.7,13.0,17.5,9.44,0.0
2016,11,6,7,0,157.0,24.0,0.7,13.0,35.0,18.24,5.78
2016,11,6,7,15,225.5,38.5,0.7,13.0,68.5,29.09,19.41
2016,11,6,7,30,294.0,53.0,0.7,13.0,102.0,39.83,29.64
2016,11,6,7,45,329.5,68.0,0.75,13.5,138.5,50.5,39.46
2016,11,6,8,0,365.0,83.0,0.8,14.0,175.0,60.91,48.85
2016,11,6,8,15,391.0,95.5,0.85,14.5,211.0,69.3,56.25
2016,11,6,8,30,417.0,108.0,0.9,15.0,247.0,77.48,63.3
2016,11,6,8,45,340.0,136.0,1.0,15.5,259.0,95.39,78.71
2016,11,6,9,0,263.0,164.0,1.1,16.0,271.0,110.51,91.46
2016,11,6,9,15,288.5,177.0,1.15,16.5,304.5,118.35,97.79
2016,11,6,9,30,314.0,190.0,1.2,17.0,338.0,126.04,103.94
2016,11,6,9,45,382.0,189.5,1.3,17.5,381.0,127.1,104.42
2016,11,6,10,0,450.0,189.0,1.4,18.0,424.0,123.64,101.11
2016,11,6,10,15,373.5,216.0,1.25,18.5,417.5,141.02,115.35
2016,11,6,10,30,297.0,243.0,1.1,19.0,411.0,177.2,129.26
2016,11,6,10,45,347.5,240.0,1.0,19.5,441.5,207.47,147.12
2016,11,6,11,0,398.0,237.0,0.9,20.0,472.0,242.77,172.01
2016,11,6,11,15,416.5,236.0,0.75,20.5,485.5,276.96,199.02
2016,11,6,11,30,435.0,235.0,0.6,21.0,499.0,313.26,228.14
2016,11,6,11,45,421.0,239.5,0.5,21.5,495.0,343.09,253.05
2016,11,6,12,0,407.0,244.0,0.4,22.0,491.0,365.69,271.9
2016,11,6,12,15,638.0,162.5,0.5,22.0,545.0,444.4,331.38
2016,11,6,12,30,869.0,81.0,0.6,22.0,599.0,522.13,391.14
2016,11,6,12,45,857.0,83.0,0.75,22.0,583.5,558.51,421.8
2016,11,6,13,0,845.0,85.0,0.9,22.0,568.0,595.46,452.5
2016,11,6,13,15,836.0,83.5,1.0,22.0,546.5,624.53,476.77
2016,11,6,13,30,827.0,82.0,1.1,22.0,525.0,650.25,498.35
2016,11,6,13,45,450.5,145.5,1.2,22.0,385.0,480.43,374.44
2016,11,6,14,0,74.0,209.0,1.3,22.0,245.0,247.26,193.64
2016,11,6,14,15,72.5,193.5,1.35,22.0,227.0,237.35,187.57
2016,11,6,14,30,71.0,178.0,1.4,22.0,209.0,226.82,179.96
2016,11,6,14,45,35.5,136.5,1.5,22.0,152.0,157.58,124.47
2016,11,6,15,0,0.0,95.0,1.6,22.0,95.0,77.48,58.57
2016,11,6,15,15,0.0,82.0,1.4,21.5,82.0,66.68,49.94
2016,11,6,15,30,0.0,69.0,1.2,21.0,69.0,55.72,40.96
2016,11,6,15,45,0.0,56.0,1.0,20.5,56.0,44.59,31.67
2016,11,6,16,0,0.0,43.0,0.8,20.0,43.0,33.2,22.03
2016,11,6,16,15,0.0,30.5,0.8,19.0,30.5,23.29,13.54
2016,11,6,16,30,0.0,18.0,0.8,18.0,18.0,13.71,5.0
2016,11,6,16,45,0.0,9.0,0.8,17.5,9.0,6.83,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,6,45,148.5,10.5,0.55,14.5,20.5,8.26,0.0
2016,11,7,7,0,297.0,21.0,0.5,15.0,41.0,17.41,4.08
2016,11,7,7,15,408.0,29.5,0.6,15.0,81.0,24.57,15.29
2016,11,7,7,30,519.0,38.0,0.7,15.0,121.0,31.88,22.38
2016,11,7,7,45,583.0,43.5,0.85,15.5,165.5,39.66,29.55
2016,11,7,8,0,647.0,49.0,1.0,16.0,210.0,44.77,34.21
2016,11,7,8,15,507.0,81.0,0.9,16.5,222.5,63.55,50.77
2016,11,7,8,30,367.0,113.0,0.8,17.0,235.0,80.05,65.05
2016,11,7,8,45,577.5,87.5,0.75,17.5,307.5,67.52,53.87
2016,11,7,9,0,788.0,62.0,0.7,18.0,380.0,56.93,44.45
2016,11,7,9,15,641.5,106.5,0.6,18.5,381.0,80.32,64.5
2016,11,7,9,30,495.0,151.0,0.5,19.0,382.0,103.66,84.08
2016,11,7,9,45,496.5,163.5,0.4,20.0,408.0,110.53,89.24
2016,11,7,10,0,498.0,176.0,0.3,21.0,434.0,117.23,94.22
2016,11,7,10,15,534.5,172.0,0.35,21.5,460.5,115.05,92.06
2016,11,7,10,30,571.0,168.0,0.4,22.0,487.0,149.48,97.56
2016,11,7,10,45,713.0,127.0,0.45,22.5,537.5,182.1,110.21
2016,11,7,11,0,855.0,86.0,0.5,23.0,588.0,234.75,144.75
2016,11,7,11,15,859.0,86.5,0.55,23.0,597.0,287.02,188.81
2016,11,7,11,30,863.0,87.0,0.6,23.0,606.0,338.47,233.5
2016,11,7,11,45,865.0,86.5,0.65,23.5,608.0,387.38,275.69
2016,11,7,12,0,867.0,86.0,0.7,24.0,610.0,434.79,315.89
2016,11,7,12,15,865.0,85.5,0.75,24.0,603.5,478.69,353.18
2016,11,7,12,30,863.0,85.0,0.8,24.0,597.0,520.36,387.9
2016,11,7,12,45,667.5,146.0,0.9,24.0,536.0,515.35,388.07
2016,11,7,13,0,472.0,207.0,1.0,24.0,475.0,483.22,367.12
2016,11,7,13,15,485.5,194.0,1.05,24.0,460.5,505.16,385.87
2016,11,7,13,30,499.0,181.0,1.1,24.0,446.0,525.68,403.03
2016,11,7,13,45,649.5,130.5,1.15,24.0,456.0,609.31,467.08
2016,11,7,14,0,800.0,80.0,1.2,24.0,466.0,683.6,523.54
2016,11,7,14,15,696.5,95.0,1.2,23.5,413.5,650.99,501.71
2016,11,7,14,30,593.0,110.0,1.2,23.0,361.0,607.9,472.57
2016,11,7,14,45,560.0,104.0,1.2,23.0,322.0,590.13,461.46
2016,11,7,15,0,527.0,98.0,1.2,23.0,283.0,568.63,446.95
2016,11,7,15,15,492.5,89.5,1.05,22.5,244.5,532.64,420.94
2016,11,7,15,30,458.0,81.0,0.9,22.0,206.0,502.28,398.23
2016,11,7,15,45,483.5,64.5,0.8,21.5,174.5,514.01,405.91
2016,11,7,16,0,509.0,48.0,0.7,21.0,143.0,517.03,404.59
2016,11,7,16,15,410.0,39.0,0.7,20.5,101.0,426.52,331.9
2016,11,7,16,30,311.0,30.0,0.7,20.0,59.0,336.41,246.25
2016,11,7,16,45,155.5,15.0,0.75,19.5,29.5,171.12,0.0
2016,11,7,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,6,45,127.5,10.5,0.5,15.0,18.5,8.26,0.0
2016,11,8,7,0,255.0,21.0,0.5,15.0,37.0,17.33,2.64
2016,11,8,7,15,369.5,31.0,0.55,15.5,77.0,25.66,16.06
2016,11,8,7,30,484.0,41.0,0.6,16.0,117.0,34.07,24.16
2016,11,8,7,45,549.5,47.5,0.65,16.5,161.0,39.42,29.2
2016,11,8,8,0,615.0,54.0,0.7,17.0,205.0,44.82,34.1
2016,11,8,8,15,658.5,58.5,0.65,17.5,249.0,52.53,40.9
2016,11,8,8,30,702.0,63.0,0.6,18.0,293.0,56.49,44.26
2016,11,8,8,45,730.5,67.0,0.55,18.5,333.5,59.84,47.02
2016,11,8,9,0,759.0,71.0,0.5,19.0,374.0,63.16,49.69
2016,11,8,9,15,779.5,73.5,0.55,19.5,410.0,65.2,51.22
2016,11,8,9,30,800.0,76.0,0.6,20.0,446.0,67.23,52.74
2016,11,8,9,45,815.0,78.0,0.7,20.5,476.5,68.79,53.85
2016,11,8,10,0,830.0,80.0,0.8,21.0,507.0,70.34,54.95
2016,11,8,10,15,840.0,81.0,0.75,21.5,530.5,71.1,55.38
2016,11,8,10,30,850.0,82.0,0.7,22.0,554.0,118.13,65.15
2016,11,8,10,45,853.5,84.0,0.7,22.5,570.0,179.1,102.57
2016,11,8,11,0,857.0,86.0,0.7,23.0,586.0,233.0,143.56
2016,11,8,11,15,860.5,86.5,0.75,23.0,594.5,285.19,187.64
2016,11,8,11,30,864.0,87.0,0.8,23.0,603.0,336.5,232.42
2016,11,8,11,45,862.5,87.5,0.85,23.5,604.0,384.99,274.58
2016,11,8,12,0,861.0,88.0,0.9,24.0,605.0,431.69,314.52
2016,11,8,12,15,858.5,87.5,0.85,24.0,598.0,475.1,351.09
2016,11,8,12,30,856.0,87.0,0.8,24.0,591.0,516.25,384.87
2016,11,8,12,45,846.5,88.0,0.8,24.5,576.0,555.5,415.76
2016,11,8,13,0,837.0,89.0,0.8,25.0,561.0,589.83,442.26
2016,11,8,13,15,828.0,87.5,0.75,25.0,539.5,618.7,464.69
2016,11,8,13,30,819.0,86.0,0.7,25.0,518.0,644.25,484.27
2016,11,8,13,45,804.0,84.5,0.65,25.0,489.0,662.3,498.25
2016,11,8,14,0,789.0,83.0,0.6,25.0,460.0,676.59,509.41
2016,11,8,14,15,770.0,80.0,0.55,24.5,426.0,682.52,514.8
2016,11,8,14,30,751.0,77.0,0.5,24.0,392.0,684.56,517.53
