Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,14,45,723.5,73.5,0.45,24.0,352.5,675.65,511.73
2016,11,8,15,0,696.0,70.0,0.4,24.0,313.0,667.75,506.57
2016,11,8,15,15,656.5,65.5,0.3,23.5,270.0,641.43,488.47
2016,11,8,15,30,617.0,61.0,0.2,23.0,227.0,611.78,467.43
2016,11,8,15,45,557.0,54.5,0.15,23.0,183.0,559.99,429.12
2016,11,8,16,0,497.0,48.0,0.1,23.0,139.0,505.76,387.09
2016,11,8,16,15,400.0,38.5,0.15,22.0,97.5,416.64,318.42
2016,11,8,16,30,303.0,29.0,0.2,21.0,56.0,328.19,234.12
2016,11,8,16,45,151.5,14.5,0.3,20.5,28.0,165.55,0.0
2016,11,8,17,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,6,45,118.5,10.5,0.6,13.5,17.5,8.26,0.0
2016,11,9,7,0,237.0,21.0,0.6,14.0,35.0,17.33,0.87
2016,11,9,7,15,354.0,31.5,0.8,14.5,74.5,26.04,16.31
2016,11,9,7,30,471.0,42.0,1.0,15.0,114.0,34.83,24.86
2016,11,9,7,45,543.0,48.5,1.2,16.0,159.0,40.17,29.87
2016,11,9,8,0,615.0,55.0,1.4,17.0,204.0,45.6,34.75
2016,11,9,8,15,660.0,60.0,1.45,17.5,248.0,49.65,38.34
2016,11,9,8,30,705.0,65.0,1.5,18.0,292.0,58.14,45.7
2016,11,9,8,45,737.0,68.0,1.55,18.5,333.5,60.73,47.8
2016,11,9,9,0,769.0,71.0,1.6,19.0,375.0,63.35,49.87
2016,11,9,9,15,790.0,73.5,1.65,19.5,411.5,65.41,51.44
2016,11,9,9,30,811.0,76.0,1.7,20.0,448.0,67.47,52.98
2016,11,9,9,45,831.5,76.0,1.8,21.0,479.5,67.74,52.88
2016,11,9,10,0,852.0,76.0,1.9,22.0,511.0,68.08,52.84
2016,11,9,10,15,862.0,77.5,1.95,22.5,535.0,76.7,59.94
2016,11,9,10,30,872.0,79.0,2.0,23.0,559.0,122.34,68.54
2016,11,9,10,45,878.0,80.0,2.1,23.5,576.0,177.37,100.52
2016,11,9,11,0,884.0,81.0,2.2,24.0,593.0,232.22,142.36
2016,11,9,11,15,887.0,81.5,2.2,24.0,602.0,285.58,187.88
2016,11,9,11,30,890.0,82.0,2.2,24.0,611.0,337.97,234.21
2016,11,9,11,45,890.0,82.5,2.25,24.5,612.0,388.14,278.45
2016,11,9,12,0,890.0,83.0,2.3,25.0,613.0,436.63,320.57
2016,11,9,12,15,887.5,82.5,2.25,25.0,606.0,481.25,359.19
2016,11,9,12,30,885.0,82.0,2.2,25.0,599.0,523.53,395.01
2016,11,9,12,45,879.0,81.0,2.2,25.5,584.5,560.96,425.7
2016,11,9,13,0,873.0,80.0,2.2,26.0,570.0,595.45,453.36
2016,11,9,13,15,864.0,79.0,2.1,26.0,548.0,625.06,477.23
2016,11,9,13,30,855.0,78.0,2.0,26.0,526.0,656.54,501.7
2016,11,9,13,45,840.5,76.5,1.9,26.0,496.5,675.88,517.13
2016,11,9,14,0,826.0,75.0,1.8,26.0,467.0,691.41,529.39
2016,11,9,14,15,807.0,73.0,1.6,25.5,432.5,699.28,535.44
2016,11,9,14,30,788.0,71.0,1.4,25.0,398.0,703.22,538.63
2016,11,9,14,45,759.5,68.0,1.25,25.0,357.5,694.79,532.37
2016,11,9,15,0,731.0,65.0,1.1,25.0,317.0,682.37,523.14
2016,11,9,15,15,692.0,61.0,0.9,24.0,273.5,656.62,505.45
2016,11,9,15,30,653.0,57.0,0.7,23.0,230.0,633.43,488.59
2016,11,9,15,45,591.5,51.0,0.55,22.5,185.5,581.4,449.21
2016,11,9,16,0,530.0,45.0,0.4,22.0,141.0,526.96,406.06
2016,11,9,16,15,432.0,36.0,0.45,21.0,99.0,437.94,336.6
2016,11,9,16,30,334.0,27.0,0.5,20.0,57.0,349.87,247.52
2016,11,9,16,45,167.0,13.5,0.6,19.5,28.5,139.87,0.0
2016,11,9,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,6,45,112.0,10.0,0.75,16.5,16.0,7.87,0.0
2016,11,10,7,0,224.0,20.0,0.8,17.0,32.0,16.48,0.0
2016,11,10,7,15,341.5,30.5,0.9,17.5,71.0,25.19,15.2
2016,11,10,7,30,459.0,41.0,1.0,18.0,110.0,33.98,23.74
2016,11,10,7,45,529.5,48.0,1.1,18.5,154.0,39.69,29.1
2016,11,10,8,0,600.0,55.0,1.2,19.0,198.0,45.47,34.33
2016,11,10,8,15,645.5,60.0,1.45,19.5,241.5,49.5,37.87
2016,11,10,8,30,691.0,65.0,1.7,20.0,285.0,57.97,45.18
2016,11,10,8,45,722.0,68.5,2.0,20.5,326.0,60.91,47.57
2016,11,10,9,0,753.0,72.0,2.3,21.0,367.0,63.86,49.91
2016,11,10,9,15,775.0,75.0,2.5,21.5,403.5,66.27,51.77
2016,11,10,9,30,797.0,78.0,2.7,22.0,440.0,68.67,53.59
2016,11,10,9,45,822.5,77.0,2.9,23.0,473.0,68.28,52.93
2016,11,10,10,0,848.0,76.0,3.1,24.0,506.0,68.01,52.37
2016,11,10,10,15,858.5,77.5,3.25,24.0,530.0,76.57,59.5
2016,11,10,10,30,869.0,79.0,3.4,24.0,554.0,120.04,67.38
2016,11,10,10,45,874.0,80.0,3.55,24.5,570.5,174.7,98.65
2016,11,10,11,0,879.0,81.0,3.7,25.0,587.0,229.06,139.98
2016,11,10,11,15,882.5,81.5,3.65,25.0,596.0,282.19,185.34
2016,11,10,11,30,886.0,82.0,3.6,25.0,605.0,334.42,231.71
2016,11,10,11,45,885.0,83.0,3.55,25.5,606.0,384.4,276.02
2016,11,10,12,0,884.0,84.0,3.5,26.0,607.0,432.63,318.15
2016,11,10,12,15,693.0,143.5,3.35,26.0,550.5,445.61,334.67
2016,11,10,12,30,502.0,203.0,3.2,26.0,494.0,435.21,331.02
2016,11,10,12,45,504.0,196.5,3.05,26.0,483.0,460.06,352.17
2016,11,10,13,0,506.0,190.0,2.9,26.0,472.0,483.23,371.51
2016,11,10,13,15,673.5,135.5,2.7,25.5,495.0,568.14,438.08
2016,11,10,13,30,841.0,81.0,2.5,25.0,518.0,648.12,500.42
2016,11,10,13,45,562.5,138.5,2.3,25.0,424.0,551.47,428.04
2016,11,10,14,0,284.0,196.0,2.1,25.0,330.0,412.22,322.11
2016,11,10,14,15,392.0,161.5,1.85,24.5,331.5,484.18,379.99
2016,11,10,14,30,500.0,127.0,1.6,24.0,333.0,542.46,425.99
2016,11,10,14,45,478.0,118.0,1.4,24.0,299.0,529.43,416.14
2016,11,10,15,0,456.0,109.0,1.2,24.0,265.0,513.6,404.36
2016,11,10,15,15,547.0,83.5,1.05,23.5,245.5,571.8,448.62
2016,11,10,15,30,638.0,58.0,0.9,23.0,226.0,620.84,482.62
2016,11,10,15,45,578.5,51.5,0.8,22.5,181.5,569.9,443.43
2016,11,10,16,0,519.0,45.0,0.7,22.0,137.0,516.58,401.13
2016,11,10,16,15,418.0,36.0,0.75,21.0,95.5,425.56,328.99
2016,11,10,16,30,317.0,27.0,0.8,20.0,54.0,333.72,233.38
2016,11,10,16,45,158.5,13.5,0.85,19.5,27.0,132.88,0.0
2016,11,10,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,112.0,9.5,1.3,14.5,15.5,7.47,0.0
2016,11,11,7,0,224.0,19.0,1.3,15.0,31.0,15.66,0.0
2016,11,11,7,15,347.0,30.0,1.35,15.5,70.0,24.84,14.86
2016,11,11,7,30,470.0,41.0,1.4,16.0,109.0,34.08,23.98
2016,11,11,7,45,542.5,47.5,1.45,17.0,154.0,39.43,29.03
2016,11,11,8,0,615.0,54.0,1.5,18.0,199.0,44.87,33.93
2016,11,11,8,15,661.0,59.0,1.75,18.5,243.0,48.95,37.55
2016,11,11,8,30,707.0,64.0,2.0,19.0,287.0,57.41,44.88
2016,11,11,8,45,738.5,67.5,2.25,19.5,328.5,60.4,47.33
2016,11,11,9,0,770.0,71.0,2.5,20.0,370.0,63.4,49.74
2016,11,11,9,15,791.5,74.0,2.65,20.5,406.5,65.85,51.64
2016,11,11,9,30,813.0,77.0,2.8,21.0,443.0,68.27,53.5
2016,11,11,9,45,830.0,78.5,2.95,21.5,474.0,69.52,54.34
2016,11,11,10,0,847.0,80.0,3.1,22.0,505.0,70.79,55.19
2016,11,11,10,15,748.5,109.0,3.25,22.5,498.0,81.8,64.33
2016,11,11,10,30,650.0,138.0,3.4,23.0,491.0,131.21,83.32
2016,11,11,10,45,597.0,161.0,3.55,23.5,492.5,184.44,118.31
2016,11,11,11,0,544.0,184.0,3.7,24.0,494.0,228.51,153.99
2016,11,11,11,15,535.5,190.0,3.75,24.0,499.5,268.08,187.63
2016,11,11,11,30,527.0,196.0,3.8,24.0,505.0,306.26,221.23
2016,11,11,11,45,493.5,208.0,3.85,24.0,498.0,338.8,251.07
2016,11,11,12,0,460.0,220.0,3.9,24.0,491.0,367.49,277.21
2016,11,11,12,15,434.0,224.0,3.85,24.0,477.0,389.46,297.29
2016,11,11,12,30,408.0,228.0,3.8,24.0,463.0,399.95,308.06
2016,11,11,12,45,345.5,234.5,3.8,24.0,430.5,397.06,308.02
2016,11,11,13,0,283.0,241.0,3.8,24.0,398.0,388.54,302.91
2016,11,11,13,15,323.0,223.5,3.6,23.5,396.0,414.76,325.37
2016,11,11,13,30,363.0,206.0,3.4,23.0,394.0,441.77,348.42
2016,11,11,13,45,368.0,192.5,3.25,23.0,373.5,449.63,355.85
2016,11,11,14,0,373.0,179.0,3.1,23.0,353.0,455.86,362.04
2016,11,11,14,15,211.0,172.0,2.75,22.5,269.0,329.9,263.78
2016,11,11,14,30,49.0,165.0,2.4,22.0,185.0,195.77,155.25
2016,11,11,14,45,44.0,149.5,2.1,21.5,166.0,181.18,144.33
2016,11,11,15,0,39.0,134.0,1.8,21.0,147.0,166.1,132.52
2016,11,11,15,15,33.5,116.0,1.6,20.5,126.0,146.77,117.04
2016,11,11,15,30,28.0,98.0,1.4,20.0,105.0,126.76,100.65
2016,11,11,15,45,19.0,79.5,1.25,19.5,84.0,102.42,80.2
2016,11,11,16,0,10.0,61.0,1.1,19.0,63.0,66.99,50.24
2016,11,11,16,15,5.0,42.5,1.1,18.5,43.5,45.12,31.32
2016,11,11,16,30,0.0,24.0,1.1,18.0,24.0,20.53,9.07
2016,11,11,16,45,0.0,12.0,1.1,18.0,12.0,9.44,0.0
2016,11,11,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,14.0,0.9,13.5,14.0,11.02,0.0
2016,11,12,7,0,0.0,28.0,0.9,14.0,28.0,19.72,0.0
2016,11,12,7,15,214.5,35.0,1.1,14.5,65.5,26.47,16.06
2016,11,12,7,30,429.0,42.0,1.3,15.0,103.0,34.7,24.57
2016,11,12,7,45,504.5,49.5,1.5,15.5,147.0,40.75,30.35
2016,11,12,8,0,580.0,57.0,1.7,16.0,191.0,46.88,35.97
2016,11,12,8,15,628.0,62.5,1.75,16.5,235.0,51.22,39.86
2016,11,12,8,30,676.0,68.0,1.8,17.0,279.0,55.58,43.65
2016,11,12,8,45,708.0,72.0,1.85,17.5,319.5,58.64,46.19
2016,11,12,9,0,740.0,76.0,1.9,18.0,360.0,66.76,53.1
2016,11,12,9,15,762.5,79.0,1.8,18.5,396.5,69.1,54.89
2016,11,12,9,30,785.0,82.0,1.7,19.0,433.0,71.43,56.67
2016,11,12,9,45,817.0,79.0,1.65,19.5,466.5,69.64,54.89
2016,11,12,10,0,849.0,76.0,1.6,20.0,500.0,68.06,53.31
2016,11,12,10,15,859.0,77.5,1.45,20.5,524.0,76.47,60.29
2016,11,12,10,30,869.0,79.0,1.3,21.0,548.0,115.81,66.33
2016,11,12,10,45,876.0,80.0,1.15,22.0,564.5,170.57,96.3
2016,11,12,11,0,883.0,81.0,1.0,23.0,581.0,225.27,136.64
2016,11,12,11,15,886.5,81.5,1.05,23.0,590.0,278.49,181.38
2016,11,12,11,30,890.0,82.0,1.1,23.0,599.0,330.81,227.18
2016,11,12,11,45,890.5,82.0,1.2,23.5,600.5,380.58,270.88
2016,11,12,12,0,891.0,82.0,1.3,24.0,602.0,428.71,312.6
2016,11,12,12,15,888.5,81.5,1.3,24.0,595.5,473.23,350.95
2016,11,12,12,30,886.0,81.0,1.3,24.0,589.0,515.42,386.56
2016,11,12,12,45,879.0,80.5,1.35,24.0,574.0,552.77,418.01
2016,11,12,13,0,872.0,80.0,1.4,24.0,559.0,587.13,446.57
2016,11,12,13,15,726.5,114.0,1.35,24.0,502.5,575.18,439.57
2016,11,12,13,30,581.0,148.0,1.3,24.0,446.0,545.18,418.84
2016,11,12,13,45,499.0,158.0,1.3,24.0,404.0,517.29,400.09
2016,11,12,14,0,417.0,168.0,1.3,24.0,362.0,489.98,380.86
2016,11,12,14,15,530.5,130.5,1.3,23.5,358.0,549.29,428.96
2016,11,12,14,30,644.0,93.0,1.3,23.0,354.0,617.78,482.54
2016,11,12,14,45,611.5,90.0,1.3,23.0,317.5,605.01,473.68
2016,11,12,15,0,579.0,87.0,1.3,23.0,281.0,588.5,462.43
2016,11,12,15,15,616.5,71.0,1.15,22.0,252.0,608.83,478.32
2016,11,12,15,30,654.0,55.0,1.0,21.0,223.0,619.47,485.72
2016,11,12,15,45,592.0,49.0,0.85,20.5,178.5,573.86,449.8
2016,11,12,16,0,530.0,43.0,0.7,20.0,134.0,519.69,405.74
2016,11,12,16,15,426.0,34.0,0.75,19.0,92.5,427.01,331.15
2016,11,12,16,30,322.0,25.0,0.8,18.0,51.0,330.31,222.38
2016,11,12,16,45,161.0,12.5,0.85,17.5,25.5,133.19,0.0
2016,11,12,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,6,45,114.0,8.5,0.6,14.0,14.0,6.69,0.0
2016,11,13,7,0,228.0,17.0,0.6,14.0,28.0,14.03,0.0
2016,11,13,7,15,356.5,27.0,0.7,14.5,66.5,22.43,12.53
2016,11,13,7,30,485.0,37.0,0.8,15.0,105.0,30.96,21.3
2016,11,13,7,45,561.5,43.0,0.95,15.5,149.5,36.07,26.22
2016,11,13,8,0,638.0,49.0,1.1,16.0,194.0,44.73,34.08
2016,11,13,8,15,683.5,53.5,1.1,16.5,238.5,48.83,37.76
2016,11,13,8,30,729.0,58.0,1.1,17.0,283.0,52.94,41.33
2016,11,13,8,45,761.0,61.0,1.15,18.0,324.5,55.71,43.54
2016,11,13,9,0,793.0,64.0,1.2,19.0,366.0,58.49,45.7
2016,11,13,9,15,814.5,66.5,1.2,19.5,402.5,60.72,47.43
2016,11,13,9,30,836.0,69.0,1.2,20.0,439.0,62.93,49.13
2016,11,13,9,45,852.0,70.5,1.3,21.0,470.0,64.31,50.0
2016,11,13,10,0,868.0,72.0,1.4,22.0,501.0,72.66,56.8
2016,11,13,10,15,878.0,73.5,1.4,22.0,525.5,74.22,58.01
2016,11,13,10,30,888.0,75.0,1.4,22.0,550.0,112.14,63.55
2016,11,13,10,45,894.5,75.5,1.45,22.5,567.0,167.38,93.23
2016,11,13,11,0,901.0,76.0,1.5,23.0,584.0,222.45,134.03
2016,11,13,11,15,904.5,76.5,1.5,23.0,593.0,276.45,179.53
2016,11,13,11,30,908.0,77.0,1.5,23.0,602.0,329.52,226.18
2016,11,13,11,45,907.0,77.5,1.55,23.0,603.5,379.94,271.18
2016,11,13,12,0,906.0,78.0,1.6,23.0,605.0,428.56,314.18
2016,11,13,12,15,903.5,78.0,1.65,23.0,598.0,474.09,353.96
2016,11,13,12,30,901.0,78.0,1.7,23.0,591.0,517.3,391.01
2016,11,13,12,45,894.5,77.5,1.75,23.0,576.0,555.44,423.47
2016,11,13,13,0,888.0,77.0,1.8,23.0,561.0,590.62,453.01
2016,11,13,13,15,878.5,76.0,1.8,22.5,539.5,620.4,478.68
2016,11,13,13,30,869.0,75.0,1.8,22.0,518.0,646.81,501.5
2016,11,13,13,45,856.5,73.0,1.85,22.0,489.0,672.34,522.56
2016,11,13,14,0,844.0,71.0,1.9,22.0,460.0,689.18,537.24
2016,11,13,14,15,825.0,68.5,1.85,21.5,425.0,697.01,544.56
2016,11,13,14,30,806.0,66.0,1.8,21.0,390.0,700.88,549.06
2016,11,13,14,45,781.0,63.0,1.75,21.0,350.5,695.72,545.94
2016,11,13,15,0,756.0,60.0,1.7,21.0,311.0,686.67,539.82
2016,11,13,15,15,716.5,56.0,1.5,20.5,267.5,661.31,521.18
2016,11,13,15,30,677.0,52.0,1.3,20.0,224.0,632.24,498.84
2016,11,13,15,45,618.0,46.0,1.1,19.5,179.5,581.98,459.26
2016,11,13,16,0,559.0,40.0,0.9,19.0,135.0,528.76,415.12
2016,11,13,16,15,454.0,32.0,0.9,18.0,93.0,445.22,345.93
2016,11,13,16,30,349.0,24.0,0.9,17.0,51.0,347.76,228.33
2016,11,13,16,45,174.5,12.0,0.95,16.5,25.5,142.71,0.0
2016,11,13,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,127.0,8.0,0.6,13.0,13.0,6.29,0.0
2016,11,14,7,0,254.0,16.0,0.6,13.0,26.0,13.25,0.0
2016,11,14,7,15,384.5,25.0,0.6,13.5,65.0,22.75,12.56
2016,11,14,7,30,515.0,34.0,0.6,14.0,104.0,31.19,21.55
2016,11,14,7,45,588.0,40.0,0.65,14.5,149.0,36.77,26.94
2016,11,14,8,0,661.0,46.0,0.7,15.0,194.0,42.44,32.19
2016,11,14,8,15,706.0,50.5,0.7,15.5,238.5,46.64,35.99
2016,11,14,8,30,751.0,55.0,0.7,16.0,283.0,50.84,39.67
2016,11,14,8,45,782.0,57.5,0.7,16.5,324.5,53.3,41.72
2016,11,14,9,0,813.0,60.0,0.7,17.0,366.0,55.78,43.73
2016,11,14,9,15,833.5,62.5,0.75,17.5,403.0,58.09,45.56
2016,11,14,9,30,854.0,65.0,0.8,18.0,440.0,66.58,52.73
2016,11,14,9,45,871.5,65.5,0.9,18.5,471.5,67.82,53.57
2016,11,14,10,0,889.0,66.0,1.0,19.0,503.0,69.0,54.36
2016,11,14,10,15,899.0,67.0,1.0,19.5,527.5,70.29,55.26
2016,11,14,10,30,909.0,68.0,1.0,20.0,552.0,106.37,59.81
2016,11,14,10,45,916.0,69.0,1.05,20.5,569.0,162.93,89.76
2016,11,14,11,0,923.0,70.0,1.1,21.0,586.0,219.41,131.48
2016,11,14,11,15,926.5,70.0,1.1,21.0,595.5,273.97,177.52
2016,11,14,11,30,930.0,70.0,1.1,21.0,605.0,327.55,224.77
2016,11,14,11,45,930.5,70.0,1.15,21.5,606.0,378.93,270.2
2016,11,14,12,0,931.0,70.0,1.2,22.0,607.0,428.58,313.51
2016,11,14,12,15,929.0,70.0,1.2,22.0,601.0,475.24,353.95
2016,11,14,12,30,927.0,70.0,1.2,22.0,595.0,519.57,391.54
2016,11,14,12,45,915.5,72.0,1.2,22.5,579.5,558.42,423.31
2016,11,14,13,0,904.0,74.0,1.2,23.0,564.0,593.99,451.69
2016,11,14,13,15,895.0,72.5,1.2,22.5,542.0,624.05,477.24
2016,11,14,13,30,886.0,71.0,1.2,22.0,520.0,650.7,499.94
2016,11,14,13,45,873.5,69.5,1.2,22.0,491.0,671.56,517.22
2016,11,14,14,0,861.0,68.0,1.2,22.0,462.0,688.76,531.48
2016,11,14,14,15,842.5,66.0,1.2,21.5,427.5,704.11,544.22
2016,11,14,14,30,824.0,64.0,1.2,21.0,393.0,709.34,549.88
2016,11,14,14,45,797.5,61.0,1.2,21.0,352.5,703.41,546.61
2016,11,14,15,0,771.0,58.0,1.2,21.0,312.0,693.51,540.35
2016,11,14,15,15,731.5,54.5,1.05,20.5,268.5,669.05,522.61
2016,11,14,15,30,692.0,51.0,0.9,20.0,225.0,640.85,501.17
2016,11,14,15,45,630.0,45.5,0.8,19.5,179.5,589.04,461.44
2016,11,14,16,0,568.0,40.0,0.7,19.0,134.0,534.1,416.93
2016,11,14,16,15,460.5,31.5,0.75,18.0,92.0,438.37,339.13
2016,11,14,16,30,353.0,23.0,0.8,17.0,50.0,347.33,220.34
2016,11,14,16,45,176.5,11.5,0.85,16.5,25.0,143.42,0.0
2016,11,14,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,120.5,8.0,0.95,11.0,12.5,6.29,0.0
2016,11,15,7,0,241.0,16.0,1.0,11.0,25.0,12.59,0.0
2016,11,15,7,15,378.0,25.5,1.05,11.5,64.0,21.31,11.17
2016,11,15,7,30,515.0,35.0,1.1,12.0,103.0,32.1,22.45
2016,11,15,7,45,590.5,41.0,1.2,12.5,148.0,37.66,27.91
2016,11,15,8,0,666.0,47.0,1.3,13.0,193.0,43.33,33.22
2016,11,15,8,15,711.5,51.0,1.4,13.5,238.0,47.1,36.67
2016,11,15,8,30,757.0,55.0,1.5,14.0,283.0,50.91,40.04
2016,11,15,8,45,789.5,57.5,1.65,14.5,324.5,53.4,42.14
2016,11,15,9,0,822.0,60.0,1.8,15.0,366.0,55.91,44.2
2016,11,15,9,15,841.5,62.5,1.9,15.5,402.5,58.22,46.05
2016,11,15,9,30,861.0,65.0,2.0,16.0,439.0,66.63,53.23
2016,11,15,9,45,874.0,66.5,2.1,17.0,469.5,68.48,54.5
2016,11,15,10,0,887.0,68.0,2.2,18.0,500.0,70.24,55.7
2016,11,15,10,15,895.5,69.5,2.25,18.5,524.0,71.82,56.85
2016,11,15,10,30,904.0,71.0,2.3,19.0,548.0,105.89,60.91
2016,11,15,10,45,910.0,71.5,2.35,19.5,564.5,161.71,90.03
2016,11,15,11,0,916.0,72.0,2.4,20.0,581.0,217.3,131.28
2016,11,15,11,15,918.0,72.0,2.45,20.0,589.5,271.15,177.36
2016,11,15,11,30,920.0,72.0,2.5,20.0,598.0,323.86,224.8
2016,11,15,11,45,919.5,72.0,2.6,20.0,598.5,374.4,271.07
2016,11,15,12,0,919.0,72.0,2.7,20.0,599.0,423.14,315.45
2016,11,15,12,15,915.0,71.5,2.75,20.0,591.5,467.93,355.89
2016,11,15,12,30,911.0,71.0,2.8,20.0,584.0,510.21,393.42
2016,11,15,12,45,901.5,71.5,2.9,20.5,568.0,547.96,425.96
2016,11,15,13,0,892.0,72.0,3.0,21.0,552.0,582.55,455.22
2016,11,15,13,15,881.5,70.5,3.05,20.5,529.5,611.2,481.06
2016,11,15,13,30,871.0,69.0,3.1,20.0,507.0,636.37,503.93
2016,11,15,13,45,854.5,68.0,3.15,20.0,477.5,654.63,520.33
2016,11,15,14,0,838.0,67.0,3.2,20.0,448.0,669.1,533.65
2016,11,15,14,15,818.0,65.0,3.2,19.5,413.5,682.78,545.85
2016,11,15,14,30,798.0,63.0,3.2,19.0,379.0,686.43,550.6
2016,11,15,14,45,768.5,60.5,3.25,19.0,339.0,678.48,545.79
2016,11,15,15,0,739.0,58.0,3.3,19.0,299.0,666.6,537.76
2016,11,15,15,15,698.5,54.0,3.25,18.5,256.5,640.56,519.03
2016,11,15,15,30,658.0,50.0,3.2,18.0,214.0,610.91,496.43
2016,11,15,15,45,589.0,45.0,3.15,18.0,170.0,554.32,450.4
2016,11,15,16,0,520.0,40.0,3.1,18.0,126.0,503.39,406.26
2016,11,15,16,15,412.5,31.5,3.0,17.5,85.5,409.84,324.73
2016,11,15,16,30,305.0,23.0,2.9,17.0,45.0,307.93,191.46
2016,11,15,16,45,152.5,11.5,2.8,16.5,22.5,124.78,0.0
2016,11,15,17,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,16,6,45,101.0,8.0,2.2,10.5,11.5,0.0,0.0
2016,11,16,7,0,202.0,16.0,2.4,11.0,23.0,12.59,0.0
2016,11,16,7,15,348.0,26.0,2.7,11.0,61.5,21.65,11.01
2016,11,16,7,30,494.0,36.0,3.0,11.0,100.0,30.26,20.83
2016,11,16,7,45,580.5,41.5,3.4,11.5,146.0,38.04,28.28
2016,11,16,8,0,667.0,47.0,3.8,12.0,192.0,43.34,33.3
2016,11,16,8,15,714.0,51.5,3.95,12.0,237.0,47.54,37.25
2016,11,16,8,30,761.0,56.0,4.1,12.0,282.0,51.76,41.1
2016,11,16,8,45,795.5,58.0,4.35,12.5,324.5,53.87,42.88
2016,11,16,9,0,830.0,60.0,4.6,13.0,367.0,56.03,44.66
2016,11,16,9,15,850.5,62.5,4.7,13.0,404.0,58.36,46.64
2016,11,16,9,30,871.0,65.0,4.8,13.0,441.0,66.74,53.98
2016,11,16,9,45,883.5,67.0,4.9,13.5,472.0,68.93,55.7
2016,11,16,10,0,896.0,69.0,5.0,14.0,503.0,71.03,57.33
2016,11,16,10,15,742.0,110.0,5.05,14.0,481.0,82.78,67.55
2016,11,16,10,30,588.0,151.0,5.1,14.0,459.0,128.8,89.54
2016,11,16,10,45,755.5,113.0,5.2,14.5,521.5,161.02,98.19
2016,11,16,11,0,923.0,75.0,5.3,15.0,584.0,218.32,135.07
2016,11,16,11,15,925.5,75.5,5.35,15.0,593.0,273.1,183.16
2016,11,16,11,30,928.0,76.0,5.4,15.0,602.0,326.82,233.01
2016,11,16,11,45,926.5,76.5,5.45,15.0,603.0,377.96,281.48
2016,11,16,12,0,925.0,77.0,5.5,15.0,604.0,427.22,328.02
2016,11,16,12,15,922.0,76.5,5.55,15.0,597.0,472.88,370.9
2016,11,16,12,30,919.0,76.0,5.6,15.0,590.0,516.11,410.92
2016,11,16,12,45,911.5,76.0,5.65,15.0,575.0,554.92,446.58
2016,11,16,13,0,904.0,76.0,5.7,15.0,560.0,590.68,479.05
2016,11,16,13,15,895.0,75.0,5.65,14.5,538.0,621.37,507.62
2016,11,16,13,30,886.0,74.0,5.6,14.0,516.0,648.7,533.11
2016,11,16,13,45,870.0,72.5,5.6,14.0,487.0,667.43,550.64
2016,11,16,14,0,854.0,71.0,5.6,14.0,458.0,688.42,569.45
2016,11,16,14,15,835.0,69.0,5.5,14.0,423.0,697.28,577.5
2016,11,16,14,30,816.0,67.0,5.4,14.0,388.0,702.17,582.03
2016,11,16,14,45,787.5,64.0,5.35,14.0,347.5,694.82,577.07
2016,11,16,15,0,759.0,61.0,5.3,14.0,307.0,683.43,568.66
2016,11,16,15,15,717.5,57.0,5.1,13.5,263.5,656.9,548.19
2016,11,16,15,30,676.0,53.0,4.9,13.0,220.0,626.54,523.52
2016,11,16,15,45,603.0,48.0,4.7,12.5,174.5,574.51,479.76
2016,11,16,16,0,530.0,43.0,4.5,12.0,129.0,513.74,426.34
2016,11,16,16,15,414.0,34.0,4.1,11.5,87.5,412.98,335.22
2016,11,16,16,30,298.0,25.0,3.7,11.0,46.0,301.92,184.48
2016,11,16,16,45,149.0,12.5,3.3,11.0,23.0,122.58,0.0
2016,11,16,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,45,107.0,7.0,0.85,7.0,10.5,0.0,0.0
2016,11,17,7,0,214.0,14.0,0.9,7.0,21.0,11.02,0.0
2016,11,17,7,15,353.5,24.0,0.95,7.5,58.5,20.01,9.48
2016,11,17,7,30,493.0,34.0,1.0,8.0,96.0,28.63,19.66
2016,11,17,7,45,574.0,40.0,1.1,8.5,140.5,36.7,27.46
2016,11,17,8,0,655.0,46.0,1.2,9.0,185.0,42.39,32.89
2016,11,17,8,15,702.0,50.0,1.35,9.5,229.5,46.17,36.43
2016,11,17,8,30,749.0,54.0,1.5,10.0,274.0,50.0,39.88
2016,11,17,8,45,782.5,57.0,1.7,11.0,316.0,52.9,42.3
2016,11,17,9,0,816.0,60.0,1.9,12.0,358.0,55.8,44.66
2016,11,17,9,15,837.0,62.0,1.95,12.5,394.5,57.75,46.22
2016,11,17,9,30,858.0,64.0,2.0,13.0,431.0,65.73,53.11
2016,11,17,9,45,875.0,65.0,2.15,13.5,462.5,67.33,54.29
2016,11,17,10,0,892.0,66.0,2.3,14.0,494.0,68.85,55.41
2016,11,17,10,15,902.0,67.0,2.3,14.5,518.5,70.15,56.34
2016,11,17,10,30,912.0,68.0,2.3,15.0,543.0,99.68,58.82
2016,11,17,10,45,919.5,68.5,2.35,15.5,560.5,155.88,87.07
2016,11,17,11,0,927.0,69.0,2.4,16.0,578.0,212.02,128.57
2016,11,17,11,15,930.0,69.5,2.35,16.0,587.5,266.88,175.75
2016,11,17,11,30,933.0,70.0,2.3,16.0,597.0,320.74,224.61
2016,11,17,11,45,934.5,70.0,2.3,16.5,598.5,372.46,271.81
2016,11,17,12,0,936.0,70.0,2.3,17.0,600.0,422.57,317.02
2016,11,17,12,15,933.5,69.5,2.3,17.0,593.5,468.7,358.8
2016,11,17,12,30,931.0,69.0,2.3,17.0,587.0,512.43,397.67
2016,11,17,12,45,925.5,68.5,2.3,17.0,572.5,552.06,432.44
2016,11,17,13,0,920.0,68.0,2.3,17.0,558.0,588.74,464.1
2016,11,17,13,15,911.5,67.0,2.3,17.0,536.0,620.06,491.04
2016,11,17,13,30,903.0,66.0,2.3,17.0,514.0,648.0,514.91
2016,11,17,13,45,890.0,64.5,2.35,17.0,485.5,668.99,533.47
2016,11,17,14,0,877.0,63.0,2.4,17.0,457.0,686.25,549.0
2016,11,17,14,15,858.5,61.0,2.35,16.5,422.0,695.32,557.41
2016,11,17,14,30,840.0,59.0,2.3,16.0,387.0,700.55,563.03
2016,11,17,14,45,812.5,56.5,2.3,16.0,347.0,701.91,564.94
2016,11,17,15,0,785.0,54.0,2.3,16.0,307.0,692.35,558.44
2016,11,17,15,15,746.0,50.5,2.0,15.5,263.0,668.85,540.13
2016,11,17,15,30,707.0,47.0,1.7,15.0,219.0,641.67,517.85
2016,11,17,15,45,644.0,42.0,1.4,14.5,174.0,590.49,475.62
2016,11,17,16,0,581.0,37.0,1.1,14.0,129.0,536.28,428.5
2016,11,17,16,15,473.5,29.0,1.1,13.5,87.5,442.29,347.13
2016,11,17,16,30,366.0,21.0,1.1,13.0,46.0,338.52,191.95
2016,11,17,16,45,183.0,10.5,1.1,12.5,23.0,146.32,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,6,45,95.0,6.5,1.55,7.5,9.0,0.0,0.0
2016,11,18,7,0,190.0,13.0,1.6,8.0,18.0,10.23,0.0
2016,11,18,7,15,336.0,23.5,1.95,9.0,55.0,19.56,8.43
2016,11,18,7,30,482.0,34.0,2.3,10.0,92.0,28.6,19.32
2016,11,18,7,45,561.5,40.5,2.7,11.0,136.5,37.06,27.4
2016,11,18,8,0,641.0,47.0,3.1,12.0,181.0,43.12,33.07
2016,11,18,8,15,690.5,52.0,3.3,12.5,226.0,47.7,37.3
2016,11,18,8,30,740.0,57.0,3.5,13.0,271.0,52.3,41.42
2016,11,18,8,45,772.0,60.5,3.75,14.0,312.5,55.48,44.07
2016,11,18,9,0,804.0,64.0,4.0,15.0,354.0,58.66,46.65
2016,11,18,9,15,826.0,66.5,4.25,15.5,391.5,60.91,48.45
2016,11,18,9,30,848.0,69.0,4.5,16.0,429.0,63.15,50.22
2016,11,18,9,45,863.0,71.0,4.8,16.5,460.0,64.88,51.52
2016,11,18,10,0,878.0,73.0,5.1,17.0,491.0,73.19,58.57
2016,11,18,10,15,888.5,74.5,5.15,17.5,515.5,74.8,59.74
2016,11,18,10,30,899.0,76.0,5.2,18.0,540.0,102.16,61.69
2016,11,18,10,45,903.5,77.5,5.3,18.5,557.0,158.2,89.29
2016,11,18,11,0,908.0,79.0,5.4,19.0,574.0,213.92,130.14
2016,11,18,11,15,910.5,79.5,5.4,19.0,583.0,267.89,176.44
2016,11,18,11,30,913.0,80.0,5.4,19.0,592.0,320.83,224.65
2016,11,18,11,45,912.0,80.5,5.45,19.0,592.5,371.41,271.82
2016,11,18,12,0,911.0,81.0,5.5,19.0,593.0,420.19,317.24
2016,11,18,12,15,907.5,80.5,5.45,19.0,586.0,465.06,358.72
2016,11,18,12,30,904.0,80.0,5.4,19.0,579.0,507.49,397.34
2016,11,18,12,45,900.5,78.0,5.4,19.0,565.0,545.9,432.04
2016,11,18,13,0,897.0,76.0,5.4,19.0,551.0,581.5,463.79
2016,11,18,13,15,887.5,75.0,5.3,19.0,529.0,611.68,490.43
2016,11,18,13,30,878.0,74.0,5.2,19.0,507.0,638.48,513.89
2016,11,18,13,45,864.0,72.0,5.1,19.0,478.0,663.24,535.16
2016,11,18,14,0,850.0,70.0,5.0,19.0,449.0,679.44,549.65
2016,11,18,14,15,830.0,68.0,4.7,18.5,414.5,687.6,557.4
2016,11,18,14,30,810.0,66.0,4.4,18.0,380.0,691.78,561.32
2016,11,18,14,45,782.0,63.0,4.1,18.0,340.0,684.9,555.84
2016,11,18,15,0,754.0,60.0,3.8,18.0,300.0,674.01,547.23
2016,11,18,15,15,712.0,56.0,3.25,17.0,257.0,647.34,527.02
2016,11,18,15,30,670.0,52.0,2.7,16.0,214.0,616.85,502.53
2016,11,18,15,45,603.5,46.0,2.15,15.5,169.0,561.54,456.08
2016,11,18,16,0,537.0,40.0,1.6,15.0,124.0,512.54,411.83
2016,11,18,16,15,423.0,31.0,1.5,14.5,83.5,414.25,325.7
2016,11,18,16,30,309.0,22.0,1.4,14.0,43.0,303.83,162.72
2016,11,18,16,45,154.5,11.0,1.35,13.5,21.5,124.87,0.0
