Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,19,6,45,61.0,6.5,3.8,11.5,8.0,0.0,0.0
2016,11,19,7,0,122.0,13.0,3.9,12.0,16.0,10.23,0.0
2016,11,19,7,15,264.5,23.5,4.15,12.0,49.0,19.37,7.37
2016,11,19,7,30,407.0,34.0,4.4,12.0,82.0,28.24,18.72
2016,11,19,7,45,491.5,41.0,4.65,12.5,124.0,34.07,24.52
2016,11,19,8,0,576.0,48.0,4.9,13.0,166.0,40.01,30.12
2016,11,19,8,15,626.0,52.5,5.05,13.0,208.5,43.79,33.7
2016,11,19,8,30,676.0,57.0,5.2,13.0,251.0,51.53,40.71
2016,11,19,8,45,711.5,60.0,5.35,13.5,290.5,54.26,43.07
2016,11,19,9,0,747.0,63.0,5.5,14.0,330.0,57.03,45.39
2016,11,19,9,15,461.0,122.0,5.55,14.5,292.5,86.45,71.25
2016,11,19,9,30,175.0,181.0,5.6,15.0,255.0,121.15,101.37
2016,11,19,9,45,240.5,187.5,5.7,15.5,297.0,123.27,102.79
2016,11,19,10,0,306.0,194.0,5.8,16.0,339.0,128.07,106.57
2016,11,19,10,15,247.5,212.5,5.8,16.0,333.5,136.77,113.9
2016,11,19,10,30,189.0,231.0,5.8,16.0,328.0,157.15,121.96
2016,11,19,10,45,161.5,239.5,5.85,16.0,324.0,176.59,134.88
2016,11,19,11,0,134.0,248.0,5.9,16.0,320.0,192.96,148.57
2016,11,19,11,15,120.0,251.0,5.9,16.0,316.5,205.85,159.99
2016,11,19,11,30,106.0,254.0,5.9,16.0,313.0,215.73,169.27
2016,11,19,11,45,105.5,255.0,5.9,16.5,314.0,226.69,178.69
2016,11,19,12,0,105.0,256.0,5.9,17.0,315.0,237.38,187.9
2016,11,19,12,15,54.0,215.0,5.85,17.0,245.5,193.3,153.55
2016,11,19,12,30,3.0,174.0,5.8,17.0,176.0,136.75,107.93
2016,11,19,12,45,122.0,203.5,5.8,17.0,268.0,238.65,191.77
2016,11,19,13,0,241.0,233.0,5.8,17.0,360.0,340.64,275.38
2016,11,19,13,15,494.5,167.0,5.7,16.5,414.0,466.75,380.09
2016,11,19,13,30,748.0,101.0,5.6,16.0,468.0,590.07,482.44
2016,11,19,13,45,384.0,134.0,5.6,16.0,322.0,406.74,335.52
2016,11,19,14,0,20.0,167.0,5.6,16.0,176.0,153.45,123.43
2016,11,19,14,15,10.0,108.5,5.45,16.0,113.0,93.87,73.99
2016,11,19,14,30,0.0,50.0,5.3,16.0,50.0,38.25,26.9
2016,11,19,14,45,0.0,44.5,5.15,16.0,44.5,34.01,23.36
2016,11,19,15,0,0.0,39.0,5.0,16.0,39.0,29.77,19.78
2016,11,19,15,15,286.5,49.0,4.7,15.5,117.5,313.13,265.79
2016,11,19,15,30,573.0,59.0,4.4,15.0,196.0,555.23,462.94
2016,11,19,15,45,512.5,51.0,4.1,15.0,154.5,503.18,416.83
2016,11,19,16,0,452.0,43.0,3.8,15.0,113.0,448.89,368.23
2016,11,19,16,15,336.5,33.0,3.55,14.5,75.5,348.82,278.46
2016,11,19,16,30,221.0,23.0,3.3,14.0,38.0,235.59,118.88
2016,11,19,16,45,110.5,11.5,3.1,14.0,19.0,91.93,0.0
2016,11,19,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,5.5,0.8,13.0,5.5,0.0,0.0
2016,11,20,7,0,0.0,11.0,0.8,13.0,11.0,8.65,0.0
2016,11,20,7,15,97.0,25.0,0.95,13.0,36.5,18.82,6.1
2016,11,20,7,30,194.0,39.0,1.1,13.0,62.0,29.29,19.49
2016,11,20,7,45,228.5,55.5,1.25,13.5,93.5,41.12,30.62
2016,11,20,8,0,263.0,72.0,1.4,14.0,125.0,52.67,41.21
2016,11,20,8,15,285.0,87.0,1.4,14.0,157.0,62.8,50.47
2016,11,20,8,30,307.0,102.0,1.4,14.0,189.0,73.45,60.02
2016,11,20,8,45,321.5,116.0,1.45,14.5,219.5,82.65,68.02
2016,11,20,9,0,336.0,130.0,1.5,15.0,250.0,91.62,75.67
2016,11,20,9,15,168.0,117.0,1.5,15.0,177.0,81.27,66.45
2016,11,20,9,30,0.0,104.0,1.5,15.0,104.0,77.87,63.35
2016,11,20,9,45,112.5,153.5,1.5,15.5,206.5,105.76,87.37
2016,11,20,10,0,225.0,203.0,1.5,16.0,309.0,135.01,112.14
2016,11,20,10,15,267.5,208.5,1.45,16.0,340.5,135.07,111.91
2016,11,20,10,30,310.0,214.0,1.4,16.0,372.0,148.71,112.6
2016,11,20,10,45,328.0,218.5,1.4,16.0,390.5,178.09,128.82
2016,11,20,11,0,346.0,223.0,1.4,16.0,409.0,209.27,151.17
2016,11,20,11,15,274.0,238.5,1.5,16.0,387.0,230.25,171.74
2016,11,20,11,30,202.0,254.0,1.6,16.0,365.0,242.11,185.38
2016,11,20,11,45,157.0,254.5,1.75,16.0,341.0,245.08,190.59
2016,11,20,12,0,112.0,255.0,1.9,16.0,317.0,238.82,187.83
2016,11,20,12,15,133.5,253.0,2.0,15.5,326.5,262.25,207.67
2016,11,20,12,30,155.0,251.0,2.1,15.0,336.0,283.04,225.58
2016,11,20,12,45,210.5,239.5,2.25,15.0,352.0,314.33,251.74
2016,11,20,13,0,266.0,228.0,2.4,15.0,368.0,359.45,289.09
2016,11,20,13,15,133.0,169.5,2.4,15.0,239.5,232.19,188.01
2016,11,20,13,30,0.0,111.0,2.4,15.0,111.0,86.77,67.41
2016,11,20,13,45,0.5,129.0,2.4,15.0,129.5,103.24,81.46
2016,11,20,14,0,1.0,147.0,2.4,15.0,148.0,121.52,96.85
2016,11,20,14,15,0.5,93.5,2.35,14.5,94.0,73.78,57.14
2016,11,20,14,30,0.0,40.0,2.3,14.0,40.0,30.55,20.59
2016,11,20,14,45,0.0,36.0,2.25,14.0,36.0,27.47,18.0
2016,11,20,15,0,0.0,32.0,2.2,14.0,32.0,24.4,15.38
2016,11,20,15,15,0.0,27.0,2.0,13.5,27.0,20.56,12.11
2016,11,20,15,30,0.0,22.0,1.8,13.0,22.0,16.73,8.8
2016,11,20,15,45,0.0,17.0,1.6,13.0,17.0,12.91,5.43
2016,11,20,16,0,0.0,12.0,1.4,13.0,12.0,9.1,2.06
2016,11,20,16,15,0.0,8.0,1.3,12.5,8.0,6.06,0.0
2016,11,20,16,30,0.0,4.0,1.2,12.0,4.0,3.02,0.0
2016,11,20,16,45,0.0,2.0,1.1,12.0,2.0,1.57,0.0
2016,11,20,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,41.5,5.5,1.25,10.5,6.5,0.0,0.0
2016,11,21,7,0,83.0,11.0,1.3,11.0,13.0,8.65,0.0
2016,11,21,7,15,230.0,23.5,1.6,11.0,45.5,19.36,5.35
2016,11,21,7,30,377.0,36.0,1.9,11.0,78.0,29.86,20.02
2016,11,21,7,45,467.0,43.5,2.2,11.5,120.0,35.99,26.28
2016,11,21,8,0,557.0,51.0,2.5,12.0,162.0,42.26,32.23
2016,11,21,8,15,610.5,56.5,2.6,12.0,205.0,46.71,36.46
2016,11,21,8,30,664.0,62.0,2.7,12.0,248.0,51.21,40.6
2016,11,21,8,45,708.5,64.0,2.8,12.5,289.5,57.42,46.1
2016,11,21,9,0,753.0,66.0,2.9,13.0,331.0,59.46,47.76
2016,11,21,9,15,777.0,69.0,3.0,13.0,367.0,62.01,49.96
2016,11,21,9,30,801.0,72.0,3.1,13.0,403.0,64.56,52.11
2016,11,21,9,45,827.5,71.0,3.25,13.5,435.5,64.22,51.61
2016,11,21,10,0,854.0,70.0,3.4,14.0,468.0,70.52,56.96
2016,11,21,10,15,504.5,149.0,3.45,14.0,387.5,102.16,84.58
2016,11,21,10,30,155.0,228.0,3.5,14.0,307.0,152.6,120.02
2016,11,21,10,45,216.5,230.5,3.6,14.5,344.5,175.65,132.62
2016,11,21,11,0,278.0,233.0,3.7,15.0,382.0,203.82,151.24
2016,11,21,11,15,588.0,154.0,3.75,15.0,475.5,241.56,169.81
2016,11,21,11,30,898.0,75.0,3.8,15.0,569.0,305.27,214.31
2016,11,21,11,45,897.0,76.0,3.85,15.5,570.5,355.23,260.65
2016,11,21,12,0,896.0,77.0,3.9,16.0,572.0,403.47,305.19
2016,11,21,12,15,894.0,76.5,3.9,16.0,566.5,448.06,346.54
2016,11,21,12,30,892.0,76.0,3.9,16.0,561.0,490.41,385.2
2016,11,21,12,45,885.5,75.5,3.95,16.0,547.0,528.1,419.45
2016,11,21,13,0,879.0,75.0,4.0,16.0,533.0,562.9,450.66
2016,11,21,13,15,870.5,74.0,3.95,16.0,512.0,593.03,477.39
2016,11,21,13,30,862.0,73.0,3.9,16.0,491.0,619.93,501.08
2016,11,21,13,45,848.5,71.5,3.9,16.0,463.5,645.05,522.94
2016,11,21,14,0,835.0,70.0,3.9,16.0,436.0,661.89,538.24
2016,11,21,14,15,815.5,67.5,3.85,15.5,402.0,669.67,547.11
2016,11,21,14,30,796.0,65.0,3.8,15.0,368.0,673.54,551.87
2016,11,21,14,45,766.5,62.5,3.75,15.0,329.0,666.21,546.88
2016,11,21,15,0,737.0,60.0,3.7,15.0,290.0,654.88,538.5
2016,11,21,15,15,694.5,55.5,3.35,14.5,247.5,627.48,517.0
2016,11,21,15,30,652.0,51.0,3.0,14.0,205.0,596.34,491.37
2016,11,21,15,45,580.0,45.5,2.7,14.0,161.0,545.47,447.82
2016,11,21,16,0,508.0,40.0,2.4,14.0,117.0,486.12,395.15
2016,11,21,16,15,389.0,31.0,2.1,13.0,77.5,385.15,304.36
2016,11,21,16,30,270.0,22.0,1.8,12.0,38.0,268.76,115.81
2016,11,21,16,45,135.0,11.0,1.5,11.5,19.0,109.37,0.0
2016,11,21,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,7,15,206.0,16.5,0.35,9.5,39.0,13.42,1.03
2016,11,22,7,30,412.0,33.0,0.3,10.0,78.0,27.54,18.09
2016,11,22,7,45,499.0,40.5,0.3,10.5,120.5,33.79,24.5
2016,11,22,8,0,586.0,48.0,0.3,11.0,163.0,40.15,30.56
2016,11,22,8,15,639.0,53.0,0.3,11.5,206.0,44.33,34.48
2016,11,22,8,30,692.0,58.0,0.3,12.0,249.0,52.58,41.91
2016,11,22,8,45,727.0,62.0,0.3,12.5,290.0,56.09,44.96
2016,11,22,9,0,762.0,66.0,0.3,13.0,331.0,59.6,47.94
2016,11,22,9,15,786.0,68.5,0.4,13.5,367.5,61.79,49.69
2016,11,22,9,30,810.0,71.0,0.5,14.0,404.0,63.98,51.41
2016,11,22,9,45,829.0,72.5,0.65,14.5,435.0,65.35,52.4
2016,11,22,10,0,848.0,74.0,0.8,15.0,466.0,66.73,53.4
2016,11,22,10,15,859.5,75.5,0.85,15.0,490.5,67.97,54.39
2016,11,22,10,30,871.0,77.0,0.9,15.0,515.0,85.82,54.35
2016,11,22,10,45,877.5,78.0,1.0,15.5,532.0,146.51,83.18
2016,11,22,11,0,884.0,79.0,1.1,16.0,549.0,200.49,120.77
2016,11,22,11,15,888.0,79.5,1.1,16.0,558.5,253.26,164.66
2016,11,22,11,30,892.0,80.0,1.1,16.0,568.0,305.21,210.79
2016,11,22,11,45,893.5,80.0,1.1,16.0,570.0,354.95,255.95
2016,11,22,12,0,895.0,80.0,1.1,16.0,572.0,403.17,299.52
2016,11,22,12,15,743.0,118.5,1.1,16.0,524.0,419.94,320.15
2016,11,22,12,30,591.0,157.0,1.1,16.0,476.0,423.47,328.37
2016,11,22,12,45,558.5,163.0,1.1,16.0,458.5,439.01,343.71
2016,11,22,13,0,526.0,169.0,1.1,16.0,441.0,455.87,359.15
2016,11,22,13,15,461.5,175.5,1.1,16.0,407.5,450.84,357.31
2016,11,22,13,30,397.0,182.0,1.1,16.0,374.0,439.9,350.45
2016,11,22,13,45,616.0,127.0,1.1,16.0,404.5,553.07,440.15
2016,11,22,14,0,835.0,72.0,1.1,16.0,435.0,661.8,523.93
2016,11,22,14,15,680.0,90.5,1.1,15.5,371.5,602.34,480.7
2016,11,22,14,30,525.0,109.0,1.1,15.0,308.0,521.98,421.95
2016,11,22,14,45,499.5,102.0,1.1,15.0,275.0,509.61,414.38
2016,11,22,15,0,474.0,95.0,1.1,15.0,242.0,494.45,403.52
2016,11,22,15,15,563.0,73.5,1.0,14.5,223.0,552.87,449.37
2016,11,22,15,30,652.0,52.0,0.9,14.0,204.0,595.68,479.6
2016,11,22,15,45,583.5,46.0,0.8,13.5,160.5,547.42,439.74
2016,11,22,16,0,515.0,40.0,0.7,13.0,117.0,490.26,391.27
2016,11,22,16,15,397.0,30.5,0.75,12.5,77.5,389.76,303.06
2016,11,22,16,30,279.0,21.0,0.8,12.0,38.0,273.24,105.75
2016,11,22,16,45,139.5,10.5,0.85,12.0,19.0,112.06,0.0
2016,11,22,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,7,15,193.0,17.5,1.6,9.0,37.5,14.24,0.08
2016,11,23,7,30,386.0,35.0,1.8,9.0,75.0,29.15,19.31
2016,11,23,7,45,480.0,43.0,2.0,9.5,118.0,35.74,26.2
2016,11,23,8,0,574.0,51.0,2.2,10.0,161.0,42.46,32.63
2016,11,23,8,15,629.5,56.5,2.35,10.5,205.0,46.95,36.87
2016,11,23,8,30,685.0,62.0,2.5,11.0,249.0,51.49,41.02
2016,11,23,8,45,719.0,66.5,2.7,11.5,289.5,59.62,48.26
2016,11,23,9,0,753.0,71.0,2.9,12.0,330.0,63.41,51.51
2016,11,23,9,15,778.0,74.0,3.0,12.5,367.0,65.89,53.53
2016,11,23,9,30,803.0,77.0,3.1,13.0,404.0,68.38,55.53
2016,11,23,9,45,811.5,82.0,3.25,13.5,433.5,72.04,58.55
2016,11,23,10,0,820.0,87.0,3.4,14.0,463.0,75.62,61.48
2016,11,23,10,15,831.5,88.5,3.35,14.0,487.5,76.68,62.29
2016,11,23,10,30,843.0,90.0,3.3,14.0,512.0,91.8,61.57
2016,11,23,10,45,852.0,90.5,3.3,14.5,529.0,145.26,84.27
2016,11,23,11,0,861.0,91.0,3.3,15.0,546.0,199.02,121.85
2016,11,23,11,15,865.0,92.0,3.3,15.0,555.5,252.18,166.6
2016,11,23,11,30,869.0,93.0,3.3,15.0,565.0,304.64,213.92
2016,11,23,11,45,868.5,93.0,3.3,15.0,566.5,353.93,259.76
2016,11,23,12,0,868.0,93.0,3.3,15.0,568.0,401.57,304.04
2016,11,23,12,15,865.5,92.5,3.35,15.0,562.0,446.1,345.23
2016,11,23,12,30,863.0,92.0,3.4,15.0,556.0,488.38,383.78
2016,11,23,12,45,852.5,93.0,3.5,15.0,541.5,525.72,417.73
2016,11,23,13,0,842.0,94.0,3.6,15.0,527.0,559.92,448.47
2016,11,23,13,15,832.0,92.5,3.6,15.0,506.0,588.7,474.19
2016,11,23,13,30,822.0,91.0,3.6,15.0,485.0,614.11,496.8
2016,11,23,13,45,806.5,88.5,3.65,15.0,457.0,631.55,513.05
2016,11,23,14,0,791.0,86.0,3.7,15.0,429.0,645.18,526.09
2016,11,23,14,15,768.5,83.5,3.7,15.0,395.0,650.16,532.02
2016,11,23,14,30,746.0,81.0,3.7,15.0,361.0,655.72,538.0
2016,11,23,14,45,712.5,77.0,3.7,15.0,321.5,643.97,529.75
2016,11,23,15,0,679.0,73.0,3.7,15.0,282.0,628.25,518.04
2016,11,23,15,15,631.0,67.5,3.35,14.5,239.5,596.07,492.66
2016,11,23,15,30,583.0,62.0,3.0,14.0,197.0,560.25,463.23
2016,11,23,15,45,508.0,54.5,2.65,13.5,154.0,498.22,411.35
2016,11,23,16,0,433.0,47.0,2.3,13.0,111.0,433.28,354.67
2016,11,23,16,15,310.0,35.0,2.05,12.0,72.5,326.5,258.55
2016,11,23,16,30,187.0,23.0,1.8,11.0,34.0,204.64,70.88
2016,11,23,16,45,93.5,11.5,1.55,10.5,17.0,78.45,0.0
2016,11,23,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,7,15,171.0,18.5,0.85,6.5,36.0,15.06,0.0
2016,11,24,7,30,342.0,37.0,0.9,7.0,72.0,30.74,20.7
2016,11,24,7,45,434.5,47.0,0.95,8.0,114.5,38.82,29.1
2016,11,24,8,0,527.0,57.0,1.0,9.0,157.0,46.96,36.81
2016,11,24,8,15,587.5,64.0,1.05,9.5,201.0,52.44,41.99
2016,11,24,8,30,648.0,71.0,1.1,10.0,245.0,57.95,47.03
2016,11,24,8,45,680.5,77.5,1.2,10.5,286.0,62.75,51.28
2016,11,24,9,0,713.0,84.0,1.3,11.0,327.0,67.49,55.38
2016,11,24,9,15,711.0,81.5,1.35,11.5,346.0,65.2,53.14
2016,11,24,9,30,709.0,79.0,1.4,12.0,365.0,63.09,51.05
2016,11,24,9,45,673.0,95.5,1.45,12.5,384.0,73.38,59.98
2016,11,24,10,0,637.0,112.0,1.5,13.0,403.0,83.4,68.56
2016,11,24,10,15,734.5,107.5,1.5,13.5,459.5,81.65,66.75
2016,11,24,10,30,832.0,103.0,1.5,14.0,516.0,98.64,68.88
2016,11,24,10,45,846.5,102.5,1.5,14.5,535.0,151.4,89.86
2016,11,24,11,0,861.0,102.0,1.5,15.0,554.0,205.07,126.3
2016,11,24,11,15,865.5,102.5,1.45,15.5,564.0,258.15,169.79
2016,11,24,11,30,870.0,103.0,1.4,16.0,574.0,310.57,215.63
2016,11,24,11,45,877.5,100.5,1.35,16.5,577.0,360.53,260.09
2016,11,24,12,0,885.0,98.0,1.3,17.0,580.0,409.5,303.31
2016,11,24,12,15,883.0,97.5,1.15,17.0,574.0,455.18,343.35
2016,11,24,12,30,881.0,97.0,1.0,17.0,568.0,498.62,380.33
2016,11,24,12,45,879.0,95.0,0.9,17.0,555.0,538.25,413.49
2016,11,24,13,0,877.0,93.0,0.8,17.0,542.0,575.23,443.59
2016,11,24,13,15,866.5,91.5,0.8,17.0,520.5,605.06,468.53
2016,11,24,13,30,856.0,90.0,0.8,17.0,499.0,631.39,490.41
2016,11,24,13,45,841.5,87.5,0.8,17.0,470.0,650.58,506.75
2016,11,24,14,0,827.0,85.0,0.8,17.0,441.0,665.92,520.04
2016,11,24,14,15,805.0,82.0,0.8,16.5,406.5,671.69,527.18
2016,11,24,14,30,783.0,79.0,0.8,16.0,372.0,673.3,530.92
2016,11,24,14,45,751.0,75.0,0.8,16.0,331.5,667.79,527.66
2016,11,24,15,0,719.0,71.0,0.8,16.0,291.0,653.86,518.01
2016,11,24,15,15,671.5,66.0,0.8,15.5,247.5,623.24,496.43
2016,11,24,15,30,624.0,61.0,0.8,15.0,204.0,588.86,470.82
2016,11,24,15,45,549.5,53.5,0.8,14.5,159.5,527.6,423.04
2016,11,24,16,0,475.0,46.0,0.8,14.0,115.0,463.36,369.99
2016,11,24,16,15,347.5,34.5,0.85,13.0,75.0,353.77,274.55
2016,11,24,16,30,220.0,23.0,0.9,12.0,35.0,226.91,68.67
2016,11,24,16,45,110.0,11.5,0.95,11.5,17.5,90.49,0.0
2016,11,24,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,6.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,7,15,186.5,16.5,0.85,7.0,35.0,13.44,0.0
2016,11,25,7,30,373.0,33.0,0.8,7.0,70.0,27.49,17.74
2016,11,25,7,45,463.5,42.5,0.8,7.5,112.5,35.31,25.98
2016,11,25,8,0,554.0,52.0,0.8,8.0,155.0,43.17,33.53
2016,11,25,8,15,612.5,58.0,1.05,8.5,199.0,48.0,38.13
2016,11,25,8,30,671.0,64.0,1.3,9.0,243.0,52.89,42.63
2016,11,25,8,45,712.0,68.0,1.55,10.0,284.5,56.11,45.39
2016,11,25,9,0,753.0,72.0,1.8,11.0,326.0,64.26,52.49
2016,11,25,9,15,778.5,75.0,1.8,11.5,363.0,66.72,54.51
2016,11,25,9,30,804.0,78.0,1.8,12.0,400.0,69.2,56.5
2016,11,25,9,45,821.0,81.0,1.85,12.5,431.5,71.53,58.34
2016,11,25,10,0,838.0,84.0,1.9,13.0,463.0,73.84,60.16
2016,11,25,10,15,850.0,85.5,2.0,13.5,487.5,74.96,60.92
2016,11,25,10,30,862.0,87.0,2.1,14.0,512.0,85.85,59.46
2016,11,25,10,45,749.0,111.5,2.25,14.5,490.0,141.19,85.66
2016,11,25,11,0,636.0,136.0,2.4,15.0,468.0,190.03,124.34
2016,11,25,11,15,658.5,132.5,2.45,15.0,481.5,232.94,159.07
2016,11,25,11,30,681.0,129.0,2.5,15.0,495.0,277.26,197.74
2016,11,25,11,45,783.5,109.5,2.55,15.5,532.5,334.11,244.78
2016,11,25,12,0,886.0,90.0,2.6,16.0,570.0,400.39,300.18
2016,11,25,12,15,883.0,89.5,2.6,16.0,564.0,445.48,341.41
2016,11,25,12,30,880.0,89.0,2.6,16.0,558.0,488.25,379.98
2016,11,25,12,45,869.0,90.0,2.6,16.0,543.0,526.06,413.81
2016,11,25,13,0,858.0,91.0,2.6,16.0,528.0,560.66,444.31
2016,11,25,13,15,748.0,105.0,2.55,15.5,475.0,549.79,439.92
2016,11,25,13,30,638.0,119.0,2.5,15.0,422.0,528.44,426.58
2016,11,25,13,45,518.0,137.5,2.45,15.0,374.5,488.57,397.07
2016,11,25,14,0,398.0,156.0,2.4,15.0,327.0,448.05,365.79
2016,11,25,14,15,328.0,152.0,2.1,14.5,286.0,396.29,325.96
2016,11,25,14,30,258.0,148.0,1.8,14.0,245.0,355.71,293.81
2016,11,25,14,45,239.0,136.0,1.55,14.0,218.0,339.31,280.95
2016,11,25,15,0,220.0,124.0,1.3,14.0,191.0,321.33,266.28
2016,11,25,15,15,204.5,107.0,1.15,13.5,162.5,297.77,247.49
2016,11,25,15,30,189.0,90.0,1.0,13.0,134.0,272.56,226.62
2016,11,25,15,45,164.5,72.5,0.9,12.5,104.5,238.21,197.24
2016,11,25,16,0,140.0,55.0,0.8,12.0,75.0,202.4,165.42
2016,11,25,16,15,89.0,38.0,0.85,11.5,49.0,146.15,113.12
2016,11,25,16,30,38.0,21.0,0.9,11.0,23.0,62.52,12.55
2016,11,25,16,45,19.0,10.5,0.95,11.0,11.5,22.3,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,0.5,2.9,11.0,0.5,0.38,0.0
2016,11,26,7,30,0.0,1.0,2.8,11.0,1.0,0.75,0.0
2016,11,26,7,45,0.0,1.5,2.75,11.0,1.5,1.13,0.0
2016,11,26,8,0,0.0,2.0,2.7,11.0,2.0,1.51,0.0
2016,11,26,8,15,0.0,3.0,2.75,11.0,3.0,2.27,0.0
2016,11,26,8,30,0.0,4.0,2.8,11.0,4.0,3.03,0.0
2016,11,26,8,45,0.0,4.5,2.9,11.0,4.5,3.41,0.0
2016,11,26,9,0,0.0,5.0,3.0,11.0,5.0,3.8,0.0
2016,11,26,9,15,0.0,48.0,3.1,11.0,48.0,36.7,27.64
2016,11,26,9,30,0.0,91.0,3.2,11.0,91.0,68.74,56.36
2016,11,26,9,45,0.0,82.5,3.35,11.0,82.5,63.09,51.17
2016,11,26,10,0,0.0,74.0,3.5,11.0,74.0,56.81,45.47
2016,11,26,10,15,0.0,108.5,3.5,10.5,108.5,81.65,67.64
2016,11,26,10,30,0.0,143.0,3.5,10.0,143.0,105.03,88.4
2016,11,26,10,45,1.5,156.5,3.55,10.0,157.5,115.25,92.88
2016,11,26,11,0,3.0,170.0,3.6,10.0,172.0,125.89,101.67
2016,11,26,11,15,3.5,172.5,3.5,10.0,174.5,129.19,104.33
2016,11,26,11,30,4.0,175.0,3.4,10.0,177.0,132.5,107.05
2016,11,26,11,45,22.5,199.0,3.35,10.0,211.5,157.04,127.05
2016,11,26,12,0,41.0,223.0,3.3,10.0,246.0,187.17,151.89
2016,11,26,12,15,58.0,228.0,3.15,10.0,259.5,203.74,165.69
2016,11,26,12,30,75.0,233.0,3.0,10.0,273.0,222.27,181.33
2016,11,26,12,45,204.5,221.0,2.9,10.0,326.0,291.35,238.6
2016,11,26,13,0,334.0,209.0,2.8,10.0,379.0,373.05,306.26
2016,11,26,13,15,174.5,191.5,2.85,10.0,280.0,274.09,226.46
2016,11,26,13,30,15.0,174.0,2.9,10.0,181.0,150.68,123.01
2016,11,26,13,45,85.5,180.0,2.95,10.0,216.5,215.68,179.35
2016,11,26,14,0,156.0,186.0,3.0,10.0,252.0,290.08,242.78
2016,11,26,14,15,343.5,146.0,3.0,10.0,277.0,399.3,336.57
2016,11,26,14,30,531.0,106.0,3.0,10.0,302.0,524.24,440.82
2016,11,26,14,45,472.0,107.5,3.0,10.0,268.0,490.83,413.94
2016,11,26,15,0,413.0,109.0,3.0,10.0,234.0,461.14,389.96
2016,11,26,15,15,427.0,93.0,2.8,10.0,206.0,462.54,391.42
2016,11,26,15,30,441.0,77.0,2.6,10.0,178.0,461.71,389.84
2016,11,26,15,45,357.0,67.0,2.45,10.0,137.0,392.48,330.02
2016,11,26,16,0,273.0,57.0,2.3,10.0,96.0,322.36,267.55
2016,11,26,16,15,171.0,40.5,2.15,10.0,61.5,229.72,181.04
2016,11,26,16,30,69.0,24.0,2.0,10.0,27.0,103.9,20.38
2016,11,26,16,45,34.5,12.0,1.95,10.0,13.5,34.87,0.0
2016,11,26,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,9.5,4.5,10.0,9.5,7.22,0.0
2016,11,27,7,30,0.0,19.0,4.6,10.0,19.0,14.48,6.24
2016,11,27,7,45,0.0,33.0,4.75,10.5,33.0,25.18,16.54
2016,11,27,8,0,0.0,47.0,4.9,11.0,47.0,35.46,26.09
2016,11,27,8,15,0.0,61.5,5.0,11.0,61.5,45.97,35.82
2016,11,27,8,30,0.0,76.0,5.1,11.0,76.0,56.37,45.36
2016,11,27,8,45,0.0,91.0,5.2,11.0,91.0,66.99,54.98
2016,11,27,9,0,0.0,106.0,5.3,11.0,106.0,77.49,64.38
2016,11,27,9,15,327.5,106.0,5.3,11.0,235.5,74.51,61.61
2016,11,27,9,30,655.0,106.0,5.3,11.0,365.0,81.41,67.69
2016,11,27,9,45,496.0,141.0,5.35,11.5,345.5,98.42,82.56
2016,11,27,10,0,337.0,176.0,5.4,12.0,326.0,118.72,100.17
2016,11,27,10,15,227.0,196.5,5.3,12.0,300.0,131.73,111.42
2016,11,27,10,30,117.0,217.0,5.2,12.0,274.0,141.67,119.94
2016,11,27,10,45,88.0,219.0,5.15,12.5,263.0,156.45,123.48
2016,11,27,11,0,59.0,221.0,5.1,13.0,252.0,163.26,129.23
2016,11,27,11,15,75.5,230.0,5.0,13.0,270.0,179.8,142.16
2016,11,27,11,30,92.0,239.0,4.9,13.0,288.0,198.41,157.24
2016,11,27,11,45,315.0,206.0,4.8,13.5,375.0,256.08,198.37
2016,11,27,12,0,538.0,173.0,4.7,14.0,462.0,335.6,260.03
2016,11,27,12,15,703.0,129.5,4.6,14.0,503.0,402.61,315.29
2016,11,27,12,30,868.0,86.0,4.5,14.0,544.0,475.15,376.09
2016,11,27,12,45,857.0,87.0,4.45,14.0,529.5,512.43,410.29
2016,11,27,13,0,846.0,88.0,4.4,14.0,515.0,546.56,441.24
2016,11,27,13,15,659.0,124.5,4.3,14.0,449.5,514.2,418.44
2016,11,27,13,30,472.0,161.0,4.2,14.0,384.0,458.84,375.9
2016,11,27,13,45,364.0,168.5,4.15,14.0,334.5,405.24,334.27
2016,11,27,14,0,256.0,176.0,4.1,14.0,285.0,358.75,296.77
2016,11,27,14,15,326.5,152.0,3.9,13.5,279.5,393.56,328.05
2016,11,27,14,30,397.0,128.0,3.7,13.0,274.0,445.78,372.77
2016,11,27,14,45,368.5,119.5,3.55,13.0,244.0,428.42,359.07
2016,11,27,15,0,340.0,111.0,3.4,13.0,214.0,408.51,343.1
2016,11,27,15,15,463.5,84.5,2.95,12.5,202.0,478.16,401.68
2016,11,27,15,30,587.0,58.0,2.5,12.0,190.0,552.89,459.68
2016,11,27,15,45,511.0,51.0,2.1,12.0,147.5,491.73,406.29
2016,11,27,16,0,435.0,44.0,1.7,12.0,105.0,427.81,349.14
2016,11,27,16,15,310.5,32.5,1.55,11.0,68.0,321.9,252.22
2016,11,27,16,30,186.0,21.0,1.4,10.0,31.0,197.24,35.8
2016,11,27,16,45,93.0,10.5,1.25,9.5,15.5,76.66,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,10.0,2.65,11.0,10.0,7.6,0.0
2016,11,28,7,30,0.0,20.0,2.9,11.0,20.0,15.25,6.66
2016,11,28,7,45,0.0,33.5,3.2,11.5,33.5,25.48,16.7
2016,11,28,8,0,0.0,47.0,3.5,12.0,47.0,35.4,25.92
2016,11,28,8,15,0.0,62.0,3.7,12.0,62.0,46.24,35.91
2016,11,28,8,30,0.0,77.0,3.9,12.0,77.0,56.96,45.7
2016,11,28,8,45,0.0,90.5,4.1,12.0,90.5,66.59,54.4
2016,11,28,9,0,0.0,104.0,4.3,12.0,104.0,76.14,62.92
2016,11,28,9,15,0.0,117.5,4.4,12.0,117.5,85.58,71.25
2016,11,28,9,30,0.0,131.0,4.5,12.0,131.0,94.9,79.42
2016,11,28,9,45,244.0,138.0,4.65,12.0,246.5,95.13,79.47
2016,11,28,10,0,488.0,145.0,4.8,12.0,362.0,100.33,83.93
2016,11,28,10,15,322.0,181.0,4.95,12.0,327.5,121.22,102.2
2016,11,28,10,30,156.0,217.0,5.1,12.0,293.0,141.96,120.22
2016,11,28,10,45,159.5,225.0,5.25,12.5,305.0,162.02,125.78
2016,11,28,11,0,163.0,233.0,5.4,13.0,317.0,182.47,140.65
2016,11,28,11,15,124.0,234.5,5.45,13.0,299.0,191.21,149.57
2016,11,28,11,30,85.0,236.0,5.5,13.0,281.0,194.25,154.2
2016,11,28,11,45,237.0,224.0,5.55,13.5,350.5,245.07,191.84
2016,11,28,12,0,389.0,212.0,5.6,14.0,420.0,307.34,240.81
2016,11,28,12,15,373.0,213.0,5.6,14.0,410.5,326.92,259.88
2016,11,28,12,30,357.0,214.0,5.6,14.0,401.0,344.27,276.75
2016,11,28,12,45,533.5,174.0,5.6,14.0,446.0,426.32,344.84
2016,11,28,13,0,710.0,134.0,5.6,14.0,491.0,517.15,420.42
2016,11,28,13,15,355.0,120.5,5.55,14.0,299.0,330.1,272.14
2016,11,28,13,30,0.0,107.0,5.5,14.0,107.0,83.56,65.17
2016,11,28,13,45,0.0,93.5,5.45,14.0,93.5,72.64,56.19
2016,11,28,14,0,0.0,80.0,5.4,14.0,80.0,61.6,46.93
2016,11,28,14,15,0.0,59.5,5.3,13.5,59.5,45.58,33.45
2016,11,28,14,30,0.0,39.0,5.2,13.0,39.0,29.78,20.02
2016,11,28,14,45,0.0,34.5,5.15,13.0,34.5,26.32,17.07
2016,11,28,15,0,0.0,30.0,5.1,13.0,30.0,22.86,14.1
2016,11,28,15,15,0.0,25.5,4.8,12.5,25.5,19.41,11.14
2016,11,28,15,30,0.0,21.0,4.5,12.0,21.0,15.97,8.14
2016,11,28,15,45,0.0,16.0,4.2,12.0,16.0,12.15,4.76
2016,11,28,16,0,0.0,11.0,3.9,12.0,11.0,8.34,1.38
2016,11,28,16,15,0.0,7.0,3.55,11.5,7.0,5.3,0.0
2016,11,28,16,30,0.0,3.0,3.2,11.0,3.0,2.27,0.0
2016,11,28,16,45,0.0,1.5,2.85,10.5,1.5,1.18,0.0
2016,11,28,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
