Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,7,15,221.5,13.0,1.3,6.5,32.0,10.23,0.0
2016,11,29,7,30,443.0,26.0,1.5,7.0,64.0,23.9,13.61
2016,11,29,7,45,541.5,32.5,1.7,7.5,107.0,30.02,21.02
2016,11,29,8,0,640.0,39.0,1.9,8.0,150.0,36.3,27.17
2016,11,29,8,15,695.0,43.0,2.05,8.5,193.5,40.23,30.99
2016,11,29,8,30,750.0,47.0,2.2,9.0,237.0,44.24,34.73
2016,11,29,8,45,788.0,49.5,2.35,9.5,279.0,46.9,37.13
2016,11,29,9,0,826.0,52.0,2.5,10.0,321.0,54.14,43.6
2016,11,29,9,15,849.0,54.0,2.6,10.5,358.0,56.83,45.87
2016,11,29,9,30,872.0,56.0,2.7,11.0,395.0,59.43,48.03
2016,11,29,9,45,889.0,57.5,2.85,11.5,426.5,61.48,49.67
2016,11,29,10,0,906.0,59.0,3.0,12.0,458.0,63.44,51.22
2016,11,29,10,15,916.5,60.0,3.0,12.5,482.5,64.85,52.28
2016,11,29,10,30,927.0,61.0,3.0,13.0,507.0,66.84,53.86
2016,11,29,10,45,933.0,62.0,3.0,13.5,525.0,123.15,67.31
2016,11,29,11,0,939.0,63.0,3.0,14.0,543.0,179.3,103.47
2016,11,29,11,15,942.0,63.0,2.95,14.0,552.5,233.69,148.03
2016,11,29,11,30,945.0,63.0,2.9,14.0,562.0,287.09,196.1
2016,11,29,11,45,944.5,63.5,2.9,14.0,564.0,338.69,244.33
2016,11,29,12,0,944.0,64.0,2.9,14.0,566.0,388.55,291.15
2016,11,29,12,15,941.0,64.0,2.9,14.0,560.0,435.05,334.63
2016,11,29,12,30,938.0,64.0,2.9,14.0,554.0,479.19,375.27
2016,11,29,12,45,927.0,65.5,2.9,14.5,540.0,518.47,410.4
2016,11,29,13,0,916.0,67.0,2.9,15.0,526.0,554.54,441.96
2016,11,29,13,15,906.5,66.0,2.85,15.0,505.0,585.54,469.49
2016,11,29,13,30,897.0,65.0,2.8,15.0,484.0,613.18,493.78
2016,11,29,13,45,881.0,64.0,2.8,15.0,456.0,633.36,512.07
2016,11,29,14,0,865.0,63.0,2.8,15.0,428.0,649.78,527.12
2016,11,29,14,15,845.0,61.0,2.75,14.5,394.0,658.59,536.84
2016,11,29,14,30,825.0,59.0,2.7,14.0,360.0,669.94,547.29
2016,11,29,14,45,794.0,57.0,2.7,14.0,321.0,663.56,543.02
2016,11,29,15,0,763.0,55.0,2.7,14.0,282.0,653.12,535.35
2016,11,29,15,15,720.5,51.0,2.3,13.5,240.0,627.83,514.61
2016,11,29,15,30,678.0,47.0,1.9,13.0,198.0,598.77,489.6
2016,11,29,15,45,608.5,41.5,1.55,12.5,155.0,544.16,443.2
2016,11,29,16,0,539.0,36.0,1.2,12.0,112.0,486.28,391.42
2016,11,29,16,15,417.5,27.5,1.2,11.0,73.0,384.72,297.3
2016,11,29,16,30,296.0,19.0,1.2,10.0,34.0,275.91,32.41
2016,11,29,16,45,148.0,9.5,1.2,9.5,17.0,115.87,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,7,15,179.5,13.5,0.3,7.5,28.5,10.62,0.0
2016,11,30,7,30,359.0,27.0,0.3,8.0,57.0,22.53,12.14
2016,11,30,7,45,459.5,34.5,0.3,8.5,97.0,28.85,19.92
2016,11,30,8,0,560.0,42.0,0.3,9.0,137.0,35.31,26.24
2016,11,30,8,15,618.0,47.0,0.45,9.5,179.5,42.91,33.34
2016,11,30,8,30,676.0,52.0,0.6,10.0,222.0,47.55,37.62
2016,11,30,8,45,713.0,56.0,0.8,10.5,262.0,51.17,40.87
2016,11,30,9,0,750.0,60.0,1.0,11.0,302.0,54.79,44.03
2016,11,30,9,15,775.5,62.5,1.2,11.5,338.0,57.08,45.93
2016,11,30,9,30,801.0,65.0,1.4,12.0,374.0,59.37,47.8
2016,11,30,9,45,824.5,65.5,1.6,12.5,405.5,60.15,48.31
2016,11,30,10,0,848.0,66.0,1.8,13.0,437.0,67.15,54.32
2016,11,30,10,15,541.5,137.0,1.9,13.5,379.0,96.17,79.62
2016,11,30,10,30,235.0,208.0,2.0,14.0,321.0,138.08,115.68
2016,11,30,10,45,224.5,217.5,2.15,14.5,328.5,161.45,122.1
2016,11,30,11,0,214.0,227.0,2.3,15.0,336.0,184.3,138.34
2016,11,30,11,15,214.0,231.5,2.35,15.0,342.5,204.96,154.98
2016,11,30,11,30,214.0,236.0,2.4,15.0,349.0,225.39,172.53
2016,11,30,11,45,214.5,237.5,2.45,15.0,351.0,243.68,188.79
2016,11,30,12,0,215.0,239.0,2.5,15.0,353.0,261.63,204.91
2016,11,30,12,15,558.0,154.5,2.55,15.0,446.0,355.96,276.76
2016,11,30,12,30,901.0,70.0,2.6,15.0,539.0,466.33,363.8
2016,11,30,12,45,888.5,72.0,2.65,15.5,525.0,504.0,397.15
2016,11,30,13,0,876.0,74.0,2.7,16.0,511.0,538.47,427.39
2016,11,30,13,15,866.5,72.5,2.7,15.5,490.5,567.75,454.41
2016,11,30,13,30,857.0,71.0,2.7,15.0,470.0,597.97,481.55
2016,11,30,13,45,836.0,71.5,2.75,15.0,442.0,616.42,498.55
2016,11,30,14,0,815.0,72.0,2.8,15.0,414.0,630.87,512.17
2016,11,30,14,15,794.0,69.5,2.75,14.5,381.0,637.98,520.51
2016,11,30,14,30,773.0,67.0,2.7,14.0,348.0,641.16,525.51
2016,11,30,14,45,736.0,65.0,2.7,14.0,309.5,629.63,517.26
2016,11,30,15,0,699.0,63.0,2.7,14.0,271.0,613.82,505.38
2016,11,30,15,15,653.0,58.5,2.35,13.5,229.5,590.68,486.53
2016,11,30,15,30,607.0,54.0,2.0,13.0,188.0,559.11,459.83
2016,11,30,15,45,523.5,48.0,1.7,12.5,145.5,494.37,405.71
2016,11,30,16,0,440.0,42.0,1.4,12.0,103.0,426.86,346.83
2016,11,30,16,15,316.5,31.5,1.3,11.5,66.5,323.59,250.83
2016,11,30,16,30,193.0,21.0,1.2,11.0,30.0,199.93,16.03
2016,11,30,16,45,96.5,10.5,1.1,10.5,15.0,78.81,0.0
2016,11,30,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,7,15,158.0,14.0,1.55,7.5,26.5,11.02,0.0
2016,12,1,7,30,316.0,28.0,1.7,8.0,53.0,23.27,12.2
2016,12,1,7,45,434.5,35.5,1.9,8.5,94.5,29.56,20.39
2016,12,1,8,0,553.0,43.0,2.1,9.0,136.0,36.08,26.79
2016,12,1,8,15,614.0,48.5,2.2,9.5,178.5,40.72,31.27
2016,12,1,8,30,675.0,54.0,2.3,10.0,221.0,49.21,39.06
2016,12,1,8,45,723.0,56.5,2.45,10.5,263.0,51.7,41.3
2016,12,1,9,0,771.0,59.0,2.6,11.0,305.0,54.29,43.55
2016,12,1,9,15,797.5,61.5,2.7,11.0,342.0,56.64,45.61
2016,12,1,9,30,824.0,64.0,2.8,11.0,379.0,58.99,47.65
2016,12,1,9,45,844.0,65.5,2.9,11.5,411.0,60.49,48.81
2016,12,1,10,0,864.0,67.0,3.0,12.0,443.0,68.07,55.37
2016,12,1,10,15,876.5,68.5,3.05,12.5,468.0,69.79,56.68
2016,12,1,10,30,889.0,70.0,3.1,13.0,493.0,71.44,57.93
2016,12,1,10,45,897.5,70.5,3.15,13.5,511.5,121.78,68.94
2016,12,1,11,0,906.0,71.0,3.2,14.0,530.0,176.1,102.71
2016,12,1,11,15,910.5,72.0,3.25,14.0,540.5,229.97,146.22
2016,12,1,11,30,915.0,73.0,3.3,14.0,551.0,283.12,193.72
2016,12,1,11,45,915.5,73.0,3.4,14.0,553.5,333.36,240.71
2016,12,1,12,0,916.0,73.0,3.5,14.0,556.0,381.99,286.6
2016,12,1,12,15,914.5,73.0,3.5,14.0,551.0,428.05,329.81
2016,12,1,12,30,913.0,73.0,3.5,14.0,546.0,471.98,370.43
2016,12,1,12,45,906.0,73.0,3.55,14.0,533.0,510.97,406.39
2016,12,1,13,0,899.0,73.0,3.6,14.0,520.0,547.07,439.23
2016,12,1,13,15,890.5,72.0,3.55,14.0,499.5,578.32,467.33
2016,12,1,13,30,882.0,71.0,3.5,14.0,479.0,606.33,492.29
2016,12,1,13,45,870.0,69.0,3.45,14.0,452.5,632.64,515.28
2016,12,1,14,0,858.0,67.0,3.4,14.0,426.0,651.12,531.92
2016,12,1,14,15,838.5,64.5,3.35,13.5,392.5,660.31,542.09
2016,12,1,14,30,819.0,62.0,3.3,13.0,359.0,665.55,548.55
2016,12,1,14,45,789.5,59.0,3.25,13.0,320.5,659.18,544.06
2016,12,1,15,0,760.0,56.0,3.2,13.0,282.0,648.79,536.09
2016,12,1,15,15,716.5,52.0,2.8,12.5,239.5,623.0,515.01
2016,12,1,15,30,673.0,48.0,2.4,12.0,197.0,593.37,489.6
2016,12,1,15,45,604.0,42.0,2.0,11.5,154.0,538.87,442.82
2016,12,1,16,0,535.0,36.0,1.6,11.0,111.0,481.15,390.61
2016,12,1,16,15,410.5,27.0,1.5,10.5,72.0,377.63,292.43
2016,12,1,16,30,286.0,18.0,1.4,10.0,33.0,266.0,16.73
2016,12,1,16,45,143.0,9.0,1.3,9.5,16.5,111.43,0.0
2016,12,1,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,7,15,215.0,12.0,1.5,4.5,28.5,9.44,0.0
2016,12,2,7,30,430.0,24.0,1.7,5.0,57.0,22.07,10.96
2016,12,2,7,45,531.5,30.5,1.95,6.0,99.0,28.21,19.36
2016,12,2,8,0,633.0,37.0,2.2,7.0,141.0,34.52,25.58
2016,12,2,8,15,689.5,41.5,2.3,7.5,185.0,38.89,29.85
2016,12,2,8,30,746.0,46.0,2.4,8.0,229.0,43.33,34.02
2016,12,2,8,45,783.0,49.0,2.55,8.5,270.5,46.38,36.8
2016,12,2,9,0,820.0,52.0,2.7,9.0,312.0,49.45,39.52
2016,12,2,9,15,844.0,54.0,2.9,9.5,349.0,56.53,45.8
2016,12,2,9,30,868.0,56.0,3.1,10.0,386.0,59.15,47.99
2016,12,2,9,45,881.0,59.0,3.3,10.5,417.0,62.2,50.54
2016,12,2,10,0,894.0,62.0,3.5,11.0,448.0,65.13,52.97
2016,12,2,10,15,905.0,63.0,3.55,11.5,473.0,66.54,54.02
2016,12,2,10,30,916.0,64.0,3.6,12.0,498.0,67.86,55.01
2016,12,2,10,45,922.0,65.5,3.7,12.5,516.0,117.63,65.83
2016,12,2,11,0,928.0,67.0,3.8,13.0,534.0,173.53,100.33
2016,12,2,11,15,931.5,67.5,3.8,13.0,544.5,227.88,144.19
2016,12,2,11,30,935.0,68.0,3.8,13.0,555.0,281.35,192.21
2016,12,2,11,45,935.0,68.5,3.85,13.0,557.0,332.72,240.5
2016,12,2,12,0,935.0,69.0,3.9,13.0,559.0,382.45,287.65
2016,12,2,12,15,933.0,68.5,3.9,13.0,554.0,428.66,331.42
2016,12,2,12,30,931.0,68.0,3.9,13.0,549.0,472.61,372.5
2016,12,2,12,45,925.5,67.5,3.9,13.5,535.5,512.47,408.67
2016,12,2,13,0,920.0,67.0,3.9,14.0,522.0,549.49,441.58
2016,12,2,13,15,911.0,66.0,3.9,14.0,501.5,581.09,470.27
2016,12,2,13,30,902.0,65.0,3.9,14.0,481.0,609.37,495.76
2016,12,2,13,45,886.5,64.0,3.9,14.0,453.5,630.28,515.01
2016,12,2,14,0,871.0,63.0,3.9,14.0,426.0,647.45,530.96
2016,12,2,14,15,851.5,61.0,3.8,13.5,392.5,657.05,541.41
2016,12,2,14,30,832.0,59.0,3.7,13.0,359.0,669.09,552.77
2016,12,2,14,45,800.5,56.5,3.65,13.0,320.0,662.24,547.85
2016,12,2,15,0,769.0,54.0,3.6,13.0,281.0,651.3,539.43
2016,12,2,15,15,725.5,50.0,3.1,12.5,239.0,625.8,518.3
2016,12,2,15,30,682.0,46.0,2.6,12.0,197.0,596.5,492.79
2016,12,2,15,45,608.5,41.0,2.1,11.5,153.5,540.08,444.08
2016,12,2,16,0,535.0,36.0,1.6,11.0,110.0,480.17,389.72
2016,12,2,16,15,410.0,27.0,1.5,10.0,71.0,376.52,291.72
2016,12,2,16,30,285.0,18.0,1.4,9.0,32.0,264.63,11.74
2016,12,2,16,45,142.5,9.0,1.35,8.5,16.0,110.89,0.0
2016,12,2,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,7,15,186.0,12.0,0.95,8.5,25.5,9.44,0.0
2016,12,3,7,30,372.0,24.0,0.9,9.0,51.0,20.11,8.74
2016,12,3,7,45,475.5,31.5,0.9,9.5,91.5,28.83,19.56
2016,12,3,8,0,579.0,39.0,0.9,10.0,132.0,35.89,26.48
2016,12,3,8,15,638.0,44.0,1.05,10.5,174.5,40.56,30.98
2016,12,3,8,30,697.0,49.0,1.2,11.0,217.0,45.29,35.38
2016,12,3,8,45,736.5,52.0,1.4,12.0,258.0,48.22,37.95
2016,12,3,9,0,776.0,55.0,1.6,13.0,299.0,51.2,40.45
2016,12,3,9,15,801.0,57.5,1.75,13.5,335.5,53.6,42.47
2016,12,3,9,30,826.0,60.0,1.9,14.0,372.0,56.0,44.44
2016,12,3,9,45,841.0,62.5,2.1,14.5,402.5,58.21,46.23
2016,12,3,10,0,856.0,65.0,2.3,15.0,433.0,66.45,53.3
2016,12,3,10,15,868.5,66.5,2.4,15.5,458.0,68.18,54.62
2016,12,3,10,30,881.0,68.0,2.5,16.0,483.0,69.84,55.87
2016,12,3,10,45,889.5,68.5,2.6,16.5,501.0,115.17,64.56
2016,12,3,11,0,898.0,69.0,2.7,17.0,519.0,168.9,96.38
2016,12,3,11,15,902.0,69.5,2.75,17.0,529.5,221.74,137.97
2016,12,3,11,30,906.0,70.0,2.8,17.0,540.0,273.8,183.72
2016,12,3,11,45,907.5,70.0,2.9,17.5,543.0,323.74,229.28
2016,12,3,12,0,909.0,70.0,3.0,18.0,546.0,372.22,273.78
2016,12,3,12,15,907.0,70.0,3.1,18.0,540.5,417.69,315.96
2016,12,3,12,30,905.0,70.0,3.2,18.0,535.0,461.0,355.64
2016,12,3,12,45,898.5,69.5,3.3,18.0,522.0,499.38,390.71
2016,12,3,13,0,892.0,69.0,3.4,18.0,509.0,534.9,422.77
2016,12,3,13,15,883.0,68.0,3.4,18.0,489.5,565.58,450.19
2016,12,3,13,30,874.0,67.0,3.4,18.0,470.0,593.02,474.53
2016,12,3,13,45,861.0,65.5,3.4,18.0,443.0,614.17,493.59
2016,12,3,14,0,848.0,64.0,3.4,18.0,416.0,637.12,513.46
2016,12,3,14,15,829.0,62.0,3.2,17.5,383.5,647.12,523.53
2016,12,3,14,30,810.0,60.0,3.0,17.0,351.0,653.26,530.1
2016,12,3,14,45,784.0,56.5,2.8,17.0,313.5,648.82,526.46
2016,12,3,15,0,758.0,53.0,2.6,17.0,276.0,640.52,519.5
2016,12,3,15,15,716.0,49.5,2.2,16.0,235.0,616.77,500.97
2016,12,3,15,30,674.0,46.0,1.8,15.0,194.0,589.28,478.12
2016,12,3,15,45,608.0,40.5,1.45,14.5,151.5,538.08,434.53
2016,12,3,16,0,542.0,35.0,1.1,14.0,109.0,483.7,385.59
2016,12,3,16,15,420.0,26.5,1.1,13.0,71.0,383.03,291.7
2016,12,3,16,30,298.0,18.0,1.1,12.0,33.0,265.22,7.22
2016,12,3,16,45,149.0,9.0,1.15,11.5,16.5,115.45,0.0
2016,12,3,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,7,15,161.0,12.0,0.3,9.5,23.5,9.44,0.0
2016,12,4,7,30,322.0,24.0,0.3,10.0,47.0,19.97,7.99
2016,12,4,7,45,429.0,32.5,0.35,10.5,86.5,27.12,17.96
2016,12,4,8,0,536.0,41.0,0.4,11.0,126.0,34.4,25.06
2016,12,4,8,15,599.0,46.0,0.5,11.5,168.0,41.94,32.11
2016,12,4,8,30,662.0,51.0,0.6,12.0,210.0,46.6,36.42
2016,12,4,8,45,702.0,55.0,0.7,12.5,250.0,50.24,39.7
2016,12,4,9,0,742.0,59.0,0.8,13.0,290.0,53.9,42.89
2016,12,4,9,15,769.5,62.0,1.0,13.5,326.5,56.61,45.17
2016,12,4,9,30,797.0,65.0,1.2,14.0,363.0,59.31,47.4
2016,12,4,9,45,782.0,76.0,1.4,14.5,389.0,67.29,54.26
2016,12,4,10,0,767.0,87.0,1.6,15.0,415.0,75.04,60.85
2016,12,4,10,15,782.0,89.0,1.75,15.5,440.0,76.48,61.88
2016,12,4,10,30,797.0,91.0,1.9,16.0,465.0,77.95,62.94
2016,12,4,10,45,806.5,92.5,2.1,16.5,483.0,119.03,70.94
2016,12,4,11,0,816.0,94.0,2.3,17.0,501.0,170.48,101.29
2016,12,4,11,15,702.0,122.0,2.4,17.0,477.0,216.19,141.89
2016,12,4,11,30,588.0,150.0,2.5,17.0,453.0,254.63,180.17
2016,12,4,11,45,475.5,180.5,2.6,17.0,426.5,278.78,207.01
2016,12,4,12,0,363.0,211.0,2.7,17.0,400.0,290.83,222.92
2016,12,4,12,15,592.5,153.0,2.7,17.0,458.0,366.13,281.39
2016,12,4,12,30,822.0,95.0,2.7,17.0,516.0,447.49,346.35
2016,12,4,12,45,552.5,152.5,2.7,17.0,432.5,407.24,321.04
2016,12,4,13,0,283.0,210.0,2.7,17.0,349.0,340.03,271.36
2016,12,4,13,15,391.5,180.0,2.7,17.0,364.5,388.61,312.24
2016,12,4,13,30,500.0,150.0,2.7,17.0,380.0,455.28,366.82
2016,12,4,13,45,465.5,147.0,2.7,17.0,351.5,453.07,366.6
2016,12,4,14,0,431.0,144.0,2.7,17.0,323.0,447.1,363.42
2016,12,4,14,15,448.0,128.5,2.45,16.5,301.5,458.99,374.85
2016,12,4,14,30,465.0,113.0,2.2,16.0,280.0,469.08,384.56
2016,12,4,14,45,402.0,114.0,1.95,15.5,247.5,439.58,361.55
2016,12,4,15,0,339.0,115.0,1.7,15.0,215.0,391.43,323.52
2016,12,4,15,15,300.0,102.0,1.5,14.5,180.5,357.46,296.35
2016,12,4,15,30,261.0,89.0,1.3,14.0,146.0,321.79,266.67
2016,12,4,15,45,206.5,72.5,1.15,13.5,111.5,267.77,220.86
2016,12,4,16,0,152.0,56.0,1.0,13.0,77.0,212.52,172.53
2016,12,4,16,15,76.0,38.0,1.0,12.5,48.5,122.65,92.34
2016,12,4,16,30,0.0,20.0,1.0,12.0,20.0,19.52,0.0
2016,12,4,16,45,0.0,10.0,1.0,12.0,10.0,7.87,0.0
2016,12,4,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,7,15,73.0,13.0,1.4,10.0,18.0,10.23,0.0
2016,12,5,7,30,146.0,26.0,1.6,10.0,36.0,19.66,6.99
2016,12,5,7,45,213.0,40.5,1.8,10.5,67.5,30.44,20.66
2016,12,5,8,0,280.0,55.0,2.0,11.0,99.0,41.12,30.88
2016,12,5,8,15,321.0,68.5,2.0,11.0,133.0,50.77,39.98
2016,12,5,8,30,362.0,82.0,2.0,11.0,167.0,60.25,48.76
2016,12,5,8,45,397.0,92.0,2.0,11.0,201.5,67.17,55.11
2016,12,5,9,0,432.0,102.0,2.0,11.0,236.0,73.98,61.23
2016,12,5,9,15,458.5,108.5,2.0,11.5,266.0,78.32,64.93
2016,12,5,9,30,485.0,115.0,2.0,12.0,296.0,82.61,68.52
2016,12,5,9,45,363.0,147.0,2.05,12.5,288.5,102.43,85.78
2016,12,5,10,0,241.0,179.0,2.1,13.0,281.0,118.58,99.58
2016,12,5,10,15,550.0,127.5,2.1,13.0,379.0,90.7,74.97
2016,12,5,10,30,859.0,76.0,2.1,13.0,477.0,68.36,55.23
2016,12,5,10,45,870.5,76.0,2.15,13.5,495.5,108.82,62.32
2016,12,5,11,0,882.0,76.0,2.2,14.0,514.0,167.5,97.5
2016,12,5,11,15,887.0,76.5,2.2,14.0,524.5,219.85,138.34
2016,12,5,11,30,892.0,77.0,2.2,14.0,535.0,271.55,183.7
2016,12,5,11,45,894.5,76.5,2.25,14.5,538.5,320.88,228.81
2016,12,5,12,0,897.0,76.0,2.3,15.0,542.0,368.84,273.0
2016,12,5,12,15,895.0,76.0,2.35,15.0,537.0,413.98,315.02
2016,12,5,12,30,893.0,76.0,2.4,15.0,532.0,457.0,354.55
2016,12,5,12,45,883.0,76.5,2.45,15.0,519.0,494.49,388.97
2016,12,5,13,0,873.0,77.0,2.5,15.0,506.0,531.5,422.08
2016,12,5,13,15,863.5,76.0,2.45,15.0,486.0,562.4,449.45
2016,12,5,13,30,854.0,75.0,2.4,15.0,466.0,590.02,473.65
2016,12,5,13,45,838.0,73.5,2.4,15.0,439.0,609.79,491.56
2016,12,5,14,0,822.0,72.0,2.4,15.0,412.0,625.78,506.22
2016,12,5,14,15,801.0,70.0,2.3,14.5,379.5,634.14,515.21
2016,12,5,14,30,780.0,68.0,2.2,14.0,347.0,638.56,520.84
2016,12,5,14,45,746.0,65.0,2.1,14.0,309.0,628.81,513.82
2016,12,5,15,0,712.0,62.0,2.0,14.0,271.0,614.88,502.89
2016,12,5,15,15,665.5,57.5,1.7,13.5,230.0,592.12,484.21
2016,12,5,15,30,619.0,53.0,1.4,13.0,189.0,561.0,457.81
2016,12,5,15,45,542.0,46.5,1.1,12.5,146.5,501.57,407.83
2016,12,5,16,0,465.0,40.0,0.8,12.0,104.0,439.54,353.2
2016,12,5,16,15,232.5,35.0,0.75,11.5,67.0,263.58,201.71
2016,12,5,16,30,0.0,30.0,0.7,11.0,30.0,44.32,0.0
2016,12,5,16,45,0.0,15.0,0.7,11.0,15.0,11.8,0.0
2016,12,5,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,7,15,110.0,12.0,1.4,6.5,19.0,9.44,0.0
2016,12,6,7,30,220.0,24.0,1.7,7.0,38.0,19.74,6.31
2016,12,6,7,45,300.0,36.0,2.05,7.5,72.5,29.5,20.02
2016,12,6,8,0,380.0,48.0,2.4,8.0,107.0,39.15,29.47
2016,12,6,8,15,431.5,57.0,2.55,8.5,143.0,46.06,36.1
2016,12,6,8,30,483.0,66.0,2.7,9.0,179.0,52.91,42.49
2016,12,6,8,45,518.0,73.5,2.9,9.5,215.0,58.34,47.46
2016,12,6,9,0,553.0,81.0,3.1,10.0,251.0,63.72,52.24
2016,12,6,9,15,575.0,87.5,3.2,10.0,282.5,68.11,56.16
2016,12,6,9,30,597.0,94.0,3.3,10.0,314.0,72.45,59.98
2016,12,6,9,45,492.5,125.0,3.4,10.5,317.0,88.76,74.34
2016,12,6,10,0,388.0,156.0,3.5,11.0,320.0,105.7,89.09
2016,12,6,10,15,490.5,142.5,3.5,11.0,362.0,98.81,82.83
2016,12,6,10,30,593.0,129.0,3.5,11.0,404.0,93.96,78.42
2016,12,6,10,45,533.5,151.0,3.55,11.5,405.5,130.49,91.07
2016,12,6,11,0,474.0,173.0,3.6,12.0,407.0,173.92,121.21
2016,12,6,11,15,695.5,121.0,3.65,12.0,472.5,210.57,140.53
2016,12,6,11,30,917.0,69.0,3.7,12.0,538.0,268.52,182.2
2016,12,6,11,45,918.5,69.0,3.75,12.5,541.5,319.01,229.15
2016,12,6,12,0,920.0,69.0,3.8,13.0,545.0,368.02,275.19
2016,12,6,12,15,918.0,69.0,3.8,13.0,540.5,414.06,318.87
2016,12,6,12,30,916.0,69.0,3.8,13.0,536.0,457.94,359.97
2016,12,6,12,45,900.5,72.0,3.8,13.0,522.0,496.15,395.73
2016,12,6,13,0,885.0,75.0,3.8,13.0,508.0,530.95,427.84
2016,12,6,13,15,742.5,99.5,3.8,12.5,453.0,519.28,423.17
2016,12,6,13,30,600.0,124.0,3.8,12.0,398.0,492.12,404.91
2016,12,6,13,45,586.5,119.5,3.8,12.0,374.5,504.03,416.94
2016,12,6,14,0,573.0,115.0,3.8,12.0,351.0,512.82,426.01
2016,12,6,14,15,462.0,122.5,3.7,11.5,303.5,459.77,384.84
2016,12,6,14,30,351.0,130.0,3.6,11.0,256.0,407.36,342.89
2016,12,6,14,45,336.0,118.5,3.5,11.0,228.5,396.31,334.83
2016,12,6,15,0,321.0,107.0,3.4,11.0,201.0,383.04,324.35
2016,12,6,15,15,302.0,92.5,3.0,10.5,170.5,361.27,306.48
2016,12,6,15,30,283.0,78.0,2.6,10.0,140.0,337.4,285.96
2016,12,6,15,45,250.5,63.0,2.25,10.0,109.0,301.04,253.28
2016,12,6,16,0,218.0,48.0,1.9,10.0,78.0,263.19,217.81
2016,12,6,16,15,109.0,35.5,1.7,9.5,50.5,155.38,119.81
2016,12,6,16,30,0.0,23.0,1.5,9.0,23.0,25.85,0.0
2016,12,6,16,45,0.0,11.5,1.35,9.0,11.5,9.05,0.0
2016,12,6,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.0,0.45,5.0,11.0,8.65,0.0
2016,12,7,7,30,0.0,22.0,0.4,5.0,22.0,16.49,3.6
2016,12,7,7,45,23.5,38.5,0.4,5.5,42.0,28.4,19.23
2016,12,7,8,0,47.0,55.0,0.4,6.0,62.0,40.08,30.62
2016,12,7,8,15,55.5,72.0,0.5,6.0,83.0,51.83,41.77
2016,12,7,8,30,64.0,89.0,0.6,6.0,104.0,63.4,52.6
2016,12,7,8,45,68.5,106.0,0.75,6.5,124.5,74.72,62.93
2016,12,7,9,0,73.0,123.0,0.9,7.0,145.0,85.82,72.88
2016,12,7,9,15,75.5,138.0,1.05,7.0,163.0,95.57,81.61
2016,12,7,9,30,78.0,153.0,1.2,7.0,181.0,105.11,90.06
2016,12,7,9,45,174.5,162.5,1.35,7.5,234.0,110.61,94.66
2016,12,7,10,0,271.0,172.0,1.5,8.0,287.0,115.2,98.42
2016,12,7,10,15,135.5,151.0,1.6,8.0,208.5,104.76,88.98
2016,12,7,10,30,0.0,130.0,1.7,8.0,130.0,95.93,81.0
2016,12,7,10,45,44.0,173.5,1.85,8.5,195.5,123.66,99.5
2016,12,7,11,0,88.0,217.0,2.0,9.0,261.0,160.41,127.46
2016,12,7,11,15,185.5,218.5,1.95,9.0,312.5,186.65,144.5
2016,12,7,11,30,283.0,220.0,1.9,9.0,364.0,225.91,173.59
2016,12,7,11,45,268.0,223.5,1.85,9.5,361.0,245.88,191.94
2016,12,7,12,0,253.0,227.0,1.8,10.0,358.0,264.01,208.76
2016,12,7,12,15,250.5,225.0,1.6,10.0,354.0,280.74,224.12
2016,12,7,12,30,248.0,223.0,1.4,10.0,350.0,296.55,238.46
2016,12,7,12,45,233.0,219.5,1.25,10.0,336.0,296.26,239.77
2016,12,7,13,0,218.0,216.0,1.1,10.0,322.0,300.88,244.72
2016,12,7,13,15,256.0,202.0,1.25,9.5,322.0,333.14,272.94
2016,12,7,13,30,294.0,188.0,1.4,9.0,322.0,357.14,294.73
2016,12,7,13,45,147.0,146.5,1.55,9.0,213.5,228.9,190.56
2016,12,7,14,0,0.0,105.0,1.7,9.0,105.0,83.17,66.25
2016,12,7,14,15,0.0,104.0,1.8,9.0,104.0,83.32,66.72
2016,12,7,14,30,0.0,103.0,1.9,9.0,103.0,83.92,67.34
2016,12,7,14,45,0.0,91.5,2.0,9.5,91.5,74.66,59.33
2016,12,7,15,0,0.0,80.0,2.1,10.0,80.0,65.31,51.17
2016,12,7,15,15,0.0,68.0,1.9,9.5,68.0,55.32,42.58
2016,12,7,15,30,0.0,56.0,1.7,9.0,56.0,45.17,33.7
2016,12,7,15,45,0.0,43.5,1.5,9.0,43.5,34.24,23.98
2016,12,7,16,0,0.0,31.0,1.3,9.0,31.0,23.68,14.53
2016,12,7,16,15,0.0,20.0,1.25,8.5,20.0,15.24,6.61
2016,12,7,16,30,0.0,9.0,1.2,8.0,9.0,6.83,0.0
2016,12,7,16,45,0.0,4.5,1.2,8.0,4.5,3.54,0.0
2016,12,7,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,8,7,15,113.0,11.5,3.75,12.0,18.5,9.05,0.0
2016,12,8,7,30,226.0,23.0,3.8,12.0,37.0,18.97,3.5
2016,12,8,7,45,341.5,32.0,3.9,12.5,73.0,26.4,16.71
2016,12,8,8,0,457.0,41.0,4.0,13.0,109.0,33.96,24.21
2016,12,8,8,15,524.0,47.0,4.0,13.0,148.5,38.89,29.01
2016,12,8,8,30,591.0,53.0,4.0,13.0,188.0,43.89,33.73
2016,12,8,8,45,634.5,57.5,4.0,13.5,227.0,47.57,37.07
2016,12,8,9,0,678.0,62.0,4.0,14.0,266.0,55.51,44.11
2016,12,8,9,15,707.0,65.0,4.0,14.0,301.0,58.08,46.38
2016,12,8,9,30,736.0,68.0,4.0,14.0,336.0,60.68,48.62
2016,12,8,9,45,368.0,102.0,4.0,14.0,236.0,72.21,58.76
2016,12,8,10,0,0.0,136.0,4.0,14.0,136.0,98.8,82.08
2016,12,8,10,15,148.0,163.0,3.95,14.0,231.5,111.67,93.19
2016,12,8,10,30,296.0,190.0,3.9,14.0,327.0,125.69,105.27
2016,12,8,10,45,275.5,201.5,3.9,14.5,332.5,145.95,110.31
2016,12,8,11,0,255.0,213.0,3.9,15.0,338.0,172.78,128.25
2016,12,8,11,15,228.0,221.0,3.85,15.0,334.5,194.59,146.38
2016,12,8,11,30,201.0,229.0,3.8,15.0,331.0,211.84,162.29
2016,12,8,11,45,199.5,231.0,3.75,15.0,333.0,229.13,177.71
2016,12,8,12,0,198.0,233.0,3.7,15.0,335.0,245.94,192.91
2016,12,8,12,15,152.5,230.5,3.6,15.0,308.5,242.59,192.54
2016,12,8,12,30,107.0,228.0,3.5,15.0,282.0,228.12,182.48
2016,12,8,12,45,53.5,168.5,3.45,15.0,195.5,161.96,129.56
2016,12,8,13,0,0.0,109.0,3.4,15.0,109.0,84.52,65.65
2016,12,8,13,15,0.0,106.0,3.3,15.0,106.0,82.39,64.01
2016,12,8,13,30,0.0,103.0,3.2,15.0,103.0,80.28,62.32
2016,12,8,13,45,44.5,139.0,3.15,15.0,157.5,147.54,119.44
2016,12,8,14,0,89.0,175.0,3.1,15.0,212.0,218.12,178.7
2016,12,8,14,15,44.5,129.5,2.95,15.0,148.0,146.55,119.05
2016,12,8,14,30,0.0,84.0,2.8,15.0,84.0,66.17,50.75
2016,12,8,14,45,0.0,75.0,2.65,15.0,75.0,58.89,44.7
2016,12,8,15,0,0.0,66.0,2.5,15.0,66.0,51.56,38.49
2016,12,8,15,15,0.0,56.0,2.25,14.5,56.0,43.22,31.4
2016,12,8,15,30,0.0,46.0,2.0,14.0,46.0,35.2,24.5
2016,12,8,15,45,0.0,35.5,1.8,14.0,35.5,27.12,17.41
2016,12,8,16,0,0.0,25.0,1.6,14.0,25.0,19.06,10.3
2016,12,8,16,15,0.0,16.0,1.55,14.0,16.0,12.17,3.95
2016,12,8,16,30,0.0,7.0,1.5,14.0,7.0,5.3,0.0
2016,12,8,16,45,0.0,3.5,1.45,14.0,3.5,2.75,0.0
2016,12,8,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,7,15,24.0,10.5,0.85,13.0,12.0,8.26,0.0
2016,12,9,7,30,48.0,21.0,0.8,13.0,24.0,15.97,0.94
