Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,7,45,92.0,37.0,0.75,13.5,48.5,27.41,17.44
2016,12,9,8,0,136.0,53.0,0.7,14.0,73.0,38.83,28.39
2016,12,9,8,15,152.5,70.0,0.9,14.0,99.5,50.51,39.18
2016,12,9,8,30,169.0,87.0,1.1,14.0,126.0,61.9,49.58
2016,12,9,8,45,182.5,103.0,1.3,14.5,151.5,72.37,58.9
2016,12,9,9,0,196.0,119.0,1.5,15.0,177.0,82.57,67.82
2016,12,9,9,15,200.5,134.0,1.55,15.5,200.5,91.81,75.74
2016,12,9,9,30,205.0,149.0,1.6,16.0,224.0,102.74,85.02
2016,12,9,9,45,362.0,138.0,1.7,16.5,283.5,94.83,77.84
2016,12,9,10,0,519.0,127.0,1.8,17.0,343.0,90.22,73.58
2016,12,9,10,15,291.0,160.5,1.8,17.0,283.0,109.07,89.75
2016,12,9,10,30,63.0,194.0,1.8,17.0,223.0,130.62,108.09
2016,12,9,10,45,317.0,169.5,1.85,17.5,323.5,128.73,94.07
2016,12,9,11,0,571.0,145.0,1.9,18.0,424.0,162.22,105.3
2016,12,9,11,15,436.0,180.0,1.9,18.0,396.0,201.13,140.43
2016,12,9,11,30,301.0,215.0,1.9,18.0,368.0,224.63,165.95
2016,12,9,11,45,354.0,206.0,1.95,18.0,387.0,254.78,190.11
2016,12,9,12,0,407.0,197.0,2.0,18.0,406.0,293.3,221.83
2016,12,9,12,15,377.0,201.5,1.85,18.0,394.0,307.09,236.03
2016,12,9,12,30,347.0,206.0,1.7,18.0,382.0,321.92,250.44
2016,12,9,12,45,240.5,212.0,1.6,18.0,333.0,299.97,235.97
2016,12,9,13,0,134.0,218.0,1.5,18.0,284.0,259.62,205.67
2016,12,9,13,15,219.0,202.0,1.3,18.0,304.0,301.36,239.86
2016,12,9,13,30,304.0,186.0,1.1,18.0,324.0,359.39,286.19
2016,12,9,13,45,270.5,179.0,0.9,18.0,296.5,348.42,277.84
2016,12,9,14,0,237.0,172.0,0.7,18.0,269.0,334.42,267.19
2016,12,9,14,15,233.5,158.0,0.6,17.5,247.5,329.71,264.84
2016,12,9,14,30,230.0,144.0,0.5,17.0,226.0,323.43,261.03
2016,12,9,14,45,225.0,128.5,0.45,17.0,201.5,312.75,253.3
2016,12,9,15,0,220.0,113.0,0.4,17.0,177.0,300.44,244.01
2016,12,9,15,15,206.5,97.0,0.4,16.5,150.0,279.71,228.12
2016,12,9,15,30,193.0,81.0,0.4,16.0,123.0,257.3,210.17
2016,12,9,15,45,172.0,64.5,0.4,16.0,96.0,226.96,184.4
2016,12,9,16,0,151.0,48.0,0.4,16.0,69.0,194.88,156.03
2016,12,9,16,15,75.5,34.0,0.45,15.5,44.5,126.32,93.93
2016,12,9,16,30,0.0,20.0,0.5,15.0,20.0,19.28,0.0
2016,12,9,16,45,0.0,10.0,0.55,15.0,10.0,7.87,0.0
2016,12,9,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,7,15,130.5,10.0,1.4,13.5,17.5,7.87,0.0
2016,12,10,7,30,261.0,20.0,1.6,14.0,35.0,16.55,0.0
2016,12,10,7,45,377.5,28.0,1.85,14.5,71.0,23.27,13.75
2016,12,10,8,0,494.0,36.0,2.1,15.0,107.0,30.17,20.66
2016,12,10,8,15,559.5,41.5,2.35,15.0,147.0,37.82,27.81
2016,12,10,8,30,625.0,47.0,2.6,15.0,187.0,42.93,32.59
2016,12,10,8,45,312.5,71.0,2.85,15.0,141.0,52.23,40.98
2016,12,10,9,0,0.0,95.0,3.1,15.0,95.0,69.59,56.41
2016,12,10,9,15,0.0,107.5,3.25,15.0,107.5,78.43,64.19
2016,12,10,9,30,0.0,120.0,3.4,15.0,120.0,87.17,71.8
2016,12,10,9,45,388.0,95.5,3.6,15.5,256.0,68.46,55.1
2016,12,10,10,0,776.0,71.0,3.8,16.0,392.0,63.37,50.43
2016,12,10,10,15,509.0,133.5,3.85,16.0,349.0,93.76,76.95
2016,12,10,10,30,242.0,196.0,3.9,16.0,306.0,127.92,106.44
2016,12,10,10,45,310.0,193.0,4.0,16.5,340.5,141.09,105.38
2016,12,10,11,0,378.0,190.0,4.1,17.0,375.0,170.27,120.56
2016,12,10,11,15,262.0,209.5,4.05,17.0,339.0,190.93,140.87
2016,12,10,11,30,146.0,229.0,4.0,17.0,303.0,198.63,152.58
2016,12,10,11,45,117.0,228.5,3.95,17.0,288.0,204.04,158.87
2016,12,10,12,0,88.0,228.0,3.9,17.0,273.0,202.62,159.36
2016,12,10,12,15,119.5,228.5,3.85,17.0,289.0,227.94,180.0
2016,12,10,12,30,151.0,229.0,3.8,17.0,305.0,252.57,200.4
2016,12,10,12,45,83.0,204.0,3.8,17.0,245.5,205.17,163.57
2016,12,10,13,0,15.0,179.0,3.8,17.0,186.0,149.48,118.71
2016,12,10,13,15,142.0,185.0,3.75,16.5,249.5,243.71,197.14
2016,12,10,13,30,269.0,191.0,3.7,16.0,313.0,343.61,279.7
2016,12,10,13,45,155.5,178.5,3.7,16.0,248.0,265.49,216.63
2016,12,10,14,0,42.0,166.0,3.7,16.0,183.0,178.27,144.34
2016,12,10,14,15,21.0,138.5,3.55,16.0,147.0,129.97,104.36
2016,12,10,14,30,0.0,111.0,3.4,16.0,111.0,91.68,72.04
2016,12,10,14,45,0.0,99.0,3.3,16.0,99.0,82.15,64.14
2016,12,10,15,0,0.0,87.0,3.2,16.0,87.0,72.52,56.05
2016,12,10,15,15,0.0,73.5,3.0,15.5,73.5,61.17,46.49
2016,12,10,15,30,0.0,60.0,2.8,15.0,60.0,49.57,36.58
2016,12,10,15,45,0.0,46.5,2.65,15.0,46.5,37.65,26.2
2016,12,10,16,0,0.0,33.0,2.5,15.0,33.0,25.24,15.38
2016,12,10,16,15,0.0,21.5,2.35,14.5,21.5,16.4,7.28
2016,12,10,16,30,0.0,10.0,2.2,14.0,10.0,7.6,0.0
2016,12,10,16,45,0.0,5.0,2.1,14.0,5.0,3.93,0.0
2016,12,10,17,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,11,7,15,156.5,9.0,0.55,9.5,18.0,7.08,0.0
2016,12,11,7,30,313.0,18.0,0.6,10.0,36.0,16.34,0.0
2016,12,11,7,45,430.5,26.0,0.7,10.5,73.5,23.77,14.38
2016,12,11,8,0,548.0,34.0,0.8,11.0,111.0,31.36,22.1
2016,12,11,8,15,612.0,39.0,0.85,11.0,152.5,36.1,26.78
2016,12,11,8,30,676.0,44.0,0.9,11.0,194.0,40.91,31.37
2016,12,11,8,45,719.5,46.5,1.0,11.5,234.0,43.53,33.78
2016,12,11,9,0,763.0,49.0,1.1,12.0,274.0,46.22,36.17
2016,12,11,9,15,789.0,51.5,1.15,12.5,310.5,48.72,38.32
2016,12,11,9,30,815.0,54.0,1.2,13.0,347.0,56.35,45.0
2016,12,11,9,45,828.0,57.5,1.3,13.5,377.5,59.76,47.85
2016,12,11,10,0,841.0,61.0,1.4,14.0,408.0,63.04,50.57
2016,12,11,10,15,853.5,62.5,1.4,14.0,433.0,64.81,52.04
2016,12,11,10,30,866.0,64.0,1.4,14.0,458.0,66.5,53.44
2016,12,11,10,45,874.0,65.0,1.45,14.5,476.0,94.37,55.85
2016,12,11,11,0,882.0,66.0,1.5,15.0,494.0,147.23,82.29
2016,12,11,11,15,886.5,66.5,1.6,15.0,505.0,199.11,120.61
2016,12,11,11,30,891.0,67.0,1.7,15.0,516.0,250.33,164.52
2016,12,11,11,45,892.5,67.0,1.85,15.5,519.5,299.47,209.1
2016,12,11,12,0,894.0,67.0,2.0,16.0,523.0,347.22,253.1
2016,12,11,12,15,892.0,67.0,2.0,16.0,519.0,392.12,294.8
2016,12,11,12,30,890.0,67.0,2.0,16.0,515.0,434.93,334.06
2016,12,11,12,45,883.5,67.0,2.0,16.0,503.5,473.48,369.14
2016,12,11,13,0,877.0,67.0,2.0,16.0,492.0,509.28,401.2
2016,12,11,13,15,464.5,128.0,2.0,16.0,352.5,383.36,307.37
2016,12,11,13,30,52.0,189.0,2.0,16.0,213.0,195.25,156.6
2016,12,11,13,45,51.5,178.5,2.0,16.0,201.0,190.77,153.95
2016,12,11,14,0,51.0,168.0,2.0,16.0,189.0,185.94,150.47
2016,12,11,14,15,122.5,157.5,2.0,15.5,202.5,241.34,197.91
2016,12,11,14,30,194.0,147.0,2.0,15.0,216.0,287.12,237.38
2016,12,11,14,45,188.0,132.0,2.05,15.0,193.0,275.57,228.5
2016,12,11,15,0,182.0,117.0,2.1,15.0,170.0,262.75,218.52
2016,12,11,15,15,171.5,100.5,1.8,14.5,144.5,258.46,214.9
2016,12,11,15,30,161.0,84.0,1.5,14.0,119.0,237.66,197.3
2016,12,11,15,45,144.0,66.5,1.25,13.5,93.0,208.97,172.39
2016,12,11,16,0,127.0,49.0,1.0,13.0,67.0,178.4,144.89
2016,12,11,16,15,63.5,34.5,0.95,12.5,43.5,103.02,77.31
2016,12,11,16,30,0.0,20.0,0.9,12.0,20.0,19.01,0.0
2016,12,11,16,45,0.0,10.0,0.9,12.0,10.0,7.87,0.0
2016,12,11,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.5,0.5,10.0,9.5,7.47,0.0
2016,12,12,7,30,0.0,19.0,0.5,10.0,19.0,14.27,0.0
2016,12,12,7,45,37.5,34.5,0.5,10.5,40.0,25.58,15.78
2016,12,12,8,0,75.0,50.0,0.5,11.0,61.0,36.68,26.78
2016,12,12,8,15,87.5,67.5,0.65,11.0,84.0,48.7,38.0
2016,12,12,8,30,100.0,85.0,0.8,11.0,107.0,60.47,48.87
2016,12,12,8,45,107.5,102.0,0.95,11.5,130.0,71.63,58.93
2016,12,12,9,0,115.0,119.0,1.1,12.0,153.0,82.53,68.58
2016,12,12,9,15,119.0,134.5,1.05,12.5,173.5,92.3,77.05
2016,12,12,9,30,123.0,150.0,1.0,13.0,194.0,101.81,85.15
2016,12,12,9,45,127.0,164.0,1.0,13.5,213.0,110.28,92.24
2016,12,12,10,0,131.0,178.0,1.0,14.0,232.0,118.53,99.05
2016,12,12,10,15,133.5,189.0,0.95,14.0,247.0,125.0,104.45
2016,12,12,10,30,136.0,200.0,0.9,14.0,262.0,131.28,109.67
2016,12,12,10,45,238.0,198.0,0.85,14.5,311.5,138.68,105.81
2016,12,12,11,0,340.0,196.0,0.8,15.0,361.0,167.9,120.51
2016,12,12,11,15,304.5,207.0,0.75,15.0,357.5,194.37,141.59
2016,12,12,11,30,269.0,218.0,0.7,15.0,354.0,217.19,161.95
2016,12,12,11,45,222.5,224.5,0.7,15.0,337.5,228.06,173.77
2016,12,12,12,0,176.0,231.0,0.7,15.0,321.0,235.05,182.21
2016,12,12,12,15,117.0,223.0,0.65,15.0,282.5,221.93,174.21
2016,12,12,12,30,58.0,215.0,0.6,15.0,244.0,196.16,155.26
2016,12,12,12,45,74.5,214.0,0.55,15.0,251.0,209.35,166.3
2016,12,12,13,0,91.0,213.0,0.5,15.0,258.0,223.98,178.41
2016,12,12,13,15,112.5,206.5,0.5,15.0,259.5,247.39,197.69
2016,12,12,13,30,134.0,200.0,0.5,15.0,261.0,263.24,211.05
2016,12,12,13,45,156.0,188.0,0.5,15.0,255.0,274.78,221.21
2016,12,12,14,0,178.0,176.0,0.5,15.0,249.0,286.79,231.85
2016,12,12,14,15,191.0,161.0,0.5,14.5,234.0,289.82,235.78
2016,12,12,14,30,204.0,146.0,0.5,14.0,219.0,292.29,239.3
2016,12,12,14,45,195.5,131.5,0.55,14.0,195.0,279.78,230.1
2016,12,12,15,0,187.0,117.0,0.6,14.0,171.0,280.91,231.41
2016,12,12,15,15,173.5,100.5,0.6,13.5,145.0,259.55,214.51
2016,12,12,15,30,160.0,84.0,0.6,13.0,119.0,236.59,195.72
2016,12,12,15,45,138.5,67.0,0.6,13.0,92.5,205.42,168.85
2016,12,12,16,0,117.0,50.0,0.6,13.0,66.0,172.59,139.57
2016,12,12,16,15,58.5,35.0,0.6,12.5,43.0,100.16,75.0
2016,12,12,16,30,0.0,20.0,0.6,12.0,20.0,18.85,0.0
2016,12,12,16,45,0.0,10.0,0.65,12.0,10.0,7.87,0.0
2016,12,12,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.0,1.0,10.5,9.0,7.08,0.0
2016,12,13,7,30,0.0,18.0,1.1,11.0,18.0,13.56,0.0
2016,12,13,7,45,42.5,34.0,1.25,11.5,39.5,25.22,15.22
2016,12,13,8,0,85.0,50.0,1.4,12.0,61.0,36.68,26.56
2016,12,13,8,15,103.0,67.5,1.5,12.0,86.0,48.75,37.83
2016,12,13,8,30,121.0,85.0,1.6,12.0,111.0,60.59,48.75
2016,12,13,8,45,132.0,101.5,1.7,12.5,135.5,71.55,58.62
2016,12,13,9,0,143.0,118.0,1.8,13.0,160.0,82.26,68.09
2016,12,13,9,15,150.0,133.0,1.8,13.5,182.0,91.84,76.4
2016,12,13,9,30,157.0,148.0,1.8,14.0,204.0,101.19,84.37
2016,12,13,9,45,101.0,157.0,1.8,14.5,194.5,106.09,88.35
2016,12,13,10,0,45.0,166.0,1.8,15.0,185.0,113.41,94.4
2016,12,13,10,15,125.0,181.5,1.8,15.0,237.5,120.93,100.75
2016,12,13,10,30,205.0,197.0,1.8,15.0,290.0,131.05,109.31
2016,12,13,10,45,205.0,206.0,1.85,15.5,302.0,143.86,110.86
2016,12,13,11,0,205.0,215.0,1.9,16.0,314.0,166.44,124.71
2016,12,13,11,15,155.5,220.0,1.9,16.0,296.5,179.0,135.89
2016,12,13,11,30,106.0,225.0,1.9,16.0,279.0,185.51,143.52
2016,12,13,11,45,462.0,154.0,1.9,16.0,389.0,243.88,178.94
2016,12,13,12,0,818.0,83.0,1.9,16.0,499.0,332.12,242.82
2016,12,13,12,15,816.5,83.0,1.85,16.0,495.5,375.1,282.27
2016,12,13,12,30,815.0,83.0,1.8,16.0,492.0,416.2,319.66
2016,12,13,12,45,815.0,80.5,1.8,16.5,482.0,453.54,352.76
2016,12,13,13,0,815.0,78.0,1.8,17.0,472.0,488.66,383.25
2016,12,13,13,15,806.0,77.0,1.75,17.0,454.0,518.21,409.26
2016,12,13,13,30,797.0,76.0,1.7,17.0,436.0,544.72,432.29
2016,12,13,13,45,783.0,74.0,1.7,17.0,411.5,564.07,449.66
2016,12,13,14,0,769.0,72.0,1.7,17.0,387.0,579.94,464.03
2016,12,13,14,15,748.0,69.5,1.6,16.5,356.5,587.22,471.89
2016,12,13,14,30,727.0,67.0,1.5,16.0,326.0,590.75,476.57
2016,12,13,14,45,697.5,63.5,1.45,16.0,290.5,583.58,472.19
2016,12,13,15,0,668.0,60.0,1.4,16.0,255.0,572.6,463.96
2016,12,13,15,15,623.5,55.5,1.2,15.5,216.5,551.29,446.88
2016,12,13,15,30,579.0,51.0,1.0,15.0,178.0,522.37,422.89
2016,12,13,15,45,510.5,44.5,0.85,15.0,139.0,470.3,379.24
2016,12,13,16,0,442.0,38.0,0.7,15.0,100.0,415.93,331.58
2016,12,13,16,15,327.0,28.5,0.7,14.5,65.0,322.76,246.74
2016,12,13,16,30,212.0,19.0,0.7,14.0,30.0,210.71,39.78
2016,12,13,16,45,106.0,9.5,0.75,13.5,15.0,83.79,0.0
2016,12,13,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,14.5,1.35,11.0,14.5,11.41,0.0
2016,12,14,7,30,0.0,29.0,1.6,11.0,29.0,20.32,0.0
2016,12,14,7,45,226.5,33.5,1.85,11.5,64.5,25.44,15.22
2016,12,14,8,0,453.0,38.0,2.1,12.0,100.0,31.61,22.08
2016,12,14,8,15,524.0,44.5,2.15,12.0,140.0,37.0,27.36
2016,12,14,8,30,595.0,51.0,2.2,12.0,180.0,42.46,32.54
2016,12,14,8,45,643.0,55.5,2.3,12.5,220.0,46.21,35.99
2016,12,14,9,0,691.0,60.0,2.4,13.0,260.0,54.12,43.06
2016,12,14,9,15,722.0,63.0,2.5,13.0,296.0,56.77,45.42
2016,12,14,9,30,753.0,66.0,2.6,13.0,332.0,59.44,47.75
2016,12,14,9,45,586.0,104.5,2.75,13.5,323.0,79.54,65.41
2016,12,14,10,0,419.0,143.0,2.9,14.0,314.0,98.55,81.88
2016,12,14,10,15,402.0,156.5,2.95,14.0,329.0,106.04,88.28
2016,12,14,10,30,385.0,170.0,3.0,14.0,344.0,116.27,97.07
2016,12,14,10,45,403.0,174.5,3.1,14.5,363.0,128.05,95.27
2016,12,14,11,0,421.0,179.0,3.2,15.0,382.0,162.12,113.71
2016,12,14,11,15,381.0,192.0,3.25,15.0,379.0,194.65,139.66
2016,12,14,11,30,341.0,205.0,3.3,15.0,376.0,221.68,164.19
2016,12,14,11,45,375.5,199.5,3.35,15.5,389.5,250.79,188.31
2016,12,14,12,0,410.0,194.0,3.4,16.0,403.0,286.43,218.47
2016,12,14,12,15,420.5,190.5,3.4,16.0,403.0,314.59,243.9
2016,12,14,12,30,431.0,187.0,3.4,16.0,403.0,342.6,269.11
2016,12,14,12,45,626.0,135.5,3.4,16.0,441.5,417.16,329.65
2016,12,14,13,0,821.0,84.0,3.4,16.0,480.0,495.94,394.31
2016,12,14,13,15,644.5,119.5,3.35,16.0,423.0,474.06,380.61
2016,12,14,13,30,468.0,155.0,3.3,16.0,366.0,430.41,348.42
2016,12,14,13,45,514.5,135.5,3.3,16.0,356.0,460.34,374.81
2016,12,14,14,0,561.0,116.0,3.3,16.0,346.0,497.0,405.96
2016,12,14,14,15,515.5,113.5,3.1,15.5,312.5,477.59,392.53
2016,12,14,14,30,470.0,111.0,2.9,15.0,279.0,461.25,381.09
2016,12,14,14,45,450.5,102.5,2.7,15.0,249.5,452.51,374.88
2016,12,14,15,0,431.0,94.0,2.5,15.0,220.0,441.19,366.07
2016,12,14,15,15,402.5,83.0,2.15,14.5,187.0,417.94,347.36
2016,12,14,15,30,374.0,72.0,1.8,14.0,154.0,392.33,325.74
2016,12,14,15,45,338.5,58.5,1.45,14.0,121.0,356.12,293.71
2016,12,14,16,0,303.0,45.0,1.1,14.0,88.0,318.06,258.41
2016,12,14,16,15,151.5,36.0,1.1,13.5,57.5,202.32,155.78
2016,12,14,16,30,0.0,27.0,1.1,13.0,27.0,33.85,2.89
2016,12,14,16,45,0.0,13.5,1.1,12.5,13.5,10.62,0.0
2016,12,14,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,2.55,13.0,2.5,1.97,0.0
2016,12,15,7,30,0.0,5.0,2.6,13.0,5.0,3.78,0.0
2016,12,15,7,45,0.0,12.5,2.7,13.0,12.5,9.49,2.03
2016,12,15,8,0,0.0,20.0,2.8,13.0,20.0,15.22,7.65
2016,12,15,8,15,0.0,28.5,2.9,13.0,28.5,21.72,13.68
2016,12,15,8,30,0.0,37.0,3.0,13.0,37.0,28.25,19.7
2016,12,15,8,45,0.0,45.5,3.2,13.5,45.5,34.79,25.62
2016,12,15,9,0,0.0,54.0,3.4,14.0,54.0,41.34,31.47
2016,12,15,9,15,0.0,61.5,3.55,14.0,61.5,47.13,36.64
2016,12,15,9,30,0.0,69.0,3.7,14.0,69.0,52.92,41.75
2016,12,15,9,45,0.0,85.5,3.9,14.0,85.5,64.76,52.2
2016,12,15,10,0,0.0,102.0,4.1,14.0,102.0,76.38,62.39
2016,12,15,10,15,0.0,94.5,4.1,14.0,94.5,71.54,58.01
2016,12,15,10,30,0.0,87.0,4.1,14.0,87.0,66.49,53.46
2016,12,15,10,45,0.0,116.0,4.2,14.5,116.0,86.86,67.94
2016,12,15,11,0,0.0,145.0,4.3,15.0,145.0,107.29,84.78
2016,12,15,11,15,0.0,144.5,4.4,15.0,144.5,107.94,85.24
2016,12,15,11,30,0.0,144.0,4.5,15.0,144.0,108.44,85.6
2016,12,15,11,45,0.0,145.0,4.6,15.0,145.0,109.92,86.81
2016,12,15,12,0,0.0,146.0,4.7,15.0,146.0,111.39,88.02
2016,12,15,12,15,0.0,150.5,4.7,15.0,150.5,115.54,91.49
2016,12,15,12,30,0.0,155.0,4.7,15.0,155.0,119.88,95.12
2016,12,15,12,45,0.0,143.5,4.75,15.0,143.5,111.62,88.31
2016,12,15,13,0,0.0,132.0,4.8,15.0,132.0,103.06,81.25
2016,12,15,13,15,0.0,102.5,4.7,15.0,102.5,79.51,61.62
2016,12,15,13,30,0.0,73.0,4.6,15.0,73.0,56.04,41.93
2016,12,15,13,45,0.0,79.5,4.55,15.0,79.5,61.1,46.29
2016,12,15,14,0,0.0,86.0,4.5,15.0,86.0,66.72,51.12
2016,12,15,14,15,0.0,89.5,4.35,15.0,89.5,70.25,54.19
2016,12,15,14,30,0.0,93.0,4.2,15.0,93.0,74.36,57.76
2016,12,15,14,45,0.0,83.0,4.1,15.0,83.0,66.31,51.0
2016,12,15,15,0,0.0,73.0,4.0,15.0,73.0,58.19,44.12
2016,12,15,15,15,0.0,62.0,4.0,14.5,62.0,49.01,36.33
2016,12,15,15,30,0.0,51.0,4.0,14.0,51.0,39.69,28.32
2016,12,15,15,45,0.0,40.0,4.05,14.0,40.0,30.59,20.35
2016,12,15,16,0,0.0,29.0,4.1,14.0,29.0,22.13,12.88
2016,12,15,16,15,0.0,19.0,4.1,14.0,19.0,14.47,5.89
2016,12,15,16,30,0.0,9.0,4.1,14.0,9.0,6.83,0.0
2016,12,15,16,45,0.0,4.5,4.2,14.0,4.5,3.54,0.0
2016,12,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,1.5,3.4,8.0,1.5,1.18,0.0
2016,12,16,7,30,0.0,3.0,3.5,8.0,3.0,2.27,0.0
2016,12,16,7,45,0.0,7.0,3.65,8.5,7.0,5.3,0.0
2016,12,16,8,0,0.0,11.0,3.8,9.0,11.0,8.34,1.72
2016,12,16,8,15,0.0,16.0,3.95,9.0,16.0,12.15,5.31
2016,12,16,8,30,0.0,21.0,4.1,9.0,21.0,15.97,8.88
2016,12,16,8,45,0.0,26.0,4.3,9.5,26.0,19.79,12.41
2016,12,16,9,0,0.0,31.0,4.5,10.0,31.0,23.63,15.89
2016,12,16,9,15,0.0,35.0,4.6,10.0,35.0,26.7,18.69
2016,12,16,9,30,0.0,39.0,4.7,10.0,39.0,29.78,21.46
2016,12,16,9,45,0.0,43.0,4.85,10.5,43.0,32.86,24.16
2016,12,16,10,0,0.0,47.0,5.0,11.0,47.0,35.94,26.85
2016,12,16,10,15,181.5,113.0,5.0,11.0,194.5,78.85,65.26
2016,12,16,10,30,363.0,179.0,5.0,11.0,342.0,120.89,102.45
2016,12,16,10,45,376.0,182.0,5.05,11.0,357.0,131.9,101.42
2016,12,16,11,0,389.0,185.0,5.1,11.0,372.0,162.05,117.28
2016,12,16,11,15,201.5,183.5,5.1,11.0,281.0,161.69,122.73
2016,12,16,11,30,14.0,182.0,5.1,11.0,190.0,137.93,111.17
2016,12,16,11,45,14.0,184.0,5.15,11.0,191.5,141.65,114.37
2016,12,16,12,0,14.0,186.0,5.2,11.0,193.0,145.34,117.58
2016,12,16,12,15,7.0,168.0,5.25,11.0,171.5,131.35,106.09
2016,12,16,12,30,0.0,150.0,5.3,11.0,150.0,115.94,93.29
2016,12,16,12,45,422.5,118.5,5.35,11.0,322.5,303.4,247.59
2016,12,16,13,0,845.0,87.0,5.4,11.0,495.0,507.47,414.7
2016,12,16,13,15,835.0,85.5,5.35,10.5,476.0,537.64,443.43
2016,12,16,13,30,825.0,84.0,5.3,10.0,457.0,564.56,469.53
2016,12,16,13,45,514.0,129.5,5.3,10.0,357.5,452.19,379.67
2016,12,16,14,0,203.0,175.0,5.3,10.0,258.0,299.63,252.21
2016,12,16,14,15,475.0,125.5,5.2,10.0,300.5,462.63,392.39
2016,12,16,14,30,747.0,76.0,5.1,10.0,343.0,614.95,520.3
2016,12,16,14,45,717.0,72.5,5.05,10.0,306.5,609.07,516.23
2016,12,16,15,0,687.0,69.0,5.0,10.0,270.0,599.35,509.08
2016,12,16,15,15,640.5,64.0,4.8,9.5,230.0,572.31,487.08
2016,12,16,15,30,594.0,59.0,4.6,9.0,190.0,541.55,460.79
2016,12,16,15,45,516.5,52.0,4.4,9.0,148.5,482.41,408.79
2016,12,16,16,0,439.0,45.0,4.2,9.0,107.0,420.13,351.94
2016,12,16,16,15,316.0,34.0,4.1,8.5,70.5,319.17,256.45
2016,12,16,16,30,193.0,23.0,4.0,8.0,34.0,200.99,64.36
2016,12,16,16,45,96.5,11.5,3.9,8.0,17.0,78.47,0.0
2016,12,16,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,7,15,145.5,8.5,1.15,3.5,15.0,6.69,0.0
2016,12,17,7,30,291.0,17.0,1.2,4.0,30.0,15.46,0.0
2016,12,17,7,45,422.0,26.5,1.25,4.5,68.5,24.27,14.26
2016,12,17,8,0,553.0,36.0,1.3,5.0,107.0,33.22,24.13
2016,12,17,8,15,625.0,42.0,1.45,5.5,151.0,38.8,29.73
2016,12,17,8,30,697.0,48.0,1.6,6.0,195.0,44.47,35.18
2016,12,17,8,45,742.0,52.0,1.8,6.5,237.0,48.25,38.75
2016,12,17,9,0,787.0,56.0,2.0,7.0,279.0,52.06,42.23
2016,12,17,9,15,816.0,59.0,2.1,7.5,317.5,54.9,44.73
2016,12,17,9,30,845.0,62.0,2.2,8.0,356.0,57.73,47.16
2016,12,17,9,45,866.0,63.5,2.3,8.5,389.5,59.28,48.41
2016,12,17,10,0,887.0,65.0,2.4,9.0,423.0,66.39,54.64
2016,12,17,10,15,900.0,66.5,2.45,9.0,449.5,68.23,56.19
2016,12,17,10,30,913.0,68.0,2.5,9.0,476.0,69.97,57.66
2016,12,17,10,45,922.0,69.0,2.6,9.5,496.0,87.19,57.11
2016,12,17,11,0,931.0,70.0,2.7,10.0,516.0,142.94,81.06
2016,12,17,11,15,935.0,70.5,2.75,10.0,528.0,197.64,120.06
2016,12,17,11,30,939.0,71.0,2.8,10.0,540.0,251.59,166.27
2016,12,17,11,45,940.0,71.5,2.85,10.0,544.0,303.84,214.62
2016,12,17,12,0,941.0,72.0,2.9,10.0,548.0,354.63,262.82
2016,12,17,12,15,939.5,72.0,2.9,10.0,544.5,402.45,308.45
2016,12,17,12,30,938.0,72.0,2.9,10.0,541.0,448.17,351.61
2016,12,17,12,45,931.5,71.5,2.9,10.5,529.0,488.92,389.23
2016,12,17,13,0,925.0,71.0,2.9,11.0,517.0,526.82,423.49
2016,12,17,13,15,916.5,70.0,2.85,11.0,498.5,560.18,453.91
2016,12,17,13,30,908.0,69.0,2.8,11.0,480.0,590.31,481.04
2016,12,17,13,45,895.0,67.5,2.8,11.0,454.0,613.94,502.7
2016,12,17,14,0,882.0,66.0,2.8,11.0,428.0,638.89,524.74
2016,12,17,14,15,863.0,64.0,2.65,10.5,395.5,651.35,537.1
2016,12,17,14,30,844.0,62.0,2.5,10.0,363.0,659.83,545.99
2016,12,17,14,45,817.5,59.0,2.4,10.0,325.5,658.05,545.41
2016,12,17,15,0,791.0,56.0,2.3,10.0,288.0,652.2,540.57
2016,12,17,15,15,749.5,52.0,2.0,9.5,246.5,630.49,522.58
2016,12,17,15,30,708.0,48.0,1.7,9.0,205.0,604.79,500.25
2016,12,17,15,45,643.0,42.5,1.4,8.5,162.0,556.48,458.5
2016,12,17,16,0,578.0,37.0,1.1,8.0,119.0,504.58,411.25
2016,12,17,16,15,460.0,28.5,1.1,7.5,79.0,408.77,322.64
2016,12,17,16,30,342.0,20.0,1.1,7.0,39.0,298.91,108.82
2016,12,17,16,45,171.0,10.0,1.15,6.5,19.5,130.88,0.0
2016,12,17,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,7,15,154.0,8.0,1.15,1.5,14.5,6.29,0.0
2016,12,18,7,30,308.0,16.0,1.3,2.0,29.0,14.56,0.0
2016,12,18,7,45,439.0,24.5,1.5,3.0,67.5,22.51,12.73
2016,12,18,8,0,570.0,33.0,1.7,4.0,106.0,30.63,21.86
2016,12,18,8,15,640.0,38.5,1.8,4.5,149.5,35.87,27.16
2016,12,18,8,30,710.0,44.0,1.9,5.0,193.0,41.2,32.31
2016,12,18,8,45,754.0,48.0,2.05,5.5,235.0,45.07,35.98
2016,12,18,9,0,798.0,52.0,2.2,6.0,277.0,48.97,39.56
2016,12,18,9,15,826.5,54.5,2.3,6.5,315.5,51.5,41.79
2016,12,18,9,30,855.0,57.0,2.4,7.0,354.0,58.8,48.33
2016,12,18,9,45,873.0,59.5,2.55,7.5,387.0,61.64,50.74
2016,12,18,10,0,891.0,62.0,2.7,8.0,420.0,64.37,53.02
2016,12,18,10,15,904.5,63.5,2.7,8.5,447.0,66.23,54.5
2016,12,18,10,30,918.0,65.0,2.7,9.0,474.0,68.0,55.9
2016,12,18,10,45,927.0,65.5,2.7,9.5,494.0,83.04,54.87
2016,12,18,11,0,936.0,66.0,2.7,10.0,514.0,138.59,77.67
2016,12,18,11,15,941.0,67.0,2.7,10.0,526.5,193.96,116.78
2016,12,18,11,30,946.0,68.0,2.7,10.0,539.0,248.75,163.45
2016,12,18,11,45,948.0,68.0,2.7,10.5,543.5,301.14,211.41
2016,12,18,12,0,950.0,68.0,2.7,11.0,548.0,352.13,259.15
2016,12,18,12,15,948.5,68.0,2.65,11.0,544.5,400.31,304.84
2016,12,18,12,30,947.0,68.0,2.6,11.0,541.0,446.37,348.02
2016,12,18,12,45,942.0,67.5,2.6,11.0,530.0,488.13,386.94
2016,12,18,13,0,937.0,67.0,2.6,11.0,519.0,527.12,422.71
2016,12,18,13,15,928.5,66.0,2.55,11.0,500.5,560.9,453.38
2016,12,18,13,30,920.0,65.0,2.5,11.0,482.0,591.41,480.72
2016,12,18,13,45,906.5,64.0,2.5,11.5,456.0,615.65,501.86
2016,12,18,14,0,893.0,63.0,2.5,12.0,430.0,636.26,519.64
2016,12,18,14,15,874.5,61.0,2.4,11.5,397.5,648.84,532.25
2016,12,18,14,30,856.0,59.0,2.3,11.0,365.0,663.42,545.8
2016,12,18,14,45,827.5,56.5,2.2,11.0,327.0,661.18,544.68
2016,12,18,15,0,799.0,54.0,2.1,11.0,289.0,654.81,539.45
2016,12,18,15,15,757.5,50.5,1.85,10.0,247.5,633.96,523.38
2016,12,18,15,30,716.0,47.0,1.6,9.0,206.0,609.11,502.96
2016,12,18,15,45,649.5,41.5,1.35,8.5,163.0,559.96,460.94
2016,12,18,16,0,583.0,36.0,1.1,8.0,120.0,507.36,413.6
2016,12,18,16,15,464.5,28.0,1.1,7.5,80.0,411.88,325.87
2016,12,18,16,30,346.0,20.0,1.1,7.0,40.0,302.67,122.22
2016,12,18,16,45,173.0,10.0,1.15,6.5,20.0,132.33,0.0
2016,12,18,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,19,7,15,142.0,8.0,0.55,5.5,13.5,6.29,0.0
2016,12,19,7,30,284.0,16.0,0.5,6.0,27.0,12.59,0.0
2016,12,19,7,45,419.0,24.5,0.5,6.5,65.0,22.45,12.3
2016,12,19,8,0,554.0,33.0,0.5,7.0,103.0,30.54,21.54
2016,12,19,8,15,626.0,39.0,0.55,7.5,146.0,36.2,27.17
2016,12,19,8,30,698.0,45.0,0.6,8.0,189.0,41.93,32.63
2016,12,19,8,45,741.5,48.5,0.7,8.5,231.0,45.35,35.84
2016,12,19,9,0,785.0,52.0,0.8,9.0,273.0,48.81,38.98
2016,12,19,9,15,813.5,55.0,0.85,9.5,311.0,51.71,41.52
2016,12,19,9,30,842.0,58.0,0.9,10.0,349.0,54.59,43.99
2016,12,19,9,45,861.5,60.0,1.0,10.5,382.0,61.78,50.29
2016,12,19,10,0,881.0,62.0,1.1,11.0,415.0,64.17,52.23
2016,12,19,10,15,894.0,63.5,1.1,11.5,442.0,66.02,53.68
2016,12,19,10,30,907.0,65.0,1.1,12.0,469.0,67.77,55.04
2016,12,19,10,45,916.0,66.0,1.15,12.5,489.0,81.15,54.05
2016,12,19,11,0,925.0,67.0,1.2,13.0,509.0,136.48,75.72
2016,12,19,11,15,930.0,67.5,1.2,13.0,521.0,190.93,113.04
2016,12,19,11,30,935.0,68.0,1.2,13.0,533.0,244.77,157.77
2016,12,19,11,45,936.0,68.5,1.2,13.5,537.5,296.79,204.22
2016,12,19,12,0,937.0,69.0,1.2,14.0,542.0,347.38,250.31
2016,12,19,12,15,935.5,69.0,1.1,14.0,538.5,395.03,293.93
