Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,12,30,934.0,69.0,1.0,14.0,535.0,440.59,334.89
2016,12,19,12,45,930.0,68.0,0.9,14.5,524.0,481.84,370.66
2016,12,19,13,0,926.0,67.0,0.8,15.0,513.0,520.41,403.03
2016,12,19,13,15,917.5,66.0,0.95,14.5,494.5,553.85,434.04
2016,12,19,13,30,909.0,65.0,1.1,14.0,476.0,584.06,462.15
2016,12,19,13,45,895.5,63.5,1.25,14.0,450.5,607.49,483.93
2016,12,19,14,0,882.0,62.0,1.4,14.0,425.0,627.27,502.59
2016,12,19,14,15,863.0,60.5,1.3,14.0,393.0,639.9,513.56
2016,12,19,14,30,844.0,59.0,1.2,14.0,361.0,654.57,525.38
2016,12,19,14,45,814.5,56.5,1.2,14.0,323.5,651.52,524.29
2016,12,19,15,0,785.0,54.0,1.2,14.0,286.0,644.36,519.21
2016,12,19,15,15,744.0,50.5,1.15,13.0,245.0,623.8,504.91
2016,12,19,15,30,703.0,47.0,1.1,12.0,204.0,599.32,486.48
2016,12,19,15,45,637.5,41.5,1.05,11.5,161.5,550.96,447.21
2016,12,19,16,0,572.0,36.0,1.0,11.0,119.0,499.22,402.65
2016,12,19,16,15,456.5,28.0,1.0,10.5,79.5,406.09,318.51
2016,12,19,16,30,341.0,20.0,1.0,10.0,40.0,299.93,130.78
2016,12,19,16,45,170.5,10.0,1.05,9.5,20.0,130.55,0.0
2016,12,19,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,7,15,144.0,7.5,0.95,5.5,13.0,5.9,0.0
2016,12,20,7,30,288.0,15.0,0.9,6.0,26.0,11.8,0.0
2016,12,20,7,45,420.0,23.5,0.85,7.0,63.5,21.54,11.34
2016,12,20,8,0,552.0,32.0,0.8,8.0,101.0,29.64,20.59
2016,12,20,8,15,624.0,37.5,0.95,8.5,143.5,34.89,25.82
2016,12,20,8,30,696.0,43.0,1.1,9.0,186.0,40.22,30.91
2016,12,20,8,45,739.5,47.0,1.3,9.5,228.0,44.09,34.52
2016,12,20,9,0,783.0,51.0,1.5,10.0,270.0,47.98,38.04
2016,12,20,9,15,812.5,53.5,1.5,10.5,308.5,50.51,40.26
2016,12,20,9,30,842.0,56.0,1.5,11.0,347.0,57.84,46.73
2016,12,20,9,45,858.0,59.0,1.5,11.5,379.5,60.99,49.38
2016,12,20,10,0,874.0,62.0,1.5,12.0,412.0,64.03,51.9
2016,12,20,10,15,888.5,63.5,1.45,12.5,439.0,65.9,53.36
2016,12,20,10,30,903.0,65.0,1.4,13.0,466.0,67.68,54.75
2016,12,20,10,45,911.5,66.5,1.4,13.5,486.0,79.55,53.81
2016,12,20,11,0,920.0,68.0,1.4,14.0,506.0,134.97,74.87
2016,12,20,11,15,925.5,68.5,1.3,14.0,519.0,189.28,111.59
2016,12,20,11,30,931.0,69.0,1.2,14.0,532.0,243.05,155.84
2016,12,20,11,45,933.0,69.5,1.1,14.5,536.5,295.19,201.92
2016,12,20,12,0,935.0,70.0,1.0,15.0,541.0,346.01,247.63
2016,12,20,12,15,933.5,69.5,0.8,15.0,538.0,393.21,290.12
2016,12,20,12,30,932.0,69.0,0.6,15.0,535.0,438.3,329.59
2016,12,20,12,45,929.0,68.0,0.45,15.5,524.5,479.98,364.57
2016,12,20,13,0,926.0,67.0,0.3,16.0,514.0,519.08,396.05
2016,12,20,13,15,917.5,66.0,0.3,16.0,495.5,552.61,424.5
2016,12,20,13,30,909.0,65.0,0.3,16.0,477.0,582.91,449.88
2016,12,20,13,45,897.0,63.5,0.35,16.0,451.5,607.33,471.03
2016,12,20,14,0,885.0,62.0,0.4,16.0,426.0,628.19,489.25
2016,12,20,14,15,866.5,60.0,0.45,15.5,394.5,640.73,502.08
2016,12,20,14,30,848.0,58.0,0.5,15.0,363.0,649.47,511.93
2016,12,20,14,45,821.0,55.5,0.6,15.0,325.5,654.16,517.66
2016,12,20,15,0,794.0,53.0,0.7,15.0,288.0,648.98,515.34
2016,12,20,15,15,753.5,49.5,0.75,14.0,247.0,629.03,502.83
2016,12,20,15,30,713.0,46.0,0.8,13.0,206.0,605.17,486.23
2016,12,20,15,45,648.5,41.0,0.9,12.5,163.5,558.34,450.0
2016,12,20,16,0,584.0,36.0,1.0,12.0,121.0,508.05,408.07
2016,12,20,16,15,469.5,28.0,1.05,11.5,81.0,415.75,325.66
2016,12,20,16,30,355.0,20.0,1.1,11.0,41.0,311.11,146.56
2016,12,20,16,45,177.5,10.0,1.15,11.0,20.5,135.62,0.0
2016,12,20,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,7,15,112.5,7.5,1.0,9.0,11.5,5.9,0.0
2016,12,21,7,30,225.0,15.0,0.9,9.0,23.0,11.8,0.0
2016,12,21,7,45,358.5,24.5,0.85,9.5,58.5,20.43,10.13
2016,12,21,8,0,492.0,34.0,0.8,10.0,94.0,28.63,19.48
2016,12,21,8,15,567.0,40.0,0.7,10.5,135.5,36.66,27.18
2016,12,21,8,30,642.0,46.0,0.6,11.0,177.0,42.29,32.52
2016,12,21,8,45,517.5,69.5,0.55,11.5,190.0,55.8,44.77
2016,12,21,9,0,393.0,93.0,0.5,12.0,203.0,67.75,55.43
2016,12,21,9,15,413.0,102.5,0.5,12.5,232.0,74.02,60.87
2016,12,21,9,30,433.0,112.0,0.5,13.0,261.0,80.16,66.11
2016,12,21,9,45,437.0,124.5,0.5,13.5,287.0,87.84,72.62
2016,12,21,10,0,441.0,137.0,0.5,14.0,313.0,95.34,78.89
2016,12,21,10,15,657.0,101.5,0.4,14.5,383.0,77.39,62.92
2016,12,21,10,30,873.0,66.0,0.3,15.0,453.0,67.78,54.35
2016,12,21,10,45,881.5,67.5,0.2,15.5,473.0,77.63,53.17
2016,12,21,11,0,890.0,69.0,0.1,16.0,493.0,131.42,72.5
2016,12,21,11,15,895.5,69.5,0.15,16.0,505.5,184.14,107.05
2016,12,21,11,30,901.0,70.0,0.2,16.0,518.0,236.36,148.98
2016,12,21,11,45,902.5,70.5,0.3,16.5,522.5,286.9,192.95
2016,12,21,12,0,904.0,71.0,0.4,17.0,527.0,336.11,236.86
2016,12,21,12,15,902.5,70.5,0.35,17.0,524.0,381.9,277.74
2016,12,21,12,30,901.0,70.0,0.3,17.0,521.0,425.65,316.15
2016,12,21,12,45,896.0,69.5,0.3,17.5,510.5,465.68,350.46
2016,12,21,13,0,891.0,69.0,0.3,18.0,500.0,503.08,381.74
2016,12,21,13,15,882.5,68.0,0.3,18.0,482.0,535.41,409.13
2016,12,21,13,30,874.0,67.0,0.3,18.0,464.0,564.61,433.56
2016,12,21,13,45,860.0,66.0,0.3,18.0,439.0,587.42,452.81
2016,12,21,14,0,846.0,65.0,0.3,18.0,414.0,611.55,472.43
2016,12,21,14,15,827.0,63.0,0.3,17.5,383.0,623.47,483.91
2016,12,21,14,30,808.0,61.0,0.3,17.0,352.0,631.54,492.44
2016,12,21,14,45,780.5,58.0,0.35,17.0,316.0,628.8,492.55
2016,12,21,15,0,753.0,55.0,0.4,17.0,280.0,622.11,488.66
2016,12,21,15,15,712.5,51.5,0.5,16.5,240.0,601.72,475.73
2016,12,21,15,30,672.0,48.0,0.6,16.0,200.0,577.48,458.81
2016,12,21,15,45,607.5,42.5,0.7,15.5,158.5,529.84,422.55
2016,12,21,16,0,543.0,37.0,0.8,15.0,117.0,478.86,380.88
2016,12,21,16,15,430.5,29.0,0.9,14.5,78.5,397.76,309.1
2016,12,21,16,30,318.0,21.0,1.0,14.0,40.0,295.06,147.32
2016,12,21,16,45,159.0,10.5,1.1,13.5,20.0,122.75,0.0
2016,12,21,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,7,15,118.5,7.0,0.25,10.0,11.0,5.51,0.0
2016,12,22,7,30,237.0,14.0,0.2,10.0,22.0,11.02,0.0
2016,12,22,7,45,372.5,23.5,0.15,10.5,58.5,21.39,10.67
2016,12,22,8,0,508.0,33.0,0.1,11.0,95.0,30.32,20.92
2016,12,22,8,15,583.5,39.0,0.15,11.5,137.0,35.91,26.45
2016,12,22,8,30,659.0,45.0,0.2,12.0,179.0,41.59,31.8
2016,12,22,8,45,704.5,49.0,0.3,12.5,220.0,45.37,35.29
2016,12,22,9,0,750.0,53.0,0.4,13.0,261.0,49.19,38.7
2016,12,22,9,15,781.0,56.0,0.35,13.5,299.5,52.05,41.18
2016,12,22,9,30,812.0,59.0,0.3,14.0,338.0,54.91,43.6
2016,12,22,9,45,831.0,62.0,0.3,14.5,370.5,57.58,45.79
2016,12,22,10,0,850.0,65.0,0.3,15.0,403.0,60.2,47.93
2016,12,22,10,15,864.5,66.5,0.35,15.0,430.0,61.62,49.08
2016,12,22,10,30,879.0,68.0,0.4,15.0,457.0,69.25,55.68
2016,12,22,10,45,887.0,69.5,0.45,15.5,477.0,77.49,62.64
2016,12,22,11,0,895.0,71.0,0.5,16.0,497.0,131.63,73.14
2016,12,22,11,15,900.0,71.5,0.65,16.0,509.5,184.66,107.88
2016,12,22,11,30,905.0,72.0,0.8,16.0,522.0,237.13,150.38
2016,12,22,11,45,904.5,73.0,0.95,16.0,526.5,287.91,195.46
2016,12,22,12,0,904.0,74.0,1.1,16.0,531.0,337.2,240.61
2016,12,22,12,15,902.5,74.0,1.25,16.0,527.5,383.6,283.55
2016,12,22,12,30,901.0,74.0,1.4,16.0,524.0,428.0,324.38
2016,12,22,12,45,897.0,72.5,1.6,16.0,514.0,467.74,361.11
2016,12,22,13,0,893.0,71.0,1.8,16.0,504.0,504.86,395.1
2016,12,22,13,15,885.0,70.0,1.85,16.0,486.0,537.69,424.52
2016,12,22,13,30,877.0,69.0,1.9,16.0,468.0,567.43,450.93
2016,12,22,13,45,864.0,68.0,1.95,16.0,443.0,595.32,475.26
2016,12,22,14,0,851.0,67.0,2.0,16.0,418.0,616.13,493.88
2016,12,22,14,15,832.5,64.5,1.75,15.5,387.0,628.09,504.71
2016,12,22,14,30,814.0,62.0,1.5,15.0,356.0,636.18,512.02
2016,12,22,14,45,788.0,59.0,1.3,15.0,320.0,634.72,510.92
2016,12,22,15,0,762.0,56.0,1.1,15.0,284.0,629.32,505.43
2016,12,22,15,15,721.5,52.5,0.95,14.5,244.0,609.15,489.64
2016,12,22,15,30,681.0,49.0,0.8,14.0,204.0,585.06,469.93
2016,12,22,15,45,616.0,43.5,0.7,13.5,161.5,537.14,431.22
2016,12,22,16,0,551.0,38.0,0.6,13.0,119.0,485.73,387.54
2016,12,22,16,15,439.5,29.5,0.55,12.5,80.5,395.1,308.29
2016,12,22,16,30,328.0,21.0,0.5,12.0,42.0,303.38,161.52
2016,12,22,16,45,164.0,10.5,0.5,12.0,21.0,126.42,0.0
2016,12,22,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,9.5,3.75,10.0,9.5,7.47,0.0
2016,12,23,7,30,0.0,19.0,3.9,10.0,19.0,14.95,0.0
2016,12,23,7,45,205.0,27.0,4.1,10.0,52.0,20.61,9.8
2016,12,23,8,0,410.0,35.0,4.3,10.0,85.0,29.04,19.71
2016,12,23,8,15,488.0,42.0,4.35,10.0,124.5,34.84,25.5
2016,12,23,8,30,566.0,49.0,4.4,10.0,164.0,40.71,31.13
2016,12,23,8,45,283.0,66.0,4.5,10.5,123.5,48.62,38.4
2016,12,23,9,0,0.0,83.0,4.6,11.0,83.0,61.38,49.91
2016,12,23,9,15,0.0,95.5,4.6,11.0,95.5,70.29,57.93
2016,12,23,9,30,0.0,108.0,4.6,11.0,108.0,79.1,65.79
2016,12,23,9,45,0.0,94.0,4.65,11.0,94.0,70.46,57.95
2016,12,23,10,0,0.0,80.0,4.7,11.0,80.0,61.11,49.49
2016,12,23,10,15,0.0,51.5,4.65,11.0,51.5,39.42,29.93
2016,12,23,10,30,0.0,23.0,4.6,11.0,23.0,17.54,10.19
2016,12,23,10,45,0.0,41.5,4.55,11.5,41.5,31.74,22.9
2016,12,23,11,0,0.0,60.0,4.5,12.0,60.0,46.0,33.82
2016,12,23,11,15,80.0,142.5,4.35,12.0,182.5,115.15,88.82
2016,12,23,11,30,160.0,225.0,4.2,12.0,305.0,192.34,149.62
2016,12,23,11,45,112.5,222.0,4.05,12.0,278.5,193.09,152.72
2016,12,23,12,0,65.0,219.0,3.9,12.0,252.0,185.39,148.59
2016,12,23,12,15,447.0,151.5,3.75,12.0,376.0,284.76,222.41
2016,12,23,12,30,829.0,84.0,3.6,12.0,500.0,408.1,319.23
2016,12,23,12,45,483.5,151.0,3.45,12.0,392.5,353.08,283.23
2016,12,23,13,0,138.0,218.0,3.3,12.0,285.0,256.01,208.31
2016,12,23,13,15,135.5,210.0,3.35,12.0,274.0,258.75,211.85
2016,12,23,13,30,133.0,202.0,3.4,12.0,263.0,260.66,214.35
2016,12,23,13,45,71.0,175.5,3.5,12.0,208.0,196.8,161.81
2016,12,23,14,0,9.0,149.0,3.6,12.0,153.0,128.26,103.93
2016,12,23,14,15,4.5,85.5,3.7,11.5,87.5,69.51,54.36
2016,12,23,14,30,0.0,22.0,3.8,11.0,22.0,16.75,8.91
2016,12,23,14,45,0.0,19.5,3.9,11.0,19.5,14.84,7.27
2016,12,23,15,0,0.0,17.0,4.0,11.0,17.0,12.92,5.61
2016,12,23,15,15,0.0,14.5,3.85,10.5,14.5,11.01,3.95
2016,12,23,15,30,0.0,12.0,3.7,10.0,12.0,9.1,2.28
2016,12,23,15,45,0.0,9.5,3.55,10.0,9.5,7.2,0.58
2016,12,23,16,0,0.0,7.0,3.4,10.0,7.0,5.3,0.0
2016,12,23,16,15,0.0,4.5,3.3,9.5,4.5,3.4,0.0
2016,12,23,16,30,0.0,2.0,3.2,9.0,2.0,1.51,0.0
2016,12,23,16,45,0.0,1.0,3.15,9.0,1.0,0.79,0.0
2016,12,23,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,8.0,2.9,6.0,8.0,0.0,0.0
2016,12,24,7,30,0.0,16.0,3.0,6.0,16.0,12.59,0.0
2016,12,24,7,45,132.5,29.0,3.15,6.5,45.0,21.81,10.71
2016,12,24,8,0,265.0,42.0,3.3,7.0,74.0,31.79,22.39
2016,12,24,8,15,321.0,55.0,3.5,7.0,109.0,41.41,31.74
2016,12,24,8,30,377.0,68.0,3.7,7.0,144.0,50.91,40.79
2016,12,24,8,45,419.0,78.0,3.9,7.5,179.5,58.13,47.52
2016,12,24,9,0,461.0,88.0,4.1,8.0,215.0,65.25,54.02
2016,12,24,9,15,503.5,90.5,4.2,8.0,247.5,70.15,58.48
2016,12,24,9,30,546.0,93.0,4.3,8.0,280.0,71.66,59.81
2016,12,24,9,45,452.0,121.0,4.4,8.0,286.0,85.89,72.59
2016,12,24,10,0,358.0,149.0,4.5,8.0,292.0,103.51,88.33
2016,12,24,10,15,602.0,112.0,4.5,8.0,370.5,83.83,70.48
2016,12,24,10,30,846.0,75.0,4.5,8.0,449.0,67.47,55.64
2016,12,24,10,45,859.0,75.5,4.55,8.5,469.5,71.54,59.12
2016,12,24,11,0,872.0,76.0,4.6,9.0,490.0,124.81,71.5
2016,12,24,11,15,471.5,146.5,4.55,9.0,371.0,167.32,116.47
2016,12,24,11,30,71.0,217.0,4.5,9.0,252.0,169.97,136.42
2016,12,24,11,45,481.0,147.0,4.5,9.0,389.5,232.09,173.11
2016,12,24,12,0,891.0,77.0,4.5,9.0,527.0,333.19,247.75
2016,12,24,12,15,890.0,77.0,4.5,9.0,525.0,379.36,292.4
2016,12,24,12,30,889.0,77.0,4.5,9.0,523.0,423.62,335.05
2016,12,24,12,45,878.5,78.5,4.5,9.0,512.0,464.21,373.98
2016,12,24,13,0,868.0,80.0,4.5,9.0,501.0,501.68,409.43
2016,12,24,13,15,657.0,121.0,4.45,9.0,433.0,471.75,389.65
2016,12,24,13,30,446.0,162.0,4.4,9.0,365.0,417.21,347.65
2016,12,24,13,45,638.5,117.5,4.4,9.0,391.5,514.58,430.51
2016,12,24,14,0,831.0,73.0,4.4,9.0,418.0,609.15,510.29
2016,12,24,14,15,626.0,98.0,4.25,9.0,347.5,533.83,449.78
2016,12,24,14,30,421.0,123.0,4.1,9.0,277.0,436.39,369.98
2016,12,24,14,45,401.5,114.5,4.0,9.0,249.0,427.79,364.17
2016,12,24,15,0,382.0,106.0,3.9,9.0,221.0,416.72,355.58
2016,12,24,15,15,519.5,79.5,3.45,8.5,213.0,499.73,426.07
2016,12,24,15,30,657.0,53.0,3.0,8.0,205.0,571.9,483.55
2016,12,24,15,45,593.5,47.0,2.6,7.5,163.0,531.84,447.65
2016,12,24,16,0,530.0,41.0,2.2,7.0,121.0,482.71,402.8
2016,12,24,16,15,415.0,32.5,1.95,6.5,82.0,390.79,318.93
2016,12,24,16,30,300.0,24.0,1.7,6.0,43.0,288.2,176.67
2016,12,24,16,45,150.0,12.0,1.5,5.5,21.5,117.68,0.0
2016,12,24,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,9.5,0.9,6.0,9.5,0.0,0.0
2016,12,25,7,30,0.0,19.0,1.0,6.0,19.0,14.95,0.0
2016,12,25,7,45,214.5,27.5,1.15,6.0,53.0,21.0,9.97
2016,12,25,8,0,429.0,36.0,1.3,6.0,87.0,29.99,20.92
2016,12,25,8,15,510.5,43.0,1.4,6.0,128.0,35.81,26.86
2016,12,25,8,30,592.0,50.0,1.5,6.0,169.0,41.73,32.62
2016,12,25,8,45,649.5,53.5,1.6,6.5,210.5,48.56,39.01
2016,12,25,9,0,707.0,57.0,1.7,7.0,252.0,51.93,42.1
2016,12,25,9,15,496.0,94.0,1.75,7.5,240.5,69.58,58.1
2016,12,25,9,30,285.0,131.0,1.8,8.0,229.0,91.35,77.57
2016,12,25,9,45,547.5,100.5,1.85,8.5,310.5,76.34,63.79
2016,12,25,10,0,810.0,70.0,1.9,9.0,392.0,63.26,51.82
2016,12,25,10,15,825.0,72.0,1.9,9.0,418.5,64.95,53.26
2016,12,25,10,30,840.0,74.0,1.9,9.0,445.0,66.63,54.68
2016,12,25,10,45,655.0,120.0,1.95,9.5,417.0,90.68,75.96
2016,12,25,11,0,470.0,166.0,2.0,10.0,389.0,146.67,103.53
2016,12,25,11,15,443.0,177.0,1.95,10.0,392.0,182.92,129.84
2016,12,25,11,30,416.0,188.0,1.9,10.0,395.0,216.24,158.49
2016,12,25,11,45,646.0,132.5,1.9,10.0,458.0,263.31,190.43
2016,12,25,12,0,876.0,77.0,1.9,10.0,521.0,327.58,240.15
2016,12,25,12,15,691.0,123.5,1.9,10.0,472.5,347.83,267.15
2016,12,25,12,30,506.0,170.0,1.9,10.0,424.0,348.28,275.45
2016,12,25,12,45,461.0,176.5,1.9,10.0,404.5,363.49,291.63
2016,12,25,13,0,416.0,183.0,1.9,10.0,385.0,373.9,302.98
2016,12,25,13,15,379.5,182.5,1.9,10.0,362.0,367.83,300.63
2016,12,25,13,30,343.0,182.0,1.9,10.0,339.0,367.25,302.08
2016,12,25,13,45,435.5,154.5,1.95,10.0,343.0,424.73,350.67
2016,12,25,14,0,528.0,127.0,2.0,10.0,347.0,473.42,392.11
2016,12,25,14,15,463.5,127.0,1.95,10.0,310.0,451.99,375.94
2016,12,25,14,30,399.0,127.0,1.9,10.0,273.0,425.72,355.7
2016,12,25,14,45,384.5,116.5,1.9,10.0,245.5,418.08,350.85
2016,12,25,15,0,370.0,106.0,1.9,10.0,218.0,408.07,343.57
2016,12,25,15,15,351.5,93.0,1.65,9.5,187.5,390.02,329.2
2016,12,25,15,30,333.0,80.0,1.4,9.0,157.0,369.71,312.16
2016,12,25,15,45,436.0,59.0,1.2,8.5,139.0,429.9,360.59
2016,12,25,16,0,539.0,38.0,1.0,8.0,121.0,477.68,393.3
2016,12,25,16,15,432.0,30.0,1.0,7.5,82.5,400.19,322.81
2016,12,25,16,30,325.0,22.0,1.0,7.0,44.0,305.88,193.45
2016,12,25,16,45,162.5,11.0,1.05,7.0,22.0,126.02,0.0
2016,12,25,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,7,15,104.5,6.5,1.0,4.5,9.5,0.0,0.0
2016,12,26,7,30,209.0,13.0,1.1,5.0,19.0,10.23,0.0
2016,12,26,7,45,346.0,22.0,1.2,5.5,53.5,19.96,9.05
2016,12,26,8,0,483.0,31.0,1.3,6.0,88.0,28.41,19.5
2016,12,26,8,15,559.0,37.0,1.5,6.5,129.0,34.01,25.16
2016,12,26,8,30,635.0,43.0,1.7,7.0,170.0,39.69,30.62
2016,12,26,8,45,682.5,47.0,1.9,7.5,210.5,43.49,34.22
2016,12,26,9,0,730.0,51.0,2.1,8.0,251.0,47.34,37.75
2016,12,26,9,15,761.0,54.0,2.2,8.5,289.0,50.2,40.29
2016,12,26,9,30,792.0,57.0,2.3,9.0,327.0,53.07,42.77
2016,12,26,9,45,814.0,59.0,2.45,9.5,360.0,55.03,44.4
2016,12,26,10,0,836.0,61.0,2.6,10.0,393.0,56.99,46.0
2016,12,26,10,15,850.5,62.5,2.5,10.0,420.0,64.47,52.63
2016,12,26,10,30,865.0,64.0,2.4,10.0,447.0,66.24,54.12
2016,12,26,10,45,874.5,65.5,2.35,10.5,467.0,68.41,55.87
2016,12,26,11,0,884.0,67.0,2.3,11.0,487.0,121.93,68.93
2016,12,26,11,15,889.5,67.5,2.15,11.0,500.0,174.42,102.93
2016,12,26,11,30,895.0,68.0,2.0,11.0,513.0,226.46,145.57
2016,12,26,11,45,897.0,68.5,1.95,11.5,519.0,277.0,190.9
2016,12,26,12,0,899.0,69.0,1.9,12.0,525.0,326.31,236.46
2016,12,26,12,15,898.0,69.0,1.8,12.0,522.5,372.75,280.01
2016,12,26,12,30,897.0,69.0,1.7,12.0,520.0,417.27,321.25
2016,12,26,12,45,892.0,69.0,1.65,12.5,510.5,457.99,358.01
2016,12,26,13,0,887.0,69.0,1.6,13.0,501.0,496.14,391.61
2016,12,26,13,15,879.5,68.0,1.5,13.0,483.5,529.3,420.86
2016,12,26,13,30,872.0,67.0,1.4,13.0,466.0,559.43,446.91
2016,12,26,13,45,858.5,66.0,1.3,13.0,442.0,582.97,467.21
2016,12,26,14,0,845.0,65.0,1.2,13.0,418.0,607.79,487.69
2016,12,26,14,15,826.5,63.0,1.1,12.5,387.5,620.55,499.58
2016,12,26,14,30,808.0,61.0,1.0,12.0,357.0,629.49,508.24
2016,12,26,14,45,780.5,58.5,0.95,12.0,321.0,627.9,508.16
2016,12,26,15,0,753.0,56.0,0.9,12.0,285.0,622.34,503.89
2016,12,26,15,15,713.5,52.0,0.85,11.5,245.5,602.59,489.32
2016,12,26,15,30,674.0,48.0,0.8,11.0,206.0,579.02,470.98
2016,12,26,15,45,611.5,43.0,0.8,10.5,164.5,533.9,435.15
2016,12,26,16,0,549.0,38.0,0.8,10.0,123.0,485.39,394.36
2016,12,26,16,15,444.0,30.0,0.85,9.5,84.5,400.17,320.46
2016,12,26,16,30,339.0,22.0,0.9,9.0,46.0,317.41,206.28
2016,12,26,16,45,169.5,11.0,0.95,9.0,23.0,131.2,0.0
2016,12,26,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,9.5,0.8,5.5,9.5,0.0,0.0
2016,12,27,7,30,0.0,19.0,0.7,6.0,19.0,14.95,0.0
2016,12,27,7,45,240.5,25.5,0.65,6.5,54.0,20.95,9.57
2016,12,27,8,0,481.0,32.0,0.6,7.0,89.0,29.31,20.22
2016,12,27,8,15,559.0,38.5,0.65,7.5,130.5,35.32,26.26
2016,12,27,8,30,637.0,45.0,0.7,8.0,172.0,41.41,32.09
2016,12,27,8,45,683.5,49.5,0.75,8.5,213.0,45.57,36.01
2016,12,27,9,0,730.0,54.0,0.8,9.0,254.0,49.76,39.83
2016,12,27,9,15,762.0,57.5,0.75,9.5,292.0,52.98,42.68
2016,12,27,9,30,794.0,61.0,0.7,10.0,330.0,56.19,45.45
2016,12,27,9,45,814.0,63.5,0.65,11.0,363.5,58.44,47.22
2016,12,27,10,0,834.0,66.0,0.6,12.0,397.0,60.68,48.94
2016,12,27,10,15,849.0,67.5,0.8,12.5,424.0,62.07,49.98
2016,12,27,10,30,864.0,69.0,1.0,13.0,451.0,63.46,51.02
2016,12,27,10,45,875.0,70.0,1.25,13.5,472.0,70.9,57.4
2016,12,27,11,0,886.0,71.0,1.5,14.0,493.0,123.58,69.81
2016,12,27,11,15,891.5,72.0,1.55,14.0,506.0,176.74,103.51
2016,12,27,11,30,897.0,73.0,1.6,14.0,519.0,229.48,145.99
2016,12,27,11,45,900.0,73.0,1.7,14.0,524.5,280.19,191.16
2016,12,27,12,0,903.0,73.0,1.8,14.0,530.0,329.74,236.94
2016,12,27,12,15,901.5,73.0,1.85,14.0,528.0,376.41,280.6
2016,12,27,12,30,900.0,73.0,1.9,14.0,526.0,421.12,322.11
2016,12,27,12,45,896.0,72.0,2.0,14.5,516.0,461.68,359.04
2016,12,27,13,0,892.0,71.0,2.1,15.0,506.0,499.68,393.03
2016,12,27,13,15,884.0,70.0,2.1,15.0,489.0,532.96,422.94
2016,12,27,13,30,876.0,69.0,2.1,15.0,472.0,563.15,449.76
2016,12,27,13,45,863.5,67.5,2.1,15.0,447.5,587.04,471.19
2016,12,27,14,0,851.0,66.0,2.1,15.0,423.0,612.21,492.98
2016,12,27,14,15,832.5,64.0,1.95,14.5,392.5,625.28,505.38
2016,12,27,14,30,814.0,62.0,1.8,14.0,362.0,634.49,514.45
2016,12,27,14,45,788.5,59.0,1.65,14.0,326.0,633.91,514.72
2016,12,27,15,0,763.0,56.0,1.5,14.0,290.0,629.4,510.66
2016,12,27,15,15,723.5,52.5,1.35,13.0,250.0,610.48,496.97
2016,12,27,15,30,684.0,49.0,1.2,12.0,210.0,587.68,479.36
2016,12,27,15,45,623.5,43.5,1.1,11.5,168.5,543.56,443.43
2016,12,27,16,0,563.0,38.0,1.0,11.0,127.0,496.11,402.76
2016,12,27,16,15,459.0,30.5,1.0,10.5,87.5,412.05,329.8
2016,12,27,16,30,355.0,23.0,1.0,10.0,48.0,331.75,221.78
2016,12,27,16,45,177.5,11.5,1.05,9.5,24.0,137.53,0.0
2016,12,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,9.5,1.1,5.5,9.5,0.0,0.0
2016,12,28,7,30,0.0,19.0,1.1,6.0,19.0,14.95,0.0
2016,12,28,7,45,266.0,24.5,1.1,7.0,55.5,20.19,8.81
2016,12,28,8,0,532.0,30.0,1.1,8.0,92.0,27.77,18.73
2016,12,28,8,15,608.0,35.5,1.3,8.5,134.5,33.04,24.07
2016,12,28,8,30,684.0,41.0,1.5,9.0,177.0,38.41,29.21
2016,12,28,8,45,730.0,45.0,1.7,10.0,219.0,42.32,32.82
2016,12,28,9,0,776.0,49.0,1.9,11.0,261.0,46.26,36.32
2016,12,28,9,15,806.0,51.5,1.9,11.5,299.5,48.83,38.57
2016,12,28,9,30,836.0,54.0,1.9,12.0,338.0,56.21,45.08
2016,12,28,9,45,856.5,56.0,1.95,12.5,371.5,58.75,47.19
2016,12,28,10,0,877.0,58.0,2.0,13.0,405.0,61.21,49.19
2016,12,28,10,15,891.0,59.5,2.05,13.5,433.0,63.11,50.69
2016,12,28,10,30,905.0,61.0,2.1,14.0,461.0,64.92,52.11
2016,12,28,10,45,914.5,62.0,2.15,14.5,482.0,66.23,53.07
2016,12,28,11,0,924.0,63.0,2.2,15.0,503.0,119.37,65.31
2016,12,28,11,15,929.5,63.5,2.2,15.0,516.5,174.02,99.51
2016,12,28,11,30,935.0,64.0,2.2,15.0,530.0,228.18,143.0
2016,12,28,11,45,937.5,64.0,2.2,15.5,536.0,280.52,189.24
2016,12,28,12,0,940.0,64.0,2.2,16.0,542.0,331.6,235.88
2016,12,28,12,15,939.5,64.0,2.2,16.0,540.0,380.21,281.07
2016,12,28,12,30,939.0,64.0,2.2,16.0,538.0,426.88,324.07
2016,12,28,12,45,934.5,64.0,2.25,16.0,528.5,469.71,363.34
2016,12,28,13,0,930.0,64.0,2.3,16.0,519.0,509.92,399.65
2016,12,28,13,15,923.0,63.0,2.3,16.0,501.5,545.06,431.07
2016,12,28,13,30,916.0,62.0,2.3,16.0,484.0,577.09,459.35
2016,12,28,13,45,904.5,61.0,2.3,16.0,460.0,603.32,482.6
2016,12,28,14,0,893.0,60.0,2.3,16.0,436.0,626.03,502.69
2016,12,28,14,15,876.0,58.0,2.1,15.5,405.0,640.53,516.08
2016,12,28,14,30,859.0,56.0,1.9,15.0,374.0,651.23,526.11
2016,12,28,14,45,834.5,54.0,1.75,15.0,338.0,653.11,527.74
2016,12,28,15,0,810.0,52.0,1.6,15.0,302.0,657.63,530.42
2016,12,28,15,15,773.5,49.0,1.45,14.0,261.5,642.24,519.51
2016,12,28,15,30,737.0,46.0,1.3,13.0,221.0,622.96,504.77
2016,12,28,15,45,678.5,41.0,1.15,12.5,178.0,581.43,470.72
2016,12,28,16,0,620.0,36.0,1.0,12.0,135.0,536.55,431.92
2016,12,28,16,15,519.0,29.0,1.0,11.5,94.0,455.48,362.02
2016,12,28,16,30,418.0,22.0,1.0,11.0,53.0,368.86,251.63
2016,12,28,16,45,209.0,11.0,1.05,11.0,26.5,160.12,0.0
2016,12,28,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,7,15,98.0,6.5,1.3,8.5,9.0,0.0,0.0
2016,12,29,7,30,196.0,13.0,1.2,9.0,18.0,10.23,0.0
2016,12,29,7,45,342.5,23.0,1.15,10.0,53.5,19.17,7.79
2016,12,29,8,0,489.0,33.0,1.1,11.0,89.0,30.26,20.61
2016,12,29,8,15,569.0,39.0,1.25,11.5,131.5,35.83,26.21
2016,12,29,8,30,649.0,45.0,1.4,12.0,174.0,41.51,31.6
2016,12,29,8,45,695.5,50.0,1.55,13.0,216.0,46.11,35.79
2016,12,29,9,0,742.0,55.0,1.7,14.0,258.0,50.71,39.84
2016,12,29,9,15,774.0,58.5,1.7,14.0,296.5,53.93,42.72
2016,12,29,9,30,806.0,62.0,1.7,14.0,335.0,57.14,45.54
2016,12,29,9,45,818.0,66.5,1.7,14.5,367.5,60.79,48.61
2016,12,29,10,0,830.0,71.0,1.7,15.0,400.0,64.35,51.57
2016,12,29,10,15,845.5,73.0,1.7,15.5,427.5,66.05,52.87
2016,12,29,10,30,861.0,75.0,1.7,16.0,455.0,67.75,54.15
2016,12,29,10,45,869.5,76.5,1.7,16.5,476.0,68.94,55.0
2016,12,29,11,0,878.0,78.0,1.7,17.0,497.0,119.9,67.05
2016,12,29,11,15,884.0,79.0,1.7,17.5,510.5,173.86,100.31
2016,12,29,11,30,890.0,80.0,1.7,18.0,524.0,227.52,142.42
2016,12,29,11,45,890.0,81.0,1.75,18.5,529.5,279.27,187.33
2016,12,29,12,0,890.0,82.0,1.8,19.0,535.0,329.66,232.49
2016,12,29,12,15,888.5,81.5,1.75,19.0,532.5,376.67,275.3
2016,12,29,12,30,887.0,81.0,1.7,19.0,530.0,421.7,315.89
2016,12,29,12,45,748.0,108.0,1.65,19.0,481.5,430.34,329.29
2016,12,29,13,0,609.0,135.0,1.6,19.0,433.0,426.59,331.29
2016,12,29,13,15,743.5,104.0,1.5,19.0,456.0,496.79,387.32
2016,12,29,13,30,878.0,73.0,1.4,19.0,479.0,570.9,445.25
2016,12,29,13,45,682.5,105.5,1.3,19.0,411.0,526.3,413.42
2016,12,29,14,0,487.0,138.0,1.2,19.0,343.0,458.15,363.12
2016,12,29,14,15,299.0,148.0,1.0,18.5,271.0,352.52,282.52
2016,12,29,14,30,111.0,158.0,0.8,18.0,199.0,238.22,191.34
2016,12,29,14,45,104.0,143.5,0.65,18.0,179.0,225.68,182.12
2016,12,29,15,0,97.0,129.0,0.5,18.0,159.0,212.17,171.36
2016,12,29,15,15,380.0,92.0,0.5,17.5,186.0,408.95,331.9
2016,12,29,15,30,663.0,55.0,0.5,17.0,213.0,579.57,460.69
2016,12,29,15,45,598.5,49.0,0.55,16.5,171.0,539.0,427.69
2016,12,29,16,0,534.0,43.0,0.6,16.0,129.0,489.29,388.03
2016,12,29,16,15,429.5,34.5,0.7,15.5,89.5,404.86,318.29
2016,12,29,16,30,325.0,26.0,0.8,15.0,50.0,316.09,218.18
2016,12,29,16,45,162.5,13.0,0.9,15.0,25.0,128.15,0.0
2016,12,29,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.5,1.25,9.0,0.5,0.0,0.0
2016,12,30,7,30,0.0,1.0,1.2,9.0,1.0,0.79,0.0
2016,12,30,7,45,0.0,4.5,1.2,9.5,4.5,3.4,0.0
2016,12,30,8,0,0.0,8.0,1.2,10.0,8.0,6.06,0.0
2016,12,30,8,15,0.0,12.5,1.2,10.0,12.5,9.48,2.85
2016,12,30,8,30,0.0,17.0,1.2,10.0,17.0,12.91,6.07
2016,12,30,8,45,0.0,21.0,1.25,10.5,21.0,15.97,8.89
2016,12,30,9,0,0.0,25.0,1.3,11.0,25.0,19.03,11.69
2016,12,30,9,15,0.0,29.0,1.4,11.5,29.0,22.1,14.44
2016,12,30,9,30,0.0,33.0,1.5,12.0,33.0,25.17,17.17
2016,12,30,9,45,0.0,36.5,1.6,12.5,36.5,27.86,19.52
2016,12,30,10,0,0.0,40.0,1.7,13.0,40.0,30.56,21.85
2016,12,30,10,15,0.0,65.0,1.75,13.0,65.0,49.84,39.03
2016,12,30,10,30,0.0,90.0,1.8,13.0,90.0,68.56,55.55
2016,12,30,10,45,0.0,94.0,1.85,13.0,94.0,71.53,58.07
2016,12,30,11,0,0.0,98.0,1.9,13.0,98.0,74.61,57.9
2016,12,30,11,15,0.0,101.0,1.9,13.0,101.0,76.99,59.85
2016,12,30,11,30,0.0,104.0,1.9,13.0,104.0,79.39,61.81
2016,12,30,11,45,0.0,119.0,1.9,13.0,119.0,90.65,71.23
2016,12,30,12,0,0.0,134.0,1.9,13.0,134.0,102.17,80.83
2016,12,30,12,15,0.0,133.5,1.9,13.0,133.5,102.3,80.93
2016,12,30,12,30,0.0,133.0,1.9,13.0,133.0,102.42,81.05
2016,12,30,12,45,0.0,142.0,1.9,13.5,142.0,110.04,87.28
2016,12,30,13,0,0.0,151.0,1.9,14.0,151.0,118.06,93.82
2016,12,30,13,15,44.0,177.0,1.85,14.0,197.5,170.8,137.71
2016,12,30,13,30,88.0,203.0,1.8,14.0,244.0,224.51,182.15
2016,12,30,13,45,82.5,192.0,1.8,14.0,229.0,218.41,177.6
2016,12,30,14,0,77.0,181.0,1.8,14.0,214.0,211.45,172.47
2016,12,30,14,15,50.5,162.0,1.65,13.5,183.0,181.54,148.19
2016,12,30,14,30,24.0,143.0,1.5,13.0,152.0,137.76,111.9
2016,12,30,14,45,20.5,130.0,1.4,13.0,137.5,126.22,102.46
2016,12,30,15,0,17.0,117.0,1.3,13.0,123.0,114.45,92.62
2016,12,30,15,15,12.0,102.0,1.2,12.5,106.0,99.11,79.72
2016,12,30,15,30,7.0,87.0,1.1,12.0,89.0,83.44,66.3
2016,12,30,15,45,3.5,70.5,1.05,12.0,71.5,66.59,51.58
2016,12,30,16,0,0.0,54.0,1.0,12.0,54.0,49.09,36.14
2016,12,30,16,15,0.0,37.5,1.05,11.5,37.5,33.15,22.07
2016,12,30,16,30,0.0,21.0,1.1,11.0,21.0,16.03,6.25
2016,12,30,16,45,0.0,10.5,1.15,10.5,10.5,8.26,0.0
2016,12,30,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
